Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,40.1600947355,5.86100359285,3.732578403,0.0,12.925468867,10.100111941,11.9576337497,11.9376337497,0.0,0.02
 01/01  02:00:00,39.259431738,5.75847122661,2.93567807724,0.0,12.925468867,10.100111941,21.1669341537,15.4054419644,0.0,5.76149218934
 01/01  03:00:00,33.9418984591,5.67057015823,2.32508149729,0.0,8.34152022915,10.0650221343,23.5325922214,17.7711064359,0.0,5.76148578554
 01/01  04:00:00,33.5090281723,5.61682688396,1.94595565646,0.0,8.34152022915,10.0650221343,26.2772662415,20.5163427621,0.0,5.76092347938
 01/01  05:00:00,34.8207140223,5.57761414924,1.69012438956,0.0,8.34152022915,11.6705166398,22.1989495922,22.1789495922,0.0,0.02
 01/01  06:00:00,38.7866371441,5.55078451686,1.52445428873,0.0,8.80141237637,15.3678112995,33.4691044316,21.9403999304,0.0,11.5287045012
 01/01  07:00:00,59.3406778498,5.63100830415,2.02144255124,0.0,18.5082010057,25.6353820695,27.139927841,21.351458543,0.0,5.78846929793
 01/01  08:00:00,70.3918429102,5.90267580541,3.88158278286,0.0,19.4926561212,41.1001056674,33.6954360996,16.2655415079,0.0,17.4298945917
 01/01  09:00:00,98.2978214091,6.41780238227,7.51462182711,0.0,26.3286599382,57.9988325916,41.1385392228,5.50212325693,0.0,35.6364159659
 01/01  10:00:00,83.1220101391,6.38467346433,7.64592406013,0.0,26.2443270014,42.8153538416,54.4667466367,1.02434015929,18.025,35.4174064775
 01/01  11:00:00,57.5856532932,6.15781740207,6.21138371861,0.0,21.7447113004,23.4437158914,48.3831191324,0.946601240089,18.025,29.4115178924
 01/01  12:00:00,55.7237142272,6.22682084634,6.68270604023,0.0,19.3449162599,23.4437158914,41.5644105322,0.0690197185685,18.025,23.4703908137
 01/01  13:00:00,56.7334429841,6.32012602549,7.45719553768,0.0,19.190480192,23.7425572507,41.4394762091,0.0,18.025,23.4144762091
 01/01  14:00:00,57.7550360748,6.42189870965,8.35089268755,0.0,19.260583323,23.698576057,41.4406365629,0.0,18.025,23.4156365629
 01/01  15:00:00,58.4448803369,6.47381629143,8.98881926255,0.0,19.260583323,23.698576057,41.4402873106,0.0,18.025,23.4152873106
 01/01  16:00:00,57.6881156961,6.43462886296,8.56119192651,0.0,19.260583323,23.4086260847,41.4408214969,0.0,18.025,23.4158214969
 01/01  17:00:00,63.8112625671,6.23706656341,6.66256692391,0.0,19.260583323,27.8781056672,24.1137838839,0.320641467812,18.025,5.76814241608
 01/01  18:00:00,76.2573876781,6.27148821914,6.68367776004,0.0,18.1807569449,37.5792895564,7.60538020123,1.83020499355,0.0,5.77517520768
 01/01  19:00:00,91.252468042,6.45907099384,7.59747907384,0.0,32.6059821062,37.0465235296,16.8699544628,5.32645006526,0.0,11.5435043975
 01/01  20:00:00,92.4578614942,6.59254461676,8.43808102556,0.0,36.8143715336,33.066984531,12.3563476428,6.5618545441,0.0,5.7944930987
 01/01  21:00:00,99.3964747203,6.80280372211,9.80693223963,0.0,36.43363367,38.8072253906,17.4423695498,5.87055729126,0.0,11.5718122586
 01/01  22:00:00,96.8342768868,6.78035443253,9.62389371208,0.0,36.0963922311,36.7877557581,18.5645747004,6.99257427998,0.0,11.5720004205
 01/01  23:00:00,72.4633807481,6.35826503196,6.99473802001,0.0,30.9507766546,20.6087787026,26.9247402761,9.49341436569,0.0,17.4313259104
 01/01  24:00:00,47.4362764745,5.99926717022,4.76167546827,0.0,17.4250845679,11.7056064465,16.0008408181,10.2118146393,0.0,5.78902617885
 01/02  01:00:00,38.7453940844,5.84877075256,3.64941966213,0.0,11.6412384099,10.0650221343,17.7097501996,11.9413665275,0.0,5.76838367203
 01/02  02:00:00,36.3491508957,5.75132208189,2.91144296905,0.0,10.0992000411,10.047477231,19.1890573519,13.4274743395,0.0,5.76158301236
 01/02  03:00:00,34.0508689809,5.69366367421,2.53037767371,0.0,8.25718729233,10.0299323277,19.4999100733,13.7384614194,0.0,5.76144865386
 01/02  04:00:00,33.6707756783,5.64684407997,2.19710640517,0.0,8.25718729233,10.0299323277,15.8127240985,15.7927240985,0.0,0.02
 01/02  05:00:00,35.4199727883,5.6558224555,2.33059299678,0.0,8.25718729233,11.6354268332,16.476668625,10.7082241315,0.0,5.76844449353
 01/02  06:00:00,43.4099293547,5.70138626059,2.69494924867,0.0,12.1011305571,15.3678112995,17.1089415995,5.55039209894,0.0,11.5585495006
 01/02  07:00:00,75.3738527684,6.03364208374,4.79772212367,0.0,19.7275818095,37.2640762949,25.0265662093,7.59435636403,0.0,17.4322098453
 01/02  08:00:00,88.9909191223,6.36800227019,7.01181731505,0.0,24.3117294858,51.2795993405,27.0215408962,9.50454921495,0.0,17.5169916813
 01/02  09:00:00,75.3408212779,5.99257537163,5.01283933929,0.0,23.6694662846,40.6342015617,39.2582834183,3.83795618549,0.0,35.4203272328
 01/02  10:00:00,70.7242061889,6.0040913719,5.39240069515,0.0,23.6694662846,35.6302164847,42.2522813882,0.697457276469,18.025,23.5298241117
 01/02  11:00:00,51.7951045225,5.82398899974,4.24033827015,0.0,18.7433767983,22.9618409725,48.1770170928,0.811151235236,18.025,29.3408658576
 01/02  12:00:00,53.0725439859,5.9764337911,5.36780448993,0.0,18.7433767983,22.9618409725,41.5442456599,0.10106092322,18.025,23.4181847367
 01/02  13:00:00,53.9867092916,6.09538995775,6.11956731882,0.0,18.5889407304,23.1597249699,41.9385189221,0.501500148722,18.025,23.4120187733
 01/02  14:00:00,54.0022537351,6.09432204184,5.88967610821,0.0,18.7433767983,23.2517909448,41.4376993644,0.0,18.025,23.4126993644
 01/02  15:00:00,54.8127771788,6.16737495327,6.62714662964,0.0,18.7433767983,23.2517909448,41.4358566241,0.0,18.025,23.4108566241
 01/02  16:00:00,54.3332115882,6.1549209274,6.44998471034,0.0,18.7433767983,22.9618409725,41.4864310268,0.0493544186859,18.025,23.4120766081
 01/02  17:00:00,61.5506815586,6.04060280337,5.56243412944,0.0,18.7433767983,27.431320555,24.7084722769,0.915194831845,18.025,5.76827744507
 01/02  18:00:00,78.6558438732,6.21728788389,6.53443901969,0.0,17.6635504202,40.6971502883,7.21369403039,1.43191088995,0.0,5.78178314043
 01/02  19:00:00,86.2232161914,6.38184931527,7.43186167373,0.0,27.5259009287,37.3340067412,19.8193435763,2.4091937843,0.0,17.410149792
 01/02  20:00:00,89.4957953702,6.50297455137,8.25835705663,0.0,33.8341110165,33.3544677425,14.8499225773,3.28068773371,0.0,11.5692348436
 01/02  21:00:00,99.1204590669,6.71598630395,9.51584922924,0.0,36.5179666069,38.8247702939,11.0239885897,5.22796426867,0.0,5.79602432105
 01/02  22:00:00,93.8363627893,6.75675251378,9.70550633567,0.0,32.965339924,36.8579353714,23.816908919,6.38549841592,0.0,17.431410503
 01/02  23:00:00,67.2153435346,6.33017026008,7.05861116596,0.0,25.6355707503,20.6438685092,18.9356094124,7.35078573391,0.0,11.5848236784
 01/02  24:00:00,44.9390174361,5.96946391936,4.69647943554,0.0,15.0252895274,11.7056064465,14.2238616908,8.44854161452,0.0,5.77532007629
 01/03  01:00:00,38.6920407981,5.82675237233,3.61808157458,0.0,11.6412384099,10.0650221343,15.4306360396,9.66208574407,0.0,5.76855029553
 01/03  02:00:00,36.3321206359,5.73788317939,2.90784935741,0.0,10.0992000411,10.047477231,17.1451968761,11.3838776272,0.0,5.76131924885
 01/03  03:00:00,34.0021746125,5.67953948264,2.4958069114,0.0,8.25718729233,10.0299323277,12.2832412624,12.2632412624,0.0,0.02
 01/03  04:00:00,33.7648285584,5.64899997428,2.2890003174,0.0,8.25718729233,10.0299323277,18.3934010533,12.631797514,0.0,5.76160353936
 01/03  05:00:00,35.1404839271,5.62013071287,2.08679313999,0.0,8.25718729233,11.6354268332,19.5547668521,13.7865364799,0.0,5.76823037217
 01/03  06:00:00,42.784964828,5.62986030532,2.14150478125,0.0,12.1011305571,15.3678112995,25.1202619084,13.562365639,0.0,11.5578962694
 01/03  07:00:00,74.6155440965,5.94397035803,4.12907981619,0.0,19.7275818095,37.2640762949,25.3462740902,13.7180551578,0.0,11.6282189324
 01/03  08:00:00,89.0257309735,6.36309604377,7.05152038522,0.0,24.3117294858,51.2795993405,34.3871344278,11.0360503967,0.0,23.3510840311
 01/03  09:00:00,75.9259628452,6.05889193493,5.53165625793,0.0,23.6694662846,40.6342015617,32.8772672596,3.35511655097,0.0,29.5221507086
 01/03  10:00:00,71.1218348819,6.05806366895,5.73605300087,0.0,23.6694662846,35.6302164847,48.7285512858,1.2937675603,18.025,29.4097837255
 01/03  11:00:00,52.0228689746,5.86583444588,4.42625180176,0.0,18.7433767983,22.9618409725,49.2596298344,1.89184876916,18.025,29.3427810652
 01/03  12:00:00,52.1862763814,5.90035940659,4.55760898494,0.0,18.7433767983,22.9618409725,43.0501710037,1.60683526395,18.025,23.4183357398
 01/03  13:00:00,51.9146518835,5.84763168569,4.29526447156,0.0,18.5889407304,23.1597249699,44.1851963608,2.74867195823,18.025,23.4115244025
 01/03  14:00:00,52.0474942202,5.84620065318,4.18303530563,0.0,18.7433767983,23.2517909448,41.9152367183,0.478747141133,18.025,23.4114895772
 01/03  15:00:00,52.1392662413,5.86668026226,4.25432771268,0.0,18.7433767983,23.2517909448,42.1180732848,0.683311856987,18.025,23.4097614278
 01/03  16:00:00,51.9970423624,5.8923480819,4.37638582073,0.0,18.7433767983,22.9618409725,43.6094427931,2.17391277594,18.025,23.4105300171
 01/03  17:00:00,59.7714203034,5.8348400655,3.98893246346,0.0,18.7433767983,27.431320555,26.4882663323,2.69501355252,18.025,5.76825277976
 01/03  18:00:00,76.9294862719,6.00689694088,5.01846836295,0.0,17.6635504202,40.6971502883,9.32959838677,3.547581309,0.0,5.78201707777
 01/03  19:00:00,84.4032597529,6.15305569223,5.84069163278,0.0,27.5259009287,37.3340067412,24.879221885,7.46833325112,0.0,17.4108886339
 01/03  20:00:00,87.770752318,6.28588569933,6.75039553928,0.0,33.8341110165,33.3544677425,14.2404536635,8.44584975108,0.0,5.79460391239
 01/03  21:00:00,97.4960587866,6.50991248344,8.09751827866,0.0,36.5179666069,38.8247702939,21.3882426877,9.81616437126,0.0,11.5720783164
 01/03  22:00:00,92.1990112948,6.55010594161,8.27479144356,0.0,32.965339924,36.8579353714,28.4307291345,10.999344087,0.0,17.4313850475
 01/03  23:00:00,65.4337651782,6.11084766804,5.49634966546,0.0,25.6355707503,20.6438685092,24.9889500458,13.4025520034,0.0,11.5863980423
 01/03  24:00:00,43.2505140236,5.77305669578,3.20437952827,0.0,15.0252895274,11.7056064465,21.6719467456,15.8965774603,0.0,5.77536928532
 01/04  01:00:00,37.3737953986,5.68151285561,2.4450728918,0.0,11.6412384099,10.0650221343,23.5588863745,17.7905597419,0.0,5.76832663263
 01/04  02:00:00,35.3425128216,5.62230537578,2.03381738452,0.0,10.0992000411,10.047477231,25.4300215376,19.6685194277,0.0,5.76150210998
 01/04  03:00:00,33.0460144248,5.56521136456,1.65397326038,0.0,8.25718729233,10.0299323277,21.7053137598,21.6853137598,0.0,0.02
 01/04  04:00:00,32.7086410639,5.52207341183,1.35973665017,0.0,8.25718729233,10.0299323277,29.756544379,23.9951612666,0.0,5.76138311236
 01/04  05:00:00,34.2973626033,5.51648350861,1.34731614267,0.0,8.25718729233,11.6354268332,26.4845445844,20.7165152742,0.0,5.76802931022
 01/04  06:00:00,42.1157725833,5.5453227988,1.55684578632,0.0,12.1011305571,15.3678112995,28.8587813642,17.3000190135,0.0,11.5587623507
 01/04  07:00:00,73.9506901521,5.85638588183,3.5518020907,0.0,19.7275818095,37.2640762949,28.0489727461,16.4204533063,0.0,11.6285194398
 01/04  08:00:00,87.5138696302,6.17172232483,5.73102084576,0.0,24.3117294858,51.2795993405,36.3463114221,12.9947527098,0.0,23.3515587123
 01/04  09:00:00,75.0181760063,5.95472908816,4.72802476195,0.0,23.6694662846,40.6342015617,34.1468147963,4.62356402356,0.0,29.5232507728
 01/04  10:00:00,70.7398677298,6.02668583227,5.38545811779,0.0,23.6694662846,35.6302164847,49.2496490169,1.81434539235,18.025,29.4103036246
 01/04  11:00:00,52.2063858192,5.91374271217,4.56185614426,0.0,18.7433767983,22.9618409725,49.5746094026,2.20700927414,18.025,29.3426001285
 01/04  12:00:00,52.575461624,5.97844140703,4.86870943374,0.0,18.7433767983,22.9618409725,43.2847918481,1.84103399196,18.025,23.4187578562
 01/04  13:00:00,52.5083254412,5.9547039148,4.78186295746,0.0,18.5889407304,23.1597249699,44.7039261453,3.26685356995,18.025,23.4120725754
 01/04  14:00:00,52.7247909772,5.97649795759,4.73003199689,0.0,18.7433767983,23.2517909448,42.4080262464,0.972087691506,18.025,23.4109385549
 01/04  15:00:00,51.9007378277,5.87006870484,4.01240815444,0.0,18.7433767983,23.2517909448,43.0400102111,1.60449758092,18.025,23.4105126302
 01/04  16:00:00,50.9725511212,5.79440176417,3.44983814655,0.0,18.7433767983,22.9618409725,45.1190675383,3.68267954019,18.025,23.4113879981
 01/04  17:00:00,58.9007292526,5.75713490943,3.19594375901,0.0,18.7433767983,27.431320555,28.8368772308,5.04352317461,18.025,5.7683540562
 01/04  18:00:00,75.9661393879,5.90816729406,4.15384685981,0.0,17.6635504202,40.6971502883,12.6684685821,6.88631669721,0.0,5.78215188492
 01/04  19:00:00,83.071613424,5.99629968524,4.66579345532,0.0,27.5259009287,37.3340067412,30.3417331782,12.9301949382,0.0,17.41153824
 01/04  20:00:00,85.5285250937,6.0177928943,4.77625557457,0.0,33.8341110165,33.3544677425,23.0276855336,17.2328926607,0.0,5.79479287282
 01/04  21:00:00,95.0572152076,6.21790312784,5.95067799618,0.0,36.5179666069,38.8247702939,31.8344823717,20.2620196796,0.0,11.5724626921
 01/04  22:00:00,89.4903438593,6.22381586104,5.89240651523,0.0,32.965339924,36.8579353714,40.073725943,22.6415200126,0.0,17.4322059303
 01/04  23:00:00,63.1800617765,5.84891705069,3.50457028788,0.0,25.6355707503,20.6438685092,36.9101635584,25.3232454582,0.0,11.5869181001
 01/04  24:00:00,42.1540793364,5.65635974584,2.22463831423,0.0,15.0252895274,11.7056064465,31.3432612381,25.5676732742,0.0,5.77558796384
 01/05  01:00:00,36.5448737095,5.58010279437,1.71755855376,0.0,11.6412384099,10.0650221343,32.2673895019,26.4988489968,0.0,5.76854050511
 01/05  02:00:00,34.5451381397,5.51958209922,1.33916374419,0.0,10.0992000411,10.047477231,34.3693475409,28.6076363896,0.0,5.76171115133
 01/05  03:00:00,32.2838772576,5.46398033743,0.993064732316,0.0,8.25718729233,10.0299323277,30.6191444828,30.5991444828,0.0,0.02
 01/05  04:00:00,32.0941474879,5.4341332595,0.802605370576,0.0305762825057,8.25718729233,10.0299323277,37.3326897853,31.5710906126,0.0,5.7615991727
 01/05  05:00:00,33.7159060392,5.4198161551,0.676890692541,0.185633556863,8.25718729233,11.6354268332,36.9976796548,31.22941392,0.0,5.76826573481
 01/05  06:00:00,41.4635624519,5.4267331471,0.689347175058,0.333874586622,12.1011305571,15.3678112995,43.0016566435,31.4435376095,0.0,11.558119034
 01/05  07:00:00,72.7358949742,5.68882310489,2.45688478876,0.0476748988757,19.7275818095,37.2640762949,42.7391262422,31.1102990081,0.0,11.6288272341
 01/05  08:00:00,85.5828447608,5.93637472591,4.02483714359,0.0104957960534,24.3117294858,51.2795993405,50.727853095,27.3756524336,0.0,23.3522006614
 01/05  09:00:00,72.846282532,5.71305355836,2.78253616444,0.0152629503979,23.6694662846,40.6342015617,45.50843078,15.9852248696,0.0,29.5232059104
 01/05  10:00:00,68.1590661549,5.74323112545,3.05261677728,0.0354885872543,23.6694662846,35.6302164847,59.2109233531,11.7755106636,18.025,29.4104126895
 01/05  11:00:00,49.9368998537,5.6636526963,2.41415631218,0.128300324737,18.7433767983,22.9618409725,58.7547645829,11.3872329265,18.025,29.3425316565
 01/05  12:00:00,50.3294913479,5.73502928789,2.78493110207,0.0812172567544,18.7433767983,22.9618409725,50.2886700286,8.84455477103,18.025,23.4191152576
 01/05  13:00:00,51.0117233374,5.81026854109,3.41641463866,0.0132796370031,18.5889407304,23.1597249699,48.5722474338,7.13369057263,18.025,23.4135568612
 01/05  14:00:00,51.4779701499,5.86053250843,3.59917382271,0.0,18.7433767983,23.2517909448,45.2834910748,3.84475006479,18.025,23.4137410101
 01/05  15:00:00,51.6594102219,5.88084206053,3.76030430127,0.0,18.7433767983,23.2517909448,45.0760606492,3.63801973513,18.025,23.4130409141
 01/05  16:00:00,51.1823390301,5.84880769882,3.60521720666,0.0,18.7433767983,22.9618409725,46.6139425948,5.1749326662,18.025,23.4140099286
 01/05  17:00:00,58.543831908,5.73617150857,2.86000726936,0.0,18.7433767983,27.431320555,31.8306118728,8.03732761693,18.025,5.76828425592
 01/05  18:00:00,75.1199606608,5.8277753018,3.38805542835,0.0,17.6635504202,40.6971502883,17.3829731412,11.6008056711,0.0,5.78216747007
 01/05  19:00:00,82.3328394448,5.9154128113,4.00789879205,0.0,27.5259009287,37.3340067412,33.4490666624,16.0371687916,0.0,17.4118978708
 01/05  20:00:00,85.2957812309,5.99708700108,4.56421418142,0.0,33.8341110165,33.3544677425,28.4890805884,16.9187133781,0.0,11.5703672102
 01/05  21:00:00,94.4340629795,6.14412481331,5.40129550735,0.0,36.5179666069,38.8247702939,25.6903507451,19.8961413787,0.0,5.79420936638
 01/05  22:00:00,88.9495041833,6.15864516193,5.416730875,0.0,32.965339924,36.8579353714,39.0116782447,21.5792536143,0.0,17.4324246304
 01/05  23:00:00,63.0082578655,5.82667447254,3.35500286354,0.0,25.6355707503,20.6438685092,34.2637450988,22.6765524304,0.0,11.5871926684
 01/05  24:00:00,41.772543521,5.60794287546,1.89151579833,0.0,15.0252895274,11.7056064465,30.3857531669,24.6103221343,0.0,5.77543103259
 01/06  01:00:00,36.2127293881,5.53639554938,1.42829697034,0.000822054331488,11.6412384099,10.0650221343,31.43275999,25.6641212567,0.0,5.76863873326
 01/06  02:00:00,34.381818369,5.49272525552,1.1463287536,0.0563701436456,10.0992000411,10.047477231,31.8335073318,26.0719856469,0.0,5.76152168492
 01/06  03:00:00,32.3344199615,5.45564501736,0.889878617266,0.16206063435,8.25718729233,10.0299323277,32.213657175,26.4522392082,0.0,5.76141796682
 01/06  04:00:00,32.229216271,5.43072128358,0.710774951006,0.260886435845,8.25718729233,10.0299323277,27.4243724211,27.4043724211,0.0,0.02
 01/06  05:00:00,33.8454131552,5.41378998541,0.54870898013,0.449345643327,8.25718729233,11.6354268332,35.8424814199,30.0738306296,0.0,5.76865079036
 01/06  06:00:00,41.728008183,5.42306979704,0.52717047274,0.764155008918,12.1011305571,15.3678112995,43.3911159574,31.8320959386,0.0,11.5590200187
 01/06  07:00:00,72.572921483,5.649826909,2.15581318403,0.224759218539,19.7275818095,37.2640762949,48.7676157262,31.334596993,0.0,17.4330187331
 01/06  08:00:00,85.3591521531,5.8965605381,3.77186681528,0.0795809812376,24.3117294858,51.2795993405,43.9735535262,26.4538650875,0.0,17.5196884387
 01/06  09:00:00,72.750066715,5.68948734521,2.57907766097,0.146065170875,23.6694662846,40.6342015617,50.8606333441,15.4322250082,0.0,35.428408336
 01/06  10:00:00,68.0248495093,5.72051384424,2.85421014589,0.122387748698,23.6694662846,35.6302164847,54.0154782707,10.7348191979,18.025,25.2556590728
 01/06  11:00:00,50.060555227,5.67223084147,2.45541973747,0.20211201737,18.7433767983,22.9618409725,54.4091957011,8.7567905465,18.025,27.6274051546
 01/06  12:00:00,50.4021600132,5.73348290737,2.80220391952,0.138155958213,18.7433767983,22.9618409725,47.5580822372,6.11471504138,18.025,23.4183671958
 01/06  13:00:00,51.1467440896,5.81701671778,3.51346732288,0.0444975949665,18.5889407304,23.1597249699,47.0352809622,5.59387434158,18.025,23.4164066207
 01/06  14:00:00,51.27996838,5.82476713134,3.43488032047,0.00205414980863,18.7433767983,23.2517909448,44.3031498273,2.86025841583,18.025,23.4178914115
 01/06  15:00:00,50.6777412311,5.74524000963,2.91423424864,0.0,18.7433767983,23.2517909448,45.5178117624,4.07552250111,18.025,23.4172892612
 01/06  16:00:00,49.7047227385,5.65803297823,2.31837250889,0.0,18.7433767983,22.9618409725,48.5458551649,7.10251644755,18.025,23.4183387174
 01/06  17:00:00,57.6986151887,5.63093183827,2.12003054936,0.0,18.7433767983,27.431320555,32.8574602645,9.06408575786,18.025,5.76837450666
 01/06  18:00:00,74.4993150062,5.74531183307,2.84986885723,0.0,17.6635504202,40.6971502883,24.491653982,12.946895477,0.0,11.544758505
 01/06  19:00:00,81.6730073107,5.82573523039,3.43774058068,0.0,27.5259009287,37.3340067412,29.3357377612,17.7211679921,0.0,11.6145697691
 01/06  20:00:00,84.5659275929,5.90028324492,3.93115761743,0.0,33.8341110165,33.3544677425,31.4609324175,19.8884337109,0.0,11.5724987066
 01/06  21:00:00,93.5956025352,6.03452452695,4.67243293831,0.0,36.5179666069,38.8247702939,36.2046814245,24.6339795111,0.0,11.5707019135
 01/06  22:00:00,88.0864816418,6.04714607935,4.66519748354,0.0,32.965339924,36.8579353714,38.936545428,27.3076014761,0.0,11.6289439519
 01/06  23:00:00,62.2767299695,5.73701815412,2.71312525548,0.0,25.6355707503,20.6438685092,40.7784245475,29.1913927426,0.0,11.5870318049
 01/06  24:00:00,41.3653617077,5.5509125472,1.49235909257,0.0490004794895,15.0252895274,11.7056064465,36.2052342618,30.4295409125,0.0,5.77569334926
 01/07  01:00:00,37.3618561689,5.50635983122,1.17997965904,0.228402214376,12.8411359301,10.0650221343,35.8195691919,30.0509074772,0.0,5.76866171472
 01/07  02:00:00,37.3127557721,5.47704153717,0.954006705639,0.435831798831,12.8411359301,10.0650221343,36.9812392446,31.21958609,0.0,5.76165315464
 01/07  03:00:00,32.9099360307,5.44844129527,0.632489966928,1.00216607947,8.25718729233,10.0299323277,38.5298739804,32.7681831429,0.0,5.76169083754
 01/07  04:00:00,33.5834470068,5.45939550193,0.490505334557,1.80670931328,8.25718729233,10.0299323277,39.6296580593,33.8684896949,0.0,5.76116836445
 01/07  05:00:00,35.6431158797,5.46725661359,0.377561234184,2.36472737413,8.25718729233,11.6354268332,34.4046975737,34.3846975737,0.0,0.02
 01/07  06:00:00,40.2784307306,5.47187635624,0.266130427166,2.94842695763,8.71707943955,15.3327214929,46.5846808942,35.0539838172,0.0,11.530697077
 01/07  07:00:00,60.2423245603,5.49987287808,0.600037481387,2.4541577219,18.5082010057,25.6353820695,39.337944435,33.5481692569,0.0,5.78977517811
 01/07  08:00:00,69.092785238,5.64730239642,2.01659919231,0.940672665069,19.4083231844,41.0650158608,47.041868911,29.6074754206,0.0,17.4343934904
 01/07  09:00:00,95.0273420145,5.97638998273,4.39927315776,0.286213694754,26.3286599382,57.9988325916,57.2073333228,19.6800955519,0.0,37.5272377708
 01/07  10:00:00,79.4181157627,5.90766503435,4.0310963489,0.268476314778,26.3286599382,42.8504436482,64.9230745106,13.3411614978,18.025,33.5569130128
 01/07  11:00:00,54.2225091059,5.75504955284,2.94159442513,0.309378751181,21.7447113004,23.4437158914,56.5998670443,9.15766734233,18.025,29.4171997019
 01/07  12:00:00,51.9149157544,5.80479081022,3.18678247272,0.168841871168,19.3027497915,23.426170988,47.7875924437,6.28451626241,18.025,23.4780761813
 01/07  13:00:00,52.7128097671,5.89278115,3.88321104842,0.0403868050657,19.1483137236,23.7250123474,46.8763299064,5.12748550003,18.025,23.7238444063
 01/07  14:00:00,53.0746905167,5.93385789973,4.09886010777,0.0,19.3027497915,23.7161209604,48.5651804932,1.57873902807,18.025,28.9614414651
 01/07  15:00:00,53.4137389763,5.97486375908,4.39690414487,0.0,19.3027497915,23.7161209604,42.6789514536,1.24758764375,18.025,23.4063638098
 01/07  16:00:00,52.9787221702,5.94908057728,4.2776204268,0.0,19.3027497915,23.426170988,44.0523770545,2.61980018222,18.025,23.4075768723
 01/07  17:00:00,59.9147338153,5.78568115036,3.15769726921,0.0,19.3027497915,27.8956505705,30.2513016191,6.45802052616,18.025,5.76828109291
 01/07  18:00:00,72.4142772512,5.80697501916,3.24534910339,0.0,18.2229234133,37.5968344597,16.8085017358,11.0330740698,0.0,5.77542766595
 01/07  19:00:00,87.4363740916,5.94993256454,4.1710801242,0.0,32.690315043,37.0816133363,22.8558572874,17.0734991358,0.0,5.78235815161
 01/07  20:00:00,88.1984013789,6.04426680328,4.72686305933,0.0,36.8143715336,33.066984531,30.9405231171,19.367413622,0.0,11.5731094951
 01/07  21:00:00,94.210248989,6.16222087398,5.38067989617,0.0,36.3493007332,38.7721355839,34.5028592336,22.9309304876,0.0,11.571928746
 01/07  22:00:00,91.8733646203,6.13936794305,5.18451218268,0.0,36.1807251679,36.8228455648,36.4446339458,24.8722089386,0.0,11.5724250073
 01/07  23:00:00,68.2202183023,5.81735764337,3.17301265646,0.0,31.0351095914,20.6438685092,38.7476049103,27.1177865193,0.0,11.629818391
 01/07  24:00:00,44.0745729754,5.59871793398,1.80048764714,0.0,17.4250845679,11.7056064465,40.3280576904,28.7689353578,0.0,11.5591223326
 01/08  01:00:00,37.6448992939,5.54646832693,1.46583763136,0.0660529674242,12.925468867,10.100111941,34.963311969,29.1946151542,0.0,5.76869681477
 01/08  02:00:00,37.5357619913,5.51107339936,1.18705803083,0.272331428014,12.925468867,10.100111941,30.8643413297,30.8443413297,0.0,0.02
 01/08  03:00:00,32.7006021472,5.45815373149,0.815395804502,0.480791407681,8.34152022915,10.0650221343,38.1761902779,32.4145201442,0.0,5.76167013365
 01/08  04:00:00,33.0326654442,5.45143077653,0.648401537939,0.986569839511,8.34152022915,10.0650221343,39.0746553218,33.3130757512,0.0,5.76157957054
 01/08  05:00:00,35.2249612292,5.46211350285,0.532688949016,1.67716202059,8.34152022915,11.6705166398,39.7114522449,33.9427442823,0.0,5.76870796257
 01/08  06:00:00,39.8588275816,5.47109667421,0.437646821865,2.23866168255,8.80141237637,15.3678112995,39.3160301527,33.5403636027,0.0,5.77566655002
 01/08  07:00:00,59.7567649823,5.50514484916,0.804935556966,1.75842270416,18.5082010057,25.6353820695,42.980736994,31.4216427252,0.0,11.5590942688
 01/08  08:00:00,68.9984399089,5.64570005066,2.04041600317,0.704684956492,19.4926561212,41.1001056674,40.7001423813,29.0698291462,0.0,11.6303132351
 01/08  09:00:00,94.6884349415,5.94218446904,4.15183567707,0.228940189267,26.3286599382,57.9988325916,60.9281312945,19.3386916505,0.0,41.589439644
 01/08  10:00:00,78.8623912254,5.85724344908,3.71805381907,0.195629349392,26.2443270014,42.8153538416,60.7033764605,13.1515906799,18.025,29.5267857805
 01/08  11:00:00,53.7278875801,5.69051290026,2.5513447423,0.269539905373,21.7447113004,23.4437158914,57.4458539825,10.0004569364,18.025,29.4203970461
 01/08  12:00:00,51.694982778,5.76410108849,2.96114326553,0.155522687353,19.3449162599,23.4437158914,54.410114025,7.04137323843,18.025,29.3437407865
 01/08  13:00:00,52.2446347186,5.81874887165,3.42222564058,0.0475198253428,19.190480192,23.7425572507,47.2457570214,5.80585846514,18.025,23.4148985563
 01/08  14:00:00,52.1570740478,5.81463862293,3.36017247023,0.0,19.260583323,23.698576057,43.7711772955,2.33265975175,18.025,23.4135175438
 01/08  15:00:00,52.4412218233,5.85069187165,3.60826670715,0.0,19.260583323,23.698576057,43.1239409465,1.68415978027,18.025,23.4147811662
 01/08  16:00:00,52.0785066525,5.83988254049,3.54631062963,0.0,19.260583323,23.4086260847,44.9810068658,3.53995983765,18.025,23.4160470282
 01/08  17:00:00,59.2978431153,5.7129666338,2.67322397471,0.0,19.260583323,27.8781056672,31.3361473566,7.54267189117,18.025,5.76847546545
 01/08  18:00:00,71.8428258023,5.73931431698,2.80126400263,0.0,18.1807569449,37.5792895564,18.2398189496,12.4642515927,0.0,5.77556735697
 01/08  19:00:00,86.8228167619,5.88454656294,3.74232291736,0.0,32.6059821062,37.0465235296,29.6844999517,18.1394147436,0.0,11.545085208
 01/08  20:00:00,87.7381087746,5.98240971445,4.32842367466,0.0,36.8143715336,33.066984531,26.574493453,20.777936072,0.0,5.79655738101
 01/08  21:00:00,93.9425571959,6.10913555191,5.04664511864,0.0,36.43363367,38.8072253906,35.4230120963,23.8512667932,0.0,11.5717453031
 01/08  22:00:00,91.348816329,6.08663459969,4.83211312868,0.0,36.0963922311,36.7877557581,37.3277435698,25.7543988986,0.0,11.5733446711
 01/08  23:00:00,67.8016200778,5.77924255688,2.91194328202,0.0,30.9507766546,20.6087787026,45.1377030443,27.7024577913,0.0,17.435245253
 01/08  24:00:00,43.9216103498,5.57718077233,1.66767125659,0.00139026246039,17.4250845679,11.7056064465,34.7738877344,28.9842183279,0.0,5.78966940653
 01/09  01:00:00,36.1739910059,5.52157713963,1.2944243257,0.110767019061,11.6412384099,10.0650221343,35.1831372705,29.4143999089,0.0,5.76873736166
 01/09  02:00:00,34.489554548,5.48293309503,1.01047678175,0.309744685922,10.0992000411,10.047477231,35.8106432667,30.0490377097,0.0,5.76160555696
 01/09  03:00:00,32.5344805718,5.45926992258,0.843092738467,0.405276469346,8.25718729233,10.0299323277,34.2136936055,28.4521709531,0.0,5.76152265234
 01/09  04:00:00,32.5729577285,5.44083842363,0.677208189489,0.628071740769,8.25718729233,10.0299323277,28.8124595855,28.7924595855,0.0,0.02
 01/09  05:00:00,34.6914004165,5.44306494859,0.521379868745,1.29337940862,8.25718729233,11.6354268332,37.0746305454,31.3058173445,0.0,5.76881320091
 01/09  06:00:00,42.5566544891,5.4551112004,0.53202357642,1.55589325578,12.1011305571,15.3678112995,42.8650144955,31.3053906983,0.0,11.5596237972
 01/09  07:00:00,72.9072401709,5.67319714863,2.29810694036,0.393391017656,19.7275818095,37.2640762949,45.3721162647,27.9365304332,0.0,17.4355858315
 01/09  08:00:00,85.3067677627,5.87602168272,3.67480885356,0.14476303971,24.3117294858,51.2795993405,40.8894630988,23.3675161318,0.0,17.521946967
 01/09  09:00:00,72.1988382781,5.59706911652,1.88557071594,0.380741145668,23.6694662846,40.6342015617,51.6041110769,16.1707304979,0.0,35.433380579
 01/09  10:00:00,67.0817761731,5.56763911578,1.75632033114,0.430063962583,23.6694662846,35.6302164847,61.3387006269,13.8954857308,18.025,29.418214896
 01/09  11:00:00,48.7183014363,5.45851091723,0.92920335333,0.599782971848,18.7433767983,22.9618409725,54.3606192521,12.8537799528,18.025,23.4818392993
 01/09  12:00:00,48.6012936786,5.4665849327,0.942875625552,0.463509082898,18.7433767983,22.9618409725,52.6172494582,11.1708791523,18.025,23.4213703059
 01/09  13:00:00,48.6507769863,5.46208817736,1.08197468916,0.334942738837,18.5889407304,23.1597249699,50.6814545912,9.23689182285,18.025,23.4195627684
 01/09  14:00:00,48.5469999968,5.43777252989,0.825405561181,0.265547062815,18.7433767983,23.2517909448,50.0521862399,8.60627202475,18.025,23.4209142152
 01/09  15:00:00,48.4164499777,5.42874844597,0.742924661409,0.226501693913,18.7433767983,23.2517909448,51.549113662,10.101870601,18.025,23.4222430611
 01/09  16:00:00,48.20922901,5.44597707483,0.842541564584,0.192384919592,18.7433767983,22.9618409725,54.3577129537,12.909151466,18.025,23.4235614877
 01/09  17:00:00,56.3725586697,5.4377910656,0.807197643587,0.179914923265,18.7433767983,27.431320555,37.3104673986,13.5169608044,18.025,5.76850659421
 01/09  18:00:00,73.2852512217,5.56496121305,1.78916387095,0.0269834348943,17.6635504202,40.6971502883,25.2558069208,13.7117301807,0.0,11.5440767401
 01/09  19:00:00,80.5211338664,5.65193622543,2.45964844553,0.0,27.5259009287,37.3340067412,29.0356625599,17.4205006444,0.0,11.6151619155
 01/09  20:00:00,83.4040034361,5.72325795242,2.94624120402,0.0,33.8341110165,33.3544677425,30.8976355527,19.3245444604,0.0,11.5730910923
 01/09  21:00:00,92.5854361466,5.87049441097,3.82628123076,0.0,36.5179666069,38.8247702939,33.3763765375,21.8031329219,0.0,11.5732436156
 01/09  22:00:00,87.3604541363,5.92163619805,4.05751885735,0.00713786144341,32.965339924,36.8579353714,39.7072404096,22.2742302741,0.0,17.4330101354
 01/09  23:00:00,61.9182159251,5.67143064263,2.39769998989,0.0224822513969,25.6355707503,20.6438685092,35.0274488154,23.4403005841,0.0,11.5871482314
 01/09  24:00:00,41.0680898302,5.49710717528,1.1959926877,0.101891016309,15.0252895274,11.7056064465,30.4734538532,24.697567346,0.0,5.77588650714
 01/10  01:00:00,35.9155217167,5.45669367179,0.880381319742,0.331221859373,11.6412384099,10.0650221343,30.9945370386,25.2256658972,0.0,5.76887114142
 01/10  02:00:00,34.33212472,5.43282609034,0.671900108863,0.540999784484,10.0992000411,10.047477231,25.6931618884,25.6731618884,0.0,0.02
 01/10  03:00:00,32.4194568115,5.40991594271,0.481170662206,0.701527015803,8.25718729233,10.0299323277,31.8142092748,26.0525357251,0.0,5.76167354965
 01/10  04:00:00,32.4015955708,5.39397548416,0.338399526415,0.842376600078,8.25718729233,10.0299323277,31.3817986146,25.6202126701,0.0,5.76158594449
 01/10  05:00:00,34.1114688863,5.39730824968,0.334112893563,0.946468798134,8.25718729233,11.6354268332,30.8445335993,25.0756566041,0.0,5.76887699519
 01/10  06:00:00,41.7549344385,5.40782146465,0.422014489275,0.9114709488,12.1011305571,15.3678112995,29.9597029347,24.1701203357,0.0,5.78958259894
 01/10  07:00:00,72.8687940038,5.6685517376,2.42015220605,0.237539043018,19.7275818095,37.2640762949,40.6889390378,23.2555063061,0.0,17.4334327318
 01/10  08:00:00,85.4278651544,5.87900616991,3.86079992282,0.0768715135956,24.3117294858,51.2795993405,44.2724556219,20.9169442287,0.0,23.3555113932
 01/10  09:00:00,71.8960627601,5.56140441253,1.75961795177,0.239577148394,23.6694662846,40.6342015617,45.1247100289,15.5922857224,0.0,29.5324243066
 01/10  10:00:00,66.7249180248,5.52147899522,1.49455069134,0.381133098785,23.6694662846,35.6302164847,62.4502794129,15.0072016673,18.025,29.4180777456
 01/10  11:00:00,48.2922927377,5.40206933718,0.528972846416,0.63044070228,18.7433767983,22.9618409725,62.8392856254,15.4662102641,18.025,29.3480753613
 01/10  12:00:00,48.1487257832,5.39171282197,0.382446029829,0.646240562948,18.7433767983,22.9618409725,56.8957471357,15.4491934796,18.025,23.421553656
 01/10  13:00:00,48.2402520015,5.38796635607,0.446210079718,0.634301030927,18.5889407304,23.1597249699,55.7140481833,14.2733192336,18.025,23.4157289497
 01/10  14:00:00,48.3552068156,5.38644650102,0.355644634916,0.594839783396,18.7433767983,23.2517909448,54.8359850731,13.3963224355,18.025,23.4146626376
 01/10  15:00:00,48.3589348874,5.39241421575,0.406092293505,0.542152414726,18.7433767983,23.2517909448,54.5884034448,13.1497705706,18.025,23.4136328742
 01/10  16:00:00,48.1214455686,5.40866554339,0.570089851615,0.414363923322,18.7433767983,22.9618409725,54.6226467112,13.1825437797,18.025,23.4151029315
 01/10  17:00:00,56.3343588707,5.4138052459,0.643084486874,0.329803248639,18.7433767983,27.431320555,36.4401980555,12.6465335876,18.025,5.76866446792
 01/10  18:00:00,73.2349670162,5.54370654868,1.71468456292,0.0724274632649,17.6635504202,40.6971502883,19.5241645972,13.7415157561,0.0,5.78264884107
 01/10  19:00:00,80.449648607,5.6295684661,2.40799619117,0.00252014117228,27.5259009287,37.3340067412,34.4090125921,16.9965379126,0.0,17.4124746794
 01/10  20:00:00,83.4124557248,5.709222815,2.96872715299,0.0,33.8341110165,33.3544677425,29.006179394,17.4353844856,0.0,11.5707949084
 01/10  21:00:00,92.6726233604,5.86154394972,3.92241259007,0.0,36.5179666069,38.8247702939,24.8265054524,19.029582702,0.0,5.79692275035
 01/10  22:00:00,87.3885254894,5.90488284859,4.10947608884,0.0,32.965339924,36.8579353714,36.9251814905,19.4895371583,0.0,17.4356443322
 01/10  23:00:00,61.8942319881,5.65793547605,2.40968720584,0.0,25.6355707503,20.6438685092,32.02619103,20.4386215311,0.0,11.5875694989
 01/10  24:00:00,40.9399712927,5.48059105932,1.1190697702,0.0672096535896,15.0252895274,11.7056064465,28.3137511956,22.5379916792,0.0,5.77575951645
 01/11  01:00:00,35.7688749408,5.44281771882,0.816249617836,0.262580337857,11.6412384099,10.0650221343,28.3405951906,22.5729133589,0.0,5.76768183172
 01/11  02:00:00,34.1582261508,5.41699628931,0.59242570895,0.462400731457,10.0992000411,10.047477231,29.1731194391,23.4113157197,0.0,5.76180371939
 01/11  03:00:00,32.2227858277,5.39081210835,0.373620113989,0.631508432635,8.25718729233,10.0299323277,30.2875655345,24.5258318093,0.0,5.76173372528
 01/11  04:00:00,32.1877431729,5.37648892673,0.251781090142,0.732630228292,8.25718729233,10.0299323277,25.0327942755,25.0127942755,0.0,0.02
 01/11  05:00:00,33.8505025298,5.37066343475,0.179663230605,0.866595010909,8.25718729233,11.6354268332,31.9812355226,26.2123309809,0.0,5.76890454173
 01/11  06:00:00,41.5001411657,5.37647533443,0.217158559659,0.892871899887,12.1011305571,15.3678112995,37.5219163354,25.9618847192,0.0,11.5600316162
 01/11  07:00:00,72.7324527499,5.64176795884,2.26653130448,0.28159442072,19.7275818095,37.2640762949,42.4966016943,25.0600369827,0.0,17.4365647116
 01/11  08:00:00,85.3050645859,5.85576457077,3.76378765503,0.0743191464804,24.3117294858,51.2795993405,39.2045948819,21.6814866831,0.0,17.5231081987
 01/11  09:00:00,72.2207028135,5.60464784284,2.13766610479,0.142918459119,23.6694662846,40.6342015617,50.2085877589,14.7727021693,0.0,35.4358855896
 01/11  10:00:00,67.2070443376,5.5968543981,2.16997272749,0.112455136573,23.6694662846,35.6302164847,59.1756294025,11.7304864017,18.025,29.4201430008
 01/11  11:00:00,48.5272732006,5.45974088461,1.14853378279,0.188187620527,18.7433767983,22.9618409725,51.9428203344,10.4335754855,18.025,23.484244849
 01/11  12:00:00,48.3962455805,5.45428728584,1.095868606,0.117760952946,18.7433767983,22.9618409725,50.5239926009,9.07606947601,18.025,23.4229231249
 01/11  13:00:00,48.3288289106,5.42983926422,1.04544827289,0.0817638814673,18.5889407304,23.1597249699,49.8872918132,8.43933726655,18.025,23.4229545467
 01/11  14:00:00,48.3852309944,5.42888059237,0.908212539019,0.0298577476131,18.7433767983,23.2517909448,48.9000047975,7.45055269849,18.025,23.424452099
 01/11  15:00:00,48.4976379033,5.4417909655,1.02913788031,0.00842851211796,18.7433767983,23.2517909448,48.1119076751,6.66095486016,18.025,23.4259528149
 01/11  16:00:00,48.7199020654,5.50152843284,1.49004460314,0.0,18.7433767983,22.9618409725,54.1697310203,6.87951670555,18.025,29.2652143147
 01/11  17:00:00,56.8874576362,5.48932743955,1.45047293675,0.0,18.7433767983,27.431320555,25.3393014033,7.29430140333,18.025,0.02
 01/11  18:00:00,73.995506507,5.62651379896,2.46484585006,0.0,17.6635504202,40.6971502883,19.3305671037,7.78513639313,0.0,11.5454307106
 01/11  19:00:00,81.2552953398,5.72678791367,3.11894517863,0.0,27.5259009287,37.3340067412,22.2066559186,10.5907220274,0.0,11.6159338912
 01/11  20:00:00,84.2468397097,5.81222905516,3.70009776861,0.0,33.8341110165,33.3544677425,23.3474605633,11.773303889,0.0,11.5741566743
 01/11  21:00:00,93.7822089521,6.00502188415,4.88851607356,0.0,36.5179666069,38.8247702939,25.1116499792,13.5409586053,0.0,11.570691374
 01/11  22:00:00,88.7933939907,6.08478314998,5.3344362805,0.0,32.965339924,36.8579353714,31.2648583293,13.830036848,0.0,17.4348214812
 01/11  23:00:00,62.7633060045,5.76171866731,3.1749730627,0.0,25.6355707503,20.6438685092,26.3097721613,14.7222875855,0.0,11.5874845758
 01/11  24:00:00,41.5929728739,5.56586565682,1.7540033433,0.0,15.0252895274,11.7056064465,22.5032679992,16.7272696521,0.0,5.77599834707
 01/12  01:00:00,36.114956381,5.51241027736,1.35531631795,0.0,11.6412384099,10.0650221343,23.4482734054,17.6793150938,0.0,5.76895831157
 01/12  02:00:00,34.3250594859,5.48172674181,1.15692922034,0.0,10.0992000411,10.047477231,23.7390141068,17.9772981474,0.0,5.76171595937
 01/12  03:00:00,32.2341428099,5.45088992685,0.956407933802,0.0,8.25718729233,10.0299323277,18.4834300714,18.4634300714,0.0,0.02
 01/12  04:00:00,32.0999817344,5.43240508172,0.837169459898,0.00355975731665,8.25718729233,10.0299323277,24.8026055223,19.0409536495,0.0,5.76165187282
 01/12  05:00:00,33.6616903373,5.42344916295,0.775799095254,0.0288585592968,8.25718729233,11.6354268332,24.7292553379,18.9605334481,0.0,5.76872188978
 01/12  06:00:00,41.3951395228,5.44127348967,0.901272509625,0.0389560876275,12.1011305571,15.3678112995,29.4523891251,17.8930950597,0.0,11.5592940654
 01/12  07:00:00,73.1433444694,5.73080272456,2.86997942075,0.0,19.7275818095,37.2640762949,28.6454696297,17.0154339058,0.0,11.6300357239
 01/12  08:00:00,85.9149646311,5.95224164411,4.35151526853,0.0,24.3117294858,51.2795993405,38.3429340355,14.9856064724,0.0,23.3573275631
 01/12  09:00:00,72.4397041868,5.63724813827,2.4669789556,0.0,23.6694662846,40.6342015617,38.4435929385,8.91069184041,0.0,29.5329010981
 01/12  10:00:00,67.4374776997,5.61782723058,2.49188638722,0.0,23.6694662846,35.6302164847,54.1681922851,6.72385531269,18.025,29.4193369724
 01/12  11:00:00,48.7571365341,5.486075048,1.54024514526,0.0,18.7433767983,22.9618409725,53.9187049125,6.54320899113,18.025,29.3504959213
 01/12  12:00:00,48.619193974,5.47678624931,1.41407668558,0.0,18.7433767983,22.9618409725,47.5887249799,6.13899344883,18.025,23.424731531
 01/12  13:00:00,48.7627797055,5.47403698303,1.51696542326,0.0,18.5889407304,23.1597249699,47.181923295,5.7375002684,18.025,23.4194230265
 01/12  14:00:00,48.8784215909,5.4761785402,1.38396189888,0.0,18.7433767983,23.2517909448,45.7522236636,4.30889831579,18.025,23.4183253478
 01/12  15:00:00,48.8884198338,5.4812799091,1.38885858649,0.0,18.7433767983,23.2517909448,46.3659914888,4.92078073162,18.025,23.4202107572
 01/12  16:00:00,48.6919451524,5.49125578361,1.47235749546,0.0,18.7433767983,22.9618409725,47.1982370625,5.75140920445,18.025,23.4218278581
 01/12  17:00:00,57.0425361353,5.50312109179,1.59174733734,0.0,18.7433767983,27.431320555,29.9105240573,6.11688043782,18.025,5.76864361946
 01/12  18:00:00,74.2583744222,5.65430622421,2.69991152044,0.0,17.6635504202,40.6971502883,18.2218690567,6.67617254961,0.0,11.5456965071
 01/12  19:00:00,81.5740879912,5.76602438982,3.39849197765,0.0,27.5259009287,37.3340067412,21.0731207147,9.45675523214,0.0,11.6163654826
 01/12  20:00:00,84.6562734819,5.86071174161,4.06104424882,0.0,33.8341110165,33.3544677425,22.1825845986,10.6093763291,0.0,11.5732082695
 01/12  21:00:00,94.6453764964,6.10857777464,5.64812562028,0.0,36.5179666069,38.8247702939,22.9137722121,11.3413581541,0.0,11.5724140579
 01/12  22:00:00,89.8503404395,6.21188332982,6.26427436747,0.0,32.965339924,36.8579353714,22.5208725772,10.8902581345,0.0,11.6306144426
 01/12  23:00:00,63.4167942936,5.83431413969,3.75586020868,0.0,25.6355707503,20.6438685092,22.8539481847,11.2655198101,0.0,11.5884283746
 01/12  24:00:00,42.2136060422,5.62941190667,2.31108570957,0.0,15.0252895274,11.7056064465,23.0613803127,11.5294687073,0.0,11.5319116054
 01/13  01:00:00,36.5595128942,5.56362238047,1.74865914854,0.0,11.6412384099,10.0650221343,19.1720656445,13.4031732184,0.0,5.76889242608
 01/13  02:00:00,34.7130334289,5.52872726035,1.49790188854,0.0,10.0992000411,10.047477231,14.2745157768,14.2545157768,0.0,0.02
 01/13  03:00:00,32.6841743609,5.50627383947,1.3510515182,0.0,8.25718729233,10.0299323277,19.439646998,13.6779135485,0.0,5.76173344944
 01/13  04:00:00,32.5263527279,5.48736166405,1.21214198943,0.0,8.25718729233,10.0299323277,20.4323817811,14.6711347495,0.0,5.76124703163
 01/13  05:00:00,33.9905824197,5.46963637043,1.08736129623,0.0,8.25718729233,11.6354268332,22.0357616752,16.2671742486,0.0,5.7685874266
 01/13  06:00:00,41.6497975407,5.47902000629,1.1571376676,0.0,12.1011305571,15.3678112995,22.7746117211,16.9845588099,0.0,5.79005291118
 01/13  07:00:00,73.3980430835,5.76833524964,3.08713519146,0.0,19.7275818095,37.2640762949,36.2815547103,18.8467864001,0.0,17.4347683103
 01/13  08:00:00,86.9115355914,6.07808240935,5.22223886699,0.0,24.3117294858,51.2795993405,37.9144706907,14.5567165154,0.0,23.3577541754
 01/13  09:00:00,74.1107672681,5.83724629714,3.93803907166,0.0,23.6694662846,40.6342015617,36.2766364004,6.74070237386,0.0,29.5359340266
 01/13  10:00:00,70.2084234336,5.95487782879,4.92577671918,0.0,23.6694662846,35.6302164847,50.7628774077,3.31626002354,18.025,29.4216173842
 01/13  11:00:00,52.0730925157,5.89607608066,4.44619651232,0.0,18.7433767983,22.9618409725,50.1926591364,2.81640228047,18.025,29.351256856
 01/13  12:00:00,52.62480785,5.98474554869,4.91172922802,0.0,18.7433767983,22.9618409725,44.0125105198,2.56400629146,18.025,23.4235042283
 01/13  13:00:00,53.3509091381,6.06425107206,5.51487689855,0.0,18.5889407304,23.1597249699,44.6267846999,3.18512213756,18.025,23.4166625623
 01/13  14:00:00,53.8644192403,6.12507900811,5.72105770245,0.0,18.7433767983,23.2517909448,41.6661534793,0.223212596336,18.025,23.417940883
 01/13  15:00:00,54.0728796925,6.14762532178,5.90697167461,0.0,18.7433767983,23.2517909448,41.441330974,0.0,18.025,23.416330974
 01/13  16:00:00,53.5875725808,6.1183528668,5.74088655928,0.0,18.7433767983,22.9618409725,42.6024515503,1.15938976599,18.025,23.4180617844
 01/13  17:00:00,60.7713401366,5.98868724698,4.83498013831,0.0,18.7433767983,27.431320555,26.2472627414,2.45346883556,18.025,5.76879390586
 01/13  18:00:00,77.3649443064,6.09505803671,5.36572701962,0.0,17.6635504202,40.6971502883,10.4424523442,4.65982000991,0.0,5.7826323343
 01/13  19:00:00,84.6268211805,6.20391501622,6.01332379968,0.0,27.5259009287,37.3340067412,26.8100495494,9.39590087508,0.0,17.4141486743
 01/13  20:00:00,87.3867116873,6.26090604471,6.39128726924,0.0,33.8341110165,33.3544677425,24.3729466463,12.8007914718,0.0,11.5721551745
 01/13  21:00:00,96.5446851862,6.41458614639,7.24141731238,0.0,36.5179666069,38.8247702939,22.0665168745,16.2710271084,0.0,5.79548976609
 01/13  22:00:00,91.0872277842,6.43260235607,7.28043722177,0.0,32.965339924,36.8579353714,34.1006830758,16.6641005751,0.0,17.4365825007
 01/13  23:00:00,64.3960376633,6.00045721169,4.56895693359,0.0,25.6355707503,20.6438685092,30.575113382,18.9865254705,0.0,11.5885879115
 01/13  24:00:00,42.6067053443,5.7094778911,2.62411753659,0.0,15.0252895274,11.7056064465,26.8327852186,21.0567418607,0.0,5.77604335796
 01/14  01:00:00,38.1239278545,5.63156648483,2.04523026924,0.0,12.8411359301,10.0650221343,28.4299461411,22.6608825337,0.0,5.76906360743
 01/14  02:00:00,37.796526376,5.58902692334,1.76161089488,0.0,12.8411359301,10.0650221343,29.4521215497,23.6902896248,0.0,5.76183192495
 01/14  03:00:00,32.6690889104,5.51907612185,1.32316188047,0.0,8.25718729233,10.0299323277,32.0227782683,26.2611403863,0.0,5.761637882
 01/14  04:00:00,32.4807223949,5.49200798519,1.16186559136,0.0,8.25718729233,10.0299323277,26.0300526647,26.0100526647,0.0,0.02
 01/14  05:00:00,33.9341095792,5.46992090404,1.03060164403,0.0,8.25718729233,11.6354268332,31.7551568263,25.986089982,0.0,5.76906684427
 01/14  06:00:00,37.9615631809,5.44699114273,0.886185528959,0.0363687632878,8.71707943955,15.3327214929,37.4871673898,25.9558622119,0.0,11.5313051779
 01/14  07:00:00,58.5904086491,5.51911360673,1.35752259928,0.0254871628169,18.5082010057,25.6353820695,31.1352947862,25.3450825505,0.0,5.79021223577
 01/14  08:00:00,69.2720707476,5.77071805357,3.0130925955,0.0,19.4083231844,41.0650158608,38.7472534684,21.3110258861,0.0,17.4362275823
 01/14  09:00:00,96.4506494483,6.18661577999,5.89850291649,0.0,26.3286599382,57.9988325916,51.7066750347,10.1038787301,0.0,41.6027963046
 01/14  10:00:00,81.1089206027,6.13712608156,5.76087184161,0.0,26.3286599382,42.8504436482,52.6770404346,5.12048430996,18.025,29.5315561247
 01/14  11:00:00,55.7803105002,5.95728195561,4.60650933629,0.0,21.7447113004,23.4437158914,50.5978371956,3.14820216775,18.025,29.4246350278
 01/14  12:00:00,53.7778248324,6.03015798073,4.99314143158,0.0,19.3027497915,23.426170988,49.9617984881,2.58818917203,18.025,29.3486093161
 01/14  13:00:00,54.6853112937,6.12957124492,5.65929627247,0.0,19.1483137236,23.7250123474,44.5994783383,3.15932014048,18.025,23.4151581979
 01/14  14:00:00,54.9536285631,6.1562103375,5.75543081681,0.0,19.3027497915,23.7161209604,41.6754876737,0.233716505382,18.025,23.4167711684
 01/14  15:00:00,54.5979332076,6.10483714126,5.4511083852,0.0,19.3027497915,23.7161209604,41.7341729493,0.293103214303,18.025,23.416069735
 01/14  16:00:00,53.9860123477,6.06680336155,5.16717088702,0.0,19.3027497915,23.426170988,43.5862799435,2.14339259448,18.025,23.417887349
 01/14  17:00:00,59.4173417245,5.95044489004,4.37951894613,0.0,19.3027497915,27.8956505705,27.408308533,3.61447775839,18.025,5.76883077462
 01/14  18:00:00,73.8784132032,5.98828112411,4.52815584803,0.0,18.2229234133,37.5968344597,13.269330366,7.49374454358,0.0,5.77558582239
 01/14  19:00:00,88.9564270664,6.14927995498,5.49175690151,0.0,32.690315043,37.0816133363,19.4040566672,13.6212147618,0.0,5.78284190541
 01/14  20:00:00,89.8493355713,6.25993837826,6.16209368216,0.0,36.8143715336,33.066984531,27.0047997268,15.4306181596,0.0,11.5741815672
 01/14  21:00:00,96.2260159523,6.42171489166,7.13691929906,0.0,36.3493007332,38.7721355839,28.5352086606,16.9627084446,0.0,11.572500216
 01/14  22:00:00,93.8276488367,6.39050424028,6.88762552574,0.0,36.1807251679,36.8228455648,30.5219958392,18.948615716,0.0,11.5733801231
 01/14  23:00:00,69.7952067135,6.01398144104,4.55132646741,0.0,31.0351095914,20.6438685092,38.1485274061,20.7107764407,0.0,17.4377509655
 01/14  24:00:00,45.136970397,5.7306709578,2.73090721144,0.0,17.4250845679,11.7056064465,27.4734589618,21.6832029119,0.0,5.79025604988
 01/15  01:00:00,38.5077039067,5.66577554725,2.27537207359,0.0,12.925468867,10.100111941,27.8436702452,22.0746433936,0.0,5.76902685167
 01/15  02:00:00,38.2410910927,5.62989226172,2.04588533057,0.0,12.925468867,10.100111941,27.1503129582,21.3883006053,0.0,5.76201235292
 01/15  03:00:00,33.247566746,5.57779037495,1.72350171557,0.0,8.34152022915,10.0650221343,25.8098275232,20.0478613318,0.0,5.76196619133
