Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  04:00:00,33.0567082224,5.55152479004,1.55891111065,0.0,8.34152022915,10.0650221343,19.1021577846,19.0821577846,0.0,0.02
 01/15  05:00:00,34.5405791245,5.5344567213,1.45311017426,0.0,8.34152022915,11.6705166398,24.2926050214,18.5235591771,0.0,5.76904584437
 01/15  06:00:00,38.5951304655,5.52009819304,1.36358848466,0.0,8.80141237637,15.3678112995,23.4785882453,17.7024146555,0.0,5.77617358978
 01/15  07:00:00,59.1969635677,5.60463484323,1.90403918744,0.0,18.5082010057,25.6353820695,28.5366842658,16.9760007448,0.0,11.560683521
 01/15  08:00:00,69.7897616555,5.82111991589,3.36095253117,0.0,19.4926561212,41.1001056674,32.790627722,15.3521333369,0.0,17.4384943851
 01/15  09:00:00,96.0171806579,6.12992522937,5.52171716129,0.0,26.3286599382,57.9988325916,44.6447682985,8.98031526351,0.0,35.664453035
 01/15  10:00:00,79.4587630107,5.93656514227,4.43069180756,0.0,26.2443270014,42.8153538416,60.8407628959,7.38008548278,18.025,35.4356774132
 01/15  11:00:00,53.7320723714,5.68845844942,2.82709089752,0.0,21.7447113004,23.4437158914,54.4177285255,6.96625198331,18.025,29.4264765422
 01/15  12:00:00,51.1582655798,5.66864535538,2.675380266,0.0,19.3449162599,23.4437158914,52.916791908,5.54287369188,18.025,29.3489182161
 01/15  13:00:00,51.2197355341,5.65113659418,2.61244059345,0.0,19.190480192,23.7425572507,47.0319740226,5.59270285398,18.025,23.4142711686
 01/15  14:00:00,51.1642607506,5.64775913971,2.53422374714,0.0,19.260583323,23.698576057,44.1437838066,2.70535954784,18.025,23.4134242588
 01/15  15:00:00,51.0947350887,5.63735028697,2.4751068002,0.0,19.260583323,23.698576057,43.6661990708,2.2258723069,18.025,23.4153267639
 01/15  16:00:00,50.6137366384,5.62015957696,2.30124859544,0.0,19.260583323,23.4086260847,45.9689970931,4.52676186197,18.025,23.4172352312
 01/15  17:00:00,56.8338986909,5.6038346747,2.20239572945,0.0,19.260583323,27.8781056672,29.4775618854,5.68474509069,18.025,5.76781679474
 01/15  18:00:00,72.0253835132,5.71579025057,3.00732600316,0.0,18.1807569449,37.5792895564,11.7486344002,5.97260260985,0.0,5.77603179034
 01/15  19:00:00,87.4947363404,5.93867715654,4.36008940141,0.0,32.6059821062,37.0465235296,14.1351750966,8.35199108549,0.0,5.7831840111
 01/15  20:00:00,88.9255123659,6.10340496675,5.39479920543,0.0,36.8143715336,33.066984531,21.0826548339,9.50851408963,0.0,11.5741407442
 01/15  21:00:00,95.7680966591,6.31066322338,6.67062429032,0.0,36.43363367,38.8072253906,22.3772855732,10.8051147761,0.0,11.5721707972
 01/15  22:00:00,93.5424688385,6.33785385605,6.77451516805,0.0,36.0963922311,36.7877557581,23.2174024141,11.6426171522,0.0,11.5747852619
 01/15  23:00:00,69.498954934,5.97114122267,4.4173316762,0.0,30.9507766546,20.6087787026,31.4832033792,14.0457396404,0.0,17.4374637388
 01/15  24:00:00,44.9850061269,5.69560481226,2.61400511686,0.0,17.4250845679,11.7056064465,21.4480916985,15.6581856781,0.0,5.78990602045
 01/16  01:00:00,38.444542222,5.64787193588,2.23011201282,0.0,12.925468867,10.100111941,21.64810725,15.8790919798,0.0,5.76901527021
 01/16  02:00:00,38.2008815103,5.61623560674,2.0193308186,0.0,12.925468867,10.100111941,21.8549090176,16.0930560929,0.0,5.76185292471
 01/16  03:00:00,33.120149661,5.55470950061,1.61916427054,0.0,8.34152022915,10.0650221343,22.157689751,16.3958770983,0.0,5.76181265276
 01/16  04:00:00,32.8492894643,5.52003698094,1.38297868951,0.0,8.34152022915,10.0650221343,17.6068224748,17.5868224748,0.0,0.02
 01/16  05:00:00,34.1997513478,5.48769601118,1.15904093985,0.0,8.34152022915,11.6705166398,26.3032426557,20.5341777916,0.0,5.76906486406
 01/16  06:00:00,38.1681135976,5.46099183615,0.995675499112,0.0,8.80141237637,15.3678112995,28.1067359771,22.3304908222,0.0,5.77624515496
 01/16  07:00:00,58.7597173387,5.54271216853,1.52871166685,0.0,18.5082010057,25.6353820695,33.8263242568,22.2655622352,0.0,11.5607620216
 01/16  08:00:00,69.6412974834,5.79825892859,3.23534356582,0.0,19.4926561212,41.1001056674,35.8065723255,18.3681733045,0.0,17.438399021
 01/16  09:00:00,96.4478555903,6.1756370301,5.90667248086,0.0,26.3286599382,57.9988325916,44.9008486876,9.23578968165,0.0,35.665059006
 01/16  10:00:00,79.793443307,5.96662630602,4.73530512292,0.0,26.2443270014,42.8153538416,59.5074928164,6.04613202553,18.025,35.4363607909
 01/16  11:00:00,53.905557601,5.69937642973,2.98965422347,0.0,21.7447113004,23.4437158914,52.9306121432,5.47857751793,18.025,29.4270346252
 01/16  12:00:00,51.8421198443,5.74629829284,3.28157860859,0.0,19.3449162599,23.4437158914,51.1280554572,3.75356041517,18.025,29.3494950421
 01/16  13:00:00,52.2462689464,5.77105354487,3.51905503268,0.0,19.190480192,23.7425572507,45.3125811169,3.87285390792,18.025,23.414727209
 01/16  14:00:00,53.6840018671,5.9630093474,4.73871279867,0.0,19.260583323,23.698576057,41.8828951223,0.441417410802,18.025,23.4164777115
 01/16  15:00:00,54.3477485152,6.04519843889,5.32027005879,0.0,19.260583323,23.698576057,41.4409317145,0.0,18.025,23.4159317145
 01/16  16:00:00,54.1600292117,6.05292164403,5.41477711256,0.0,19.260583323,23.4086260847,42.5338422687,1.0909252567,18.025,23.417917012
 01/16  17:00:00,59.5075222432,5.92758525239,4.55226665425,0.0,19.260583323,27.8781056672,25.9337738011,2.13993146029,18.025,5.76884234083
 01/16  18:00:00,74.1537026545,5.99585782024,4.85557501907,0.0,18.1807569449,37.5792895564,10.4088314097,4.63384892581,0.0,5.77498248391
 01/16  19:00:00,89.4439548316,6.20656929502,6.04141247211,0.0,32.6059821062,37.0465235296,15.7832043858,10.000448139,0.0,5.78275624683
 01/16  20:00:00,90.680022214,6.34402799848,6.90868220181,0.0,36.8143715336,33.066984531,23.1048759283,11.5304454728,0.0,11.5744304554
 01/16  21:00:00,97.227849116,6.51194105645,7.92909511868,0.0,36.43363367,38.8072253906,25.232680847,13.6601974986,0.0,11.5724833484
 01/16  22:00:00,94.6599617746,6.49182799028,7.73802965916,0.0,36.0963922311,36.7877557581,26.3282567945,14.7531302987,0.0,11.5751264958
 01/16  23:00:00,70.3228270741,6.08293458869,5.12940429117,0.0,30.9507766546,20.6087787026,34.1279432901,16.6898052524,0.0,17.4381380377
 01/16  24:00:00,45.3630393534,5.75099385166,2.93664595636,0.0,17.4250845679,11.7056064465,25.2642287324,19.4739167046,0.0,5.7903120278
 01/17  01:00:00,37.238382115,5.66659646651,2.32454562369,0.0,11.6412384099,10.0650221343,26.2785047754,20.5104880307,0.0,5.76801674468
 01/17  02:00:00,35.2753633687,5.61276952153,1.97618091871,0.0,10.0992000411,10.047477231,26.6331040848,20.8710911016,0.0,5.76201298317
 01/17  03:00:00,32.9970388593,5.5582977062,1.61188635248,0.0,8.25718729233,10.0299323277,28.010296235,22.2483183159,0.0,5.76197791906
 01/17  04:00:00,32.6924749879,5.51826758122,1.34735492201,0.0,8.25718729233,10.0299323277,24.0149033045,23.9949033045,0.0,0.02
 01/17  05:00:00,34.1068757548,5.49128550726,1.18199672584,0.0,8.25718729233,11.6354268332,30.7347292139,24.9656416096,0.0,5.76908760432
 01/17  06:00:00,41.7420418901,5.49695946975,1.23142498154,0.0,12.1011305571,15.3678112995,35.8999645331,24.3391052978,0.0,11.5608592353
 01/17  07:00:00,71.5798951389,5.79082818826,3.13046911719,0.0,19.7275818095,37.2640762949,41.3497373887,23.9107164914,0.0,17.4390208973
 01/17  08:00:00,86.6354084723,6.06929040927,4.95487524632,0.0,24.3117294858,51.2795993405,37.7111853841,20.1857080837,0.0,17.5254773004
 01/17  09:00:00,74.2281645728,5.8738888638,4.01876951355,0.0,23.6694662846,40.6342015617,44.9664576803,9.52331805284,0.0,35.4431396274
 01/17  10:00:00,70.3812146463,5.9922681865,5.0611610089,0.0,23.6694662846,35.6302164847,50.9294043635,3.48206744598,18.025,29.4223369175
 01/17  11:00:00,52.5994977412,5.96008880376,4.90857809983,0.0,18.7433767983,22.9618409725,43.4629295832,1.95062195655,18.025,23.4873076267
 01/17  12:00:00,53.532552007,6.08272170626,5.72148849893,0.0,18.7433767983,22.9618409725,42.200371162,0.746407778455,18.025,23.4289633836
 01/17  13:00:00,54.4038204855,6.16671634871,6.46531243466,0.0,18.5889407304,23.1597249699,48.6833216551,1.38644963758,18.025,29.2718720175
 01/17  14:00:00,54.7826864603,6.21418107396,6.55021563318,0.0,18.7433767983,23.2517909448,41.4497340639,0.00788653849463,18.025,23.4168475254
 01/17  15:00:00,54.4840214431,6.16547085321,6.3002606158,0.0,18.7433767983,23.2517909448,41.4401116825,0.0,18.025,23.4151116825
 01/17  16:00:00,54.5171348356,6.19504548688,6.59374893072,0.0,18.7433767983,22.9618409725,41.4887679487,0.0440718353597,18.025,23.4196961134
 01/17  17:00:00,60.1567475503,6.11334404213,5.97972361414,0.0,18.7433767983,27.431320555,24.9040733888,1.11016267213,18.025,5.76891071665
 01/17  18:00:00,78.8183217426,6.24705988499,6.66709169337,0.0,17.6635504202,40.6971502883,8.52222321209,2.73946443793,0.0,5.78275877416
 01/17  19:00:00,85.9009324604,6.34943317321,7.14189563775,0.0,27.5259009287,37.3340067412,24.0757201231,6.65966069907,0.0,17.4160594241
 01/17  20:00:00,88.6143216232,6.40502687946,7.47475787114,0.0,33.8341110165,33.3544677425,21.8987391019,10.3270551342,0.0,11.5716839677
 01/17  21:00:00,97.8894778077,6.57423459524,8.42654643675,0.0,36.5179666069,38.8247702939,18.8783405878,13.0808968971,0.0,5.79744369069
 01/17  22:00:00,92.394153309,6.586981548,8.43296001586,0.0,32.965339924,36.8579353714,31.6884236157,14.2500817181,0.0,17.4383418976
 01/17  23:00:00,65.4720175007,6.12740463981,5.51797002198,0.0,25.6355707503,20.6438685092,27.7129188286,16.1235957401,0.0,11.5893230885
 01/17  24:00:00,43.3279980983,5.79178152091,3.26309666599,0.0,15.0252895274,11.7056064465,23.3414178854,17.5653511416,0.0,5.7760667438
 01/18  01:00:00,37.4343804911,5.69154407855,2.49559468165,0.0,11.6412384099,10.0650221343,24.9353964715,19.1662020269,0.0,5.76919444456
 01/18  02:00:00,35.4344527944,5.63472669057,2.1133120571,0.0,10.0992000411,10.047477231,25.9568014741,20.1948947328,0.0,5.76190674134
 01/18  03:00:00,33.1998019315,5.58453578625,1.78840958327,0.0,8.25718729233,10.0299323277,26.3626445427,20.6007672932,0.0,5.76187724947
 01/18  04:00:00,32.9191932196,5.54838574636,1.54395321426,0.0,8.25718729233,10.0299323277,21.6940104975,21.6740104975,0.0,0.02
 01/18  05:00:00,34.3947191639,5.52949291813,1.43163104273,0.0,8.25718729233,11.6354268332,26.4521486668,20.6830428793,0.0,5.76910578749
 01/18  06:00:00,42.0973844602,5.54454794031,1.53917692127,0.0,12.1011305571,15.3678112995,30.4558816339,18.8954424947,0.0,11.5604391392
 01/18  07:00:00,71.992421841,5.84753556055,3.4862823464,0.0,19.7275818095,37.2640762949,36.5268144965,19.0877723815,0.0,17.439042115
 01/18  08:00:00,87.2984400405,6.14754740333,5.53964190992,0.0,24.3117294858,51.2795993405,33.6602813542,16.1355352627,0.0,17.5247460915
 01/18  09:00:00,74.9410971219,5.95094772817,4.65463770417,0.0,23.6694662846,40.6342015617,41.7991754611,6.35452092159,0.0,35.4446545395
 01/18  10:00:00,71.2115954914,6.08309544004,5.8007118881,0.0,23.6694662846,35.6302164847,49.4442344549,1.99414554979,18.025,29.4250889051
 01/18  11:00:00,53.0951397271,6.01884739787,5.34545810725,0.0,18.7433767983,22.9618409725,43.2057991099,1.69511397494,18.025,23.4856851349
 01/18  12:00:00,53.72931022,6.11518144014,5.88578498284,0.0,18.7433767983,22.9618409725,48.3655441684,1.063457273,18.025,29.2770868954
 01/18  13:00:00,54.8767723707,6.21946999968,6.88551063885,0.0,18.5889407304,23.1597249699,42.5510205012,1.10924410035,18.025,23.4167764008
 01/18  14:00:00,56.1936663652,6.31269027518,7.86268420318,0.0,18.7433767983,23.2517909448,41.443878562,0.0,18.025,23.418878562
 01/18  15:00:00,56.7810949267,6.35908034597,8.40372241616,0.0,18.7433767983,23.2517909448,41.4426184807,0.0,18.025,23.4176184807
 01/18  16:00:00,56.3572194913,6.36017821136,8.26869842575,0.0,18.7433767983,22.9618409725,41.4464497551,0.0,18.025,23.4214497551
 01/18  17:00:00,61.2157655904,6.23423178665,6.91785135385,0.0,18.7433767983,27.431320555,24.129833299,0.335860244114,18.025,5.76897305485
 01/18  18:00:00,79.7037448034,6.35752819617,7.44204263365,0.0,17.6635504202,40.6971502883,7.28824352812,1.50547009544,0.0,5.78277343268
 01/18  19:00:00,87.2842329906,6.52006593623,8.35455790286,0.0,27.5259009287,37.3340067412,19.4343120939,2.01783346821,0.0,17.4164786257
 01/18  20:00:00,90.7015986249,6.65398579096,9.31307386545,0.0,33.8341110165,33.3544677425,13.0184865071,1.44559519576,0.0,11.5728913114
 01/18  21:00:00,100.044720242,6.8342446266,10.3217738008,0.0,36.5179666069,38.8247702939,7.82113768118,2.02523757267,0.0,5.79590010851
 01/18  22:00:00,94.7206196177,6.86940258642,10.4769986112,0.0,32.965339924,36.8579353714,20.0769502104,2.63938540834,0.0,17.437564802
 01/18  23:00:00,68.1791386421,6.45185035265,7.90064193115,0.0,25.6355707503,20.6438685092,15.2127668252,3.62331864901,0.0,11.5894481762
 01/18  24:00:00,45.8135939154,6.08042056907,5.46005038316,0.0,15.0252895274,11.7056064465,10.7080215579,4.93171559484,0.0,5.77630596303
 01/19  01:00:00,39.665937191,5.9466618806,4.4720320783,0.0,11.6412384099,10.0650221343,11.3362618883,5.56707590857,0.0,5.76918597973
 01/19  02:00:00,37.2844229519,5.85121234077,3.74679601247,0.0,10.0992000411,10.047477231,12.5059226485,6.74395304235,0.0,5.76196960617
 01/19  03:00:00,34.7170479288,5.76859235959,3.12159735045,0.0,8.25718729233,10.0299323277,14.1604023702,8.39832080155,0.0,5.76208156864
 01/19  04:00:00,34.3290764055,5.7203088048,2.78191097969,0.0,8.25718729233,10.0299323277,14.9146324763,9.15300775296,0.0,5.76162472335
 01/19  05:00:00,35.6670171165,5.68540784033,2.54801236476,0.0,8.25718729233,11.6354268332,15.1231271673,9.35491108544,0.0,5.76821608191
 01/19  06:00:00,43.2543542381,5.68858415496,2.55210888375,0.0,12.1011305571,15.3678112995,15.4902018467,9.6995623682,0.0,5.79063947848
 01/19  07:00:00,73.8484508105,6.08547249048,5.1043684469,0.0,19.7275818095,37.2640762949,27.7585135192,10.3219777534,0.0,17.4365357657
 01/19  08:00:00,89.9497694229,6.48880093169,7.84970921883,0.0,24.3117294858,51.2795993405,27.1173989058,9.59170523284,0.0,17.5256936729
 01/19  09:00:00,76.9314841857,6.19312530557,6.40284413214,0.0,23.6694662846,40.6342015617,38.3711646598,2.92471636528,0.0,35.4464482945
 01/19  10:00:00,72.6335300504,6.27020749799,7.03553014903,0.0,23.6694662846,35.6302164847,48.8075978503,1.35711206229,18.025,29.425485788
 01/19  11:00:00,53.9378090039,6.14094466041,6.06602687792,0.0,18.7433767983,22.9618409725,49.3350724447,1.95466015333,18.025,29.3554122914
 01/19  12:00:00,54.4488367352,6.22178055791,6.49871153509,0.0,18.7433767983,22.9618409725,42.6363684956,1.18415327721,18.025,23.4272152184
 01/19  13:00:00,54.8736481413,6.26406842966,6.83778732373,0.0,18.5889407304,23.1597249699,43.380994529,1.93563486822,18.025,23.4203596608
 01/19  14:00:00,55.1550377124,6.28204996021,6.85469345351,0.0,18.7433767983,23.2517909448,41.4575243858,0.0108131491505,18.025,23.4217112367
 01/19  15:00:00,55.4054906053,6.30493535896,7.0822605611,0.0,18.7433767983,23.2517909448,41.4463592965,0.0,18.025,23.4213592965
 01/19  16:00:00,54.917759934,6.27340800149,6.91600655029,0.0,18.7433767983,22.9618409725,42.5492747511,1.10073450247,18.025,23.4235402486
 01/19  17:00:00,60.3852676745,6.16399032292,6.15759384832,0.0,18.7433767983,27.431320555,25.7640030232,1.97020850884,18.025,5.76879451436
 01/19  18:00:00,78.8969817841,6.28126528576,6.71153844394,0.0,17.6635504202,40.6971502883,8.61569005623,2.83261808116,0.0,5.78307197508
 01/19  19:00:00,85.9400408266,6.38177419547,7.14865497907,0.0,27.5259009287,37.3340067412,22.8487766223,5.43233849724,0.0,17.416438125
 01/19  20:00:00,88.9536430061,6.47364851903,7.74544979959,0.0,33.8341110165,33.3544677425,18.5414305773,6.96671638864,0.0,11.5747141887
 01/19  21:00:00,98.3327641862,6.65706205663,8.78700010315,0.0,36.5179666069,38.8247702939,20.103840496,8.53061600309,0.0,11.573224493
 01/19  22:00:00,92.8968279468,6.67899493578,8.84360762542,0.0,32.965339924,36.8579353714,21.6411040881,10.0089635176,0.0,11.6321405705
 01/19  23:00:00,66.3112431145,6.24953446718,6.2350567961,0.0,25.6355707503,20.6438685092,24.0768279419,12.4871082861,0.0,11.5897196558
 01/19  24:00:00,44.0140835861,5.88131180713,3.85964575914,0.0,15.0252895274,11.7056064465,26.5637596927,15.0311149986,0.0,11.5326446941
 01/20  01:00:00,37.7604229041,5.73852752751,2.77465020476,0.0,11.6412384099,10.0650221343,23.7563935044,17.9874158206,0.0,5.76897768381
 01/20  02:00:00,35.6046166293,5.66554843527,2.25265396154,0.0,10.0992000411,10.047477231,19.540009155,19.520009155,0.0,0.02
 01/20  03:00:00,33.4159132415,5.62022281778,1.96883150832,0.0,8.25718729233,10.0299323277,24.7276194657,18.9654596992,0.0,5.7621597665
 01/20  04:00:00,33.1538946955,5.58589568052,1.74113987953,0.0,8.25718729233,10.0299323277,25.6183134382,19.8566060012,0.0,5.76170743702
 01/20  05:00:00,34.4727099858,5.54776183061,1.49134906876,0.0,8.25718729233,11.6354268332,27.60033662,21.8311810047,0.0,5.76915561531
 01/20  06:00:00,42.0496819952,5.5479110015,1.48810693432,0.0,12.1011305571,15.3678112995,27.5129578135,21.7227521691,0.0,5.79020564438
 01/20  07:00:00,71.7605252624,5.83493786531,3.26697585306,0.0,19.7275818095,37.2640762949,37.3616382839,19.9245426906,0.0,17.4370955933
 01/20  08:00:00,86.7153715787,6.09798225393,5.00611911411,0.0,24.3117294858,51.2795993405,40.3949037958,17.0320068357,0.0,23.3628969601
 01/20  09:00:00,73.7660967771,5.8292319246,3.60134516302,0.0,23.6694662846,40.6342015617,40.4332639131,10.8909414554,0.0,29.5423224577
 01/20  10:00:00,68.546619491,5.78840974732,3.4304140074,0.0,23.6694662846,35.6302164847,56.4487295171,8.99820038685,18.025,29.4255291302
 01/20  11:00:00,49.6141530327,5.61615628011,2.26715668943,0.0,18.7433767983,22.9618409725,56.6935912239,9.3125191028,18.025,29.3560721211
 01/20  12:00:00,49.7256859504,5.63735731293,2.35998191195,0.0,18.7433767983,22.9618409725,49.4855628718,8.03133939107,18.025,23.4292234807
 01/20  13:00:00,50.4534056134,5.70600895209,2.97560384455,0.0,18.5889407304,23.1597249699,47.5891466333,6.13967756471,18.025,23.4244690686
 01/20  14:00:00,50.3798037546,5.6781316401,2.68337510075,0.0,18.7433767983,23.2517909448,45.0043862661,3.55514586105,18.025,23.424240405
 01/20  15:00:00,50.6589649744,5.70704643525,2.93362092239,0.0,18.7433767983,23.2517909448,43.5395867917,2.08812501573,18.025,23.426461776
 01/20  16:00:00,50.7734150408,5.76092021349,3.28414643612,0.0,18.7433767983,22.9618409725,44.7424196303,3.28874373036,18.025,23.4286759
 01/20  17:00:00,56.6552013567,5.70523975764,2.88628217432,0.0,18.7433767983,27.431320555,29.085854203,5.29202276726,18.025,5.7688314357
 01/20  18:00:00,75.3545373159,5.83236476574,3.61799453763,0.0,17.6635504202,40.6971502883,18.9452525436,7.39865448314,0.0,11.5465980605
 01/20  19:00:00,82.6601947833,5.94742533898,4.30315677537,0.0,27.5259009287,37.3340067412,23.3685383743,11.750759827,0.0,11.6177785473
 01/20  20:00:00,85.9356314354,6.07067279059,5.13040888708,0.0,33.8341110165,33.3544677425,23.4554798283,11.8804598345,0.0,11.5750199938
 01/20  21:00:00,95.4754297618,6.27348442032,6.31323741603,0.0,36.5179666069,38.8247702939,25.2421938076,13.6685947977,0.0,11.5735990099
 01/20  22:00:00,90.1883195891,6.31455292613,6.49953831164,0.0,32.965339924,36.8579353714,32.6154120616,15.1764365395,0.0,17.4389755221
 01/20  23:00:00,63.8113774512,5.92341252548,4.0613097499,0.0,25.6355707503,20.6438685092,29.4215758597,17.8326240737,0.0,11.5889517861
 01/20  24:00:00,42.2868048523,5.66884666503,2.34483173537,0.0,15.0252895274,11.7056064465,26.7148839155,20.9386351711,0.0,5.77624874438
 01/21  01:00:00,37.8639828558,5.59695581801,1.81988226618,0.0,12.8411359301,10.0650221343,28.8528799424,23.0837032684,0.0,5.76917667398
 01/21  02:00:00,37.6342034324,5.56597605358,1.62232954448,0.0,12.8411359301,10.0650221343,28.7791770698,23.0170575118,0.0,5.76211955798
 01/21  03:00:00,32.6731340525,5.51799624867,1.32827994398,0.0,8.25718729233,10.0299323277,21.739513925,21.719513925,0.0,0.02
 01/21  04:00:00,32.4201734984,5.48424698816,1.1090662448,0.0,8.25718729233,10.0299323277,27.9108650908,22.1487612529,0.0,5.76210383794
 01/21  05:00:00,33.8262252268,5.45588844409,0.936735681237,0.0,8.25718729233,11.6354268332,28.9507933612,23.1814870664,0.0,5.7693062948
 01/21  06:00:00,37.8554844314,5.43674529089,0.826705849014,0.0,8.71707943955,15.3327214929,28.6382161982,22.8619339721,0.0,5.77628222605
 01/21  07:00:00,56.6679798712,5.51761631387,1.34605215061,0.0,18.5082010057,25.6353820695,33.7387753316,22.177373907,0.0,11.5614014246
 01/21  08:00:00,69.1935117921,5.7625420132,2.94267228975,0.0,19.4083231844,41.0650158608,34.9661244741,20.18516041,0.0,14.7809640641
 01/21  09:00:00,96.1255997659,6.15043025562,5.60958731142,0.0,26.3286599382,57.9988325916,49.5166428401,11.1239985257,0.0,38.3926443145
 01/21  10:00:00,80.753897973,6.10156979569,5.44136785158,0.0,26.3286599382,42.8504436482,60.190997959,6.72100337816,18.025,35.4449945808
 01/21  11:00:00,55.3298102037,5.91330106106,4.19996439541,0.0,21.7447113004,23.4437158914,52.6249891173,5.16949159139,18.025,29.4304975259
 01/21  12:00:00,53.3844234677,5.9870102456,4.64286945562,0.0,19.3027497915,23.426170988,44.7106247513,3.19874725623,18.025,23.4868774951
 01/21  13:00:00,54.0503971411,6.05163030755,5.10230754228,0.0,19.1483137236,23.7250123474,45.1923728803,3.7365644869,18.025,23.4308083934
 01/21  14:00:00,54.4009822047,6.09533943464,5.26364103689,0.0,19.3027497915,23.7161209604,48.1712528717,0.874156597033,18.025,29.2720962747
 01/21  15:00:00,54.7445145695,6.13125908218,5.57125611361,0.0,19.3027497915,23.7161209604,41.8069597175,0.366536684891,18.025,23.4154230326
 01/21  16:00:00,54.3183819237,6.10674652484,5.45958554988,0.0,19.3027497915,23.426170988,43.2293547122,1.78657050629,18.025,23.4177842059
 01/21  17:00:00,59.6707788412,5.97311537918,4.610274505,0.0,19.3027497915,27.8956505705,26.5004194766,2.70631285965,18.025,5.76910661696
 01/21  18:00:00,73.9434557155,5.99088580431,4.59057838063,0.0,18.2229234133,37.5968344597,11.7332200785,5.95699792801,0.0,5.77622215052
 01/21  19:00:00,88.9219343224,6.14664452255,5.45988210313,0.0,32.690315043,37.0816133363,17.877618014,12.094553804,0.0,5.78306421
 01/21  20:00:00,89.7775015992,6.25619359025,6.09397717087,0.0,36.8143715336,33.066984531,25.3537144101,13.7781084726,0.0,11.5756059375
 01/21  21:00:00,95.8366708572,6.38363300995,6.78562844153,0.0,36.3493007332,38.7721355839,28.817348818,17.2449930657,0.0,11.5723557523
 01/21  22:00:00,93.4570760977,6.35425477361,6.55327782337,0.0,36.1807251679,36.8228455648,31.0313614434,19.4559889179,0.0,11.5753725255
 01/21  23:00:00,69.6347019713,5.99941262063,4.40535169637,0.0,31.0351095914,20.6438685092,38.06944475,20.6304396252,0.0,17.4390051248
 01/21  24:00:00,45.0481060874,5.7222441204,2.65044631648,0.0,17.4250845679,11.7056064465,27.4102558869,21.6195525385,0.0,5.7907033484
 01/22  01:00:00,38.2815406501,5.64044554925,2.07452620325,0.0,12.925468867,10.100111941,29.9486620058,24.1795102555,0.0,5.76915175029
 01/22  02:00:00,37.884448788,5.58866514444,1.73046057724,0.0,12.925468867,10.100111941,31.5292309277,25.7672630104,0.0,5.76196791734
 01/22  03:00:00,32.8400535811,5.52875660458,1.36501312286,0.0,8.34152022915,10.0650221343,31.8737971321,26.1118399047,0.0,5.76195722737
 01/22  04:00:00,32.5573910753,5.48844363757,1.12266565586,0.0,8.34152022915,10.0650221343,27.4995987721,27.4795987721,0.0,0.02
 01/22  05:00:00,33.9507974334,5.45319016062,0.899448296141,0.0451339185482,8.34152022915,11.6705166398,35.3322773076,29.5629866155,0.0,5.7692906921
 01/22  06:00:00,38.0717388221,5.43190117995,0.738460979778,0.189916937889,8.80141237637,15.3678112995,35.7191690217,29.9428118198,0.0,5.77635720196
 01/22  07:00:00,56.669233599,5.49875420076,1.16433363613,0.201833946999,18.5082010057,25.6353820695,42.0083991775,30.4469996647,0.0,11.5613995128
 01/22  08:00:00,69.1183315599,5.739485691,2.76574374115,0.00537494596606,19.4926561212,41.1001056674,42.2445994809,24.8038335645,0.0,17.4407659164
 01/22  09:00:00,95.8420398636,6.12047683422,5.35597407218,0.0,26.3286599382,57.9988325916,55.1454296824,13.531771698,0.0,41.6136579844
 01/22  10:00:00,80.3392725202,6.07016291302,5.17756925279,0.0,26.2443270014,42.8153538416,55.843487601,8.27971517954,18.025,29.5387724214
 01/22  11:00:00,55.3210375504,5.91211917225,4.19237007894,0.0,21.7447113004,23.4437158914,52.143884527,4.687428564,18.025,29.431455963
 01/22  12:00:00,53.5314364263,5.99890973484,4.71826833731,0.0,19.3449162599,23.4437158914,50.289771612,2.91033136336,18.025,29.3544402486
 01/22  13:00:00,54.3009776067,6.07668485739,5.2681239342,0.0,19.190480192,23.7425572507,44.6965556965,3.25065025076,18.025,23.4209054457
 01/22  14:00:00,54.6997844966,6.13509738584,5.582396304,0.0,19.260583323,23.698576057,41.501795418,0.0536977310447,18.025,23.423097687
 01/22  15:00:00,55.0748174965,6.17899654301,5.91352964003,0.0,19.260583323,23.698576057,41.447951341,0.0,18.025,23.422951341
 01/22  16:00:00,54.5778361822,6.14763236967,5.73786171475,0.0,19.260583323,23.4086260847,42.635915298,1.18558907599,18.025,23.425326222
 01/22  17:00:00,59.8010681478,6.00022761821,4.77316079487,0.0,19.260583323,27.8781056672,26.2318620102,2.43783905266,18.025,5.76902295752
 01/22  18:00:00,74.0568482146,6.01748785805,4.7370774001,0.0,18.1807569449,37.5792895564,11.4801769906,5.70420362813,0.0,5.77597336247
 01/22  19:00:00,89.0011459053,6.17546243748,5.62969276465,0.0,32.6059821062,37.0465235296,23.4642061585,11.9174559057,0.0,11.5467502527
 01/22  20:00:00,89.8795688342,6.27120948561,6.18102807538,0.0,36.8143715336,33.066984531,26.1603793288,14.5880443161,0.0,11.5723350128
 01/22  21:00:00,96.258764984,6.41957512144,7.05235311566,0.0,36.43363367,38.8072253906,22.5795611865,16.7817252763,0.0,5.7978359102
 01/22  22:00:00,93.685489365,6.39646390154,6.85890261143,0.0,36.0963922311,36.7877557581,29.8586701367,18.283069592,0.0,11.5756005448
 01/22  23:00:00,69.6962462138,6.0225067761,4.56321942844,0.0,30.9507766546,20.6087787026,37.7218944398,20.2827490978,0.0,17.439145342
 01/22  24:00:00,45.081169213,5.72734748126,2.67840092817,0.0,17.4250845679,11.7056064465,34.1898078104,22.6296025325,0.0,11.5602052778
 01/23  01:00:00,36.973187223,5.64089969958,2.08503773752,0.0,11.6412384099,10.0650221343,29.4590450947,23.689790962,0.0,5.76925413266
 01/23  02:00:00,34.9935753994,5.58436880358,1.72278853093,0.0,10.0992000411,10.047477231,24.0992261919,24.0792261919,0.0,0.02
 01/23  03:00:00,32.7624035207,5.53346774806,1.40207310898,0.0,8.25718729233,10.0299323277,31.2360067886,25.4739484318,0.0,5.76205835674
 01/23  04:00:00,32.4775351577,5.49323536848,1.15743686485,0.0,8.25718729233,10.0299323277,33.214453155,27.4524019715,0.0,5.76205118344
 01/23  05:00:00,33.9506945675,5.47032089891,1.01330564327,0.0334645650307,8.25718729233,11.6354268332,33.0930028602,27.323900313,0.0,5.76910254724
 01/23  06:00:00,41.6273569423,5.47784228407,1.06221951778,0.0736225832559,12.1011305571,15.3678112995,31.7561902124,25.9653068286,0.0,5.79088338378
 01/23  07:00:00,71.1965749527,5.74617651714,2.79177208319,0.0,19.7275818095,37.2640762949,42.6818032865,25.2451749794,0.0,17.4366283072
 01/23  08:00:00,86.2072546203,6.02251471077,4.57345085605,0.0,24.3117294858,51.2795993405,43.9741634034,20.609986106,0.0,23.3641772975
 01/23  09:00:00,73.8441443926,5.83342445683,3.67518701381,0.0,23.6694662846,40.6342015617,38.9832295832,9.4387277378,0.0,29.5445018454
 01/23  10:00:00,69.7459202872,5.92183710155,4.49627780258,0.0,23.6694662846,35.6302164847,50.7123053091,3.25988612602,18.025,29.4274191831
 01/23  11:00:00,51.8187982802,5.87522684838,4.21272451655,0.0,18.7433767983,22.9618409725,49.2557752484,1.87221315843,18.025,29.3585620899
 01/23  12:00:00,52.7186378697,5.99992304788,4.99036302976,0.0,18.7433767983,22.9618409725,42.1827726126,0.72653550158,18.025,23.431237111
 01/23  13:00:00,53.5736671861,6.07495991809,5.72690986639,0.0,18.5889407304,23.1597249699,42.383644456,0.932804894796,18.025,23.4258395612
 01/23  14:00:00,53.4136295275,6.05065300479,5.34467444959,0.0,18.7433767983,23.2517909448,41.4526468016,0.0,18.025,23.4276468016
 01/23  15:00:00,52.7194475628,5.95681386295,4.74433086809,0.0,18.7433767983,23.2517909448,41.4540152934,0.0,18.025,23.4290152934
 01/23  16:00:00,52.392891885,5.95448945153,4.71004876451,0.0,18.7433767983,22.9618409725,42.1790199083,0.722613728813,18.025,23.4314061795
 01/23  17:00:00,58.3883441556,5.91716323294,4.40749949741,0.0,18.7433767983,27.431320555,25.5015378623,1.70758877005,18.025,5.76894909223
 01/23  18:00:00,77.145952533,6.05882929222,5.18294061953,0.0,17.6635504202,40.6971502883,14.8723886774,3.32565451786,0.0,11.5467341596
 01/23  19:00:00,84.4202600964,6.1767394931,5.83389493574,0.0,27.5259009287,37.3340067412,18.5578200737,6.93995492953,0.0,11.6178651442
 01/23  20:00:00,87.6544321486,6.29044797794,6.62942522026,0.0,33.8341110165,33.3544677425,19.383510271,7.80754248483,0.0,11.5759677862
 01/23  21:00:00,97.1023807986,6.48051063057,7.73315400856,0.0,36.5179666069,38.8247702939,21.5838753892,10.0100243185,0.0,11.5738510707
 01/23  22:00:00,91.766747187,6.51374472378,7.87875822443,0.0,32.965339924,36.8579353714,28.694971794,11.2548848197,0.0,17.4400869743
 01/23  23:00:00,65.1851232789,6.09273982042,5.26571787776,0.0,25.6355707503,20.6438685092,24.7417086833,13.1527692625,0.0,11.5889394208
 01/23  24:00:00,43.2647220326,5.78259134733,3.20899881174,0.0,15.0252895274,11.7056064465,20.4171326833,14.6406607734,0.0,5.7764719099
 01/24  01:00:00,37.3467713265,5.6800426276,2.41947691624,0.0,11.6412384099,10.0650221343,21.767948946,15.9985459261,0.0,5.76940301994
 01/24  02:00:00,35.3099300515,5.62015798438,2.00335067964,0.0,10.0992000411,10.047477231,23.6740596595,17.9121232331,0.0,5.76193642643
 01/24  03:00:00,33.0335429724,5.56549818325,1.64118338852,0.0,8.25718729233,10.0299323277,19.9124817397,19.8924817397,0.0,0.02
 01/24  04:00:00,32.7379596315,5.52764045122,1.38345652958,0.0,8.25718729233,10.0299323277,27.6680694206,21.9061352952,0.0,5.76193412539
 01/24  05:00:00,34.115844193,5.49610836507,1.18613083575,0.0,8.25718729233,11.6354268332,29.6656553725,23.8967658534,0.0,5.76888951911
 01/24  06:00:00,41.6730873297,5.49135421584,1.16805652132,0.0,12.1011305571,15.3678112995,36.4213984033,24.8605817239,0.0,11.5608166794
 01/24  07:00:00,71.4109775402,5.77606967988,2.97627578412,0.0,19.7275818095,37.2640762949,35.2935270998,23.6603421364,0.0,11.6331849634
 01/24  08:00:00,86.4748636557,6.05406482488,4.80950656274,0.0,24.3117294858,51.2795993405,41.208711898,17.8442148978,0.0,23.3644970002
 01/24  09:00:00,74.1129306347,5.85703442245,3.92035905287,0.0,23.6694662846,40.6342015617,42.8569353034,7.40534001639,0.0,35.4515952871
 01/24  10:00:00,70.0590407255,5.94646654689,4.7847636245,0.0,23.6694662846,35.6302164847,49.7126720058,2.25550440275,18.025,29.4321676031
 01/24  11:00:00,51.9896370662,5.87289988429,4.38588999423,0.0,18.7433767983,22.9618409725,42.7379401844,1.22286402727,18.025,23.4900761571
 01/24  12:00:00,51.7327701917,5.82945619714,4.1749609219,0.0,18.7433767983,22.9618409725,41.7027625212,0.246775155159,18.025,23.430987366
 01/24  13:00:00,53.8856424185,6.04836797938,6.06547064707,0.0,18.5889407304,23.1597249699,47.3885568437,0.0818789321362,18.025,29.2816779116
 01/24  14:00:00,54.9092362512,6.14782428343,6.74311088264,0.0,18.7433767983,23.2517909448,41.4451900061,0.0,18.025,23.4201900061
 01/24  15:00:00,55.1166751553,6.17443155166,6.92394238265,0.0,18.7433767983,23.2517909448,41.4434603236,0.0,18.025,23.4184603236
 01/24  16:00:00,54.4255940588,6.17660598412,6.52063613991,0.0,18.7433767983,22.9618409725,41.4485465004,0.0,18.025,23.4235465004
 01/24  17:00:00,59.8192336722,6.08241444166,5.6731273724,0.0,18.7433767983,27.431320555,24.7366255603,0.943139136346,18.025,5.76848642391
 01/24  18:00:00,78.1599767715,6.18960872412,6.06618003279,0.0,17.6635504202,40.6971502883,8.79070484799,3.00733805829,0.0,5.78336678971
 01/24  19:00:00,85.1272980291,6.27708377066,6.44057746474,0.0,27.5259009287,37.3340067412,25.1139982779,7.69604395584,0.0,17.417954322
 01/24  20:00:00,87.962529649,6.3453062839,6.88266508209,0.0,33.8341110165,33.3544677425,22.1352094367,10.5618019431,0.0,11.5734074936
 01/24  21:00:00,96.9868268831,6.48482512532,7.6132801118,0.0,36.5179666069,38.8247702939,20.5134216088,14.7172246338,0.0,5.79619697502
 01/24  22:00:00,91.2896897793,6.47280270956,7.44263960711,0.0,32.965339924,36.8579353714,34.7598489022,17.3206234936,0.0,17.4392254085
 01/24  23:00:00,64.5542170076,6.02897612843,4.69857241602,0.0,25.6355707503,20.6438685092,31.7342884116,20.143860921,0.0,11.5904274906
 01/24  24:00:00,42.6424066986,5.71954474626,2.64972646033,0.0,15.0252895274,11.7056064465,29.1381724044,23.361714609,0.0,5.77645779543
 01/25  01:00:00,36.9573578953,5.63725406663,2.07285122013,0.0,11.6412384099,10.0650221343,29.3612390379,23.5918841632,0.0,5.76935487472
 01/25  02:00:00,35.0156521228,5.58518306532,1.74404772358,0.0,10.0992000411,10.047477231,29.236909675,23.474632559,0.0,5.76227711599
 01/25  03:00:00,32.8001455445,5.53749029817,1.4357900527,0.0,8.25718729233,10.0299323277,29.6597033168,23.89771003,0.0,5.76199328682
 01/25  04:00:00,32.5429852234,5.50182036535,1.21430080572,0.0,8.25718729233,10.0299323277,30.9714373877,25.2094536517,0.0,5.76198373594
 01/25  05:00:00,33.9060326531,5.46713107653,1.00529549958,0.0,8.25718729233,11.6354268332,33.0227191549,27.25407688,0.0,5.76864227486
 01/25  06:00:00,41.5016572858,5.46747412393,1.01842652621,0.00207869080113,12.1011305571,15.3678112995,33.022751539,27.2318960379,0.0,5.79085550118
 01/25  07:00:00,71.1202999591,5.7368783933,2.72478513572,0.0,19.7275818095,37.2640762949,44.898689397,27.4604775172,0.0,17.4382118797
 01/25  08:00:00,86.1775725239,6.01889820137,4.54737535805,0.0,24.3117294858,51.2795993405,44.8942985005,21.5304596153,0.0,23.3638388852
 01/25  09:00:00,73.8754064424,5.83583733178,3.70402898953,0.0,23.6694662846,40.6342015617,39.127657887,9.58020819856,0.0,29.5474496884
 01/25  10:00:00,69.64277784,5.90857440617,4.40639229192,0.0,23.6694662846,35.6302164847,51.1884655397,3.73047517072,18.025,29.4329903689
 01/25  11:00:00,51.68992949,5.8470715025,4.11200608541,0.0,18.7433767983,22.9618409725,49.1124271887,1.72997223962,18.025,29.3574549491
 01/25  12:00:00,52.8716683103,5.99199845397,5.15131585943,0.0,18.7433767983,22.9618409725,41.552980407,0.097370588172,18.025,23.4306098188
 01/25  13:00:00,54.337832435,6.10859097001,6.45744104777,0.0,18.5889407304,23.1597249699,41.4525909906,0.00221246225323,18.025,23.4253785283
 01/25  14:00:00,55.827940238,6.21003721686,7.59959805659,0.0,18.7433767983,23.2517909448,41.4528550133,0.0,18.025,23.4278550133
 01/25  15:00:00,56.8489550254,6.26375492195,8.56689506704,0.0,18.7433767983,23.2517909448,41.4537710525,0.0,18.025,23.4287710525
 01/25  16:00:00,55.7155966733,6.24682785216,7.7404129972,0.0,18.7433767983,22.9618409725,41.4563038114,0.0,18.025,23.4313038114
 01/25  17:00:00,59.9548028533,6.09697453208,5.79414140695,0.0,18.7433767983,27.431320555,24.1501595816,0.356171082457,18.025,5.76898849909
 01/25  18:00:00,78.4107590548,6.21910715853,6.28746275808,0.0,17.6635504202,40.6971502883,13.8101757741,2.26337741975,0.0,11.5467983544
 01/25  19:00:00,85.2948846482,6.29800384108,6.58724641135,0.0,27.5259009287,37.3340067412,17.6176252905,5.99852866389,0.0,11.6190966266
 01/25  20:00:00,88.1218269027,6.36571660379,7.02154557024,0.0,33.8341110165,33.3544677425,20.4761621917,8.90104021993,0.0,11.5751219718
 01/25  21:00:00,97.2870610171,6.52187445202,7.87646405145,0.0,36.5179666069,38.8247702939,23.5943112884,12.020498106,0.0,11.5738131824
 01/25  22:00:00,91.7161664102,6.52453690743,7.81737719748,0.0,32.965339924,36.8579353714,31.2591183014,13.8198334899,0.0,17.4392848115
 01/25  23:00:00,64.986119154,6.08165910983,5.07778807628,0.0,25.6355707503,20.6438685092,28.2589274157,16.6684001898,0.0,11.5905272259
 01/25  24:00:00,43.0178830833,5.76207013177,2.98267737534,0.0,15.0252895274,11.7056064465,24.5608960853,18.7844282185,0.0,5.77646786677
 01/26  01:00:00,37.1539486861,5.66257497366,2.24411919056,0.0,11.6412384099,10.0650221343,26.2693668999,20.4999747409,0.0,5.76939215894
 01/26  02:00:00,35.1545658675,5.60436305678,1.86377938147,0.0,10.0992000411,10.047477231,27.3440324799,21.5821131137,0.0,5.76191936621
 01/26  03:00:00,32.8978592237,5.55143773615,1.51955810217,0.0,8.25718729233,10.0299323277,23.0646126432,23.0446126432,0.0,0.02
 01/26  04:00:00,32.6200875314,5.5141586789,1.27906403716,0.0,8.25718729233,10.0299323277,30.1346016507,24.3726770287,0.0,5.76192462202
 01/26  05:00:00,34.055911953,5.48931303609,1.13299121711,0.0,8.25718729233,11.6354268332,30.3704417655,24.601541688,0.0,5.76890007755
 01/26  06:00:00,41.6679036699,5.49212744531,1.16209493215,0.0,12.1011305571,15.3678112995,36.2976512812,24.7368003423,0.0,11.5608509389
 01/26  07:00:00,71.31277893,5.76687408077,2.88726463126,0.0,19.7275818095,37.2640762949,36.1998201421,24.5659090603,0.0,11.6339110818
 01/26  08:00:00,86.1325019022,6.019002721,4.50219600258,0.0,24.3117294858,51.2795993405,44.5570119332,21.1916225999,0.0,23.3653893333
 01/26  09:00:00,73.5138848041,5.79285857612,3.38548155005,0.0,23.6694662846,40.6342015617,45.7449513615,10.2908632381,0.0,35.4540881235
 01/26  10:00:00,68.9434041034,5.81279923499,3.80278905376,0.0,23.6694662846,35.6302164847,51.2648853223,3.8115742237,18.025,29.4283110986
 01/26  11:00:00,50.5988715576,5.70230922161,3.1657109984,0.0,18.7433767983,22.9618409725,43.7679430685,2.25066663918,18.025,23.4922764293
 01/26  12:00:00,50.8421402285,5.73189083826,3.38189347899,0.0,18.7433767983,22.9618409725,42.5481962699,1.09088330218,18.025,23.4323129677
 01/26  13:00:00,51.5998812184,5.79299113275,4.03508434555,0.0,18.5889407304,23.1597249699,48.159897935,0.856992839176,18.025,29.2779050958
 01/26  14:00:00,52.3008001525,5.8325303245,4.4499661947,0.0,18.7433767983,23.2517909448,41.4509889313,0.0042333808882,18.025,23.4217555504
 01/26  15:00:00,52.1237520793,5.83977747115,4.26567056344,0.0,18.7433767983,23.2517909448,41.4451357161,0.0,18.025,23.4201357161
 01/26  16:00:00,51.6316247525,5.8259053936,4.0773644636,0.0,18.7433767983,22.9618409725,41.8861255107,0.435831818475,18.025,23.4252936922
 01/26  17:00:00,57.6043658959,5.7862773737,3.75439364657,0.0,18.7433767983,27.431320555,25.0681537244,1.27394254215,18.025,5.76921118222
 01/26  18:00:00,76.5399787562,5.95607090201,4.67971508099,0.0,17.6635504202,40.6971502883,8.19849385529,2.41533035699,0.0,5.7831634983
 01/26  19:00:00,83.7499450848,6.07696188725,5.26333972257,0.0,27.5259009287,37.3340067412,23.0418990886,5.62311414805,0.0,17.4187849405
 01/26  20:00:00,86.8765031307,6.1840124887,5.95792663871,0.0,33.8341110165,33.3544677425,19.2821078628,7.70786690347,0.0,11.5742409593
 01/26  21:00:00,96.2081252091,6.36552506991,6.95387442854,0.0,36.5179666069,38.8247702939,22.6929569527,11.1200496524,0.0,11.5729073003
 01/26  22:00:00,90.9880462613,6.41439389188,7.19939574307,0.0,32.965339924,36.8579353714,23.6379468156,12.0047872715,0.0,11.633159544
 01/26  23:00:00,64.6245363331,6.01915248622,4.7787083762,0.0,25.6355707503,20.6438685092,24.9149096965,13.3243105058,0.0,11.5905991906
 01/26  24:00:00,42.9225945106,5.73474357977,2.91471136814,0.0,15.0252895274,11.7056064465,25.3993844421,13.8662377176,0.0,11.5331467245
 01/27  01:00:00,37.1772776057,5.65561010819,2.27441228138,0.0,11.6412384099,10.0650221343,20.387570912,14.618350468,0.0,5.76922044402
 01/27  02:00:00,35.2322223241,5.60733987757,1.93846001948,0.0,10.0992000411,10.047477231,15.4762540792,15.4562540792,0.0,0.02
 01/27  03:00:00,33.0807742339,5.56806000199,1.68584733114,0.0,8.25718729233,10.0299323277,21.4756245209,15.7136111454,0.0,5.76201337554
 01/27  04:00:00,32.7413437707,5.52560695851,1.38886996042,0.0,8.25718729233,10.0299323277,24.8872104398,19.1256231662,0.0,5.76158727365
 01/27  05:00:00,34.0204960295,5.48369989056,1.10318737564,0.0,8.25718729233,11.6354268332,28.9971019806,23.2279885724,0.0,5.76911340821
 01/27  06:00:00,41.5933222655,5.48133354008,1.09830656789,0.0,12.1011305571,15.3678112995,30.5223105242,24.7313206098,0.0,5.79098991439
 01/27  07:00:00,71.3159943035,5.76646076108,2.89089069258,0.0,19.7275818095,37.2640762949,40.9724431761,23.5335655549,0.0,17.4388776212
 01/27  08:00:00,86.1347623085,6.01454739345,4.50890411642,0.0,24.3117294858,51.2795993405,41.4590311557,18.0931138397,0.0,23.365917316
 01/27  09:00:00,73.3994131217,5.77101810524,3.29284701764,0.0,23.6694662846,40.6342015617,38.2041044653,8.65799212717,0.0,29.5461123381
 01/27  10:00:00,68.9557765557,5.80432363078,3.82363657888,0.0,23.6694662846,35.6302164847,50.3505462714,2.89526145748,18.025,29.4302848139
 01/27  11:00:00,50.5848390042,5.69461811516,3.15936631429,0.0,18.7433767983,22.9618409725,49.4679839051,2.08280002124,18.025,29.3601838838
 01/27  12:00:00,50.6836962033,5.71808827195,3.23725060495,0.0,18.7433767983,22.9618409725,43.2352846104,1.78118720306,18.025,23.4290974074
 01/27  13:00:00,51.5082545501,5.78390565745,3.95254528743,0.0,18.5889407304,23.1597249699,42.858927077,1.40567450169,18.025,23.4282525753
 01/27  14:00:00,52.7551240585,5.84202470502,4.89479197371,0.0,18.7433767983,23.2517909448,41.4560762164,0.0,18.025,23.4310762164
 01/27  15:00:00,53.1484889598,5.87029709134,5.25988300884,0.0,18.7433767983,23.2517909448,41.4572300023,0.0,18.025,23.4322300023
 01/27  16:00:00,52.6316358291,5.87465147793,5.02862683349,0.0,18.7433767983,22.9618409725,47.3036025954,0.0,18.025,29.2786025954
 01/27  17:00:00,58.0544688143,5.8307621779,4.16001967841,0.0,18.7433767983,27.431320555,24.2792719255,0.485257458668,18.025,5.76901446679
 01/27  18:00:00,76.5297264329,5.96258935493,4.6629475121,0.0,17.6635504202,40.6971502883,8.73170890427,2.94812744559,0.0,5.78358145868
 01/27  19:00:00,83.5070820639,6.05485324928,5.04258703695,0.0,27.5259009287,37.3340067412,19.7855395369,8.16660603141,0.0,11.6189335055
 01/27  20:00:00,86.5579489131,6.15394222653,5.66943795464,0.0,33.8341110165,33.3544677425,21.7927211487,10.2169989839,0.0,11.5757221648
 01/27  21:00:00,96.2055354614,6.37078299281,6.94602640612,0.0,36.5179666069,38.8247702939,22.8345600738,11.2602671233,0.0,11.5742929505
 01/27  22:00:00,90.4357722902,6.35565725139,6.7058534922,0.0,32.965339924,36.8579353714,33.1518430727,15.7127590554,0.0,17.4390840173
 01/27  23:00:00,63.7489447248,5.92138899639,4.00087837456,0.0,25.6355707503,20.6438685092,31.2477569194,19.6571769787,0.0,11.5905799407
 01/27  24:00:00,42.2433521894,5.66619399283,2.30401930913,0.0,15.0252895274,11.7056064465,27.8593426769,22.0828557056,0.0,5.77648697134
 01/28  01:00:00,37.777115081,5.58860672636,1.74135400442,0.0,12.8411359301,10.0650221343,31.13076264,25.3617002025,0.0,5.76906243754
 01/28  02:00:00,37.4479048962,5.54397245504,1.45802597614,0.0,12.8411359301,10.0650221343,32.8151187088,27.0528336394,0.0,5.76228506934
 01/28  03:00:00,32.5013477292,5.49713221339,1.17734866261,0.0,8.25718729233,10.0299323277,31.1356127804,25.3733159379,0.0,5.76229684247
 01/28  04:00:00,32.2134123758,5.45635350787,0.93019363868,0.0,8.25718729233,10.0299323277,27.2358998434,27.2158998434,0.0,0.02
 01/28  05:00:00,33.6142301583,5.42462307438,0.732752495671,0.0232440606133,8.25718729233,11.6354268332,35.4220850684,29.6526567794,0.0,5.76942828901
 01/28  06:00:00,37.7639972488,5.40771936735,0.598492097803,0.165738840196,8.71707943955,15.3327214929,35.3850331534,29.6084387391,0.0,5.77659441433
 01/28  07:00:00,56.5020144539,5.47942377052,1.06158718118,0.156677024953,18.5082010057,25.6353820695,40.6445981873,29.0834656468,0.0,11.5611325405
 01/28  08:00:00,68.7305037954,5.70329949999,2.53462513532,0.00425041363856,19.4083231844,41.0650158608,40.6596022528,23.217594255,0.0,17.4420079978
 01/28  09:00:00,95.2612640327,6.03574091405,4.85990168471,0.0,26.3286599382,57.9988325916,52.1200874921,10.4984860743,0.0,41.6216014178
 01/28  10:00:00,79.719072571,5.93982686347,4.56825712484,0.0,26.3286599382,42.8504436482,51.3541668143,3.78494788888,18.025,29.5442189254
 01/28  11:00:00,54.3120061537,5.73787296134,3.35757144935,0.0,21.7447113004,23.4437158914,49.2617306331,1.80036824124,18.025,29.4363623919
 01/28  12:00:00,51.8466961233,5.74223973959,3.34989735292,0.0,19.3027497915,23.426170988,48.6202503952,1.24006135974,18.025,29.3551890354
 01/28  13:00:00,52.4367681008,5.78014816449,3.76015497824,0.0,19.1483137236,23.7250123474,42.6371223445,1.18714742939,18.025,23.4249749152
 01/28  14:00:00,53.0972054528,5.83066260892,4.22453212349,0.0,19.3027497915,23.7161209604,41.4525326881,0.0,18.025,23.4275326881
 01/28  15:00:00,53.2877314392,5.85312508996,4.39259491586,0.0,19.3027497915,23.7161209604,41.4526560805,0.0,18.025,23.4276560805
 01/28  16:00:00,52.6082492322,5.83494754292,4.02123917834,0.0,19.3027497915,23.426170988,41.575975312,0.120615459319,18.025,23.4303598527
 01/28  17:00:00,58.4288850898,5.77668430165,3.56480492078,0.0,19.3027497915,27.8956505705,24.6011472155,0.807038841601,18.025,5.76910837387
 01/28  18:00:00,73.1541089999,5.85879628302,3.93330912745,0.0,18.2229234133,37.5968344597,9.34376606732,3.5685121646,0.0,5.77525390272
 01/28  19:00:00,88.1863077161,6.03599626962,4.83488825596,0.0,32.690315043,37.0816133363,21.5397236024,9.99273238466,0.0,11.5469912178
 01/28  20:00:00,89.2863180101,6.17689789938,5.68207417406,0.0,36.8143715336,33.066984531,22.777546474,11.2029500467,0.0,11.5745964272
 01/28  21:00:00,95.926031685,6.37542181807,6.88318018222,0.0,36.3493007332,38.7721355839,23.0953203336,11.5220119897,0.0,11.5733083439
 01/28  22:00:00,93.6334597987,6.36032578704,6.72357051216,0.0,36.1807251679,36.8228455648,19.3384467769,13.5411397201,0.0,5.79730705682
 01/28  23:00:00,69.6529539104,5.98942905206,4.43355823665,0.0,31.0351095914,20.6438685092,33.0462946879,15.606349649,0.0,17.4399450389
 01/28  24:00:00,45.0561210383,5.71216357069,2.66852156476,0.0,17.4250845679,11.7056064465,28.1976980631,16.6359092473,0.0,11.5617888158
 01/29  01:00:00,38.4811024975,5.65893083594,2.25559347022,0.0,12.925468867,10.100111941,21.7964916776,16.0269883663,0.0,5.76950331123
 01/29  02:00:00,38.235512613,5.62644712162,2.04373746461,0.0,12.925468867,10.100111941,21.4824513459,15.720471977,0.0,5.76197936885
 01/29  03:00:00,33.0468948559,5.5517782155,1.54882741031,0.0,8.34152022915,10.0650221343,19.1338248648,19.1138248648,0.0,0.02
 01/29  04:00:00,32.74222833,5.51281847225,1.28311847231,0.0,8.34152022915,10.0650221343,27.0725536801,21.3105592694,0.0,5.76199441076
 01/29  05:00:00,34.1461501737,5.48471115525,1.10840448679,0.0,8.34152022915,11.6705166398,28.3260385568,22.5567588892,0.0,5.76927966755
 01/29  06:00:00,38.1646550491,5.4638503748,0.989335006081,0.0,8.80141237637,15.3678112995,28.3902890591,22.6139497073,0.0,5.77633935176
 01/29  07:00:00,56.8454125195,5.54368882236,1.49739335153,0.0,18.5082010057,25.6353820695,33.5242191829,21.9623980486,0.0,11.5618211343
 01/29  08:00:00,69.4718375987,5.78295092303,3.08113395786,0.0,19.4926561212,41.1001056674,28.098133142,16.2168117848,0.0,11.8813213572
 01/29  09:00:00,95.9574589651,6.11879666024,5.47303656386,0.0,26.3286599382,57.9988325916,48.816646775,7.44478667089,0.0,41.3718601042
 01/29  10:00:00,80.4184842133,6.03165353696,5.29526412275,0.0,26.2443270014,42.8153538416,55.5599713907,2.08025356139,18.025,35.4547178293
 01/29  11:00:00,54.9116055521,5.80201010462,3.89302886827,0.0,21.7447113004,23.4437158914,48.7999654805,1.3388252278,18.025,29.4361402527
 01/29  12:00:00,52.4511594729,5.8096996505,3.82718787078,0.0,19.3449162599,23.4437158914,43.0937180212,1.57669760788,18.025,23.4920204133
 01/29  13:00:00,52.9195931061,5.84563965603,4.11777239928,0.0,19.190480192,23.7425572507,49.6605728485,2.35823268235,18.025,29.2773401662
 01/29  14:00:00,53.1022121115,5.87677477104,4.24313866513,0.0,19.260583323,23.698576057,41.4475758081,0.0,18.025,23.4225758081
 01/29  15:00:00,53.1438568315,5.88410977956,4.2774478359,0.0,19.260583323,23.698576057,41.4465090079,0.0,18.025,23.4215090079
