Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  16:00:00,52.4359210238,5.84096917106,3.90260178158,0.0,19.260583323,23.4086260847,43.309884302,1.86060278796,18.025,23.424281514
 01/29  17:00:00,56.2457157612,5.7621533059,3.3398721677,0.0,19.260583323,27.8781056672,26.9244330319,3.13015906225,18.025,5.76927396968
 01/29  18:00:00,73.3885761877,5.89164643237,4.19463506477,0.0,18.1807569449,37.5792895564,9.77602820414,3.99965806736,0.0,5.77637013678
 01/29  19:00:00,89.0946954215,6.15121207286,5.74747905785,0.0,32.6059821062,37.0465235296,17.972286039,6.42490443293,0.0,11.5473816061
 01/29  20:00:00,90.2234278002,6.28021361934,6.51586245973,0.0,36.8143715336,33.066984531,14.9072518554,9.10901454582,0.0,5.79823730961
 01/29  21:00:00,96.4303768591,6.41379426527,7.2297301504,0.0,36.43363367,38.8072253906,24.8877614417,13.3123073071,0.0,11.5754541346
 01/29  22:00:00,94.0762718421,6.42512119134,7.22100763875,0.0,36.0963922311,36.7877557581,26.873975416,15.2976563615,0.0,11.5763190545
 01/29  23:00:00,69.9835983176,6.04445210176,4.82859785888,0.0,30.9507766546,20.6087787026,34.4377625576,16.9977205376,0.0,17.4400420199
 01/29  24:00:00,45.0808854931,5.71845902469,2.68699055873,0.0,17.4250845679,11.7056064465,31.9955535407,20.4338928004,0.0,11.5616607404
 01/30  01:00:00,36.97684054,5.63526550386,2.09431636932,0.0,11.6412384099,10.0650221343,22.1638946926,22.1438946926,0.0,0.02
 01/30  02:00:00,34.9765202102,5.57718817904,1.71290651363,0.0,10.0992000411,10.047477231,29.3367198781,23.5744964357,0.0,5.76222344239
 01/30  03:00:00,32.7396244109,5.52682369511,1.38593112212,0.0,8.25718729233,10.0299323277,30.2678210098,24.505583301,0.0,5.7622377088
 01/30  04:00:00,32.492565887,5.49216530849,1.17353157864,0.0,8.25718729233,10.0299323277,31.1121302557,25.3498848944,0.0,5.76224536127
 01/30  05:00:00,33.8996008711,5.46383132754,1.00215760035,0.0,8.25718729233,11.6354268332,32.242822013,26.4738755892,0.0,5.7689464238
 01/30  06:00:00,41.5268662834,5.46854586083,1.04463222721,0.0,12.1011305571,15.3678112995,31.833920181,26.0430361274,0.0,5.79088405359
 01/30  07:00:00,71.3622492618,5.7629254767,2.94067021674,0.0,19.7275818095,37.2640762949,42.6452173281,25.2055501848,0.0,17.4396671433
 01/30  08:00:00,86.1043585332,6.00270069231,4.49033448884,0.0,24.3117294858,51.2795993405,44.3230220261,20.9567270106,0.0,23.3662950155
 01/30  09:00:00,73.2676062027,5.75440095928,3.17764824862,0.0,23.6694662846,40.6342015617,39.4635630259,9.91322355045,0.0,29.5503394754
 01/30  10:00:00,68.6147013596,5.77213432789,3.51474397727,0.0,23.6694662846,35.6302164847,52.9221702236,5.46627768828,18.025,29.4308925353
 01/30  11:00:00,50.0390632715,5.64789898691,2.66030464929,0.0,18.7433767983,22.9618409725,52.4569612777,5.07013161471,18.025,29.361829663
 01/30  12:00:00,50.1194211216,5.66508472026,2.72597578787,0.0,18.7433767983,22.9618409725,45.2670653237,3.81196892726,18.025,23.4300963964
 01/30  13:00:00,50.5961435715,5.69530323858,3.12903396178,0.0,18.5889407304,23.1597249699,44.9764026007,3.52217755036,18.025,23.4292250503
 01/30  14:00:00,50.9726468735,5.72481500958,3.22952052185,0.0,18.7433767983,23.2517909448,41.9476365326,0.491880919574,18.025,23.430755613
 01/30  15:00:00,51.0720290381,5.73882566738,3.31489098696,0.0,18.7433767983,23.2517909448,41.8183408608,0.359861648688,18.025,23.4334792121
 01/30  16:00:00,50.7064472852,5.7298184163,3.24826863876,0.0,18.7433767983,22.9618409725,49.0730806298,1.77251842035,18.025,29.2755622094
 01/30  17:00:00,54.8574256301,5.69745775262,2.98027702839,0.0,18.7433767983,27.431320555,26.4003332329,2.60611206563,18.025,5.76922116728
 01/30  18:00:00,75.5755844824,5.84401384867,3.82737610293,0.0,17.6635504202,40.6971502883,10.7892468419,5.00565532085,0.0,5.78359152107
 01/30  19:00:00,82.8740894528,5.9628863929,4.50155162268,0.0,27.5259009287,37.3340067412,22.0437279219,10.424105481,0.0,11.6196224409
 01/30  20:00:00,86.1730630421,6.08789069788,5.35059689715,0.0,33.8341110165,33.3544677425,22.167185637,10.5908321827,0.0,11.5763534544
 01/30  21:00:00,95.8193398688,6.3028303588,6.62777708001,0.0,36.5179666069,38.8247702939,23.2801344954,11.7051754655,0.0,11.57495903
 01/30  22:00:00,90.5621834564,6.34917359137,6.83873901553,0.0,32.965339924,36.8579353714,30.2642655423,12.8253355627,0.0,17.4389299797
 01/30  23:00:00,64.0827093906,5.94850280483,4.30752092562,0.0,25.6355707503,20.6438685092,26.6563159257,15.0653937656,0.0,11.5909221601
 01/30  24:00:00,42.3428424457,5.67116917721,2.39853006086,0.0,15.0252895274,11.7056064465,25.4389477099,19.6623863984,0.0,5.77656131148
 01/31  01:00:00,36.6530672022,5.59182007894,1.81398725505,0.0,11.6412384099,10.0650221343,27.7582195096,21.9888153293,0.0,5.76940418028
 01/31  02:00:00,34.7471886798,5.54542086854,1.51533990655,0.0,10.0992000411,10.047477231,28.1208495287,22.3586534506,0.0,5.76219607812
 01/31  03:00:00,32.5774806505,5.503841491,1.24676946409,0.0,8.25718729233,10.0299323277,28.5798494571,22.817632656,0.0,5.76221680105
 01/31  04:00:00,32.3862556234,5.47717776068,1.08221025704,0.0,8.25718729233,10.0299323277,23.3049581268,23.2849581268,0.0,0.02
 01/31  05:00:00,33.8094195889,5.45148510524,0.924320941807,0.0,8.25718729233,11.6354268332,30.2281210488,24.4586430027,0.0,5.76947804613
 01/31  06:00:00,41.4845719813,5.46287254999,1.00800723224,0.0,12.1011305571,15.3678112995,34.7349083719,23.1727946203,0.0,11.5621137515
 01/31  07:00:00,71.3444721575,5.76075496937,2.92505942613,0.0,19.7275818095,37.2640762949,39.1525544402,21.7106194068,0.0,17.4419350335
 01/31  08:00:00,86.0699977928,5.99703770826,4.46163666424,0.0,24.3117294858,51.2795993405,36.0158558008,18.4870641332,0.0,17.5287916676
 01/31  09:00:00,73.0543011501,5.73060659926,2.98813425573,0.0,23.6694662846,40.6342015617,46.3944273353,10.9393647299,0.0,35.4550626054
 01/31  10:00:00,68.3580439173,5.74596309913,3.28425643449,0.0,23.6694662846,35.6302164847,54.1538066996,6.69495085309,18.025,29.4338558465
 01/31  11:00:00,50.0054888206,5.63982965796,2.63479753427,0.0,18.7433767983,22.9618409725,51.7181718115,4.33160536467,18.025,29.3615664468
 01/31  12:00:00,50.1009531548,5.65982818388,2.71276437526,0.0,18.7433767983,22.9618409725,44.7279120389,3.27045761173,18.025,23.4324544272
 01/31  13:00:00,50.413644403,5.6793692264,2.96246721845,0.0,18.5889407304,23.1597249699,45.5462414027,4.09589456184,18.025,23.4253468409
 01/31  14:00:00,50.7759964042,5.7097358544,3.0479498532,0.0,18.7433767983,23.2517909448,42.5915938294,1.13927764625,18.025,23.4273161831
 01/31  15:00:00,50.7974378231,5.71694174946,3.0621845711,0.0,18.7433767983,23.2517909448,42.7724546855,1.31902552646,18.025,23.428429159
 01/31  16:00:00,50.4152922329,5.70824369614,2.97868593752,0.0,18.7433767983,22.9618409725,44.2260826231,2.76985004951,18.025,23.4312325736
 01/31  17:00:00,54.6484746423,5.68040074333,2.7883779105,0.0,18.7433767983,27.431320555,27.208531591,3.41433593722,18.025,5.76919565382
 01/31  18:00:00,75.5956460723,5.84563397831,3.8458107497,0.0,17.6635504202,40.6971502883,16.3332427491,4.78704962338,0.0,11.5461931257
 01/31  19:00:00,82.9023185291,5.96592143439,4.5267435222,0.0,27.5259009287,37.3340067412,21.6073434094,9.9882226091,0.0,11.6191208003
 01/31  20:00:00,86.0925097675,6.07843523496,5.27949557096,0.0,33.8341110165,33.3544677425,23.0738782764,11.4988213431,0.0,11.5750569334
 01/31  21:00:00,95.4391614252,6.25736738867,6.2930566352,0.0,36.5179666069,38.8247702939,27.2410997567,15.6662476311,0.0,11.5748521256
 01/31  22:00:00,90.0679439465,6.28874565985,6.40492619616,0.0,32.965339924,36.8579353714,34.9859808006,17.545021327,0.0,17.4409594736
 01/31  23:00:00,63.7782020969,5.91120745195,4.04030721609,0.0,25.6355707503,20.6438685092,29.4626490407,17.8718676088,0.0,11.5907814319
 01/31  24:00:00,42.3896256896,5.6729542646,2.44352703657,0.0,15.0252895274,11.7056064465,24.0632083105,18.2864846856,0.0,5.77672362494
 02/01  01:00:00,36.7984407077,5.60648017894,1.94469947604,0.0,11.6412384099,10.0650221343,23.8768515658,18.1074498392,0.0,5.76940172667
 02/01  02:00:00,34.923788272,5.56482995435,1.67253017927,0.0,10.0992000411,10.047477231,23.6049476817,17.842609798,0.0,5.76233788372
 02/01  03:00:00,32.7948645418,5.52872780746,1.43926852859,0.0,8.25718729233,10.0299323277,17.5437080223,17.5237080223,0.0,0.02
 02/01  04:00:00,32.6496654421,5.50910497499,1.31369060314,0.0,8.25718729233,10.0299323277,22.9091448191,17.1467839629,0.0,5.76236085622
 02/01  05:00:00,34.1287200059,5.49291069158,1.20219512881,0.0,8.25718729233,11.6354268332,23.5111579521,17.7421981521,0.0,5.76895979997
 02/01  06:00:00,41.8247622622,5.50804758322,1.30302037912,0.0,12.1011305571,15.3678112995,28.2670284358,16.7054282848,0.0,11.561600151
 02/01  07:00:00,71.8152450374,5.82173983372,3.33484686145,0.0,19.7275818095,37.2640762949,26.5643444842,14.9305708392,0.0,11.633773645
 02/01  08:00:00,87.1076693571,6.11429673961,5.38204384595,0.0,24.3117294858,51.2795993405,34.6945306173,11.3268773778,0.0,23.3676532395
 02/01  09:00:00,74.7463012985,5.90365579326,4.50708284954,0.0,23.6694662846,40.6342015617,37.8577772212,2.39983370473,0.0,35.4579435164
 02/01  10:00:00,71.0902044456,6.03518217127,5.72719462788,0.0,23.6694662846,35.6302164847,47.4869535881,0.0316248023123,18.025,29.4303287858
 02/01  11:00:00,55.3851367759,6.01317183594,7.64110326514,0.0,18.7433767983,22.9618409725,41.5191954858,0.0,18.025,23.4941954858
 02/01  12:00:00,58.9454395057,6.09844928851,11.1186276161,0.0,18.7433767983,22.9618409725,47.3095653675,0.0,18.025,29.2845653675
 02/01  13:00:00,61.0511902279,6.25711616995,13.0222638597,0.0,18.5889407304,23.1597249699,41.4460769447,0.0,18.025,23.4210769447
 02/01  14:00:00,62.0107160183,6.3124998615,13.6799058809,0.0,18.7433767983,23.2517909448,41.4463563489,0.0,18.025,23.4213563489
 02/01  15:00:00,61.2101384745,6.25591969656,12.9359078081,0.0,18.7433767983,23.2517909448,41.4492491046,0.0,18.025,23.4242491046
 02/01  16:00:00,60.2584949771,6.27906778044,12.2510652073,0.0,18.7433767983,22.9618409725,41.4521248682,0.0,18.025,23.4271248682
 02/01  17:00:00,62.6027431997,6.21280545495,10.2102366765,0.0,18.7433767983,27.431320555,23.7942621438,0.0,18.025,5.76926214385
 02/01  18:00:00,81.7828601939,6.43532183783,9.4433343917,0.0,17.6635504202,40.6971502883,5.78346867616,0.0,0.0,5.78346867616
 02/01  19:00:00,88.690500474,6.59648611689,9.68435485598,0.0,27.5259009287,37.3340067412,17.4192151309,0.0,0.0,17.4192151309
 02/01  20:00:00,91.7337157043,6.71727933965,10.2818566983,0.0,33.8341110165,33.3544677425,11.5763061827,0.0,0.0,11.5763061827
 02/01  21:00:00,101.110042957,6.92969676738,11.2916101981,0.0,36.5179666069,38.8247702939,11.5893377764,0.0143416424846,0.0,11.5749961339
 02/01  22:00:00,95.7202778535,6.97340143546,11.3725985925,0.0,32.965339924,36.8579353714,11.6849935152,0.0501900773451,0.0,11.6348034379
 02/01  23:00:00,68.9265069442,6.53222796991,8.5675888395,0.0,25.6355707503,20.6438685092,18.3006357328,0.924404750485,0.0,17.3762309823
 02/01  24:00:00,46.285851069,6.13330254096,5.87940185104,0.0,15.0252895274,11.7056064465,8.1225284871,2.34587816581,0.0,5.77665032129
 02/02  01:00:00,39.5252770835,5.93665492949,4.34136038169,0.0,11.6412384099,10.0650221343,12.2616892747,6.49216791037,0.0,5.76952136438
 02/02  02:00:00,36.8442782878,5.80913767279,3.34871375106,0.0,10.0992000411,10.047477231,9.64299946532,9.62299946532,0.0,0.02
 02/02  03:00:00,34.0825110106,5.70071628672,2.5549248258,0.0,8.25718729233,10.0299323277,18.5331732744,12.770978489,0.0,5.76219478539
 02/02  04:00:00,33.6067733192,5.63905372453,2.14084792119,0.0,8.25718729233,10.0299323277,20.6532947683,14.8910747313,0.0,5.762220037
 02/02  05:00:00,35.0048968261,5.61181785693,1.95946327468,0.0,8.25718729233,11.6354268332,21.2807136244,15.5116038398,0.0,5.76910978461
 02/02  06:00:00,42.5807283476,5.61400306795,1.9530314318,0.0,12.1011305571,15.3678112995,27.4467495062,15.8864932005,0.0,11.5602563057
 02/02  07:00:00,72.42490378,5.92087762602,3.84536757543,0.0,19.7275818095,37.2640762949,27.4294839108,15.7955610853,0.0,11.6339228256
 02/02  08:00:00,88.4277120381,6.30925172744,6.50712463297,0.0,24.3117294858,51.2795993405,35.9130635658,12.5455514798,0.0,23.367512086
 02/02  09:00:00,75.4155210997,6.01967623743,5.06028062957,0.0,23.6694662846,40.6342015617,41.3907851421,5.93502733012,0.0,35.455757812
 02/02  10:00:00,71.0914601929,6.09382153002,5.66980854889,0.0,23.6694662846,35.6302164847,50.7361600338,3.27623841953,18.025,29.4349216143
 02/02  11:00:00,52.6307357067,5.99000680428,4.90986668687,0.0,18.7433767983,22.9618409725,44.7545603312,3.23493100433,18.025,23.4946293269
 02/02  12:00:00,52.8426634638,6.02950889366,5.08479185667,0.0,18.7433767983,22.9618409725,44.1050992507,2.64690926915,18.025,23.4331899816
 02/02  13:00:00,53.3577785315,6.07288915722,5.51307577032,0.0,18.5889407304,23.1597249699,45.1220404914,3.02771365885,18.025,24.0693268325
 02/02  14:00:00,54.4328908923,6.19445346315,6.22012542264,0.0,18.7433767983,23.2517909448,46.6790308773,0.014130631015,18.025,28.6399002462
 02/02  15:00:00,54.7122842312,6.2166436598,6.47732983225,0.0,18.7433767983,23.2517909448,41.4455683121,0.0,18.025,23.4205683121
 02/02  16:00:00,54.3029490771,6.18830807697,6.38627949904,0.0,18.7433767983,22.9618409725,42.0800206794,0.628976630084,18.025,23.4260440493
 02/02  17:00:00,57.5861114825,6.04804356334,5.35836610054,0.0,18.7433767983,27.431320555,25.6176202412,1.82335418349,18.025,5.76926605772
 02/02  18:00:00,78.0575982694,6.17737474881,5.97602039184,0.0,17.6635504202,40.6971502883,8.8910297386,3.1073251676,0.0,5.783704571
 02/02  19:00:00,85.1268694351,6.27737465826,6.43983021216,0.0,27.5259009287,37.3340067412,24.1022491007,6.68444654146,0.0,17.4178025592
 02/02  20:00:00,87.9790482333,6.3509400626,6.89353021386,0.0,33.8341110165,33.3544677425,20.6377544344,9.06322110198,0.0,11.5745333324
 02/02  21:00:00,97.2589961043,6.52172469511,7.84853090461,0.0,36.5179666069,38.8247702939,22.7340079856,11.1607199603,0.0,11.5732880252
 02/02  22:00:00,91.8390915478,6.54292353537,7.92188974715,0.0,32.965339924,36.8579353714,24.0187535222,12.3848328361,0.0,11.6339206861
 02/02  23:00:00,65.400628481,6.13191417446,5.44202241482,0.0,25.6355707503,20.6438685092,25.8940798604,14.3028391554,0.0,11.5912407051
 02/02  24:00:00,43.2705533339,5.79011978784,3.20728482344,0.0,15.0252895274,11.7056064465,28.8753602398,17.3421100426,0.0,11.5332501972
 02/03  01:00:00,37.3170768905,5.68468592937,2.38512887428,0.0,11.6412384099,10.0650221343,25.044056458,19.2746216462,0.0,5.76943481177
 02/03  02:00:00,35.3091865317,5.6270923635,1.99566677366,0.0,10.0992000411,10.047477231,20.6649165421,20.6449165421,0.0,0.02
 02/03  03:00:00,33.0010156092,5.5673493042,1.60679443761,0.0,8.25718729233,10.0299323277,28.8580203566,23.0958074096,0.0,5.76221294705
 02/03  04:00:00,32.7226873145,5.52968191859,1.36613328488,0.0,8.25718729233,10.0299323277,29.7476117384,23.9853715626,0.0,5.76224017575
 02/03  05:00:00,34.1646468425,5.50664455347,1.22438645166,0.0,8.25718729233,11.6354268332,29.2025760469,23.4331911292,0.0,5.76938491776
 02/03  06:00:00,41.7722598937,5.50894762356,1.24961822205,0.0,12.1011305571,15.3678112995,29.280257177,23.4893608331,0.0,5.79089634395
 02/03  07:00:00,71.4126773218,5.78620147941,2.96781337455,0.0,19.7275818095,37.2640762949,40.3012451898,22.8610539826,0.0,17.4401912072
 02/03  08:00:00,86.4306993082,6.05763195243,4.76172791261,0.0,24.3117294858,51.2795993405,41.2602279955,17.8932679733,0.0,23.3669600222
 02/03  09:00:00,73.8991474604,5.84177300059,3.72180735858,0.0,23.6694662846,40.6342015617,39.4434687727,9.89334367527,0.0,29.5501250974
 02/03  10:00:00,69.4875455291,5.90217746828,4.25753763615,0.0,23.6694662846,35.6302164847,53.6044253165,6.14698438552,18.025,29.432440931
 02/03  11:00:00,51.4054297066,5.84010872862,3.83445714669,0.0,18.7433767983,22.9618409725,51.6421238104,4.25387479027,18.025,29.3632490201
 02/03  12:00:00,51.939110415,5.91979984926,4.2909472752,0.0,18.7433767983,22.9618409725,44.7328793165,3.27602311986,18.025,23.4318561967
 02/03  13:00:00,52.6623216733,5.9930037062,4.89750622845,0.0,18.5889407304,23.1597249699,44.9892688992,3.53144312657,18.025,23.4328257726
 02/03  14:00:00,53.3549219631,6.06957214205,5.2670340373,0.0,18.7433767983,23.2517909448,41.9385227309,0.479075068523,18.025,23.4344476623
 02/03  15:00:00,53.6966557976,6.1087334979,5.56960883748,0.0,18.7433767983,23.2517909448,47.4280768812,0.126520037629,18.025,29.2765568436
 02/03  16:00:00,53.3035900891,6.08823068192,5.48699813983,0.0,18.7433767983,22.9618409725,42.8132567521,1.36775371165,18.025,23.4205030404
 02/03  17:00:00,56.7544855356,5.958763846,4.61602200702,0.0,18.7433767983,27.431320555,26.1294935013,2.33517035642,18.025,5.76932314486
 02/03  18:00:00,77.1863925665,6.07741330261,5.20477710473,0.0,17.6635504202,40.6971502883,10.2041316034,4.4203559724,0.0,5.783775631
 02/03  19:00:00,84.117605357,6.15416367766,5.55377779725,0.0,27.5259009287,37.3340067412,28.0138745126,10.5944002217,0.0,17.4194742909
 02/03  20:00:00,86.8016259771,6.20818715276,5.85885630896,0.0,33.8341110165,33.3544677425,25.2299290971,13.6568142499,0.0,11.5731148472
 02/03  21:00:00,95.923059792,6.3596217098,6.67469651019,0.0,36.5179666069,38.8247702939,22.8218788739,17.023598297,0.0,5.79828057692
 02/03  22:00:00,90.4390550021,6.37257850301,6.69219711647,0.0,32.965339924,36.8579353714,36.0329065298,18.590329005,0.0,17.4425775249
 02/03  23:00:00,63.9162694241,5.95572893786,4.13384730842,0.0,25.6355707503,20.6438685092,34.1349426855,22.5449177097,0.0,11.5900249758
 02/03  24:00:00,42.3221310184,5.68527266786,2.36370983067,0.0,15.0252895274,11.7056064465,30.832697402,25.0559055874,0.0,5.77679181464
 02/04  01:00:00,37.8923340476,5.60851117559,1.83666248071,0.0,12.8411359301,10.0650221343,32.6461212437,26.8765316019,0.0,5.76958964182
 02/04  02:00:00,37.5931635994,5.56741960652,1.57983383514,0.0,12.8411359301,10.0650221343,33.1776671653,27.4157354385,0.0,5.76193172675
 02/04  03:00:00,32.4678856811,5.49540878005,1.14560414156,0.0,8.25718729233,10.0299323277,35.5828790097,29.8205411692,0.0,5.76233784054
 02/04  04:00:00,32.1860394147,5.45407581408,0.898851521198,0.00624087147042,8.25718729233,10.0299323277,37.6282020034,31.8662712794,0.0,5.76193072396
 02/04  05:00:00,33.7559463322,5.43672889046,0.773140360933,0.11246070277,8.25718729233,11.6354268332,36.9946085813,31.2259444919,0.0,5.76866408944
 02/04  06:00:00,37.9748104114,5.41817863657,0.602171540145,0.362406073595,8.71707943955,15.3327214929,38.1192577247,32.3427834165,0.0,5.77647430815
 02/04  07:00:00,56.6606647139,5.48134243091,1.00011829489,0.374867912291,18.5082010057,25.6353820695,38.5903702434,32.8008180726,0.0,5.78955217081
 02/04  08:00:00,68.7641840756,5.70762728834,2.52649304978,0.041716686763,19.4083231844,41.0650158608,43.8957337062,26.4531982263,0.0,17.4425354799
 02/04  09:00:00,95.5451880347,6.08381377867,5.09572775544,0.0,26.3286599382,57.9988325916,54.9496224516,13.3213746514,0.0,41.6282478002
 02/04  10:00:00,80.2317357002,6.03195678823,4.98877277664,0.0,26.3286599382,42.8504436482,59.5779529605,6.09739344809,18.025,35.4555595124
 02/04  11:00:00,55.1293869547,5.86752921488,4.04528252682,0.0,21.7447113004,23.4437158914,49.8831303945,2.42063739261,18.025,29.4374930019
 02/04  12:00:00,53.133979016,5.93533555168,4.4440745756,0.0,19.3027497915,23.426170988,42.9150941671,1.39656493153,18.025,23.4935292356
 02/04  13:00:00,53.8767337375,6.01586944571,4.96439236383,0.0,19.1483137236,23.7250123474,43.9033558783,2.44700951091,18.025,23.4313463674
 02/04  14:00:00,54.1730944214,6.04717250555,5.08390264766,0.0,19.3027497915,23.7161209604,41.4590880275,0.0,18.025,23.4340880275
 02/04  15:00:00,54.5422613465,6.09002690089,5.41021636457,0.0,19.3027497915,23.7161209604,47.306222781,0.0,18.025,29.281222781
 02/04  16:00:00,54.1302035626,6.06648617529,5.3116525645,0.0,19.3027497915,23.426170988,41.8688423529,0.421124423391,18.025,23.4227179296
 02/04  17:00:00,57.4473914121,5.91825548304,4.32573311358,0.0,19.3027497915,27.8956505705,25.3669986559,1.57278784676,18.025,5.76921080919
 02/04  18:00:00,73.9373594842,5.97577018068,4.59957869939,0.0,18.2229234133,37.5968344597,9.03549928263,3.25880458839,0.0,5.77669469424
 02/04  19:00:00,88.7790888752,6.12410632282,5.33955181026,0.0,32.690315043,37.0816133363,15.9996219862,10.2158089688,0.0,5.7838130174
 02/04  20:00:00,89.7955812845,6.25221970054,6.11599892027,0.0,36.8143715336,33.066984531,22.095415265,10.518645308,0.0,11.5767699569
 02/04  21:00:00,96.1327168119,6.41318038541,7.0520941249,0.0,36.3493007332,38.7721355839,23.351314155,11.7767955259,0.0,11.574518629
 02/04  22:00:00,93.7106686583,6.38081190994,6.78028160264,0.0,36.1807251679,36.8228455648,25.9399009041,14.3632941021,0.0,11.5766068021
 02/04  23:00:00,69.7976491167,6.01673393709,4.55092925861,0.0,31.0351095914,20.6438685092,34.0186595278,16.5761932768,0.0,17.4424662509
 02/04  24:00:00,45.1569645532,5.73300622143,2.74851466658,0.0,17.4250845679,11.7056064465,24.474961837,18.6838172676,0.0,5.7911445694
 02/05  01:00:00,38.454398367,5.66146038672,2.22635391175,0.0,12.925468867,10.100111941,25.2704626116,19.5008880052,0.0,5.76957460638
 02/05  02:00:00,38.1216844113,5.61772273195,1.93862749194,0.0,12.925468867,10.100111941,26.1379402854,20.3758625752,0.0,5.76207771016
 02/05  03:00:00,33.0082513235,5.55079255312,1.5111631176,0.0,8.34152022915,10.0650221343,27.4181535033,21.6560444506,0.0,5.76210905264
 02/05  04:00:00,32.7013616426,5.50988418633,1.24518403849,0.0,8.34152022915,10.0650221343,23.5164970784,23.4964970784,0.0,0.02
 02/05  05:00:00,34.0650390941,5.4751259956,1.03687311641,0.0,8.34152022915,11.6705166398,31.378810459,25.6103529855,0.0,5.76845747342
 02/05  06:00:00,38.0349953709,5.44746241271,0.876054826991,0.0,8.80141237637,15.3678112995,37.8581245434,26.3255392503,0.0,11.5325852931
 02/05  07:00:00,56.6194934492,5.51455193421,1.3006038799,0.0,18.5082010057,25.6353820695,32.4098971996,26.6187207219,0.0,5.79117647774
 02/05  08:00:00,69.0626338221,5.7369230821,2.71793862257,0.0,19.4926561212,41.1001056674,40.9174580549,23.4747216623,0.0,17.4427363926
 02/05  09:00:00,95.612068848,6.09806463661,5.14835526708,0.0,26.3286599382,57.9988325916,56.0370636403,14.4069791727,0.0,41.6300844676
 02/05  10:00:00,79.9171504065,6.02444078333,4.80112560549,0.0,26.2443270014,42.8153538416,58.3839495527,10.8114626326,18.025,29.5474869201
 02/05  11:00:00,54.4981958085,5.82060715866,3.46101143557,0.0,21.7447113004,23.4437158914,57.3783948205,9.91365696702,18.025,29.4397378535
 02/05  12:00:00,52.340405339,5.86765378761,3.65847069834,0.0,19.3449162599,23.4437158914,55.4319531939,8.04383195285,18.025,29.363121241
 02/05  13:00:00,52.8449141893,5.90830156764,3.9804295578,0.0,19.190480192,23.7425572507,48.0815001664,6.62744333759,18.025,23.4290568288
 02/05  14:00:00,53.3134995505,5.97873616457,4.35245578977,0.0,19.260583323,23.698576057,44.2021842843,2.745365968,18.025,23.4318183163
 02/05  15:00:00,53.3783769507,5.98031755569,4.41575048533,0.0,19.260583323,23.698576057,43.5715888815,2.11184548287,18.025,23.4347433986
 02/05  16:00:00,52.944849795,5.95320913744,4.29928426542,0.0,19.260583323,23.4086260847,50.836638589,3.53464921736,18.025,29.2769893716
 02/05  17:00:00,56.3597396709,5.81317329855,3.40287858394,0.0,19.260583323,27.8781056672,29.2676397225,5.47325146513,18.025,5.76938825739
 02/05  18:00:00,72.8659546815,5.86788600566,3.6957706289,0.0,18.1807569449,37.5792895564,14.5823009525,8.80578517053,0.0,5.77651578193
 02/05  19:00:00,87.8018688335,6.01590097291,4.58996070585,0.0,32.6059821062,37.0465235296,20.173541151,14.3897394964,0.0,5.78380165457
 02/05  20:00:00,88.4356038476,6.08136178805,4.92687841172,0.0,36.8143715336,33.066984531,30.6297026914,19.0534158421,0.0,11.5762868494
 02/05  21:00:00,94.8153075493,6.23313690685,5.79530463696,0.0,36.43363367,38.8072253906,32.0916398002,20.5149571042,0.0,11.576682696
 02/05  22:00:00,92.148690423,6.20071032901,5.51782638658,0.0,36.0963922311,36.7877557581,34.6443249008,23.0688103337,0.0,11.5755145672
 02/05  23:00:00,68.2625814507,5.85032628616,3.30169107685,0.0,30.9507766546,20.6087787026,45.6912282085,28.2492866765,0.0,17.4419415321
 02/05  24:00:00,44.3802429317,5.64530022273,2.05949719453,0.0,17.4250845679,11.7056064465,31.2619112356,25.4706691072,0.0,5.79124212847
 02/06  01:00:00,36.4172541443,5.56986782064,1.60012199381,0.0,11.6412384099,10.0650221343,32.6884226838,26.9192504988,0.0,5.76917218504
 02/06  02:00:00,34.3832070608,5.50319965526,1.19357615492,0.0,10.0992000411,10.047477231,36.0836928479,30.3213135262,0.0,5.76237932172
 02/06  03:00:00,32.3171616697,5.46895910272,0.981631958507,0.0396981215776,8.25718729233,10.0299323277,34.3816802997,28.6192683382,0.0,5.76241196144
 02/06  04:00:00,32.2305202925,5.44601322675,0.822620033081,0.135016127126,8.25718729233,10.0299323277,28.2031048125,28.1831048125,0.0,0.02
 02/06  05:00:00,33.8263999322,5.42686667852,0.668267964127,0.297647286835,8.25718729233,11.6354268332,34.9984743345,29.2288741484,0.0,5.76960018608
 02/06  06:00:00,41.5433620193,5.43846295803,0.711805620062,0.379393146747,12.1011305571,15.3678112995,40.1813963487,28.6199402762,0.0,11.5614560725
 02/06  07:00:00,70.7186214423,5.67821268811,2.31355049069,0.0681872987842,19.7275818095,37.2640762949,45.7927495347,28.3516409479,0.0,17.4411085869
 02/06  08:00:00,85.4493110888,5.92386049998,3.87957276041,0.0345374581625,24.3117294858,51.2795993405,41.286665814,23.7566368677,0.0,17.5300289462
 02/06  09:00:00,72.8642250295,5.71722996716,2.78363562512,0.0277868115827,23.6694662846,40.6342015617,49.4256869325,13.9687161874,0.0,35.4569707451
 02/06  10:00:00,68.3443949442,5.77021193,3.22528058317,0.0210695836153,23.6694662846,35.6302164847,57.08852231,9.62813723124,18.025,29.4353850787
 02/06  11:00:00,50.1794447009,5.69873674956,2.69645806419,0.0533818202514,18.7433767983,22.9618409725,54.8631203766,7.47489115828,18.025,29.3632292183
 02/06  12:00:00,50.4020879643,5.74159879679,2.91704834163,0.0150759247512,18.7433767983,22.9618409725,47.3063228637,5.84758450155,18.025,23.4337383621
 02/06  13:00:00,50.8208533066,5.77746647342,3.27157462829,0.0,18.5889407304,23.1597249699,47.5775630931,6.12496360773,18.025,23.4275994854
 02/06  14:00:00,51.4117956772,5.84024757292,3.55323302411,0.0,18.7433767983,23.2517909448,44.1458510093,2.69193301492,18.025,23.4289179944
 02/06  15:00:00,51.6096057765,5.86146835572,3.72982127618,0.0,18.7433767983,23.2517909448,43.574197487,2.11898429898,18.025,23.430213188
 02/06  16:00:00,51.2284517354,5.8458693141,3.65421527787,0.0,18.7433767983,22.9618409725,44.9665004479,3.50832480039,18.025,23.4331756475
 02/06  17:00:00,54.929019933,5.74446805248,3.00485274353,0.0,18.7433767983,27.431320555,28.7898462057,4.9955333115,18.025,5.76931289423
 02/06  18:00:00,75.4808284623,5.86383526226,3.71278628807,0.0,17.6635504202,40.6971502883,19.5428061949,7.99504324746,0.0,11.5477629475
 02/06  19:00:00,82.495285987,5.93740213464,4.14821865881,0.0,27.5259009287,37.3340067412,25.8850506163,14.2649722998,0.0,11.6200783165
 02/06  20:00:00,85.3041411713,6.0042865396,4.56526701002,0.0,33.8341110165,33.3544677425,27.8313048897,16.2543098005,0.0,11.5769950892
 02/06  21:00:00,94.4436782173,6.15232543498,5.40260821108,0.0,36.5179666069,38.8247702939,30.3350205997,18.7614486554,0.0,11.5735719443
 02/06  22:00:00,89.0876003819,6.18273583523,5.53057759977,0.0,32.965339924,36.8579353714,37.2728105199,19.8302536158,0.0,17.4425569041
 02/06  23:00:00,63.0767167196,5.84037414034,3.40964549341,0.0,25.6355707503,20.6438685092,33.7948703696,22.2037917189,0.0,11.5910786508
 02/06  24:00:00,41.7401341776,5.6067215325,1.86026310802,0.0,15.0252895274,11.7056064465,30.3766501513,24.599896141,0.0,5.77675401029
 02/07  01:00:00,36.1891910475,5.53585633326,1.40606995986,0.0,11.6412384099,10.0650221343,31.7356337607,25.9663239395,0.0,5.76930982123
 02/07  02:00:00,34.296832167,5.48785260756,1.11173697685,0.0108110929718,10.0992000411,10.047477231,33.0046411979,27.2422585305,0.0,5.76238266736
 02/07  03:00:00,32.2160142718,5.44724063481,0.841461778596,0.100439963551,8.25718729233,10.0299323277,28.0173932225,27.9973932225,0.0,0.02
 02/07  04:00:00,32.1297439062,5.42217788564,0.658919713757,0.221774406706,8.25718729233,10.0299323277,34.9033417877,29.1409252176,0.0,5.76241657016
 02/07  05:00:00,33.7532250456,5.40871510256,0.519522190894,0.391369422582,8.25718729233,11.6354268332,36.6933858848,30.9239134958,0.0,5.76947238899
 02/07  06:00:00,41.4709320333,5.41473246408,0.53844944347,0.504050001475,12.1011305571,15.3678112995,42.218740446,30.6565373601,0.0,11.5622030859
 02/07  07:00:00,70.6014750856,5.64999122774,2.14887195928,0.143939169921,19.7275818095,37.2640762949,47.045853288,29.6042381158,0.0,17.4416151722
 02/07  08:00:00,85.218737681,5.8832708907,3.64752515817,0.0765984695854,24.3117294858,51.2795993405,43.4123589969,25.8825852375,0.0,17.5297737594
 02/07  09:00:00,72.6045381583,5.67302803189,2.46090636864,0.135029183193,23.6694662846,40.6342015617,52.0927079566,16.6360177759,0.0,35.4566901807
 02/07  10:00:00,68.0671471531,5.72814277482,2.88499592649,0.126174971163,23.6694662846,35.6302164847,59.4686102082,12.0080671515,18.025,29.4355430567
 02/07  11:00:00,49.936236714,5.66286966004,2.36859679769,0.173901760503,18.7433767983,22.9618409725,57.0877996653,9.69905621131,18.025,29.363743454
 02/07  12:00:00,50.0964845214,5.70360948706,2.55287631132,0.111633111749,18.7433767983,22.9618409725,49.0077408721,7.55048076523,18.025,23.4322601068
 02/07  13:00:00,50.5888054282,5.75050104176,3.04720950386,0.0192818463023,18.5889407304,23.1597249699,47.8660124063,6.41488410461,18.025,23.4261283017
 02/07  14:00:00,51.0063793843,5.79198023523,3.19608403681,0.0,18.7433767983,23.2517909448,44.6774635066,3.22500632692,18.025,23.4274571797
 02/07  15:00:00,51.1824268854,5.80989782785,3.35421312525,0.0,18.7433767983,23.2517909448,44.1325550459,2.67879264509,18.025,23.4287624008
 02/07  16:00:00,50.7762773127,5.78968935237,3.25822079682,0.0,18.7433767983,22.9618409725,45.4783871228,4.02161892034,18.025,23.4317682024
 02/07  17:00:00,54.4340277756,5.68477217297,2.56955376527,0.0,18.7433767983,27.431320555,30.1684011535,6.37410316853,18.025,5.76929798502
 02/07  18:00:00,74.8700064139,5.79051674573,3.17528028193,0.0,17.6635504202,40.6971502883,21.652140464,10.1056969775,0.0,11.5464434865
 02/07  19:00:00,81.890661207,5.85750345539,3.62349037961,0.0,27.5259009287,37.3340067412,27.8175284105,16.1981075874,0.0,11.6194208231
 02/07  20:00:00,84.8342634759,5.9415517626,4.15812304542,0.0,33.8341110165,33.3544677425,28.6134093734,17.0367777936,0.0,11.5766315798
 02/07  21:00:00,93.9713994765,6.08926075821,4.99339172541,0.0,36.5179666069,38.8247702939,31.6522468646,20.0771299952,0.0,11.5751168694
 02/07  22:00:00,88.5102456263,6.10721577741,5.02874313754,0.0,32.965339924,36.8579353714,39.2507502424,21.8094308198,0.0,17.4413194226
 02/07  23:00:00,62.6928004973,5.78969418902,3.0764079491,0.0,25.6355707503,20.6438685092,34.0996665366,22.5084220573,0.0,11.5912444792
 02/07  24:00:00,41.5924280333,5.58638205021,1.73289555763,0.0,15.0252895274,11.7056064465,29.5623218733,23.7854386288,0.0,5.77688324457
 02/08  01:00:00,36.0787826037,5.51917030584,1.30402389494,0.00832303404544,11.6412384099,10.0650221343,30.9601415124,25.1905946069,0.0,5.76954690555
 02/08  02:00:00,34.2815085205,5.47644685657,1.02090209067,0.0977280307548,10.0992000411,10.047477231,32.1873828451,26.426319366,0.0,5.76106347909
 02/08  03:00:00,32.27594697,5.44388151024,0.792668416272,0.212525494456,8.25718729233,10.0299323277,26.6471609195,26.6271609195,0.0,0.02
 02/08  04:00:00,32.2087138548,5.42480385356,0.633849666597,0.323187366366,8.25718729233,10.0299323277,33.1524420195,27.390359541,0.0,5.76208247847
 02/08  05:00:00,33.8714299008,5.41148016492,0.506517071262,0.519814163964,8.25718729233,11.6354268332,34.5807045246,28.8115651578,0.0,5.76913936677
 02/08  06:00:00,41.7077821665,5.41999989343,0.506255107533,0.767826841895,12.1011305571,15.3678112995,41.0398538361,29.4780269025,0.0,11.5618269336
 02/08  07:00:00,68.7428536991,5.64301208995,2.09238131604,0.232786969349,19.7275818095,37.2640762949,46.3080083377,28.8655095346,0.0,17.4424988031
 02/08  08:00:00,85.2303926519,5.88126218629,3.65384573888,0.0839384268442,24.3117294858,51.2795993405,41.3797102879,23.8489042057,0.0,17.5308060822
 02/08  09:00:00,72.7289560094,5.68309137235,2.55805677241,0.152232833556,23.6694662846,40.6342015617,49.515021333,14.0567790111,0.0,35.4582423219
 02/08  10:00:00,68.1182706132,5.73017148158,2.91664567828,0.143618398077,23.6694662846,35.6302164847,57.6489973121,10.1899061298,18.025,29.4340911823
 02/08  11:00:00,49.8792006529,5.65163418323,2.31481229867,0.181885284114,18.7433767983,22.9618409725,49.842863589,8.32386324725,18.025,23.4940003418
 02/08  12:00:00,50.1561313087,5.70163010981,2.61761947056,0.108515455055,18.7433767983,22.9618409725,53.0519851169,5.741406293,18.025,29.2855788239
 02/08  13:00:00,50.7985446898,5.77245855757,3.23316640647,0.0211060093621,18.5889407304,23.1597249699,47.0898329687,5.63981670527,18.025,23.4250162635
 02/08  14:00:00,51.349816817,5.8276824478,3.50381921888,0.0,18.7433767983,23.2517909448,43.4238949049,1.97087462923,18.025,23.4280202756
 02/08  15:00:00,51.5895135937,5.85653589645,3.71466178808,0.0,18.7433767983,23.2517909448,43.1869077709,1.73423566615,18.025,23.4276721047
 02/08  16:00:00,51.1898806653,5.83661829791,3.62489522792,0.0,18.7433767983,22.9618409725,44.4223829742,2.96667807695,18.025,23.4307048972
 02/08  17:00:00,54.960677252,5.74230577512,3.03866789142,0.0,18.7433767983,27.431320555,27.4048419229,3.61048071815,18.025,5.76936120479
 02/08  18:00:00,75.2881350171,5.8398803927,3.5440439594,0.0,17.6635504202,40.6971502883,19.7781480039,8.23068042295,0.0,11.5474675809
 02/08  19:00:00,82.415519306,5.9244282829,4.08142148776,0.0,27.5259009287,37.3340067412,24.8650245672,13.2450892744,0.0,11.6199352928
 02/08  20:00:00,85.1209749073,5.98028430526,4.40610087157,0.0,33.8341110165,33.3544677425,27.7745394812,16.1981061275,0.0,11.5764333536
 02/08  21:00:00,93.8951767593,6.08528477826,4.92114511993,0.0,36.5179666069,38.8247702939,34.4472627367,22.8704578494,0.0,11.5768048873
 02/08  22:00:00,88.2845969935,6.08407060309,4.82623843958,0.0,32.965339924,36.8579353714,43.3774622294,25.9348808471,0.0,17.4425813823
 02/08  23:00:00,62.4095771629,5.7609371956,2.82194017478,0.0,25.6355707503,20.6438685092,39.690198665,28.0994438429,0.0,11.5907548221
 02/08  24:00:00,41.3579048976,5.55717360989,1.52758014013,0.0,15.0252895274,11.7056064465,36.502129548,30.7252673969,0.0,5.77686215107
 02/09  01:00:00,35.9222653207,5.48680800359,1.0560199563,0.132171621611,11.6412384099,10.0650221343,39.4099190809,33.6404018357,0.0,5.76951724517
 02/09  02:00:00,34.3136580877,5.45049796887,0.770149820629,0.406578951928,10.0992000411,10.047477231,41.0748404794,35.3126219176,0.0,5.7622185618
 02/09  03:00:00,32.7738325522,5.43815335349,0.568409266764,0.94039824604,8.25718729233,10.0299323277,36.1480055534,36.1280055534,0.0,0.02
 02/09  04:00:00,33.7589853882,5.45973390295,0.407696223566,2.06468161198,8.25718729233,10.0299323277,44.1683217857,38.4060671837,0.0,5.76225460199
 02/09  05:00:00,36.075478079,5.47364675972,0.284732410504,2.88347988702,8.25718729233,11.6354268332,44.99728509,39.2283972847,0.0,5.76888780535
 02/09  06:00:00,44.3040846265,5.49446063273,0.262194117217,3.53372933403,12.1011305571,15.3678112995,51.2449867705,39.6833918184,0.0,11.5615949521
 02/09  07:00:00,69.6724165823,5.62162597035,1.63557149581,1.64054570947,19.7275818095,37.2640762949,50.3500658423,38.7148054967,0.0,11.6352603455
 02/09  08:00:00,85.2307628924,5.82489900215,3.23077991237,0.563735664033,24.3117294858,51.2795993405,54.0643764029,30.6955172979,0.0,23.368859105
 02/09  09:00:00,72.9035651563,5.65808827927,2.2152285336,0.694672776869,23.6694662846,40.6342015617,53.1994097497,17.7382883719,0.0,35.4611213778
 02/09  10:00:00,68.272295863,5.71293245402,2.75797512767,0.473551550921,23.6694662846,35.6302164847,57.5703147592,10.1124186912,18.025,29.432896068
 02/09  11:00:00,50.1139529769,5.65248075279,2.32079890777,0.409804488583,18.7433767983,22.9618409725,47.4610738802,5.94007905153,18.025,23.4959948287
 02/09  12:00:00,50.2119537928,5.68719663246,2.61080094027,0.185589193567,18.7433767983,22.9618409725,50.9834765921,3.6734219149,18.025,29.2850546772
 02/09  13:00:00,50.8081153635,5.75404279116,3.24448720883,0.0377709996448,18.5889407304,23.1597249699,45.1850372376,3.7355660811,18.025,23.4244711565
 02/09  14:00:00,51.5391950585,5.83209011197,3.68878982661,0.0,18.7433767983,23.2517909448,41.6351625177,0.183107265704,18.025,23.427055252
 02/09  15:00:00,51.8737306595,5.8701312586,3.98528349168,0.0,18.7433767983,23.2517909448,41.4517209717,0.0,18.025,23.4267209717
 02/09  16:00:00,51.5712272767,5.8646271783,3.97823299864,0.0,18.7433767983,22.9618409725,42.363375031,0.908599384186,18.025,23.4297756468
 02/09  17:00:00,55.4659242251,5.78579254577,3.50042682131,0.0,18.7433767983,27.431320555,25.1651733754,1.37209250063,18.025,5.76808087478
 02/09  18:00:00,75.873836843,5.89403410702,4.07559131227,0.0,17.6635504202,40.6971502883,15.1976721044,3.64999827785,0.0,11.5476738266
 02/09  19:00:00,82.6411571231,5.94955308617,4.28193298224,0.0,27.5259009287,37.3340067412,22.1408846023,10.5203870455,0.0,11.6204975568
 02/09  20:00:00,85.1972041351,5.98794801435,4.47466507481,0.0,33.8341110165,33.3544677425,26.5002053773,14.924212081,0.0,11.5759932963
 02/09  21:00:00,94.0352066371,6.1016698683,5.04479087466,0.0,36.5179666069,38.8247702939,32.301403855,20.7250576121,0.0,11.5763462428
 02/09  22:00:00,88.4998818872,6.10972925987,5.01586279011,0.0,32.965339924,36.8579353714,40.4279417156,22.9859749516,0.0,17.441966764
 02/09  23:00:00,62.5804352275,5.77933262884,2.97440158337,0.0,25.6355707503,20.6438685092,36.5364798871,24.9453329419,0.0,11.5911469452
 02/09  24:00:00,41.5374442791,5.58022182741,1.68407077051,0.0,15.0252895274,11.7056064465,31.6398482219,25.8629738346,0.0,5.77687438728
 02/10  01:00:00,35.9611578234,5.50286752331,1.19611742097,0.0149069266749,11.6412384099,10.0650221343,34.7368189066,28.9672976274,0.0,5.76952127929
 02/10  02:00:00,34.2134496891,5.46300372289,0.923730004425,0.140284773109,10.0992000411,10.047477231,35.2250876372,29.4626634832,0.0,5.76242415402
 02/10  03:00:00,32.2695378,5.43696943939,0.711598687107,0.29409773575,8.25718729233,10.0299323277,29.1580508678,29.1380508678,0.0,0.02
 02/10  04:00:00,32.4066502804,5.42110455889,0.539674059183,0.618997470023,8.25718729233,10.0299323277,37.063838023,31.3013773301,0.0,5.76246069295
 02/10  05:00:00,34.642051796,5.43095434099,0.414164690156,1.36331318552,8.25718729233,11.6354268332,39.2268611035,33.4581911962,0.0,5.76866990724
 02/10  06:00:00,42.3007988354,5.44159103493,0.487646676987,1.3578604129,12.1011305571,15.3678112995,41.3487753224,29.7876077793,0.0,11.561167543
 02/10  07:00:00,68.8628671465,5.63407553235,1.98508981638,0.469028620314,19.7275818095,37.2640762949,42.9613590199,31.3265187282,0.0,11.6348402917
 02/10  08:00:00,85.1819393054,5.86463191505,3.54767708506,0.158279981191,24.3117294858,51.2795993405,48.6328236448,25.2647327811,0.0,23.3680908637
 02/10  09:00:00,72.8840234431,5.69317940754,2.63049114097,0.224777013747,23.6694662846,40.6342015617,47.354108243,11.8933619087,0.0,35.4607463343
 02/10  10:00:00,68.3470044083,5.74694966261,3.12681591853,0.145400682439,23.6694662846,35.6302164847,53.7405068955,6.28269664532,18.025,29.4328102502
 02/10  11:00:00,50.2296901816,5.67482563776,2.67586697666,0.148128803048,18.7433767983,22.9618409725,45.2478961835,3.72753889866,18.025,23.4953572849
 02/10  12:00:00,50.5162983259,5.72711463988,3.01880903547,0.042007182568,18.7433767983,22.9618409725,49.930493105,2.6191833429,18.025,29.2863097621
 02/10  13:00:00,51.6049252565,5.85277143838,3.98033879359,0.0,18.5889407304,23.1597249699,44.0067588358,2.55804474546,18.025,23.4237140903
 02/10  14:00:00,52.3149421789,5.9294726554,4.36715438359,0.0,18.7433767983,23.2517909448,41.4614180683,0.00969017308107,18.025,23.4267278952
 02/10  15:00:00,52.4528565295,5.93991124449,4.49462939559,0.0,18.7433767983,23.2517909448,41.4509765122,0.0,18.025,23.4259765122
 02/10  16:00:00,52.2773565751,5.95107113143,4.59791820069,0.0,18.7433767983,22.9618409725,41.762372739,0.308306038854,18.025,23.4290667002
 02/10  17:00:00,56.4344897515,5.90853258826,4.34625186618,0.0,18.7433767983,27.431320555,25.2260643519,1.43182854709,18.025,5.76923580478
 02/10  18:00:00,76.5402793682,5.98379947946,4.65226847235,0.0,17.6635504202,40.6971502883,15.1901802525,3.64263408618,0.0,11.5475461664
 02/10  19:00:00,83.5903219496,6.07605566034,5.10459410228,0.0,27.5259009287,37.3340067412,19.7073700697,8.08721657987,0.0,11.6201534898
 02/10  20:00:00,86.6161537496,6.17233246851,5.70923020824,0.0,33.8341110165,33.3544677425,20.9931527949,9.41612923046,0.0,11.5770235645
 02/10  21:00:00,95.7665438549,6.32638771645,6.55141004162,0.0,36.5179666069,38.8247702939,24.3770556606,12.8010622932,0.0,11.5759933674
 02/10  22:00:00,90.3548071257,6.34965715175,6.63085836162,0.0,32.965339924,36.8579353714,31.4421730456,14.0009323201,0.0,17.4412407254
 02/10  23:00:00,64.1629620897,5.97417925049,4.36208129888,0.0,25.6355707503,20.6438685092,26.3860751918,14.7944515124,0.0,11.5916236793
 02/10  24:00:00,42.5576318326,5.69975716378,2.58472243512,0.0,15.0252895274,11.7056064465,21.6641183086,15.8884853712,0.0,5.77563293738
 02/11  01:00:00,38.0695801318,5.6252345096,1.99718199111,0.0,12.8411359301,10.0650221343,23.2595118258,17.4899413759,0.0,5.76957044992
 02/11  02:00:00,37.8343119556,5.59450316137,1.7938971065,0.0,12.8411359301,10.0650221343,23.1969927395,17.4347437538,0.0,5.7622489857
 02/11  03:00:00,32.8572238384,5.54411223014,1.48623928059,0.0,8.25718729233,10.0299323277,16.5440166318,16.5240166318,0.0,0.02
 02/11  04:00:00,32.6895058024,5.52070264423,1.3419287656,0.0,8.25718729233,10.0299323277,21.7258278343,15.963551658,0.0,5.76227617635
 02/11  05:00:00,34.1333200257,5.49957661811,1.20012334964,0.0,8.25718729233,11.6354268332,22.8255518482,17.055917869,0.0,5.7696339792
 02/11  06:00:00,38.2584165613,5.49303586404,1.17332383692,0.0,8.71707943955,15.3327214929,20.7474191733,14.9706655939,0.0,5.77675357945
 02/11  07:00:00,55.1753244314,5.57404815781,1.68093151085,0.0,18.5082010057,25.6353820695,26.0943273765,14.5317213013,0.0,11.5626060752
 02/11  08:00:00,69.2239965504,5.76667393137,2.96896784711,0.0,19.4083231844,41.0650158608,31.4402940034,13.9972039281,0.0,17.4430900753
 02/11  09:00:00,95.4525834922,6.06051732735,5.0264087209,0.0,26.3286599382,57.9988325916,44.9795479323,9.29375866483,0.0,35.6857892675
 02/11  10:00:00,79.2060249799,5.88704222896,4.10797069561,0.0,26.3286599382,42.8504436482,61.3651532329,7.88868712242,18.025,35.4514661105
 02/11  11:00:00,53.6018226193,5.67035978459,2.71488071857,0.0,21.7447113004,23.4437158914,54.831589317,7.36712006823,18.025,29.4394692488
 02/11  12:00:00,51.2726719124,5.69537140814,2.82272742146,0.0,19.3027497915,23.426170988,53.9040462994,6.51946084481,18.025,29.3595854546
 02/11  13:00:00,52.9540449163,5.89319651815,4.16437380067,0.0,19.1483137236,23.7250123474,46.5606614659,5.11084126515,18.025,23.4248202007
 02/11  14:00:00,53.5321341912,5.95884155597,4.53127371774,0.0,19.3027497915,23.7161209604,42.9163973502,1.46624690551,18.025,23.4251504447
 02/11  15:00:00,53.1375708272,5.90346196888,4.19208893568,0.0,19.3027497915,23.7161209604,42.9115245037,1.45830269302,18.025,23.4282218107
 02/11  16:00:00,52.9742820564,5.92422484573,4.29798612517,0.0,19.3027497915,23.426170988,44.5919329996,3.13565205117,18.025,23.4312809484
 02/11  17:00:00,57.2117576922,5.88516131369,4.12318936087,0.0,19.3027497915,27.8956505705,27.697384438,3.9030821427,18.025,5.7693022953
 02/11  18:00:00,73.8218285737,5.95690072366,4.5029120195,0.0,18.2229234133,37.5968344597,11.9669548182,6.19031275944,0.0,5.77664205874
 02/11  19:00:00,89.3439568057,6.18278096957,5.84573753833,0.0,32.690315043,37.0816133363,22.0551385304,10.5082755699,0.0,11.5468629605
 02/11  20:00:00,90.5643096268,6.3362337642,6.80071144743,0.0,36.8143715336,33.066984531,23.2655450844,11.6906479281,0.0,11.5748971563
 02/11  21:00:00,97.2141017682,6.53117746069,8.01547554222,0.0,36.3493007332,38.7721355839,24.226992878,12.6532760776,0.0,11.5737168004
 02/11  22:00:00,94.9958676988,6.52184767322,7.92443842273,0.0,36.1807251679,36.8228455648,19.2470190554,13.4483419193,0.0,5.79867713606
 02/11  23:00:00,70.6486167347,6.11072845231,5.30789411845,0.0,31.0351095914,20.6438685092,33.1394431369,15.6979832676,0.0,17.4414598693
 02/11  24:00:00,45.5867126168,5.77724237228,3.13401835292,0.0,17.4250845679,11.7056064465,28.9493522782,17.3869012151,0.0,11.5624510631
 02/12  01:00:00,38.8040517862,5.69787564388,2.53958973918,0.0,12.925468867,10.100111941,23.5427939213,17.7732844165,0.0,5.7695095048
 02/12  02:00:00,38.5317866802,5.6620966312,2.30435570216,0.0,12.925468867,10.100111941,23.3550041168,17.5928164484,0.0,5.76218766844
 02/12  03:00:00,33.4877892801,5.60373582486,1.93775821796,0.0,8.34152022915,10.0650221343,17.0066821318,16.9866821318,0.0,0.02
 02/12  04:00:00,33.2679555901,5.57385365614,1.74780451167,0.0,8.34152022915,10.0650221343,22.6669618141,16.9047365545,0.0,5.76222525966
 02/12  05:00:00,34.6952048661,5.55022522302,1.59193684839,0.0,8.34152022915,11.6705166398,23.5331902911,17.7636162727,0.0,5.76957401842
 02/12  06:00:00,38.7213014984,5.53236396228,1.47745783142,0.0,8.80141237637,15.3678112995,23.3562046846,17.5795095968,0.0,5.77669508785
 02/12  07:00:00,55.6372915498,5.62625643526,2.09069018762,0.0,18.5082010057,25.6353820695,28.4299014827,16.8671360135,0.0,11.5627654692
 02/12  08:00:00,70.083573087,5.84908012851,3.62671512532,0.0,19.4926561212,41.1001056674,32.1811698807,14.7382359953,0.0,17.4429338854
 02/12  09:00:00,96.3935205722,6.16547134629,5.86239121715,0.0,26.3286599382,57.9988325916,45.8072044133,10.121927491,0.0,35.6852769223
 02/12  10:00:00,79.0876402327,5.88899824455,4.10705221221,0.0,26.2443270014,42.8153538416,63.5226354934,10.0464366466,18.025,35.4511988468
 02/12  11:00:00,53.0980467179,5.61730042236,2.26416404048,0.0,21.7447113004,23.4437158914,58.4066281959,10.9423817394,18.025,29.4392464566
 02/12  12:00:00,50.3033479519,5.57934207214,1.90972124048,0.0,19.3449162599,23.4437158914,58.4696586888,11.0831159324,18.025,29.3615427564
 02/12  13:00:00,50.718765884,5.60039641195,2.16218334365,0.0,19.190480192,23.7425572507,52.3475901417,10.8954052021,18.025,23.4271849397
 02/12  14:00:00,50.6882497229,5.59862642761,2.10731561359,0.0,19.260583323,23.698576057,48.833440421,7.38347295396,18.025,23.4249674671
 02/12  15:00:00,50.6394076756,5.59297277171,2.06412630259,0.0,19.260583323,23.698576057,48.654676174,7.20163238226,18.025,23.4280437917
 02/12  16:00:00,50.0732581569,5.5619044728,1.81899392107,0.0,19.260583323,23.4086260847,50.2274796937,8.77136986621,18.025,23.4311098275
 02/12  17:00:00,54.8230244732,5.58247497572,2.09685349735,0.0,19.260583323,27.8781056672,31.6644586283,7.87074371547,18.025,5.76871491285
 02/12  18:00:00,70.1094642219,5.70131204293,2.98984750222,0.0,18.1807569449,37.5792895564,14.0305109069,8.25391275336,0.0,5.77659815355
 02/12  19:00:00,87.2476060177,5.88579865909,4.1657914932,0.0,32.6059821062,37.0465235296,21.5902797555,10.0423719093,0.0,11.5479078462
 02/12  20:00:00,88.8356363519,6.06281829859,5.34545332811,0.0,36.8143715336,33.066984531,21.701458126,10.1266445849,0.0,11.574813541
 02/12  21:00:00,95.9766275851,6.30387818724,6.88587772867,0.0,36.43363367,38.8072253906,23.2425896309,11.6689483071,0.0,11.5736413238
 02/12  22:00:00,93.8163212499,6.34041025256,7.04575189391,0.0,36.0963922311,36.7877557581,18.1182775109,12.3196409199,0.0,5.798636591
