Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  23:00:00,69.6869805751,5.97352825379,4.60288043767,0.0,30.9507766546,20.6087787026,30.9973182599,13.5545153303,0.0,17.4428029296
 02/12  24:00:00,45.2082345178,5.71088055223,2.82190178519,0.0,17.4250845679,11.7056064465,25.7646354747,14.2022627014,0.0,11.5623727732
 02/13  01:00:00,37.2149722685,5.64858236155,2.31912371535,0.0,11.6412384099,10.0650221343,20.3863186383,14.6166273192,0.0,5.76969131907
 02/13  02:00:00,35.2831006478,5.60157510089,1.99509477732,0.0,10.0992000411,10.047477231,20.8557851203,15.0936395172,0.0,5.7621456031
 02/13  03:00:00,33.1382151284,5.56486258888,1.7464799302,0.0,8.25718729233,10.0299323277,15.2911359531,15.2711359531,0.0,0.02
 02/13  04:00:00,32.9777806146,5.54447060492,1.60643524134,0.0,8.25718729233,10.0299323277,21.2440075828,15.4818242965,0.0,5.7621832863
 02/13  05:00:00,34.4689798528,5.52970314965,1.5056566325,0.0,8.25718729233,11.6354268332,21.4262055888,15.6566732335,0.0,5.76953235529
 02/13  06:00:00,42.1969078807,5.54865064354,1.63455527309,0.0,12.1011305571,15.3678112995,26.3744838493,14.8122159511,0.0,11.5622678982
 02/13  07:00:00,70.5454724047,5.88753206633,3.88326761701,0.0,19.7275818095,37.2640762949,25.5147097957,13.8799423572,0.0,11.6347674385
 02/13  08:00:00,87.9055419269,6.198638341,6.09555053711,0.0,24.3117294858,51.2795993405,34.848181393,11.4802081766,0.0,23.3679732164
 02/13  09:00:00,73.9566946471,5.81092922705,3.81018903416,0.0,23.6694662846,40.6342015617,42.0631020649,6.60237341487,0.0,35.46072865
 02/13  10:00:00,68.7055847077,5.76099221587,3.61675299392,0.0,23.6694662846,35.6302164847,53.0509192537,5.58780691533,18.025,29.4381123383
 02/13  11:00:00,49.7752313454,5.59934305917,2.4450193409,0.0,18.7433767983,22.9618409725,47.5667466316,6.04596253837,18.025,23.4957840933
 02/13  12:00:00,49.5970834941,5.58561546062,2.28310032505,0.0,18.7433767983,22.9618409725,47.0115519858,5.5507619414,18.025,23.4357900444
 02/13  13:00:00,49.83989438,5.59049601896,2.47758190792,0.0,18.5889407304,23.1597249699,52.5225801847,5.22176118824,18.025,29.2758189965
 02/13  14:00:00,50.1383158622,5.61699230117,2.5030084295,0.0,18.7433767983,23.2517909448,44.3680801483,2.91859281791,18.025,23.4244873304
 02/13  15:00:00,49.9398567291,5.59181419914,2.32972657227,0.0,18.7433767983,23.2517909448,44.1837415859,2.73370541336,18.025,23.4250361726
 02/13  16:00:00,49.7413397139,5.60350224607,2.40947040423,0.0,18.7433767983,22.9618409725,45.1144267736,3.66129537058,18.025,23.428131403
 02/13  17:00:00,54.6585570505,5.64823609357,2.83061443695,0.0,18.7433767983,27.431320555,27.234283902,3.43999160128,18.025,5.76929230069
 02/13  18:00:00,74.0537353627,5.84525039865,4.18827301908,0.0,17.6635504202,40.6971502883,9.76844732723,3.98488185616,0.0,5.78356547106
 02/13  19:00:00,83.6769496557,6.02304435503,5.24423095079,0.0,27.5259009287,37.3340067412,24.4372709405,7.01727901426,0.0,17.4199919262
 02/13  20:00:00,87.2703050924,6.18111099717,6.35460364646,0.0,33.8341110165,33.3544677425,19.5181984588,7.94144928873,0.0,11.57674917
 02/13  21:00:00,97.3179958796,6.44195248228,7.98729671211,0.0,36.5179666069,38.8247702939,21.3995011754,9.82400359527,0.0,11.5754975801
 02/13  22:00:00,92.2602020162,6.51434471156,8.37156338681,0.0,32.965339924,36.8579353714,27.7480155894,10.3060389247,0.0,17.4419766647
 02/13  23:00:00,65.4816168597,6.08859872062,5.56631601472,0.0,25.6355707503,20.6438685092,22.6077388271,11.0166018578,0.0,11.5911369693
 02/13  24:00:00,43.327476881,5.76289368206,3.29142998637,0.0,15.0252895274,11.7056064465,17.6278587741,11.8509472178,0.0,5.77691155635
 02/14  01:00:00,37.5638906591,5.68555734877,2.63106700164,0.0,11.6412384099,10.0650221343,17.9019891916,12.1324444476,0.0,5.76954474402
 02/14  02:00:00,35.6550922954,5.64596190125,2.32269984222,0.0,10.0992000411,10.047477231,12.3762995757,12.3562995757,0.0,0.02
 02/14  03:00:00,33.4783612276,5.60547315942,2.04601514452,0.0,8.25718729233,10.0299323277,18.7804969033,13.0180726775,0.0,5.76242422583
 02/14  04:00:00,33.2958445599,5.58255304044,1.88641655025,0.0,8.25718729233,10.0299323277,19.2376419831,13.4751805269,0.0,5.76246145625
 02/14  05:00:00,34.7895573967,5.56805105121,1.78788631982,0.0,8.25718729233,11.6354268332,19.401944486,13.6325606706,0.0,5.76938381534
 02/14  06:00:00,42.5414420123,5.59000296654,1.93773743303,0.0,12.1011305571,15.3678112995,24.3893127545,12.8273415522,0.0,11.5619712022
 02/14  07:00:00,70.9593526738,5.93560302084,4.24907707789,0.0,19.7275818095,37.2640762949,23.629589296,11.9951243997,0.0,11.6344648964
 02/14  08:00:00,89.317203116,6.35786615502,7.34798347449,0.0,24.3117294858,51.2795993405,32.9785407587,9.60960053536,0.0,23.3689402234
 02/14  09:00:00,75.7186664485,6.002112493,5.38097771217,0.0,23.6694662846,40.6342015617,39.064801104,3.60498615999,0.0,35.459814944
 02/14  10:00:00,71.6848569018,6.10487968828,6.25213781706,0.0,23.6694662846,35.6302164847,49.256439068,1.79461602959,18.025,29.4368230384
 02/14  11:00:00,53.6625521305,6.05712685462,5.87455635546,0.0,18.7433767983,22.9618409725,43.2586743059,1.73844474105,18.025,23.4952295648
 02/14  12:00:00,54.5994667559,6.18423584662,6.68686338624,0.0,18.7433767983,22.9618409725,42.2678238049,0.807641086194,18.025,23.4351827187
 02/14  13:00:00,55.122916511,6.23302323421,7.11807612833,0.0,18.5889407304,23.1597249699,48.6524267722,1.34656786092,18.025,29.2808589113
 02/14  14:00:00,54.3429153788,6.08718224739,6.23741809167,0.0,18.7433767983,23.2517909448,41.4583113466,0.00791333149433,18.025,23.4253980151
 02/14  15:00:00,54.1699652321,6.07473796407,6.07691155227,0.0,18.7433767983,23.2517909448,41.449399637,0.0,18.025,23.424399637
 02/14  16:00:00,53.8922126787,6.09121766918,6.07262819588,0.0,18.7433767983,22.9618409725,42.7219541624,1.26945435844,18.025,23.427499804
 02/14  17:00:00,57.1660347844,5.96351170952,5.02281635985,0.0,18.7433767983,27.431320555,26.3585282326,2.56409836242,18.025,5.76942987017
 02/14  18:00:00,76.1089719571,6.11928977038,5.96947049769,0.0,17.6635504202,40.6971502883,8.98894661486,3.20643515824,0.0,5.78251145661
 02/14  19:00:00,85.350463142,6.25042763731,6.69036105182,0.0,27.5259009287,37.3340067412,24.2351668253,6.81583699365,0.0,17.4193298317
 02/14  20:00:00,88.6198854654,6.36994542205,7.51535029272,0.0,33.8341110165,33.3544677425,20.0459301556,8.46949069419,0.0,11.5764394614
 02/14  21:00:00,98.4061361693,6.60413496662,8.91325412893,0.0,36.5179666069,38.8247702939,22.3535892563,10.7783918422,0.0,11.5751974141
 02/14  22:00:00,92.5772648796,6.58196541175,8.62100557244,0.0,32.965339924,36.8579353714,24.1602982843,12.5250157927,0.0,11.6352824916
 02/14  23:00:00,65.654023956,6.13049634013,5.69682527614,0.0,25.6355707503,20.6438685092,31.6619821027,14.2851490447,0.0,17.376833058
 02/14  24:00:00,43.5511517153,5.80632121808,3.47167712953,0.0,15.0252895274,11.7056064465,21.779711887,16.0029326188,0.0,5.77677926817
 02/15  01:00:00,37.5328213819,5.69659695225,2.58895823391,0.0,11.6412384099,10.0650221343,22.9191691531,17.1495392991,0.0,5.76962985402
 02/15  02:00:00,35.5229256074,5.64109843719,2.19539693786,0.0,10.0992000411,10.047477231,18.3231268088,18.3031268088,0.0,0.02
 02/15  03:00:00,33.3007321958,5.59372295639,1.8801361014,0.0,8.25718729233,10.0299323277,24.7933249224,19.0310340411,0.0,5.76229088122
 02/15  04:00:00,33.0048248097,5.55615514898,1.62179471035,0.0,8.25718729233,10.0299323277,26.2699844395,20.5076565474,0.0,5.76232789211
 02/15  05:00:00,34.4169106772,5.53087553643,1.45241509628,0.0,8.25718729233,11.6354268332,26.7531600057,20.9839098246,0.0,5.76925018119
 02/15  06:00:00,42.0795515626,5.54179591301,1.5240542157,0.0,12.1011305571,15.3678112995,32.0078823406,20.4471840046,0.0,11.560698336
 02/15  07:00:00,70.1416044726,5.84987887915,3.51705345313,0.0,19.7275818095,37.2640762949,31.5640593502,19.9301241571,0.0,11.6339351931
 02/15  08:00:00,87.4537806558,6.1571135232,5.6853137162,0.0,24.3117294858,51.2795993405,37.7261182875,14.3576539749,0.0,23.3684643127
 02/15  09:00:00,74.905831911,5.93123028813,4.63902565911,0.0,23.6694662846,40.6342015617,41.3651482352,5.90540613222,0.0,35.459742103
 02/15  10:00:00,71.2527286393,6.06828113478,5.85660841695,0.0,23.6694662846,35.6302164847,49.4871820152,2.02405019005,18.025,29.4381318252
 02/15  11:00:00,53.2057335141,6.00773042548,5.46713428163,0.0,18.7433767983,22.9618409725,42.9248225851,1.40499140261,18.025,23.4948311825
 02/15  12:00:00,54.2034206211,6.14157453585,6.33347877127,0.0,18.7433767983,22.9618409725,41.7388348434,0.279240054073,18.025,23.4345947894
 02/15  13:00:00,55.5513562806,6.24469101928,7.53484759217,0.0,18.5889407304,23.1597249699,47.5041299427,0.196328405989,18.025,29.2828015367
 02/15  14:00:00,56.4689189197,6.32966630231,8.12093770673,0.0,18.7433767983,23.2517909448,41.4499586159,0.0,18.025,23.4249586159
 02/15  15:00:00,57.1779023386,6.39336834536,8.76621853999,0.0,18.7433767983,23.2517909448,41.4487811449,0.0,18.025,23.4237811449
 02/15  16:00:00,57.2196481226,6.42455948681,9.06672200947,0.0,18.7433767983,22.9618409725,41.4535999585,0.0,18.025,23.4285999585
 02/15  17:00:00,60.9347370106,6.37876416935,8.37626638579,0.0,18.7433767983,27.431320555,23.7942853919,0.0,18.025,5.76928539187
 02/15  18:00:00,79.4783150959,6.52863712748,8.9294669645,0.0,17.6635504202,40.6971502883,6.27272919509,0.488895815007,0.0,5.78383338009
 02/15  19:00:00,88.4515861281,6.651558012,9.3903535827,0.0,27.5259009287,37.3340067412,19.8738899159,2.45382247267,0.0,17.4200674432
 02/15  20:00:00,91.5166727996,6.74831449453,10.0337693509,0.0,33.8341110165,33.3544677425,15.1629756854,3.58683726096,0.0,11.5761384245
 02/15  21:00:00,100.781978925,6.91827843818,10.9749531816,0.0,36.5179666069,38.8247702939,18.133379701,6.55847509196,0.0,11.574904609
 02/15  22:00:00,95.5569873159,6.9612886761,11.2214052703,0.0,32.965339924,36.8579353714,17.5859544374,5.95097108365,0.0,11.6349833538
 02/15  23:00:00,68.618613899,6.50074454806,8.29116680612,0.0,25.6355707503,20.6438685092,24.1143060859,6.73866253486,0.0,17.375643551
 02/15  24:00:00,45.7543042229,6.07463201652,5.40651870911,0.0,15.0252895274,11.7056064465,15.4665368492,9.68990406015,0.0,5.77663278905
 02/16  01:00:00,39.6198955188,5.94022597458,4.43240361614,0.0,11.6412384099,10.0650221343,14.5105840533,8.741101493,0.0,5.76948256032
 02/16  02:00:00,37.3390044833,5.8557531804,3.79682142057,0.0,10.0992000411,10.047477231,8.39306238689,8.37306238689,0.0,0.02
 02/16  03:00:00,34.9659923121,5.79194085648,3.34717809902,0.0,8.25718729233,10.0299323277,13.2443118855,7.4821678985,0.0,5.76214398695
 02/16  04:00:00,34.7113711933,5.75884052546,3.12565584003,0.0,8.25718729233,10.0299323277,12.1602156548,6.39847215472,0.0,5.7617435001
 02/16  05:00:00,35.9869236878,5.71667658987,2.8366271236,0.0,8.25718729233,11.6354268332,13.0442634334,7.27460212844,0.0,5.76966130492
 02/16  06:00:00,43.7496023008,5.73858873614,2.99731272574,0.0,12.1011305571,15.3678112995,13.0614644507,6.35749380776,0.0,6.70397064294
 02/16  07:00:00,73.1052228414,6.2068215956,6.12372971605,0.0,19.7275818095,37.2640762949,21.9592076941,5.43642770389,0.0,16.5227799902
 02/16  08:00:00,91.4687626459,6.65001289744,9.20739698054,0.0,24.3117294858,51.2795993405,26.8676023738,3.4988870107,0.0,23.3687153631
 02/16  09:00:00,77.8661664339,6.26874183219,7.26184880575,0.0,23.6694662846,40.6342015617,35.5963258575,0.138327683175,0.0,35.4579981743
 02/16  10:00:00,73.3934749227,6.32518864655,7.74044769929,0.0,23.6694662846,35.6302164847,47.4613129846,0.0,18.025,29.4363129846
 02/16  11:00:00,55.2146617663,6.19929723809,7.28449597605,0.0,18.7433767983,22.9618409725,41.5309007889,0.00940790425528,18.025,23.4964928847
 02/16  12:00:00,55.9502883053,6.27760984834,7.94431142941,0.0,18.7433767983,22.9618409725,41.4597661662,0.0,18.025,23.4347661662
 02/16  13:00:00,57.0624799403,6.36483435579,8.92582757693,0.0,18.5889407304,23.1597249699,47.3119059076,0.0,18.025,29.2869059076
 02/16  14:00:00,57.026782268,6.38414979759,8.6243174808,0.0,18.7433767983,23.2517909448,41.4491435506,0.0,18.025,23.4241435506
 02/16  15:00:00,57.395885753,6.42348223419,8.95408842788,0.0,18.7433767983,23.2517909448,41.447949178,0.0,18.025,23.422949178
 02/16  16:00:00,56.6797665689,6.38397833319,8.5674220496,0.0,18.7433767983,22.9618409725,41.4527703764,0.0,18.025,23.4277703764
 02/16  17:00:00,60.2691339504,6.31317058311,7.77625706581,0.0,18.7433767983,27.431320555,23.9713438454,0.176961768166,18.025,5.76938207719
 02/16  18:00:00,78.9758584246,6.47217058807,8.48347755421,0.0,17.6635504202,40.6971502883,6.66945145319,0.885812201471,0.0,5.78363925172
 02/16  19:00:00,88.1999523243,6.61962866516,9.17064896839,0.0,27.5259009287,37.3340067412,19.6501766585,2.23070216477,0.0,17.4194744937
 02/16  20:00:00,91.5369942358,6.74673695205,10.055669436,0.0,33.8341110165,33.3544677425,14.1594608664,2.58372543697,0.0,11.5757354295
 02/16  21:00:00,100.902925576,6.92968430071,11.0844937351,0.0,36.5179666069,38.8247702939,16.3756030852,4.801091228,0.0,11.5745118572
 02/16  22:00:00,95.335593973,6.93891108467,11.0223903416,0.0,32.965339924,36.8579353714,18.6518009412,7.01722103292,0.0,11.6345799083
 02/16  23:00:00,68.1743830986,6.45456249352,7.89311828076,0.0,25.6355707503,20.6438685092,27.1661032331,10.084568724,0.0,17.081534509
 02/16  24:00:00,45.4568522157,6.04224812668,5.14145051052,0.0,15.0252895274,11.7056064465,18.5406743853,12.4701437451,0.0,6.07053064015
 02/17  01:00:00,39.0158678743,5.87554046135,3.89306172734,0.0,11.6412384099,10.0650221343,19.8075767665,14.0379183707,0.0,5.76965839581
 02/17  02:00:00,36.570785348,5.77362876297,3.11072707071,0.0,10.0992000411,10.047477231,15.6457871026,15.6257871026,0.0,0.02
 02/17  03:00:00,34.1666109783,5.70409942826,2.63563802023,0.0,8.25718729233,10.0299323277,22.1078048888,16.3454318937,0.0,5.76237299511
 02/17  04:00:00,33.9315037386,5.67278142227,2.43184759642,0.0,8.25718729233,10.0299323277,21.8745696526,16.1121704312,0.0,5.76239922136
 02/17  05:00:00,35.2253860191,5.63458962683,2.15717683251,0.0,8.25718729233,11.6354268332,23.4216734233,17.6522128839,0.0,5.76946053932
 02/17  06:00:00,42.8891327723,5.64534968297,2.23008304613,0.0,12.1011305571,15.3678112995,22.1084531517,16.3177430117,0.0,5.79071014005
 02/17  07:00:00,70.9390220645,5.9567097359,4.20764104596,0.0,19.7275818095,37.2640762949,32.5956552326,15.1540243883,0.0,17.4416308443
 02/17  08:00:00,88.546511809,6.30352125924,6.63163857259,0.0,24.3117294858,51.2795993405,34.4660722961,11.0984966384,0.0,23.3675756577
 02/17  09:00:00,74.6023808569,5.89768053108,4.36912480188,0.0,23.6694662846,40.6342015617,40.0998551698,4.64232968522,0.0,35.4575254846
 02/17  10:00:00,70.2059631955,5.95147010641,4.92665521855,0.0,23.6694662846,35.6302164847,49.7556735712,2.29384899373,18.025,29.4368245774
 02/17  11:00:00,51.1750344713,5.76466425182,3.67950202591,0.0,18.7433767983,22.9618409725,44.1564556778,2.63589608206,18.025,23.4955595958
 02/17  12:00:00,50.8679335784,5.73517143682,3.40439549293,0.0,18.7433767983,22.9618409725,43.888199721,2.42909377899,18.025,23.434105942
 02/17  13:00:00,51.1187028946,5.74944325586,3.59744205244,0.0,18.5889407304,23.1597249699,46.5757769414,3.59259901187,18.025,24.9581779296
 02/17  14:00:00,51.4321223177,5.7710056038,3.64280091796,0.0,18.7433767983,23.2517909448,46.7009911394,0.922838412476,18.025,27.7531527269
 02/17  15:00:00,51.7191386763,5.80392640495,3.89689760916,0.0,18.7433767983,23.2517909448,42.0906765846,0.64371836747,18.025,23.4219582171
 02/17  16:00:00,51.5091707235,5.8184368376,3.96236838259,0.0,18.7433767983,22.9618409725,43.5323055089,2.08225131996,18.025,23.425054189
 02/17  17:00:00,56.1914294283,5.84751066808,4.16421265643,0.0,18.7433767983,27.431320555,26.4284977839,2.63417920234,18.025,5.76931858152
 02/17  18:00:00,75.4449006606,6.04759022418,5.3771007673,0.0,17.6635504202,40.6971502883,8.73842827485,2.95586213869,0.0,5.78256613616
 02/17  19:00:00,84.8292604884,6.20492494443,6.21466070364,0.0,27.5259009287,37.3340067412,24.1944315168,6.77490401828,0.0,17.4195274985
 02/17  20:00:00,88.2331158018,6.34344283611,7.15508641493,0.0,33.8341110165,33.3544677425,20.1450700804,8.56981612583,0.0,11.5752539545
 02/17  21:00:00,97.9611788429,6.56696938875,8.5054616844,0.0,36.5179666069,38.8247702939,22.1133635727,10.5393220589,0.0,11.5740415138
 02/17  22:00:00,92.766562456,6.61816422534,8.77410682844,0.0,32.965339924,36.8579353714,22.8068264849,11.1731655635,0.0,11.6336609214
 02/17  23:00:00,65.9777135689,6.17525461047,5.97575754521,0.0,25.6355707503,20.6438685092,24.6746725547,13.0833685087,0.0,11.591304046
 02/17  24:00:00,43.6737883527,5.81844929939,3.58218542711,0.0,15.0252895274,11.7056064465,26.2399803775,14.7083128941,0.0,11.5316674833
 02/18  01:00:00,39.0659273916,5.7337192585,2.88504542165,0.0,12.8411359301,10.0650221343,20.8015095355,15.0320664244,0.0,5.76944311117
 02/18  02:00:00,38.6346217598,5.68558705753,2.50312464209,0.0,12.8411359301,10.0650221343,16.8927434176,16.8727434176,0.0,0.02
 02/18  03:00:00,33.370576841,5.60471962454,1.93898355909,0.0,8.25718729233,10.0299323277,24.9541730176,19.1920145249,0.0,5.76215849269
 02/18  04:00:00,32.9920917919,5.55705228435,1.60816502456,0.0,8.25718729233,10.0299323277,27.654874776,21.8926813987,0.0,5.76219337734
 02/18  05:00:00,34.3817140081,5.52885183572,1.41924289644,0.0,8.25718729233,11.6354268332,28.4515667178,22.6823229949,0.0,5.76924372289
 02/18  06:00:00,38.3181236391,5.49877931088,1.22728790258,0.0,8.71707943955,15.3327214929,29.3408745196,23.5640506278,0.0,5.77682389185
 02/18  07:00:00,55.3399604301,5.59136512569,1.82825395577,0.0,18.5082010057,25.6353820695,33.852711446,22.2906015278,0.0,11.5621099182
 02/18  08:00:00,70.0106548317,5.85419195975,3.66811033382,0.0,19.4083231844,41.0650158608,28.3295642531,16.6940358544,0.0,11.6355283987
 02/18  09:00:00,97.7035889762,6.31824971699,7.01968250076,0.0,26.3286599382,57.9988325916,48.4558529985,6.82378854269,0.0,41.6320644558
 02/18  10:00:00,82.6297759158,6.28873741785,7.13002840688,0.0,26.3286599382,42.8504436482,55.3487613322,1.86899521548,18.025,35.4547661167
 02/18  11:00:00,57.1944944095,6.10060913922,5.87730397631,0.0,21.7447113004,23.4437158914,48.9155231032,1.45301017544,18.025,29.4375129277
 02/18  12:00:00,55.209793753,6.17574525573,6.27947733076,0.0,19.3027497915,23.426170988,42.3092900698,0.790916344492,18.025,23.4933737253
 02/18  13:00:00,56.297908619,6.2832898163,7.11814123656,0.0,19.1483137236,23.7250123474,47.7916546033,0.482457584957,18.025,29.2841970184
 02/18  14:00:00,57.2427929188,6.32260132595,7.87817433084,0.0,19.3027497915,23.7161209604,41.4497640403,0.0,18.025,23.4247640403
 02/18  15:00:00,57.6481585389,6.36417209999,8.24196868684,0.0,19.3027497915,23.7161209604,41.4484259092,0.0,18.025,23.4234259092
 02/18  16:00:00,57.1483968544,6.33914022694,8.05718772834,0.0,19.3027497915,23.426170988,41.4532179306,0.0,18.025,23.4282179306
 02/18  17:00:00,60.4863688307,6.26275908638,7.02020093551,0.0,19.3027497915,27.8956505705,23.7942213512,0.0,18.025,5.76922135115
 02/18  18:00:00,74.8694410751,6.30454824105,7.08687751104,0.0,18.2229234133,37.5968344597,6.62428293584,0.847618925934,0.0,5.7766640099
 02/18  19:00:00,91.6602221303,6.4873841254,7.85739980479,0.0,32.690315043,37.0816133363,15.8248554137,4.27744709258,0.0,11.5474083211
 02/18  20:00:00,92.3404884275,6.58181064676,8.33131096131,0.0,36.8143715336,33.066984531,13.7620498536,7.96558114015,0.0,5.79646871345
 02/18  21:00:00,98.4297424886,6.71393994362,9.04835748487,0.0,36.3493007332,38.7721355839,22.7851639128,11.2086939655,0.0,11.5764699473
 02/18  22:00:00,95.9143542556,6.66616797808,8.69860603113,0.0,36.1807251679,36.8228455648,25.2009000019,13.6237984574,0.0,11.5771015446
 02/18  23:00:00,71.7699344283,6.26672569265,6.27321530806,0.0,31.0351095914,20.6438685092,32.321308002,14.8783122488,0.0,17.4429957532
 02/18  24:00:00,46.5767332499,5.90145963729,3.99982378941,0.0,17.4250845679,11.7056064465,26.7047635127,15.142242369,0.0,11.5625211436
 02/19  01:00:00,39.3511653488,5.76983592585,3.01474446393,0.0,12.925468867,10.100111941,22.6692128301,16.8996622653,0.0,5.76955056479
 02/19  02:00:00,38.8546793136,5.70957393243,2.579772615,0.0,12.925468867,10.100111941,17.6158379662,17.5958379662,0.0,0.02
 02/19  03:00:00,33.815050952,5.65116817202,2.21758631438,0.0,8.34152022915,10.0650221343,21.8302776328,16.0679579359,0.0,5.76231969688
 02/19  04:00:00,33.5684384122,5.61763510498,2.00450669016,0.0,8.34152022915,10.0650221343,21.192990664,15.431074056,0.0,5.76191660801
 02/19  05:00:00,34.8924767518,5.58336689855,1.75606839839,0.0,8.34152022915,11.6705166398,23.0388350618,17.2693162788,0.0,5.76951878304
 02/19  06:00:00,38.8758261495,5.5599900129,1.60435725171,0.0,8.80141237637,15.3678112995,23.5393983245,17.7625695059,0.0,5.77682881859
 02/19  07:00:00,55.6733877927,5.641835832,2.11121200966,0.0,18.5082010057,25.6353820695,29.9088076155,18.3472546548,0.0,11.5615529607
 02/19  08:00:00,70.3431319469,5.88336690565,3.85199028445,0.0,19.4926561212,41.1001056674,25.196381608,13.562383232,0.0,11.633998376
 02/19  09:00:00,97.9108389486,6.35861678505,7.18656643516,0.0,26.3286599382,57.9988325916,46.2565227044,4.62559284027,0.0,41.6309298642
 02/19  10:00:00,82.2335907707,6.26930787598,6.8726968686,0.0,26.2443270014,42.8153538416,55.2186810357,1.73405901313,18.025,35.4596220226
 02/19  11:00:00,56.7953574635,6.0573051511,5.5214718723,0.0,21.7447113004,23.4437158914,49.1034701138,1.64004030621,18.025,29.4384298076
 02/19  12:00:00,54.4998918609,6.08293418267,5.60267566424,0.0,19.3449162599,23.4437158914,42.6954826295,1.17842630974,18.025,23.4920563198
 02/19  13:00:00,53.713613264,5.95244132794,4.80498321307,0.0,19.190480192,23.7425572507,48.8928260449,2.23328361274,18.025,28.6345424321
 02/19  14:00:00,53.6695708298,5.9602131726,4.72705128545,0.0,19.260583323,23.698576057,42.1030523927,0.0,18.025,24.0780523927
 02/19  15:00:00,54.1797134165,6.02918633958,5.16822136343,0.0,19.260583323,23.698576057,41.4470312922,0.0,18.025,23.4220312922
 02/19  16:00:00,53.7629635052,6.0074199661,5.06318696191,0.0,19.260583323,23.4086260847,42.2181498284,0.768051664067,18.025,23.4250981644
 02/19  17:00:00,58.1174689251,5.98681138646,4.98696039524,0.0,19.260583323,27.8781056672,24.9622103723,1.16785530795,18.025,5.7693550643
 02/19  18:00:00,73.1651660523,6.09617464555,5.65068798795,0.0,18.1807569449,37.5792895564,7.45321610093,1.67687296134,0.0,5.77634313958
 02/19  19:00:00,90.5188327144,6.34481095093,6.97800732775,0.0,32.6059821062,37.0465235296,15.058866171,3.51140551092,0.0,11.5474606601
 02/19  20:00:00,91.9274959806,6.50842439405,7.99170571221,0.0,36.8143715336,33.066984531,10.4332388514,4.63486309998,0.0,5.7983757514
 02/19  21:00:00,98.6761530721,6.70688049058,9.18240576646,0.0,36.43363367,38.8072253906,17.8591161064,6.28332178293,0.0,11.5757943235
 02/19  22:00:00,96.3454717456,6.7155057224,9.19980861833,0.0,36.0963922311,36.7877557581,19.2463234835,7.66957219237,0.0,11.5767512911
 02/19  23:00:00,72.4079684591,6.3446938821,6.95270487892,0.0,30.9507766546,20.6087787026,26.5811250213,9.13983931135,0.0,17.44128571
 02/19  24:00:00,47.2257713547,5.96995766287,4.58036523574,0.0,17.4250845679,11.7056064465,22.896701192,11.3344678779,0.0,11.5622333141
 02/20  01:00:00,40.0300635187,5.84185148725,3.62162743125,0.0,12.925468867,10.100111941,12.861704173,12.841704173,0.0,0.02
 02/20  02:00:00,39.3143897028,5.7581798068,2.99087678419,0.0,12.925468867,10.100111941,20.2722888384,14.5098982782,0.0,5.76239056019
 02/20  03:00:00,34.0742488841,5.67701650034,2.45093585041,0.0,8.34152022915,10.0650221343,21.1526287337,15.3902100964,0.0,5.76241863729
 02/20  04:00:00,33.8387142238,5.6464326677,2.24598522065,0.0,8.34152022915,10.0650221343,21.3756563577,15.6132148512,0.0,5.76244150647
 02/20  05:00:00,35.2184101068,5.61787388155,2.04749593311,0.0,8.34152022915,11.6705166398,22.0534431546,16.2842597807,0.0,5.76918337383
 02/20  06:00:00,39.1940675729,5.594398586,1.8881901844,0.0,8.80141237637,15.3678112995,21.8402196805,16.0634491302,0.0,5.7767705503
 02/20  07:00:00,56.0261306552,5.67974854603,2.42604363545,0.0,18.5082010057,25.6353820695,22.2417252962,16.4516307842,0.0,5.79009451199
 02/20  08:00:00,70.8435180546,5.93692105747,4.29882303798,0.0,19.4926561212,41.1001056674,30.875059161,13.4332872589,0.0,17.4417719021
 02/20  09:00:00,99.0123522682,6.49060816976,8.15609115319,0.0,26.3286599382,57.9988325916,47.0901184578,5.45833939041,0.0,41.6317790673
 02/20  10:00:00,83.3314561909,6.39932496642,7.8405453181,0.0,26.2443270014,42.8153538416,55.2282421542,1.7461286165,18.025,35.4571135377
 02/20  11:00:00,57.6447049434,6.15533380468,6.27279220301,0.0,21.7447113004,23.4437158914,48.7621395867,1.29779854158,18.025,29.4393410452
 02/20  12:00:00,55.5998505903,6.21138791632,6.57418071317,0.0,19.3449162599,23.4437158914,41.8517472603,0.336370539044,18.025,23.4903767213
 02/20  13:00:00,56.1874992367,6.26448012245,6.9668323251,0.0,19.190480192,23.7425572507,41.9272997425,0.468013693062,18.025,23.4342860495
 02/20  14:00:00,56.97310299,6.31632676716,7.67446770713,0.0,19.260583323,23.698576057,47.3069994864,0.0,18.025,29.2819994864
 02/20  15:00:00,57.7244035429,6.38181754616,8.36028087641,0.0,19.260583323,23.698576057,41.4452512189,0.0,18.025,23.4202512189
 02/20  16:00:00,57.5469468841,6.36255724563,8.49203403282,0.0,19.260583323,23.4086260847,41.451705024,0.0,18.025,23.426705024
 02/20  17:00:00,60.8820428221,6.29610405086,7.44224302369,0.0,19.260583323,27.8781056672,23.79442971,0.0,18.025,5.76942970998
 02/20  18:00:00,75.4180834265,6.37039125849,7.62938986687,0.0,18.1807569449,37.5792895564,6.37411362751,0.597509082813,0.0,5.7766045447
 02/20  19:00:00,92.2551037508,6.57008733997,8.48900395652,0.0,32.6059821062,37.0465235296,9.44696984458,3.66299027714,0.0,5.78397956744
 02/20  20:00:00,93.3359843946,6.69473288268,9.21388645025,0.0,36.8143715336,33.066984531,17.6132640079,6.03732701354,0.0,11.5759369944
 02/20  21:00:00,99.6625708774,6.83912483038,10.0365795678,0.0,36.43363367,38.8072253906,20.0041695775,8.42925672469,0.0,11.5749128528
 02/20  22:00:00,96.8989181542,6.7965355228,9.67222591261,0.0,36.0963922311,36.7877557581,21.4584902019,9.88145210523,0.0,11.5770380966
 02/20  23:00:00,72.7079463607,6.39339873379,7.20397932479,0.0,30.9507766546,20.6087787026,28.0971247559,10.6549304798,0.0,17.4421942761
 02/20  24:00:00,47.5203820646,6.0123214314,4.83261401671,0.0,17.4250845679,11.7056064465,17.2462626912,11.4551204019,0.0,5.79114228928
 02/21  01:00:00,38.846467105,5.85971272466,3.73949045157,0.0,11.6412384099,10.0650221343,17.6519710646,11.8834204259,0.0,5.7685506387
 02/21  02:00:00,36.4398685889,5.75979704891,2.99364154433,0.0,10.0992000411,10.047477231,18.5380177462,12.7757653469,0.0,5.76225239938
 02/21  03:00:00,33.9719774791,5.68257119141,2.46253273766,0.0,8.25718729233,10.0299323277,20.1956751072,14.4332542743,0.0,5.76242083281
 02/21  04:00:00,33.6639426264,5.64357164646,2.19349888777,0.0,8.25718729233,10.0299323277,21.0807031628,15.3186881095,0.0,5.76201505331
 02/21  05:00:00,35.0454840978,5.61504014007,1.99682672233,0.0,8.25718729233,11.6354268332,21.7868108566,16.0180558899,0.0,5.76875496668
 02/21  06:00:00,42.5801816988,5.61338355535,1.95310078751,0.0,12.1011305571,15.3678112995,23.0155478417,17.22438367,0.0,5.79116417165
 02/21  07:00:00,70.5652889468,5.91650536272,3.87411417206,0.0,19.7275818095,37.2640762949,32.7595774332,15.3192891231,0.0,17.4402883101
 02/21  08:00:00,88.4270563508,6.29316441799,6.52254878411,0.0,24.3117294858,51.2795993405,34.8317589161,11.4640159002,0.0,23.3677430159
 02/21  09:00:00,75.5689261324,6.01692474955,5.21643056038,0.0,23.6694662846,40.6342015617,33.4892490535,3.93659518358,0.0,29.5526538699
 02/21  10:00:00,71.5481578595,6.12120089977,6.09912363896,0.0,23.6694662846,35.6302164847,48.7029438391,1.24383706224,18.025,29.4341067769
 02/21  11:00:00,53.3885252198,6.05032424677,5.60733371843,0.0,18.7433767983,22.9618409725,48.4060326276,1.01626304941,18.025,29.3647695781
 02/21  12:00:00,54.2173164636,6.1440386028,6.34491228723,0.0,18.7433767983,22.9618409725,41.4988005369,0.0426852126655,18.025,23.4311153242
 02/21  13:00:00,55.8083046594,6.24613343448,7.79035955798,0.0,18.5889407304,23.1597249699,41.4560296122,0.0,18.025,23.4310296122
 02/21  14:00:00,56.6368380103,6.31368038422,8.30484097135,0.0,18.7433767983,23.2517909448,41.4586118938,0.0,18.025,23.4336118938
 02/21  15:00:00,57.1400902796,6.34765103939,8.77412158509,0.0,18.7433767983,23.2517909448,47.3148589257,0.0,18.025,29.2898589257
 02/21  16:00:00,56.7707073496,6.35568925262,8.68665459398,0.0,18.7433767983,22.9618409725,41.4473019443,0.0,18.025,23.4223019443
 02/21  17:00:00,60.1784655349,6.31156282978,7.68720432289,0.0,18.7433767983,27.431320555,23.7942348718,0.0,18.025,5.76923487179
 02/21  18:00:00,78.5685940375,6.44215963754,8.10623119396,0.0,17.6635504202,40.6971502883,6.40075744183,0.616948596417,0.0,5.78380884541
 02/21  19:00:00,87.2343477104,6.52925809518,8.29542222767,0.0,27.5259009287,37.3340067412,20.6054623956,3.18860655715,0.0,17.4168558385
 02/21  20:00:00,90.0376644448,6.60071096579,8.70236739662,0.0,33.8341110165,33.3544677425,11.770170234,5.97162786208,0.0,5.79854237196
 02/21  21:00:00,99.2154284878,6.76182357141,9.56486252692,0.0,36.5179666069,38.8247702939,20.4658135397,8.88971818118,0.0,11.5760953585
 02/21  22:00:00,93.6551756795,6.76731391267,9.5135767519,0.0,32.965339924,36.8579353714,27.6001901799,10.1582051445,0.0,17.4419850354
 02/21  23:00:00,66.86014391,6.31208836219,6.72135804094,0.0,25.6355707503,20.6438685092,24.2126604635,12.6223652153,0.0,11.5902952482
 02/21  24:00:00,44.307503202,5.91346338512,4.12088970817,0.0,15.0252895274,11.7056064465,21.2300711374,15.4539271536,0.0,5.77614398385
 02/22  01:00:00,37.9838933183,5.76121461909,2.97541527608,0.0,11.6412384099,10.0650221343,23.5281071975,17.7596080677,0.0,5.76849912977
 02/22  02:00:00,35.816018815,5.68771778775,2.44187087321,0.0,10.0992000411,10.047477231,25.1116366219,19.3493106462,0.0,5.76232597572
 02/22  03:00:00,33.5151661894,5.63123475537,2.0570585185,0.0,8.25718729233,10.0299323277,26.4832517464,20.7208969971,0.0,5.76235474928
 02/22  04:00:00,33.2643608609,5.59756614692,1.8399237098,0.0,8.25718729233,10.0299323277,20.9192645664,20.8992645664,0.0,0.02
 02/22  05:00:00,34.5916947113,5.56076551436,1.59731237427,0.0,8.25718729233,11.6354268332,28.433551342,22.6639625418,0.0,5.76958880016
 02/22  06:00:00,42.1090445978,5.55371032918,1.54163712826,0.0,12.1011305571,15.3678112995,35.7474448641,24.1862796142,0.0,11.5611652499
 02/22  07:00:00,67.9935892342,5.83062494745,3.27229537392,0.0,19.7275818095,37.2640762949,42.0931418326,24.6514049256,0.0,17.441736907
 02/22  08:00:00,87.0239642828,6.11906054688,5.29356491556,0.0,24.3117294858,51.2795993405,35.7898862489,17.1167413114,0.0,18.6731449374
 02/22  09:00:00,74.7587180794,5.92040324772,4.50274630761,0.0,23.6694662846,40.6342015617,40.1440337289,5.84071574145,0.0,34.3033179874
 02/22  10:00:00,70.9805462767,6.04368181262,5.6090325399,0.0,23.6694662846,35.6302164847,48.7981691847,1.33654953085,18.025,29.4366196539
 02/22  11:00:00,53.0338626581,5.99334388494,5.30965126187,0.0,18.7433767983,22.9618409725,48.0799078521,0.693329053164,18.025,29.3615787989
 02/22  12:00:00,54.3960293043,6.08471834228,6.58294659174,0.0,18.7433767983,22.9618409725,41.4587019177,0.0,18.025,23.4337019177
 02/22  13:00:00,56.952714862,6.19414602447,8.98675811714,0.0,18.5889407304,23.1597249699,41.4546212643,0.0,18.025,23.4296212643
 02/22  14:00:00,57.979733961,6.28085873846,9.68055997288,0.0,18.7433767983,23.2517909448,41.4553634726,0.0,18.025,23.4303634726
 02/22  15:00:00,58.7824120127,6.32614173818,10.4379539587,0.0,18.7433767983,23.2517909448,41.4579885946,0.0,18.025,23.4329885946
 02/22  16:00:00,58.4735408591,6.33590989976,10.409264123,0.0,18.7433767983,22.9618409725,47.3113857885,0.0,18.025,29.2863857885
 02/22  17:00:00,60.8535765043,6.27617254721,8.39770999284,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 02/22  18:00:00,78.3189337038,6.39510702533,7.903625345,0.0,17.6635504202,40.6971502883,11.5522079585,0.00467727445212,0.0,11.5475306841
 02/22  19:00:00,86.7667143839,6.46821383944,7.8888377496,0.0,27.5259009287,37.3340067412,13.7755704737,2.15612034532,0.0,11.6194501284
 02/22  20:00:00,89.6752596308,6.55396804327,8.38670700172,0.0,33.8341110165,33.3544677425,14.6623018399,3.08588620477,0.0,11.5764156351
 02/22  21:00:00,98.9872125839,6.73187568951,9.36659498107,0.0,36.5179666069,38.8247702939,16.7546837755,5.1799211986,0.0,11.5747625769
 02/22  22:00:00,93.4303798841,6.74054391785,9.31555098451,0.0,32.965339924,36.8579353714,24.3526146962,6.91218447926,0.0,17.440430217
 02/22  23:00:00,66.803506468,6.30769377662,6.66911752435,0.0,25.6355707503,20.6438685092,20.6662618944,9.0748885765,0.0,11.5913733179
 02/22  24:00:00,44.6273027051,5.94959990919,4.40455406399,0.0,15.0252895274,11.7056064465,16.1439598056,10.3671943019,0.0,5.77676550369
 02/23  01:00:00,38.3573874016,5.80056770169,3.30955692757,0.0,11.6412384099,10.0650221343,17.8372816528,12.0679714159,0.0,5.76931023692
 02/23  02:00:00,36.0047818548,5.70896049617,2.60939118185,0.0,10.0992000411,10.047477231,19.7181912216,13.9561025514,0.0,5.76208867015
 02/23  03:00:00,33.7545645346,5.65756573353,2.2701271499,0.0,8.25718729233,10.0299323277,19.8591334645,14.0970178162,0.0,5.76211564834
 02/23  04:00:00,33.4686589806,5.62113879387,2.02065042383,0.0,8.25718729233,10.0299323277,15.1139589807,15.0939589807,0.0,0.02
 02/23  05:00:00,34.7267088959,5.57943362302,1.71365877014,0.0,8.25718729233,11.6354268332,23.9469728433,18.1774145237,0.0,5.76955831956
 02/23  06:00:00,42.3355013296,5.58474590573,1.73705793092,0.0,12.1011305571,15.3678112995,29.8464764328,18.2841391675,0.0,11.5623372653
 02/23  07:00:00,68.1970182687,5.8634466359,3.44290510786,0.0,19.7275818095,37.2640762949,35.7465885465,18.3044485327,0.0,17.4421400138
 02/23  08:00:00,87.6384042004,6.20225059147,5.82481875236,0.0,24.3117294858,51.2795993405,30.1692007366,12.638468228,0.0,17.5307325086
 02/23  09:00:00,74.8648145939,5.9346142066,4.59463201267,0.0,23.6694662846,40.6342015617,39.6768691052,4.22049797863,0.0,35.4563711266
 02/23  10:00:00,70.3287284749,5.97124207853,5.02965630677,0.0,23.6694662846,35.6302164847,49.2289249091,1.76879288653,18.025,29.4351320226
 02/23  11:00:00,52.3173821848,5.92383022277,4.66268598839,0.0,18.7433767983,22.9618409725,49.4368425552,2.04951747076,18.025,29.3623250845
 02/23  12:00:00,53.1091626175,6.03986128072,5.34093788986,0.0,18.7433767983,22.9618409725,42.5246418615,1.06612706199,18.025,23.4335147995
 02/23  13:00:00,53.9544421672,6.13201707251,6.05061435412,0.0,18.5889407304,23.1597249699,42.6797531637,1.22742715435,18.025,23.4273260094
 02/23  14:00:00,54.834704074,6.19184776513,6.62454263294,0.0,18.7433767983,23.2517909448,41.4544435212,0.0,18.025,23.4294435212
 02/23  15:00:00,55.6542059385,6.27216473956,7.36372661954,0.0,18.7433767983,23.2517909448,41.4548121582,0.0,18.025,23.4298121582
 02/23  16:00:00,55.3641632354,6.27220104722,7.36359640483,0.0,18.7433767983,22.9618409725,41.4577491252,0.0,18.025,23.4327491252
 02/23  17:00:00,59.4622541895,6.23836172129,7.0441947151,0.0,18.7433767983,27.431320555,23.8841387361,0.0898726175721,18.025,5.76926611855
 02/23  18:00:00,77.9658921096,6.37741177168,7.56827555336,0.0,17.6635504202,40.6971502883,12.9719179375,1.42428988958,0.0,11.5476280479
 02/23  19:00:00,86.7909046596,6.48112813497,7.90011500028,0.0,27.5259009287,37.3340067412,15.6103433886,3.99048924782,0.0,11.6198541408
 02/23  20:00:00,89.6881549543,6.56361375383,8.38995674405,0.0,33.8341110165,33.3544677425,18.0792207786,6.50242684587,0.0,11.5767939328
 02/23  21:00:00,99.0603674849,6.74658922584,9.42503602354,0.0,36.5179666069,38.8247702939,19.800847077,8.22634159178,0.0,11.5745054853
 02/23  22:00:00,93.7123761816,6.77545656008,9.56263771609,0.0,32.965339924,36.8579353714,25.9809529203,8.53949861534,0.0,17.441454305
 02/23  23:00:00,67.1475782947,6.34872407103,6.97216027932,0.0,25.6355707503,20.6438685092,21.4036594562,9.81285242997,0.0,11.5908070262
 02/23  24:00:00,44.7667553809,5.96809800232,4.52550965464,0.0,15.0252895274,11.7056064465,17.5159711479,11.739852262,0.0,5.77611888593
 02/24  01:00:00,38.5379369537,5.82245041809,3.4682244162,0.0,11.6412384099,10.0650221343,18.3150815059,12.5458943683,0.0,5.76918713757
 02/24  02:00:00,36.2508123545,5.7377195353,2.82666344698,0.0,10.0992000411,10.047477231,19.691898154,13.9296396484,0.0,5.76225850562
 02/24  03:00:00,33.9768322046,5.6824327659,2.46752977207,0.0,8.25718729233,10.0299323277,13.8613150979,13.8413150979,0.0,0.02
 02/24  04:00:00,33.7721041152,5.65503961979,2.29019433703,0.0,8.25718729233,10.0299323277,19.2442775488,13.4819941349,0.0,5.7622834139
 02/24  05:00:00,35.2277327898,5.63440391383,2.15971333098,0.0,8.25718729233,11.6354268332,18.9220086902,13.1526906333,0.0,5.76931805695
 02/24  06:00:00,42.9187280256,5.64861751239,2.25641435654,0.0,12.1011305571,15.3678112995,23.1651234564,11.6032896486,0.0,11.5618338078
 02/24  07:00:00,69.2285631621,5.9791615976,4.3587377462,0.0,19.7275818095,37.2640762949,27.9431507085,10.5006042772,0.0,17.4425464313
 02/24  08:00:00,89.0070298179,6.36662757193,7.02906922817,0.0,24.3117294858,51.2795993405,25.3471539355,7.81697576586,0.0,17.5301781696
 02/24  09:00:00,75.295604628,5.97436037895,4.98567738306,0.0,23.6694662846,40.6342015617,37.5895356901,2.13306707354,0.0,35.4564686165
 02/24  10:00:00,70.4701324489,5.97473627097,5.16756749406,0.0,23.6694662846,35.6302164847,48.5121655297,1.05396778646,18.025,29.4331977433
 02/24  11:00:00,51.504878136,5.79835448591,3.9756592244,0.0,18.7433767983,22.9618409725,43.6179604788,1.85562041206,18.025,23.7373400668
 02/24  12:00:00,52.7158228596,5.95680666962,5.03065296754,0.0,18.7433767983,22.9618409725,48.0862041664,1.02038872142,18.025,29.040815445
 02/24  13:00:00,52.9528830043,5.96076088532,5.22031137078,0.0,18.5889407304,23.1597249699,42.5059523297,1.05635749629,18.025,23.4245948334
 02/24  14:00:00,54.7047308743,6.11962070531,6.56679792332,0.0,18.7433767983,23.2517909448,41.4546135009,0.0,18.025,23.4296135009
 02/24  15:00:00,55.7701042775,6.20313231381,7.54865926081,0.0,18.7433767983,23.2517909448,41.4515770008,0.0,18.025,23.4265770008
 02/24  16:00:00,54.5301694158,6.13402004845,6.66778531793,0.0,18.7433767983,22.9618409725,41.4900368633,0.0342509781863,18.025,23.4307858852
 02/24  17:00:00,58.4412358315,6.10344396299,6.15809115957,0.0,18.7433767983,27.431320555,24.3777637348,0.583567958028,18.025,5.76919577672
 02/24  18:00:00,77.5153803355,6.29893423241,7.19623997898,0.0,17.6635504202,40.6971502883,12.7363867389,1.19005512174,0.0,11.5463316172
 02/24  19:00:00,86.8523842405,6.45623632685,7.98648630237,0.0,27.5259009287,37.3340067412,14.097727286,2.47742352942,0.0,11.6203037566
 02/24  20:00:00,90.2519195234,6.59268211083,8.92465374869,0.0,33.8341110165,33.3544677425,14.4662588357,2.89037873732,0.0,11.5758800984
 02/24  21:00:00,99.8510652898,6.80326412025,10.1590620933,0.0,36.5179666069,38.8247702939,16.4130010724,4.83679553892,0.0,11.5762055335
 02/24  22:00:00,94.2042884255,6.80483279521,10.0251760053,0.0,32.965339924,36.8579353714,25.5464300883,8.10496580712,0.0,17.4414642812
 02/24  23:00:00,67.3764926828,6.35531742622,7.19448190175,0.0,25.6355707503,20.6438685092,22.4721618095,10.8813002422,0.0,11.5908615673
 02/24  24:00:00,44.9727516548,5.97940232942,4.72020190334,0.0,15.0252895274,11.7056064465,18.5400885881,12.7633066672,0.0,5.77678192091
 02/25  01:00:00,40.0245312017,5.84776709195,3.72960510131,0.0,12.8411359301,10.0650221343,18.8385865866,13.0691621856,0.0,5.76942440106
 02/25  02:00:00,39.3928939051,5.77769664928,3.16928872594,0.0,12.8411359301,10.0650221343,19.3150901235,13.5527595067,0.0,5.76233061679
 02/25  03:00:00,34.0899646077,5.69016814,2.57292786201,0.0,8.25718729233,10.0299323277,14.1355731459,14.1155731459,0.0,0.02
 02/25  04:00:00,33.5763458152,5.62456872401,2.1249061762,0.0,8.25718729233,10.0299323277,20.8968149256,15.1344617873,0.0,5.7623531383
 02/25  05:00:00,35.0445230418,5.60762773944,2.00328007034,0.0,8.25718729233,11.6354268332,21.4488549949,15.6803238384,0.0,5.76853115647
 02/25  06:00:00,39.2261811195,5.61031252782,2.02381749384,0.0,8.71707943955,15.3327214929,20.8433830081,15.0666342178,0.0,5.77674879028
 02/25  07:00:00,54.3892287734,5.70618662782,2.64670560933,0.0,18.5082010057,25.6353820695,25.9321897851,14.3702040545,0.0,11.5619857306
 02/25  08:00:00,70.7757753074,5.94488627831,4.34254819811,0.0,19.4083231844,41.0650158608,29.9539961959,12.5125277639,0.0,17.441468432
 02/25  09:00:00,98.0776890914,6.37659087033,7.33545943026,0.0,26.3286599382,57.9988325916,43.3435477778,7.66068924099,0.0,35.6828585368
 02/25  10:00:00,81.1749777205,6.12011896748,5.84385923041,0.0,26.3286599382,42.8504436482,60.0693208735,6.59623680891,18.025,35.4480840646
 02/25  11:00:00,54.4236489609,5.76106348742,3.4460128086,0.0,21.7447113004,23.4437158914,54.6148953305,7.15446990278,18.025,29.4354254277
 02/25  12:00:00,51.5351248187,5.71950102506,3.06105771526,0.0,19.3027497915,23.426170988,55.0839141063,7.69957275341,18.025,29.3593413529
 02/25  13:00:00,51.4750704304,5.69294871651,2.88565121902,0.0,19.1483137236,23.7250123474,50.476543286,9.02644405132,18.025,23.4250992347
 02/25  14:00:00,51.2700263502,5.66848743588,2.55952470921,0.0,19.3027497915,23.7161209604,49.5083008849,8.06061057725,18.025,23.4226903076
 02/25  15:00:00,51.2627258161,5.67155920118,2.54915173687,0.0,19.3027497915,23.7161209604,49.8595751174,8.4089959262,18.025,23.4255791912
 02/25  16:00:00,50.6997565821,5.64181430218,2.30587637667,0.0,19.3027497915,23.426170988,51.5437499652,10.0902869731,18.025,23.4284629922
 02/25  17:00:00,55.1015600867,5.6280757696,2.27008048888,0.0,19.3027497915,27.8956505705,34.0403682351,10.2460958784,18.025,5.7692723567
 02/25  18:00:00,70.2920855117,5.73915113662,3.07492410954,0.0,18.2229234133,37.5968344597,16.1997769334,10.4234583779,0.0,5.77631855549
 02/25  19:00:00,87.6417842527,5.94176618945,4.38458579393,0.0,32.690315043,37.0816133363,25.0113691763,13.4642566139,0.0,11.5471125624
 02/25  20:00:00,89.0922393741,6.12152676917,5.54335651869,0.0,36.8143715336,33.066984531,25.5592734801,13.9856432316,0.0,11.5736302485
 02/25  21:00:00,95.9631867585,6.34635909464,6.94938716427,0.0,36.3493007332,38.7721355839,20.8353019315,15.0389412984,0.0,5.79636063312
 02/25  22:00:00,93.682243459,6.33281856548,6.79985406899,0.0,36.1807251679,36.8228455648,27.2065456799,15.6311846653,0.0,11.5753610146
 02/25  23:00:00,69.7405224897,5.97966466341,4.53087790622,0.0,31.0351095914,20.6438685092,33.8173281066,16.3753010234,0.0,17.4420270832
 02/25  24:00:00,45.2613813786,5.72932267673,2.85661485181,0.0,17.4250845679,11.7056064465,28.6707692337,17.1087470382,0.0,11.5620221955
 02/26  01:00:00,38.6683976329,5.67534212611,2.42647487193,0.0,12.925468867,10.100111941,23.1928866803,17.4236250912,0.0,5.7692615891
 02/26  02:00:00,38.3748432987,5.63736513062,2.17214907169,0.0,12.925468867,10.100111941,17.7220095126,17.7020095126,0.0,0.02
 02/26  03:00:00,33.2760630737,5.57449860195,1.75527222513,0.0,8.34152022915,10.0650221343,23.7199912028,17.9576357435,0.0,5.76235545925
 02/26  04:00:00,33.0420077126,5.544223956,1.5514901705,0.0,8.34152022915,10.0650221343,23.943296767,18.1809306473,0.0,5.76236611974
 02/26  05:00:00,34.4357121474,5.51764382177,1.36503129056,0.0,8.34152022915,11.6705166398,25.286637144,19.517249713,0.0,5.76938743099
 02/26  06:00:00,38.4788468471,5.50218597148,1.26518817775,0.0,8.80141237637,15.3678112995,24.7712268946,18.9945743689,0.0,5.77665252574
 02/26  07:00:00,53.559753124,5.60196736518,1.9214523502,0.0,18.5082010057,25.6353820695,29.4367757349,17.875067836,0.0,11.5617078989
 02/26  08:00:00,70.0133804587,5.83652397327,3.5690959444,0.0,19.4926561212,41.1001056674,26.6753351239,15.0416869592,0.0,11.6336481647
 02/26  09:00:00,97.2711318741,6.27014780435,6.63534722635,0.0,26.3286599382,57.9988325916,49.090148162,7.46182271515,0.0,41.6283254469
 02/26  10:00:00,81.1913955112,6.14225261936,5.95756898038,0.0,26.2443270014,42.8153538416,58.8811583879,5.40428718475,18.025,35.4518712031
 02/26  11:00:00,55.5099176357,5.90730376744,4.38604234772,0.0,21.7447113004,23.4437158914,52.5498196997,5.0892102489,18.025,29.4356094508
 02/26  12:00:00,52.9805485098,5.89994822083,4.26632517309,0.0,19.3449162599,23.4437158914,46.2906166721,4.77416870972,18.025,23.4914479624
 02/26  13:00:00,53.0077611422,5.87812892478,4.17344779578,0.0,19.190480192,23.7425572507,52.3888008855,5.07827941508,18.025,29.2855214704
 02/26  14:00:00,53.4563073599,5.943484978,4.53052086774,0.0,19.260583323,23.698576057,43.0870228544,1.64379702429,18.025,23.4182258301
 02/26  15:00:00,53.8293777314,5.99768660867,4.84938988907,0.0,19.260583323,23.698576057,42.6993546647,1.25326021308,18.025,23.4210944517
 02/26  16:00:00,53.4703496116,5.99164911639,4.78634829931,0.0,19.260583323,23.4086260847,44.5043357296,3.05535583816,18.025,23.4239798914
 02/26  17:00:00,57.4440225596,5.91797039955,4.38235951126,0.0,19.260583323,27.8781056672,28.0947204719,4.30045450353,18.025,5.76926596838
 02/26  18:00:00,70.7943993474,6.05159868483,5.20850289687,0.0,18.1807569449,37.5792895564,10.9771152603,5.2008957982,0.0,5.7762194621
 02/26  19:00:00,90.2670510213,6.31838861148,6.75265484818,0.0,32.6059821062,37.0465235296,19.5416700032,7.99483034056,0.0,11.5468396627
 02/26  20:00:00,91.5339859955,6.46244346465,7.64418589026,0.0,36.8143715336,33.066984531,15.1929724508,9.39482910585,0.0,5.79814334497
 02/26  21:00:00,98.0920171023,6.63317064815,8.67198873926,0.0,36.43363367,38.8072253906,23.4569045464,11.8816121732,0.0,11.5752923732
 02/26  22:00:00,95.698312413,6.63197734,8.63618655911,0.0,36.0963922311,36.7877557581,24.6094702612,13.0339255566,0.0,11.5755447046
 02/26  23:00:00,71.4098536175,6.22283685819,6.07646091944,0.0,30.9507766546,20.6087787026,32.4306830344,14.9883468937,0.0,17.4423361408
 02/26  24:00:00,46.1284815079,5.84202569225,3.61101565107,0.0,17.4250845679,11.7056064465,22.8406449176,17.0505175557,0.0,5.79012736189
 02/27  01:00:00,37.7586188676,5.72979048939,2.7815691123,0.0,11.6412384099,10.0650221343,22.9582028855,17.188670501,0.0,5.76953238451
 02/27  02:00:00,35.7793792765,5.67467744512,2.41827566238,0.0,10.0992000411,10.047477231,21.8768396137,16.1146941152,0.0,5.7621454985
 02/27  03:00:00,33.5260775788,5.62421481392,2.07499272316,0.0,8.25718729233,10.0299323277,21.9653438011,16.2031857208,0.0,5.76215808028
 02/27  04:00:00,33.270858002,5.59235961502,1.85162918383,0.0,8.25718729233,10.0299323277,22.5465934247,16.7844281775,0.0,5.76216524721
 02/27  05:00:00,34.733438173,5.57331808457,1.72650755729,0.0,8.25718729233,11.6354268332,22.7661945416,16.9973238909,0.0,5.76887065077
 02/27  06:00:00,42.3919827216,5.58412922735,1.79416469024,0.0,12.1011305571,15.3678112995,22.6022681936,16.8110689276,0.0,5.79119926605
 02/27  07:00:00,68.4733398594,5.88504543014,3.6976386047,0.0,19.7275818095,37.2640762949,33.7722486055,16.3327215631,0.0,17.4395270424
 02/27  08:00:00,87.4467588754,6.17721774288,5.65821565428,0.0,24.3117294858,51.2795993405,38.1550918076,14.7898065908,0.0,23.3652852167
 02/27  09:00:00,73.4552561536,5.78540771706,3.33428998062,0.0,23.6694662846,40.6342015617,41.7182964352,12.1673725566,0.0,29.5509238785
 02/27  10:00:00,68.2597573388,5.75290764474,3.17902552128,0.0,23.6694662846,35.6302164847,59.0862833225,11.629188316,18.025,29.4320950065
 02/27  11:00:00,49.8706092512,5.65006988856,2.48967877773,0.0,18.7433767983,22.9618409725,58.2519518734,10.8641665283,18.025,29.3627853451
 02/27  12:00:00,49.7131145403,5.63783242484,2.34692091537,0.0,18.7433767983,22.9618409725,51.5202373456,10.0631016149,18.025,23.4321357307
