Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  13:00:00,50.7343389012,5.74112233655,3.22140969067,0.0,18.5889407304,23.1597249699,48.5852719146,7.13236586596,18.025,23.4279060486
 02/27  14:00:00,50.7410588699,5.71671102658,3.00603605079,0.0,18.7433767983,23.2517909448,45.6590579098,4.20333332756,18.025,23.4307245823
 02/27  15:00:00,50.419769892,5.67120863278,2.73024832865,0.0,18.7433767983,23.2517909448,44.7811911241,3.322698673,18.025,23.4334924511
 02/27  16:00:00,50.0033456541,5.66019079776,2.61479383617,0.0,18.7433767983,22.9618409725,52.1796337029,4.87792094856,18.025,29.2767127544
 02/27  17:00:00,54.2191972427,5.64270361581,2.39680241347,0.0,18.7433767983,27.431320555,31.7619976378,7.9677921208,18.025,5.76920551702
 02/27  18:00:00,71.3479586171,5.80067828188,3.41108500903,0.0,17.6635504202,40.6971502883,15.712533714,9.93002963197,0.0,5.782504082
 02/27  19:00:00,82.6093479197,5.92861363271,4.27108141041,0.0,27.5259009287,37.3340067412,24.9379622958,13.318160394,0.0,11.6198019019
 02/27  20:00:00,85.7155983051,6.03096539576,4.95005633117,0.0,33.8341110165,33.3544677425,26.6055043289,15.0291443929,0.0,11.576359936
 02/27  21:00:00,95.3165851687,6.23926913844,6.18858302263,0.0,36.5179666069,38.8247702939,29.2495937709,17.674666403,0.0,11.5749273679
 02/27  22:00:00,90.1432430342,6.29501608434,6.47395389218,0.0,32.965339924,36.8579353714,35.8920904029,18.4527523032,0.0,17.4393380997
 02/27  23:00:00,63.7662114522,5.90958475529,4.02993970497,0.0,25.6355707503,20.6438685092,30.5857030878,18.9947456924,0.0,11.5909573954
 02/27  24:00:00,42.4299165898,5.68013966062,2.47663300061,0.0,15.0252895274,11.7056064465,24.8936729242,19.1171026647,0.0,5.77657025951
 02/28  01:00:00,36.7208608351,5.59617903046,1.87742335181,0.0,11.6412384099,10.0650221343,26.1677537812,20.3983580208,0.0,5.76939576045
 02/28  02:00:00,34.4615150639,5.50496202327,1.27012619062,0.0,10.0992000411,10.047477231,29.2856355559,23.523455417,0.0,5.76218013886
 02/28  03:00:00,32.4018856157,5.47755311749,1.09746387156,0.0,8.25718729233,10.0299323277,30.4148000703,24.6526059117,0.0,5.76219415853
 02/28  04:00:00,32.1070746757,5.43685515379,0.843353021107,0.0,8.25718729233,10.0299323277,24.4767600493,24.4567600493,0.0,0.02
 02/28  05:00:00,33.6540508794,5.42781408224,0.792624643844,0.0,8.25718729233,11.6354268332,30.0357984822,24.2663542928,0.0,5.76944418944
 02/28  06:00:00,41.5579706751,5.46948811862,1.07479277993,0.0,12.1011305571,15.3678112995,34.772045838,23.210925068,0.0,11.56112077
 02/28  07:00:00,67.8064999032,5.78325346273,3.13259288194,0.0,19.7275818095,37.2640762949,39.7396441949,22.2980291089,0.0,17.4416150861
 02/28  08:00:00,86.4076689647,6.02986055488,4.76649073737,0.0,24.3117294858,51.2795993405,36.4424470402,18.9138289819,0.0,17.5286180583
 02/28  09:00:00,73.4375908163,5.77233657651,3.32969759052,0.0,23.6694662846,40.6342015617,47.961288954,12.507446251,0.0,35.453842703
 02/28  10:00:00,68.9507086532,5.8275215847,3.7953655772,0.0,23.6694662846,35.6302164847,56.1716103317,8.71375895099,18.025,29.4328513807
 02/28  11:00:00,50.7853883937,5.75804107076,3.29648789342,0.0,18.7433767983,22.9618409725,53.6406376767,6.25344689214,18.025,29.3621907846
 02/28  12:00:00,51.1380660758,5.80801850965,3.60168830097,0.0,18.7433767983,22.9618409725,45.694704194,4.23806686414,18.025,23.4316373299
 02/28  13:00:00,50.7215712051,5.73154086791,3.21822363372,0.0,18.5889407304,23.1597249699,46.5897331214,5.13943801566,18.025,23.4252951057
 02/28  14:00:00,51.8755556985,5.87569608623,3.98155044228,0.0,18.7433767983,23.2517909448,43.4289546902,1.97756845908,18.025,23.4263862311
 02/28  15:00:00,52.0025638114,5.88737886543,4.09687503982,0.0,18.7433767983,23.2517909448,42.9561327379,1.5036870818,18.025,23.427445656
 02/28  16:00:00,51.7648534685,5.89156162919,4.14493087061,0.0,18.7433767983,22.9618409725,44.151107869,2.69590956542,18.025,23.4301983035
 02/28  17:00:00,56.2986931905,5.88897794191,4.23001975051,0.0,18.7433767983,27.431320555,26.5880810093,2.79390707308,18.025,5.76917393623
 02/28  18:00:00,73.5974401514,6.08215168392,5.37908855846,0.0,17.6635504202,40.6971502883,15.3077443439,3.7604247133,0.0,11.5473196306
 02/28  19:00:00,84.6628112517,6.21371965664,6.03944097833,0.0,27.5259009287,37.3340067412,20.2579898018,8.63936716387,0.0,11.6186226379
 02/28  20:00:00,87.782442868,6.31843566322,6.72943126388,0.0,33.8341110165,33.3544677425,22.2889446497,10.713008781,0.0,11.5759358687
 02/28  21:00:00,97.268783417,6.51199121554,7.8680582438,0.0,36.5179666069,38.8247702939,24.3169323855,12.7425832056,0.0,11.5743491799
 02/28  22:00:00,91.8248481144,6.52944644007,7.92113384181,0.0,32.965339924,36.8579353714,31.4312745824,13.9908309861,0.0,17.4404435963
 02/28  23:00:00,65.1483586008,6.09342731738,5.22824664021,0.0,25.6355707503,20.6438685092,27.3927716627,15.8025389992,0.0,11.5902326635
 02/28  24:00:00,43.014804685,5.75536479429,2.98629707698,0.0,15.0252895274,11.7056064465,23.4432491845,17.6665502328,0.0,5.7766989517
 03/01  01:00:00,37.1251283958,5.65321023291,2.22466048865,0.0,11.6412384099,10.0650221343,24.757201097,18.9878483031,0.0,5.76935279387
 03/01  02:00:00,35.1200287679,5.59457458581,1.83902895432,0.0,10.0992000411,10.047477231,26.0836314959,20.3215680423,0.0,5.76206345355
 03/01  03:00:00,32.8670959235,5.54283848116,1.49739186194,0.0,8.25718729233,10.0299323277,21.5957344706,21.5757344706,0.0,0.02
 03/01  04:00:00,32.5962510172,5.50763415792,1.26174914795,0.0,8.25718729233,10.0299323277,28.6037451537,22.8416704909,0.0,5.76207466278
 03/01  05:00:00,33.9744580308,5.47559220063,1.06525477597,0.0,8.25718729233,11.6354268332,30.4232265675,24.6545777502,0.0,5.76864881729
 03/01  06:00:00,41.6310670946,5.48451084856,1.13286997824,0.0,12.1011305571,15.3678112995,35.0224049055,23.461595685,0.0,11.5608092205
 03/01  07:00:00,67.6923964423,5.7813825547,3.02036556362,0.0,19.7275818095,37.2640762949,33.5469443301,21.912973941,0.0,11.6339703891
 03/01  08:00:00,86.3660242517,6.03588565478,4.71882164226,0.0,24.3117294858,51.2795993405,40.1974082044,16.8320364196,0.0,23.3653717847
 03/01  09:00:00,73.6418261662,5.7963072694,3.50996609052,0.0,23.6694662846,40.6342015617,43.6187318454,8.16269697226,0.0,35.4560348731
 03/01  10:00:00,69.2489505413,5.85200270566,4.06912570565,0.0,23.6694662846,35.6302164847,51.9078378697,4.44853460816,18.025,29.4343032616
 03/01  11:00:00,51.0367093605,5.7727070272,3.53314644404,0.0,18.7433767983,22.9618409725,44.7172585972,3.20043702962,18.025,23.4918215675
 03/01  12:00:00,51.5692206186,5.85208872282,3.98877303423,0.0,18.7433767983,22.9618409725,43.9518789504,2.49416502687,18.025,23.4327139235
 03/01  13:00:00,52.0164179439,5.8855764647,4.35903236304,0.0,18.5889407304,23.1597249699,50.0768880825,2.77258268666,18.025,29.2793053959
 03/01  14:00:00,52.6390346113,5.94860857337,4.6721194549,0.0,18.7433767983,23.2517909448,41.4569996007,0.0100319790704,18.025,23.4219676216
 03/01  15:00:00,52.9400476509,5.97287543443,4.94886521141,0.0,18.7433767983,23.2517909448,41.4458909215,0.0,18.025,23.4208909215
 03/01  16:00:00,52.6718124391,5.97240595179,4.9710485805,0.0,18.7433767983,22.9618409725,41.7373230239,0.286146454729,18.025,23.4261765691
 03/01  17:00:00,56.9709377542,5.9503090925,4.84093070733,0.0,18.7433767983,27.431320555,24.5672651321,0.773924816203,18.025,5.76834031589
 03/01  18:00:00,74.0133846135,6.12278173053,5.75440543717,0.0,17.6635504202,40.6971502883,7.55281627609,1.76952502568,0.0,5.78329125041
 03/01  19:00:00,84.7870262721,6.22526607929,6.15210810794,0.0,27.5259009287,37.3340067412,22.3345800392,4.91752474518,0.0,17.417055294
 03/01  20:00:00,87.6732444901,6.30374948718,6.63492485577,0.0,33.8341110165,33.3544677425,19.3445333681,7.76989314055,0.0,11.5746402275
 03/01  21:00:00,96.9266933898,6.47346024636,7.56450170682,0.0,36.5179666069,38.8247702939,22.2565876156,10.6832507364,0.0,11.5733368792
 03/01  22:00:00,91.4601468248,6.49148152739,7.59439899313,0.0,32.965339924,36.8579353714,24.3584102693,12.724651932,0.0,11.6337583373
 03/01  23:00:00,64.9609010681,6.07518156501,5.05903685421,0.0,25.6355707503,20.6438685092,26.6333123557,15.0421721848,0.0,11.5911401709
 03/01  24:00:00,42.95172782,5.74988405422,2.92870037762,0.0,15.0252895274,11.7056064465,28.8479094448,17.3148443169,0.0,11.5330651279
 03/02  01:00:00,37.0762978128,5.65109382462,2.17794798029,0.0,11.6412384099,10.0650221343,24.9038132165,19.1343950318,0.0,5.76941818475
 03/02  02:00:00,35.0909871012,5.59488029773,1.80968415891,0.0,10.0992000411,10.047477231,20.7607748857,20.7407748857,0.0,0.02
 03/02  03:00:00,32.8526853762,5.54416804198,1.4816501321,0.0,8.25718729233,10.0299323277,27.9081851811,22.145984026,0.0,5.76220115517
 03/02  04:00:00,32.7126937929,5.52378761276,1.36203885897,0.0,8.25718729233,10.0299323277,26.3843926312,20.6226179903,0.0,5.76177464087
 03/02  05:00:00,34.0711346785,5.49090142524,1.14662336956,0.0,8.25718729233,11.6354268332,28.7473161471,22.9780089377,0.0,5.76930720942
 03/02  06:00:00,41.5876734297,5.48111184129,1.09287826008,0.0,12.1011305571,15.3678112995,31.2355679336,25.4448552076,0.0,5.79071272605
 03/02  07:00:00,67.5431337172,5.76698691827,2.88550262316,0.0,19.7275818095,37.2640762949,41.6018405938,24.162754195,0.0,17.4390863988
 03/02  08:00:00,86.3615266155,6.03924638646,4.71096546672,0.0,24.3117294858,51.2795993405,40.136283245,16.7709577327,0.0,23.3653255123
 03/02  09:00:00,73.8968490552,5.82204265707,3.73925635666,0.0,23.6694662846,40.6342015617,35.8491599781,6.302393651,0.0,29.5467663271
 03/02  10:00:00,69.6969461302,5.89702962872,4.47209862531,0.0,23.6694662846,35.6302164847,49.7292031968,2.27453860558,18.025,29.4296645912
 03/02  11:00:00,51.5330697633,5.82148386311,3.98073069205,0.0,18.7433767983,22.9618409725,49.2785404805,1.89244797933,18.025,29.3610925011
 03/02  12:00:00,51.6477441523,5.84113464262,4.07825182388,0.0,18.7433767983,22.9618409725,42.4116208395,0.956713542652,18.025,23.4299072968
 03/02  13:00:00,52.9704286136,5.9846397629,5.21398449213,0.0,18.5889407304,23.1597249699,42.2158849907,0.761509387773,18.025,23.429375603
 03/02  14:00:00,54.2229927016,6.07614489573,6.12853887717,0.0,18.7433767983,23.2517909448,41.45664296,0.0,18.025,23.43164296
 03/02  15:00:00,54.9220790836,6.10498706088,6.79878211263,0.0,18.7433767983,23.2517909448,44.5267229267,0.0,18.025,26.5017229267
 03/02  16:00:00,54.7249900929,6.09143802778,6.90519568332,0.0,18.7433767983,22.9618409725,44.228828066,0.0,18.025,26.203828066
 03/02  17:00:00,58.6631888292,6.10995622141,6.37354298987,0.0,18.7433767983,27.431320555,23.7939406414,0.0,18.025,5.76894064138
 03/02  18:00:00,75.5914307893,6.29543854872,7.15980107746,0.0,17.6635504202,40.6971502883,5.85529014963,0.0716646892711,0.0,5.78362546035
 03/02  19:00:00,86.1637970624,6.39218355705,7.36196817813,0.0,27.5259009287,37.3340067412,17.6131122937,2.29816486308,0.0,15.3149474306
 03/02  20:00:00,88.9130788215,6.46050013953,7.71800872744,0.0,33.8341110165,33.3544677425,12.4691831976,4.57662481239,0.0,7.89255838524
 03/02  21:00:00,97.9505959211,6.60816839235,8.45370054507,0.0,36.5179666069,38.8247702939,19.935564359,8.36070253928,0.0,11.5748618197
 03/02  22:00:00,92.2849935541,6.60122107315,8.30950968783,0.0,32.965339924,36.8579353714,28.3689121155,10.9293881112,0.0,17.4395240043
 03/02  23:00:00,65.6117710957,6.16122233976,5.62386900465,0.0,25.6355707503,20.6438685092,25.7269554605,14.1362371203,0.0,11.5907183403
 03/02  24:00:00,43.3335571482,5.7985471556,3.26187009752,0.0,15.0252895274,11.7056064465,23.1394194843,17.3629209015,0.0,5.77649858273
 03/03  01:00:00,37.2720974539,5.67867319192,2.34616924543,0.0,11.6412384099,10.0650221343,25.8431231877,20.0737948984,0.0,5.76932828922
 03/03  02:00:00,35.2048296299,5.61293705511,1.90546828549,0.0,10.0992000411,10.047477231,28.5576062651,22.7954881734,0.0,5.76211809162
 03/03  03:00:00,32.8991479327,5.55338778051,1.51889413514,0.0,8.25718729233,10.0299323277,30.9345751755,25.1724531603,0.0,5.7621220152
 03/03  04:00:00,32.6985879923,5.52567084213,1.34605324789,0.0,8.25718729233,10.0299323277,24.5496343994,24.5296343994,0.0,0.02
 03/03  05:00:00,34.1367559348,5.50091803734,1.20222916346,0.0,8.25718729233,11.6354268332,30.1986851113,24.430421819,0.0,5.76826329232
 03/03  06:00:00,41.7995862289,5.51058216782,1.27532021554,0.0,12.1011305571,15.3678112995,34.4821302777,22.9201924652,0.0,11.5619378125
 03/03  07:00:00,67.7745147783,5.79985175829,3.08401967779,0.0,19.7275818095,37.2640762949,39.4738388447,22.0330361102,0.0,17.4408027345
 03/03  08:00:00,86.4059196093,6.04818937742,4.74642656166,0.0,24.3117294858,51.2795993405,33.8386898251,16.3099708162,0.0,17.5287190089
 03/03  09:00:00,73.8530239857,5.82095282266,3.69652327715,0.0,23.6694662846,40.6342015617,42.2425814679,6.79304776169,0.0,35.4495337063
 03/03  10:00:00,69.3188692642,5.84574587182,4.14530905466,0.0,23.6694662846,35.6302164847,49.9603886485,2.50387467156,18.025,29.4315139769
 03/03  11:00:00,50.8032382535,5.71692856379,3.35545555834,0.0,18.7433767983,22.9618409725,49.2096088604,1.82417209905,18.025,29.3604367613
 03/03  12:00:00,50.9490882913,5.7365684986,3.4841637121,0.0,18.7433767983,22.9618409725,42.3294035169,0.874791486058,18.025,23.4296120309
 03/03  13:00:00,51.0634014879,5.7324566507,3.55914114829,0.0,18.5889407304,23.1597249699,42.8686894629,1.42012151514,18.025,23.4235679478
 03/03  14:00:00,51.4053719335,5.74559988796,3.64146658703,0.0,18.7433767983,23.2517909448,41.4553043334,0.00535402685378,18.025,23.4249503066
 03/03  15:00:00,51.8375494135,5.76505590019,4.05418745734,0.0,18.7433767983,23.2517909448,41.4500220225,0.0,18.025,23.4250220225
 03/03  16:00:00,51.8298238472,5.78670019424,4.31476653209,0.0,18.7433767983,22.9618409725,41.4543411121,0.0,18.025,23.4293411121
 03/03  17:00:00,56.1102117954,5.80858005782,4.12193802152,0.0,18.7433767983,27.431320555,23.8809187977,0.0868835498604,18.025,5.76903524786
 03/03  18:00:00,73.3625348427,6.0116201136,5.21471929532,0.0,17.6635504202,40.6971502883,12.2361872664,0.688998202744,0.0,11.5471890637
 03/03  19:00:00,84.4661502193,6.1594047651,5.89710347499,0.0,27.5259009287,37.3340067412,13.9451309413,2.32574964173,0.0,11.6193812996
 03/03  20:00:00,87.7764525883,6.29224449393,6.74963809383,0.0,33.8341110165,33.3544677425,15.1660782959,3.58979288041,0.0,11.5762854155
 03/03  21:00:00,97.5101863848,6.52230663722,8.09915553673,0.0,36.5179666069,38.8247702939,16.8875419184,5.31225434574,0.0,11.5752875727
 03/03  22:00:00,92.4483388955,6.59165747221,8.48242189351,0.0,32.965339924,36.8579353714,23.3176191761,5.87838246162,0.0,17.4392367145
 03/03  23:00:00,66.1712646082,6.2045008418,6.14008668455,0.0,25.6355707503,20.6438685092,17.8708168332,6.280336259,0.0,11.5904805742
 03/03  24:00:00,44.2078043312,5.88082392012,4.05384129112,0.0,15.0252895274,11.7056064465,12.7367511872,6.96022962847,0.0,5.77652155872
 03/04  01:00:00,39.5525735953,5.78589240022,3.319529726,0.0,12.8411359301,10.0650221343,13.0640401579,7.2946539477,0.0,5.76938621021
 03/04  02:00:00,39.1263063236,5.74021076507,2.94019343171,0.0,12.8411359301,10.0650221343,7.41310617426,7.39310617426,0.0,0.02
 03/04  03:00:00,33.9519793527,5.66959067401,2.45552510045,0.0,8.25718729233,10.0299323277,12.9761529951,7.21386970493,0.0,5.76228329015
 03/04  04:00:00,33.6984431658,5.63724261786,2.23433515438,0.0,8.25718729233,10.0299323277,13.4960702712,7.73422026965,0.0,5.76185000155
 03/04  05:00:00,35.1377884889,5.61652593514,2.08765471536,0.0,8.25718729233,11.6354268332,14.3827997959,8.61368541792,0.0,5.76911437799
 03/04  06:00:00,39.1814073194,5.6022488098,1.98711679917,0.0,8.71707943955,15.3327214929,14.7906348319,9.01402703573,0.0,5.77660779621
 03/04  07:00:00,54.4892817279,5.70724025893,2.74571827156,0.0,18.5082010057,25.6353820695,19.6391259254,8.0776110104,0.0,11.561514915
 03/04  08:00:00,71.6052316172,6.03983627389,5.07707802906,0.0,19.4083231844,41.0650158608,17.6415240342,6.00770989249,0.0,11.6338141417
 03/04  09:00:00,99.9622944061,6.59528178877,9.00140263704,0.0,26.3286599382,57.9988325916,42.0877687834,0.46573090453,0.0,41.6220378788
 03/04  10:00:00,84.3879128051,6.4945722377,8.682362001,0.0,26.3286599382,42.8504436482,53.4735296106,0.0,18.025,35.4485296106
 03/04  11:00:00,58.6445684736,6.2197248091,7.20828541562,0.0,21.7447113004,23.4437158914,47.457991146,0.0,18.025,29.432991146
 03/04  12:00:00,56.593271209,6.25356011861,7.58515726209,0.0,19.3027497915,23.426170988,41.5142291764,0.0,18.025,23.4892291764
 03/04  13:00:00,57.613628545,6.33214358467,8.38501852774,0.0,19.1483137236,23.7250123474,46.2984977043,0.0,18.025,28.2734977043
 03/04  14:00:00,57.7385851864,6.33890056326,8.35767773071,0.0,19.3027497915,23.7161209604,42.4575232582,0.0,18.025,24.4325232582
 03/04  15:00:00,57.458698582,6.3077812809,8.10891111739,0.0,19.3027497915,23.7161209604,41.4433353437,0.0,18.025,23.4183353437
 03/04  16:00:00,56.0739435954,6.21357004517,7.10831671939,0.0,19.3027497915,23.426170988,41.4485170157,0.0,18.025,23.4235170157
 03/04  17:00:00,59.6135944617,6.14950112569,6.26069664026,0.0,19.3027497915,27.8956505705,23.8356784231,0.0415550856178,18.025,5.76912333748
 03/04  18:00:00,72.6719831898,6.24852291861,6.82945985241,0.0,18.2229234133,37.5968344597,6.53975860224,0.763381657142,0.0,5.7763769451
 03/04  19:00:00,91.7086786057,6.46952024959,7.92373927759,0.0,32.690315043,37.0816133363,8.54062139861,2.75695412541,0.0,5.7836672732
 03/04  20:00:00,92.8300121226,6.61342632126,8.78924220517,0.0,36.8143715336,33.066984531,16.1912158436,4.61561884051,0.0,11.5755970031
 03/04  21:00:00,99.3683241256,6.79968343121,9.90121819143,0.0,36.3493007332,38.7721355839,17.9667859038,6.3929150228,0.0,11.573870881
 03/04  22:00:00,97.2147853889,6.80148913586,9.86373831181,0.0,36.1807251679,36.8228455648,18.7656951823,7.18984055591,0.0,11.5758546264
 03/04  23:00:00,73.132803146,6.41684889814,7.4859951477,0.0,31.0351095914,20.6438685092,25.2436387834,7.80341713356,0.0,17.4402216498
 03/04  24:00:00,47.8693646976,6.04808789649,5.14585004238,0.0,17.4250845679,11.7056064465,14.734896966,8.94406044108,0.0,5.79083652492
 03/05  01:00:00,40.6964817705,5.92011593923,4.20979330256,0.0,12.925468867,10.100111941,15.3517267321,9.58229819773,0.0,5.76942853436
 03/05  02:00:00,40.0278123621,5.84337869879,3.6191083134,0.0,12.925468867,10.100111941,15.6636969835,9.90143609065,0.0,5.76226089281
 03/05  03:00:00,34.6274822711,5.74364603908,2.93754878029,0.0,8.34152022915,10.0650221343,15.7362710884,9.97401432218,0.0,5.76225676627
 03/05  04:00:00,34.2333869313,5.69243962406,2.59466178575,0.0,8.34152022915,10.0650221343,10.7102090159,10.6902090159,0.0,0.02
 03/05  05:00:00,35.6100009896,5.66294109989,2.39403148716,0.0,8.34152022915,11.6705166398,17.0264703214,11.2570641416,0.0,5.76940617977
 03/05  06:00:00,39.5924747283,5.64036549963,2.24064476898,0.0,8.80141237637,15.3678112995,22.8429100092,11.3098909801,0.0,11.5330190291
 03/05  07:00:00,52.8682176071,5.74293965233,2.97296078999,0.0,18.5082010057,25.6353820695,16.6527508932,10.8617810353,0.0,5.7909698579
 03/05  08:00:00,72.0137929226,6.07530563382,5.33074924733,0.0,19.4926561212,41.1001056674,25.7447579948,8.30366798107,0.0,17.4410900137
 03/05  09:00:00,100.111350546,6.61854342145,9.12720312408,0.0,26.3286599382,57.9988325916,43.4626777713,1.84234227183,0.0,41.6203354995
 03/05  10:00:00,84.1550750847,6.49690491402,8.56661769214,0.0,26.2443270014,42.8153538416,48.0103023056,0.445481389548,18.025,29.539820916
 03/05  11:00:00,58.1929056483,6.21787605815,6.75847487675,0.0,21.7447113004,23.4437158914,48.1306220982,0.671724468729,18.025,29.4338976295
 03/05  12:00:00,56.0975256478,6.26093955108,7.02232220739,0.0,19.3449162599,23.4437158914,47.407505716,0.0249719059268,18.025,29.3575338101
 03/05  13:00:00,56.3874263946,6.28820062523,7.14305386499,0.0,19.190480192,23.7425572507,42.0120781083,0.561089900068,18.025,23.4259882083
 03/05  14:00:00,56.601370163,6.29639890255,7.32267566219,0.0,19.260583323,23.698576057,41.4525188694,0.0,18.025,23.4275188694
 03/05  15:00:00,56.4990622942,6.2694385898,7.24732737748,0.0,19.260583323,23.698576057,41.4532982421,0.0,18.025,23.4282982421
 03/05  16:00:00,56.1537002703,6.24615574811,7.21519731565,0.0,19.260583323,23.4086260847,41.4558065458,0.0,18.025,23.4308065458
 03/05  17:00:00,59.8331323852,6.17859377964,6.5108608634,0.0,19.260583323,27.8781056672,23.8262395148,0.0321876228154,18.025,5.76905189198
 03/05  18:00:00,72.7110391541,6.26214271516,6.9146106776,0.0,18.1807569449,37.5792895564,12.5294882353,0.996818370167,0.0,11.5326698651
 03/05  19:00:00,91.3770686253,6.45465662866,7.72641978466,0.0,32.6059821062,37.0465235296,9.74086028435,3.9572800223,0.0,5.78358026206
 03/05  20:00:00,92.3176400675,6.56595574031,8.32434657346,0.0,36.8143715336,33.066984531,18.2933379792,6.71843555252,0.0,11.5749024266
 03/05  21:00:00,98.6172265082,6.71365154645,9.11673275631,0.0,36.43363367,38.8072253906,20.8819898769,9.3084337836,0.0,11.5735560933
 03/05  22:00:00,95.9502801148,6.6858250822,8.83432231412,0.0,36.0963922311,36.7877557581,17.188587929,10.9424994548,0.0,6.24608847426
 03/05  23:00:00,71.7909008736,6.28636920756,6.39400116307,0.0,30.9507766546,20.6087787026,30.2079430303,13.2184474409,0.0,16.9894955894
 03/05  24:00:00,46.6106123298,5.90745791748,4.02772610168,0.0,17.4250845679,11.7056064465,27.0591175216,15.497471168,0.0,11.5616463536
 03/06  01:00:00,37.9684883185,5.76189357086,2.95934362035,0.0,11.6412384099,10.0650221343,23.0105651484,17.2412045698,0.0,5.7693605786
 03/06  02:00:00,35.7680551389,5.68257188651,2.39906357028,0.0,10.0992000411,10.047477231,24.3717416599,18.609679882,0.0,5.76206177797
 03/06  03:00:00,33.4629435619,5.62538010739,2.01070243244,0.0,8.25718729233,10.0299323277,19.9306823477,19.9106823477,0.0,0.02
 03/06  04:00:00,33.0793717842,5.57759663001,1.67491183961,0.0,8.25718729233,10.0299323277,28.1986549305,22.436600609,0.0,5.76205432151
 03/06  05:00:00,34.3458848993,5.53341283771,1.37886704564,0.0,8.25718729233,11.6354268332,31.2832401245,25.5139537912,0.0,5.76928633328
 03/06  06:00:00,41.9111109612,5.53047365471,1.36696237294,0.0,12.1011305571,15.3678112995,37.4045717392,25.8445077262,0.0,11.560064013
 03/06  07:00:00,65.920587365,5.8116185421,3.1023414243,0.0,19.7275818095,37.2640762949,36.1422681546,24.509476244,0.0,11.6327919106
 03/06  08:00:00,86.6767808176,6.08033560112,4.98515203569,0.0,24.3117294858,51.2795993405,39.845290148,16.480409179,0.0,23.3648809691
 03/06  09:00:00,74.0851959249,5.8474089989,3.90225180366,0.0,23.6694662846,40.6342015617,43.3721213315,7.92283856574,0.0,35.4492827657
 03/06  10:00:00,69.8432664605,5.92201691891,4.59344046424,0.0,23.6694662846,35.6302164847,51.4717799033,4.01634384355,18.025,29.4304360598
 03/06  11:00:00,51.833499307,5.86772099,4.2349318579,0.0,18.7433767983,22.9618409725,44.1912742743,2.67656784762,18.025,23.4897064267
 03/06  12:00:00,52.4891123515,5.96052088913,4.80023939063,0.0,18.7433767983,22.9618409725,42.9768365504,1.52288764847,18.025,23.4289489019
 03/06  13:00:00,53.5238692358,6.06199994861,5.69006774849,0.0,18.5889407304,23.1597249699,42.4556124476,1.0006921566,18.025,23.429920291
 03/06  14:00:00,54.5047496184,6.13637263729,6.3500725698,0.0,18.7433767983,23.2517909448,47.3106381231,0.0,18.025,29.2856381231
 03/06  15:00:00,55.120709045,6.15883280899,6.94357502687,0.0,18.7433767983,23.2517909448,41.4400181982,0.0,18.025,23.4150181982
 03/06  16:00:00,55.2355273032,6.16213820426,7.34503882003,0.0,18.7433767983,22.9618409725,41.445909045,0.0,18.025,23.420909045
 03/06  17:00:00,59.1843805233,6.17593445609,6.82875768984,0.0,18.7433767983,27.431320555,23.7940430629,0.0,18.025,5.76904306289
 03/06  18:00:00,76.0602925183,6.35524305229,7.56886422424,0.0,17.6635504202,40.6971502883,5.87709599659,0.0946930096985,0.0,5.78240298689
 03/06  19:00:00,86.6750908649,6.45317002068,7.81228837261,0.0,27.5259009287,37.3340067412,19.5966507217,2.17947138478,0.0,17.4171793369
 03/06  20:00:00,89.4625217167,6.52418667814,8.20377477087,0.0,33.8341110165,33.3544677425,9.68994316805,3.89388716919,0.0,5.79605599886
 03/06  21:00:00,98.591132935,6.68279278748,9.01962321521,0.0,36.5179666069,38.8247702939,18.635944653,7.06048486101,0.0,11.575459792
 03/06  22:00:00,92.9916233942,6.68801166382,8.92936601233,0.0,32.965339924,36.8579353714,26.4014427291,8.96194741491,0.0,17.4394953142
 03/06  23:00:00,66.3830547297,6.25627585003,6.30011069919,0.0,25.6355707503,20.6438685092,22.8631283981,11.2742424444,0.0,11.5888859537
 03/06  24:00:00,44.0658400126,5.88406142481,3.90864496406,0.0,15.0252895274,11.7056064465,19.6167111661,13.8402277806,0.0,5.77648338556
 03/07  01:00:00,37.849087318,5.7435620379,2.85827580798,0.0,11.6412384099,10.0650221343,21.5709955976,15.8017010763,0.0,5.76929452129
 03/07  02:00:00,35.6771087197,5.66992870779,2.32076013886,0.0,10.0992000411,10.047477231,23.1209621066,17.3589889424,0.0,5.76197316417
 03/07  03:00:00,33.3990751392,5.61631375979,1.9558990823,0.0,8.25718729233,10.0299323277,24.5257742577,18.7638133883,0.0,5.76196086942
 03/07  04:00:00,33.1458078058,5.58343470719,1.73551306288,0.0,8.25718729233,10.0299323277,19.6031007641,19.5831007641,0.0,0.02
 03/07  05:00:00,34.5942405922,5.56114558457,1.599492061,0.0,8.25718729233,11.6354268332,25.1067635828,19.3382412177,0.0,5.76852236515
 03/07  06:00:00,42.1595204697,5.56019468643,1.58565228007,0.0,12.1011305571,15.3678112995,31.599351543,20.0391653855,0.0,11.5601861575
 03/07  07:00:00,66.1453750292,5.83918000012,3.29956836086,0.0,19.7275818095,37.2640762949,38.2194041046,20.7800877485,0.0,17.4393163562
 03/07  08:00:00,87.2860779298,6.15863359461,5.51616253103,0.0,24.3117294858,51.2795993405,30.2095370932,12.6820888284,0.0,17.5274482649
 03/07  09:00:00,74.7625826759,5.90779033487,4.51926009172,0.0,23.6694662846,40.6342015617,37.8433235341,2.39602020894,0.0,35.4473033251
 03/07  10:00:00,70.7134925504,5.99776744598,5.38792150174,0.0,23.6694662846,35.6302164847,47.6947630276,0.242094852376,18.025,29.4276681752
 03/07  11:00:00,52.461113536,5.89099359839,4.83927403929,0.0,18.7433767983,22.9618409725,47.6334312591,0.25017016025,18.025,29.3582610988
 03/07  12:00:00,53.897176514,6.01171366342,6.15711218152,0.0,18.7433767983,22.9618409725,41.4528685815,0.0,18.025,23.4278685815
 03/07  13:00:00,56.2044126497,6.14366613701,8.28894811355,0.0,18.5889407304,23.1597249699,41.4466311263,0.0,18.025,23.4216311263
 03/07  14:00:00,57.1224283609,6.21491957347,8.88920888903,0.0,18.7433767983,23.2517909448,41.4482845508,0.0,18.025,23.4232845508
 03/07  15:00:00,57.9566833063,6.24410116653,9.69428175869,0.0,18.7433767983,23.2517909448,41.4476539643,0.0,18.025,23.4226539643
 03/07  16:00:00,58.2332379332,6.27800202632,10.2268846073,0.0,18.7433767983,22.9618409725,41.4517597916,0.0,18.025,23.4267597916
 03/07  17:00:00,60.8161073616,6.26256277248,8.37385545721,0.0,18.7433767983,27.431320555,23.7939271944,0.0,18.025,5.76892719442
 03/07  18:00:00,76.7328886055,6.42339939353,8.17330232102,0.0,17.6635504202,40.6971502883,10.9554426799,0.0,0.0,10.9554426799
 03/07  19:00:00,87.3415970803,6.52711610103,8.40485347831,0.0,27.5259009287,37.3340067412,13.4348794788,1.22243659908,0.0,12.2124428797
 03/07  20:00:00,90.1672885602,6.60405141615,8.8286798506,0.0,33.8341110165,33.3544677425,14.0333746262,2.45791343674,0.0,11.5754611894
 03/07  21:00:00,99.3289887358,6.76694638476,9.6733289894,0.0,36.5179666069,38.8247702939,16.5306178865,4.9565931891,0.0,11.5740246974
 03/07  22:00:00,93.7387343716,6.77308503816,9.59140595876,0.0,32.965339924,36.8579353714,18.3638718608,6.7306271513,0.0,11.6332447095
 03/07  23:00:00,67.0962810147,6.34095863538,6.92865725006,0.0,25.6355707503,20.6438685092,25.7764725183,8.40149108949,0.0,17.3749814288
 03/07  24:00:00,44.7198939969,5.96236120374,4.48439986335,0.0,15.0252895274,11.7056064465,16.4058756406,10.6294285872,0.0,5.77644705345
 03/08  01:00:00,38.3803758497,5.80354007047,3.32958783362,0.0,11.6412384099,10.0650221343,18.1534859791,12.3841490767,0.0,5.7693369024
 03/08  02:00:00,36.0286896972,5.71016698026,2.6321065805,0.0,10.0992000411,10.047477231,13.8945505169,13.8745505169,0.0,0.02
 03/08  03:00:00,33.6998604454,5.64962206181,2.22337806599,0.0,8.25718729233,10.0299323277,20.8965044244,15.1344234449,0.0,5.76208097951
 03/08  04:00:00,33.5596261992,5.62844401317,2.10432084774,0.0,8.25718729233,10.0299323277,19.5021376281,13.7400829147,0.0,5.76205471339
 03/08  05:00:00,35.111672191,5.61768533175,2.06038494607,0.0,8.25718729233,11.6354268332,17.5087485009,11.7397649927,0.0,5.76898350821
 03/08  06:00:00,42.7746683637,5.62961853693,2.1313814581,0.0,12.1011305571,15.3678112995,16.7224661343,10.9318513432,0.0,5.79061479111
 03/08  07:00:00,67.4382462963,5.98420037972,4.44742717259,0.0,19.7275818095,37.2640762949,25.907938359,8.4704536555,0.0,17.4374847035
 03/08  08:00:00,89.3852271075,6.40216405554,7.37178115417,0.0,24.3117294858,51.2795993405,27.6381972757,4.27540639811,0.0,23.3627908776
 03/08  09:00:00,76.4773820115,6.09242402707,6.04943061499,0.0,23.6694662846,40.6342015617,29.6037900468,0.0616778999424,0.0,29.5421121469
 03/08  10:00:00,73.4926938508,6.20155468699,7.96333822153,0.0,23.6694662846,35.6302164847,47.4539684289,0.0,18.025,29.4289684289
 03/08  11:00:00,57.7814001002,6.17321285076,9.87734414338,0.0,18.7433767983,22.9618409725,47.382869202,0.0,18.025,29.357869202
 03/08  12:00:00,59.691896714,6.30779090104,11.6557560157,0.0,18.7433767983,22.9618409725,41.4516491384,0.0,18.025,23.4266491384
 03/08  13:00:00,61.6990842187,6.4443575337,13.4829312038,0.0,18.5889407304,23.1597249699,41.4497921743,0.0,18.025,23.4247921743
 03/08  14:00:00,64.1124773298,6.57253712572,15.5216401293,0.0,18.7433767983,23.2517909448,41.4521478817,0.0,18.025,23.4271478817
 03/08  15:00:00,64.7933003964,6.60298907671,16.1720103138,0.0,18.7433767983,23.2517909448,41.4544663068,0.0,18.025,23.4294663068
 03/08  16:00:00,64.3518648267,6.61080376557,16.0127096533,0.0,18.7433767983,22.9618409725,47.3082934546,0.0,18.025,29.2832934546
 03/08  17:00:00,67.7311973072,6.60665739413,14.9448621911,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/08  18:00:00,81.7188783504,6.77599325287,12.8067070646,0.0,17.6635504202,40.6971502883,11.5454565806,0.0,0.0,11.5454565806
 03/08  19:00:00,90.9288613559,6.87248550546,11.6467567769,0.0,27.5259009287,37.3340067412,11.6181016374,0.0,0.0,11.6181016374
 03/08  20:00:00,93.5214359151,6.94707546702,11.8398061168,0.0,33.8341110165,33.3544677425,11.5749079597,0.0,0.0,11.5749079597
 03/08  21:00:00,102.555941303,7.12001776331,12.5472120227,0.0,36.5179666069,38.8247702939,11.5889287216,0.0150738584712,0.0,11.5738548631
 03/08  22:00:00,97.0132960981,7.1416164048,12.4974417013,0.0,32.965339924,36.8579353714,17.5009095221,0.0609934032813,0.0,17.4399161189
 03/08  23:00:00,70.3505612548,6.70848352039,9.81541723769,0.0,25.6355707503,20.6438685092,12.1629852322,0.573426174572,0.0,11.5895590576
 03/08  24:00:00,47.805284747,6.31373633068,7.21841930287,0.0,15.0252895274,11.7056064465,6.85814171167,1.08168006436,0.0,5.77646164731
 03/09  01:00:00,41.3262071928,6.14247831838,5.93648241604,0.0,11.6412384099,10.0650221343,7.37407758643,1.60527405023,0.0,5.7688035362
 03/09  02:00:00,38.7912833873,6.03001578665,5.07485016981,0.0,10.0992000411,10.047477231,8.16564177071,2.40374463895,0.0,5.76189713176
 03/09  03:00:00,36.1411355365,5.93604519509,4.37823290974,0.0,8.25718729233,10.0299323277,3.30804373235,3.28804373235,0.0,0.02
 03/09  04:00:00,35.2202663153,5.83342904688,3.55997853747,0.0,8.25718729233,10.0299323277,12.3929997572,6.631123663,0.0,5.76187609423
 03/09  05:00:00,36.1423889701,5.75127371613,2.95751558211,0.0,8.25718729233,11.6354268332,15.2946923593,9.52590138442,0.0,5.76879097489
 03/09  06:00:00,44.1147128419,5.79234644968,3.30869740941,0.0,12.1011305571,15.3678112995,18.3898632771,6.82939513371,0.0,11.5604681434
 03/09  07:00:00,69.8713996014,6.28981753606,6.57496764451,0.0,19.7275818095,37.2640762949,15.6019477798,3.96878863742,0.0,11.6331591423
 03/09  08:00:00,91.8906768804,6.71693276417,9.56247287519,0.0,24.3117294858,51.2795993405,25.0067609722,1.64431441619,0.0,23.362446556
 03/09  09:00:00,78.8648638476,6.34872572095,8.18061566786,0.0,23.6694662846,40.6342015617,35.4582545766,0.00900495493366,0.0,35.4492496216
 03/09  10:00:00,77.0907814244,6.38022352707,11.3827578586,0.0,23.6694662846,35.6302164847,47.4533519413,0.0,18.025,29.4283519413
 03/09  11:00:00,58.6678446132,6.19369132524,10.7433139682,0.0,18.7433767983,22.9618409725,41.5143786983,0.0,18.025,23.4893786983
 03/09  12:00:00,58.7184385411,6.18994401277,10.8001469186,0.0,18.7433767983,22.9618409725,41.4543213562,0.0,18.025,23.4293213562
 03/09  13:00:00,60.0334649706,6.22782895786,12.0338379636,0.0,18.5889407304,23.1597249699,41.4551062122,0.0,18.025,23.4301062122
 03/09  14:00:00,61.0394275008,6.26558233513,12.7555465864,0.0,18.7433767983,23.2517909448,47.3004594521,0.0,18.025,29.2754594521
 03/09  15:00:00,61.1970809716,6.28010902099,12.8986762349,0.0,18.7433767983,23.2517909448,41.439877423,0.0,18.025,23.414877423
 03/09  16:00:00,60.8656375551,6.30272689701,12.8345645906,0.0,18.7433767983,22.9618409725,41.4422116957,0.0,18.025,23.4172116957
 03/09  17:00:00,63.7161046928,6.30581658901,11.2306032834,0.0,18.7433767983,27.431320555,23.7939953507,0.0,18.025,5.76899535072
 03/09  18:00:00,78.2317060014,6.49367236153,9.60185486818,0.0,17.6635504202,40.6971502883,5.78340284245,0.0,0.0,5.78340284245
 03/09  19:00:00,88.5858326193,6.61675969627,9.55945283757,0.0,27.5259009287,37.3340067412,17.4338585759,0.0169529965582,0.0,17.4169055793
 03/09  20:00:00,91.5867068298,6.7348404643,10.1173155243,0.0,33.8341110165,33.3544677425,6.04370341714,0.247698379654,0.0,5.79600503749
 03/09  21:00:00,100.983568908,6.93654936824,11.1583116048,0.0,36.5179666069,38.8247702939,12.9007884189,1.32547085027,0.0,11.5753175686
 03/09  22:00:00,95.5943248291,6.968296225,11.2517971684,0.0,32.965339924,36.8579353714,19.6065924464,2.16770036861,0.0,17.4388920778
 03/09  23:00:00,68.9413110265,6.53806983072,8.5765836145,0.0,25.6355707503,20.6438685092,15.2344774682,3.64526567764,0.0,11.5892117905
 03/09  24:00:00,46.4304718247,6.14986671362,6.0074773352,0.0,15.0252895274,11.7056064465,10.9250267057,5.14864253441,0.0,5.77638417126
 03/10  01:00:00,40.0008361955,5.98729559107,4.76629602835,0.0,11.6412384099,10.0650221343,12.5432041001,6.77400168291,0.0,5.7692024172
 03/10  02:00:00,37.4936292181,5.87966242403,3.92755055852,0.0,10.0992000411,10.047477231,13.7978466188,8.03595720715,0.0,5.76188941168
 03/10  03:00:00,34.8551865481,5.78482419593,3.24350373226,0.0,8.25718729233,10.0299323277,14.7891697452,9.02730676169,0.0,5.76186298349
 03/10  04:00:00,34.2541825381,5.71066716755,2.71665905444,0.0,8.25718729233,10.0299323277,10.6154415744,10.5954415744,0.0,0.02
 03/10  05:00:00,35.4724824418,5.66309873474,2.37578567306,0.0,8.25718729233,11.6354268332,18.8244477488,13.0551785809,0.0,5.76926916791
 03/10  06:00:00,43.0094971607,5.66159296431,2.33423907893,0.0,12.1011305571,15.3678112995,25.874466918,14.3134051532,0.0,11.5610617648
 03/10  07:00:00,68.0557549111,6.06166317718,4.98747980192,0.0,19.7275818095,37.2640762949,28.5581068779,11.1186384444,0.0,17.4394684335
 03/10  08:00:00,90.768882957,6.56482142378,8.59279958138,0.0,24.3117294858,51.2795993405,21.0324509027,3.50702076404,0.0,17.5254301387
 03/10  09:00:00,78.481801586,6.28341729162,7.86286488803,0.0,23.6694662846,40.6342015617,35.4601479268,0.0139731682705,0.0,35.4461747586
 03/10  10:00:00,77.3834530554,6.39543318112,11.6602262249,0.0,23.6694662846,35.6302164847,47.4517140487,0.0,18.025,29.4267140487
 03/10  11:00:00,60.743154011,6.3498783765,12.6624371153,0.0,18.7433767983,22.9618409725,41.5134321323,0.0,18.025,23.4884321323
 03/10  12:00:00,62.5404997828,6.48687028043,14.3252831783,0.0,18.7433767983,22.9618409725,47.3024209839,0.0,18.025,29.2774209839
 03/10  13:00:00,64.3404778734,6.62025243221,15.9484312634,0.0,18.5889407304,23.1597249699,41.4423655447,0.0,18.025,23.4173655447
 03/10  14:00:00,65.6686906236,6.70908073081,16.9413151598,0.0,18.7433767983,23.2517909448,41.4420351743,0.0,18.025,23.4170351743
 03/10  15:00:00,65.3547833938,6.702185683,16.634302593,0.0,18.7433767983,23.2517909448,41.4442831215,0.0,18.025,23.4192831215
 03/10  16:00:00,64.0073372059,6.65540175681,15.6235896967,0.0,18.7433767983,22.9618409725,41.4465199797,0.0,18.025,23.4215199797
 03/10  17:00:00,66.6252429893,6.60827081765,13.8372867055,0.0,18.7433767983,27.431320555,23.793842708,0.0,18.025,5.768842708
 03/10  18:00:00,80.5964177685,6.75932618879,11.7009128047,0.0,17.6635504202,40.6971502883,5.78312191183,0.0,0.0,5.78312191183
 03/10  19:00:00,90.2482830849,6.83693915484,11.0017273044,0.0,27.5259009287,37.3340067412,17.4160076599,0.0,0.0,17.4160076599
 03/10  20:00:00,92.9071980437,6.91446876888,11.2581845089,0.0,33.8341110165,33.3544677425,11.5737215849,0.0,0.0,11.5737215849
 03/10  21:00:00,102.022085337,7.0806556741,12.0527235957,0.0,36.5179666069,38.8247702939,12.3626436765,0.790365944305,0.0,11.5722777322
 03/10  22:00:00,96.5379757692,7.09558154918,12.0681667023,0.0,32.965339924,36.8579353714,13.2425429899,1.61051749054,0.0,11.6320254993
 03/10  23:00:00,69.8697712378,6.65847702551,9.38464065376,0.0,25.6355707503,20.6438685092,14.0860422454,2.49641486989,0.0,11.5896273755
 03/10  24:00:00,47.2747225246,6.25686308067,6.74473222141,0.0,15.0252895274,11.7056064465,15.7034674134,4.17084302158,0.0,11.5326243918
 03/11  01:00:00,42.0496615364,6.0947871806,5.50773442775,0.0,12.8411359301,10.0650221343,5.97987570666,5.95987570666,0.0,0.02
 03/11  02:00:00,41.1903156026,5.99934324746,4.74507833555,0.0,12.8411359301,10.0650221343,13.1465097464,7.38441282472,0.0,5.76209692168
 03/11  03:00:00,35.5334465321,5.87188224102,3.83470674974,0.0,8.25718729233,10.0299323277,14.3354047094,8.57334383478,0.0,5.76206087461
 03/11  04:00:00,34.9522062799,5.79989034261,3.3254589314,0.0,8.25718729233,10.0299323277,14.9741077509,9.21208767114,0.0,5.76202007981
 03/11  05:00:00,35.9941820597,5.72757639874,2.83300989405,0.0,8.25718729233,11.6354268332,17.3943069034,11.6257035374,0.0,5.76860336592
 03/11  06:00:00,39.8233313928,5.68577310112,2.5455291439,0.0,8.71707943955,15.3327214929,18.7809190077,13.0046439419,0.0,5.77627506577
 03/11  07:00:00,53.5131714824,5.81835636665,3.54251500982,0.0,18.5082010057,25.6353820695,16.3483230025,10.559233745,0.0,5.78908925755
 03/11  08:00:00,73.128347477,6.22398442366,6.41607671704,0.0,19.4083231844,41.0650158608,23.2824777818,5.8432130038,0.0,17.439264778
 03/11  09:00:00,101.70651435,6.79491492312,10.5460336169,0.0,26.3286599382,57.9988325916,41.7327548223,0.121937472448,0.0,41.6108173498
 03/11  10:00:00,86.6025915943,6.65981461942,10.7318271711,0.0,26.3286599382,42.8504436482,47.5624432708,0.0,18.025,29.5374432708
 03/11  11:00:00,61.5950475529,6.42288904635,9.95562297092,0.0,21.7447113004,23.4437158914,47.4558559303,0.0,18.025,29.4308559303
 03/11  12:00:00,60.5113076108,6.51105259344,11.2457167889,0.0,19.3027497915,23.426170988,47.3778539406,0.0,18.025,29.3528539406
 03/11  13:00:00,62.5138542356,6.61492842915,13.0024747451,0.0,19.1483137236,23.7250123474,41.4484940752,0.0,18.025,23.4234940752
 03/11  14:00:00,63.4581952502,6.64917467196,13.7670230983,0.0,19.3027497915,23.7161209604,41.4479617086,0.0,18.025,23.4229617086
 03/11  15:00:00,63.9075481458,6.65477073813,14.2107794865,0.0,19.3027497915,23.7161209604,41.4500722404,0.0,18.025,23.4250722404
 03/11  16:00:00,63.2926907207,6.6235991674,13.91704289,0.0,19.3027497915,23.426170988,41.4521941921,0.0,18.025,23.4271941921
 03/11  17:00:00,65.8012845287,6.55143778319,12.0464654173,0.0,19.3027497915,27.8956505705,23.79390888,0.0,18.025,5.76890887996
 03/11  18:00:00,76.4123694443,6.62847866512,10.1899050105,0.0,18.2229234133,37.5968344597,5.7759992265,0.0,0.0,5.7759992265
 03/11  19:00:00,94.8610051804,6.83097093418,10.7146319111,0.0,32.690315043,37.0816133363,11.5664462813,0.0203172799822,0.0,11.5461290013
 03/11  20:00:00,95.680338126,6.95270903314,11.3003113089,0.0,36.8143715336,33.066984531,11.9902827879,0.416971042843,0.0,11.573311745
 03/11  21:00:00,101.957651763,7.10887406573,12.1813753646,0.0,36.3493007332,38.7721355839,13.2096609711,1.63777521798,0.0,11.5718857531
 03/11  22:00:00,99.5035516549,7.07622528068,11.8777914891,0.0,36.1807251679,36.8228455648,8.70686135471,2.90923311417,0.0,5.79762824054
 03/11  23:00:00,75.146809402,6.65955502388,9.25732932693,0.0,31.0351095914,20.6438685092,22.0148599696,4.57638809743,0.0,17.4384718722
 03/11  24:00:00,49.5465480656,6.24974867927,6.62138772474,0.0,17.4250845679,11.7056064465,17.9538753633,6.39316090658,0.0,11.5607144567
 03/12  01:00:00,41.9627558239,6.07684959472,5.32059155509,0.0,12.925468867,10.100111941,8.10879353992,8.08879353992,0.0,0.02
 03/12  02:00:00,35.9484732365,5.9094529595,4.09274298347,0.0,8.34152022915,10.0650221343,15.2114962153,9.45062838023,0.0,5.76086783503
 03/12  03:00:00,35.1687764484,5.81498391713,3.4075136149,0.0,8.34152022915,10.0650221343,16.3873552025,10.625524226,0.0,5.76183097646
 03/12  04:00:00,36.3060659694,5.7544286276,2.99861959318,0.0,8.34152022915,11.6705166398,17.0813292006,11.3122116718,0.0,5.76911752879
 03/12  05:00:00,40.1681475795,5.71384042165,2.74285855406,0.0,8.80141237637,15.3678112995,17.1363815232,11.3601490102,0.0,5.77623251299
 03/12  06:00:00,60.8434530459,5.80145871066,3.35369508376,0.0,18.5082010057,25.6353820695,23.6228143749,12.0624843735,0.0,11.5603300014
 03/12  07:00:00,72.3252825633,6.11683422462,5.60074654329,0.0,19.4926561212,41.1001056674,21.2421094544,9.60937260764,0.0,11.6327368468
 03/12  08:00:00,100.034725896,6.60489079703,9.06427575039,0.0,26.3286599382,57.9988325916,44.5605471401,2.94996900274,0.0,41.6105781374
 03/12  09:00:00,83.7267333604,6.43134218525,8.20386951131,0.0,26.2443270014,42.8153538416,54.4146273133,0.947664898074,18.025,35.4419624152
 03/12  10:00:00,58.161076078,6.15421214842,6.7903322264,0.0,21.7447113004,23.4437158914,47.9732012165,0.521023668358,18.025,29.4271775481
 03/12  11:00:00,57.2448242499,6.26139291535,8.16918371131,0.0,19.3449162599,23.4437158914,41.511521951,0.0,18.025,23.486521951
 03/12  12:00:00,58.0741590139,6.30952473074,8.80847330871,0.0,19.190480192,23.7425572507,41.4506698832,0.0,18.025,23.4256698832
 03/12  13:00:00,58.2505511512,6.34873809639,8.91952805776,0.0,19.260583323,23.698576057,41.4522906536,0.0,18.025,23.4272906536
 03/12  14:00:00,59.3334646404,6.40467948312,9.94649936713,0.0,19.260583323,23.698576057,41.4532934061,0.0,18.025,23.4282934061
 03/12  15:00:00,58.2723187032,6.34399806583,9.2359850895,0.0,19.260583323,23.4086260847,47.303092604,0.0,18.025,29.278092604
 03/12  16:00:00,60.4287351176,6.25060228886,7.03447025023,0.0,19.260583323,27.8781056672,18.5717735869,0.526773586918,18.025,0.02
 03/12  17:00:00,69.7632566091,6.35987590731,7.63711157592,0.0,18.1807569449,37.5792895564,13.6602966117,2.12826976047,0.0,11.5320268513
 03/12  18:00:00,88.949672783,6.5960907008,8.92560918497,0.0,32.6059821062,37.0465235296,11.5357057464,5.75262017904,0.0,5.78308556732
 03/12  19:00:00,93.9140189288,6.73013385103,9.75656898384,0.0,36.8143715336,33.066984531,19.6407333506,8.06601516787,0.0,11.5747181827
 03/12  20:00:00,100.487829653,6.90408715133,10.7969243683,0.0,36.43363367,38.8072253906,21.678187929,10.104961916,0.0,11.573226013
 03/12  21:00:00,97.8676689829,6.88204927281,10.5555102198,0.0,36.0963922311,36.7877557581,22.4351347964,10.8611270488,0.0,11.5740077476
 03/12  22:00:00,73.4290540005,6.46078330802,7.85777443943,0.0,30.9507766546,20.6087787026,23.7405906436,12.1080023642,0.0,11.6325882795
 03/12  23:00:00,48.0024030219,6.05925500836,5.26773964364,0.0,17.4250845679,11.7056064465,24.8460766093,13.2850259829,0.0,11.5610506264
 03/12  24:00:00,40.7253332654,5.92106135519,4.2377104817,0.0,12.925468867,10.100111941,19.3428472392,13.5736574881,0.0,5.76918975107
 03/13  01:00:00,36.8134096494,5.79834001245,3.32865889392,0.0,10.0992000411,10.047477231,19.6775273123,13.9156268508,0.0,5.76190046152
 03/13  02:00:00,34.3842973148,5.72562002969,2.83182521334,0.0,8.25718729233,10.0299323277,14.0692643509,14.0492643509,0.0,0.02
 03/13  03:00:00,34.1250149068,5.69270139011,2.60545902239,0.0,8.25718729233,10.0299323277,19.650190541,13.8883333017,0.0,5.76185723928
 03/13  04:00:00,35.1906779676,5.62306476152,2.13402011687,0.0,8.25718729233,11.6354268332,20.4374842914,14.6684861989,0.0,5.76899809248
 03/13  05:00:00,42.8845258351,5.63932526085,2.23154627414,0.0,12.1011305571,15.3678112995,25.7361135639,14.1769074913,0.0,11.5592060726
 03/13  06:00:00,75.2528345243,6.0206687217,4.68957455727,0.0,19.7275818095,37.2640762949,24.8296941056,13.1981864229,0.0,11.6315076827
 03/13  07:00:00,89.2620256889,6.39188391048,7.25889612163,0.0,24.3117294858,51.2795993405,34.7280745142,11.3680305929,0.0,23.3600439213
 03/13  08:00:00,75.0039246302,5.94579688688,4.72262411921,0.0,23.6694662846,40.6342015617,35.8472405773,6.30973399441,0.0,29.5375065829
 03/13  09:00:00,69.86690563,5.90743135463,4.63169003615,0.0,23.6694662846,35.6302164847,51.8804676811,4.43168694646,18.025,29.4237807346
 03/13  10:00:00,50.7661626129,5.71805150239,3.31728181598,0.0,18.7433767983,22.9618409725,52.0845642971,4.70455359419,18.025,29.3550107029
 03/13  11:00:00,50.4021643538,5.70036557448,2.97345792879,0.0,18.7433767983,22.9618409725,48.6411657826,7.19088386205,18.025,23.4252819205
 03/13  12:00:00,51.7785547894,5.84704384166,4.15972369192,0.0,18.5889407304,23.1597249699,46.7890191305,5.34117559628,18.025,23.4228435343
 03/13  13:00:00,51.2702630708,5.75855899713,3.49341288919,0.0,18.7433767983,23.2517909448,43.0212678732,1.5714020955,18.025,23.4248657777
 03/13  14:00:00,51.4197978271,5.77089122596,3.6306146729,0.0,18.7433767983,23.2517909448,42.4013113726,0.949491317405,18.025,23.4268200552
 03/13  15:00:00,51.0367238627,5.77138019476,3.53700113811,0.0,18.7433767983,22.9618409725,44.585480326,3.13170492638,18.025,23.4287753996
 03/13  16:00:00,54.9950875184,5.7136249653,3.10179276027,0.0,18.7433767983,27.431320555,28.2477780438,4.45401640271,18.025,5.76876164113
 03/13  17:00:00,69.1066413783,5.95925720069,4.77921845032,0.0,17.6635504202,40.6971502883,15.5306274197,3.98457325572,0.0,11.546054164
 03/13  18:00:00,80.5303110212,6.12833985608,5.76037613536,0.0,27.5259009287,37.3340067412,19.1998902233,7.58211961517,0.0,11.6177706081
 03/13  19:00:00,87.4137788333,6.23422513773,6.44501707882,0.0,33.8341110165,33.3544677425,21.3319090088,9.75769066922,0.0,11.5742183396
 03/13  20:00:00,97.1295549498,6.45959598531,7.7812637292,0.0,36.5179666069,38.8247702939,23.6458843607,12.0732919108,0.0,11.5725924499
 03/13  21:00:00,91.9725806349,6.51765670602,8.08071409458,0.0,32.965339924,36.8579353714,30.6637510538,13.2260244285,0.0,17.4377266254
 03/13  22:00:00,65.3389835522,6.09569787799,5.41664496203,0.0,25.6355707503,20.6438685092,26.1169505742,14.5282112019,0.0,11.5887393723
 03/13  23:00:00,43.2735746502,5.77162609063,3.22882997549,0.0,15.0252895274,11.7056064465,21.4511447362,15.674911686,0.0,5.77623305027
 03/13  24:00:00,37.5358409663,5.69410651456,2.59449506043,0.0,11.6412384099,10.0650221343,21.8959134665,16.1267587253,0.0,5.76915474116
 03/14  01:00:00,35.6004719952,5.64798204859,2.26608005453,0.0,10.0992000411,10.047477231,22.3822203901,16.6209907004,0.0,5.76122968963
 03/14  02:00:00,33.4180338032,5.60675408362,1.98442941168,0.0,8.25718729233,10.0299323277,16.8881520135,16.8681520135,0.0,0.02
 03/14  03:00:00,33.232671733,5.58256666016,1.82325227351,0.0,8.25718729233,10.0299323277,22.589096132,16.8270570787,0.0,5.76203905335
 03/14  04:00:00,34.6936512348,5.5630643168,1.69699569913,0.0,8.25718729233,11.6354268332,22.1965574658,16.4289008331,0.0,5.76765663276
 03/14  05:00:00,42.3699060175,5.57611875595,1.78013605633,0.0,12.1011305571,15.3678112995,27.3852391187,15.8254121847,0.0,11.559826934
