Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/14  06:00:00,74.2023947294,5.88619371471,3.77361579,0.0,19.7275818095,37.2640762949,26.9256389371,15.2944334091,0.0,11.631205528
 03/14  07:00:00,87.6458748863,6.18418588611,5.85045149746,0.0,24.3117294858,51.2795993405,35.7804263036,12.4203277322,0.0,23.3600985714
 03/14  08:00:00,73.9123223971,5.81340365727,3.76342061071,0.0,23.6694662846,40.6342015617,38.9835533221,6.43378297808,0.0,32.549770344
 03/14  09:00:00,69.1559169372,5.81622337962,4.01191283219,0.0,23.6694662846,35.6302164847,48.418766473,3.97407907406,18.025,26.419687399
 03/14  10:00:00,50.136948913,5.64357708069,2.76254567222,0.0,18.7433767983,22.9618409725,52.5760311597,5.19804064941,18.025,29.3529905103
 03/14  11:00:00,49.8560808938,5.62752938338,2.5002126864,0.0,18.7433767983,22.9618409725,48.0360527233,6.58793400406,18.025,23.4231187193
 03/14  12:00:00,50.655177739,5.68423329006,3.19915827914,0.0,18.5889407304,23.1597249699,45.6384694201,4.19093812945,18.025,23.4225312906
 03/14  13:00:00,50.7854068576,5.68331453117,3.08380378158,0.0,18.7433767983,23.2517909448,42.2361974007,0.785507053181,18.025,23.4256903476
 03/14  14:00:00,51.7435993771,5.79064400373,3.93466573314,0.0,18.7433767983,23.2517909448,41.5479374223,0.0966103777303,18.025,23.4263270445
 03/14  15:00:00,51.9264059932,5.83569875922,4.36236655827,0.0,18.7433767983,22.9618409725,41.9394760312,0.4862535162,18.025,23.428222515
 03/14  16:00:00,55.9289694179,5.77050750782,3.97879375279,0.0,18.7433767983,27.431320555,24.0451293981,0.251417770755,18.025,5.76871162733
 03/14  17:00:00,70.0252339443,6.03677007274,5.62030079942,0.0,17.6635504202,40.6971502883,11.753294368,0.207395685321,0.0,11.5458986827
 03/14  18:00:00,79.6154629841,6.23077329375,6.62710038587,0.0,27.5259009287,37.3340067412,13.4964017457,1.87890654679,0.0,11.6174951989
 03/14  19:00:00,88.3583795772,6.33911057766,7.284736055,0.0,33.8341110165,33.3544677425,15.6758559855,4.10097733519,0.0,11.5748786503
 03/14  20:00:00,98.002250911,6.55800550069,8.55555366985,0.0,36.5179666069,38.8247702939,18.6730951264,7.10076281216,0.0,11.5723323142
 03/14  21:00:00,92.7591753214,6.60704164354,8.77793007647,0.0,32.965339924,36.8579353714,26.0256634525,8.58806920479,0.0,17.4375942477
 03/14  22:00:00,66.0149063035,6.17233127848,6.01593863641,0.0,25.6355707503,20.6438685092,21.746261879,10.1578655904,0.0,11.5883962886
 03/14  23:00:00,43.7247919154,5.81923078399,3.63244496491,0.0,15.0252895274,11.7056064465,17.7792549178,12.0031652934,0.0,5.77608962438
 03/14  24:00:00,37.7080359025,5.70900348559,2.75179502539,0.0,11.6412384099,10.0650221343,19.0323323173,13.2633174561,0.0,5.76901486116
 03/15  01:00:00,35.6790241028,5.65539336642,2.33722269582,0.0,10.0992000411,10.047477231,20.322811999,14.5608607642,0.0,5.76195123485
 03/15  02:00:00,33.4425145264,5.60817633134,2.00748928286,0.0,8.25718729233,10.0299323277,15.6205401249,15.6005401249,0.0,0.02
 03/15  03:00:00,33.2098603892,5.57857859891,1.80443039809,0.0,8.25718729233,10.0299323277,22.1077455109,16.3458492555,0.0,5.76189625547
 03/15  04:00:00,34.5503423692,5.54552477658,1.57122845534,0.0,8.25718729233,11.6354268332,24.1127506765,18.3437438758,0.0,5.76900680079
 03/15  05:00:00,42.1708193273,5.55201281218,1.60515926648,0.0,12.1011305571,15.3678112995,30.2129433037,18.6538661491,0.0,11.5590771546
 03/15  06:00:00,74.0846569869,5.87061254887,3.67146514424,0.0,19.7275818095,37.2640762949,28.3520227334,16.7221624245,0.0,11.6298603089
 03/15  07:00:00,87.4604564447,6.1529227105,5.69630415119,0.0,24.3117294858,51.2795993405,36.5654729254,13.2066292673,0.0,23.3588436581
 03/15  08:00:00,74.1547389293,5.81980813743,3.99943811001,0.0,23.6694662846,40.6342015617,34.3509861241,4.81608063535,0.0,29.5349054888
 03/15  09:00:00,69.899109695,5.87370642734,4.69762733489,0.0,23.6694662846,35.6302164847,48.1471322647,0.700561682071,18.025,29.4215705826
 03/15  10:00:00,51.9495502558,5.82208908659,4.39663758668,0.0,18.7433767983,22.9618409725,47.9210405345,0.542494150708,18.025,29.3535463838
 03/15  11:00:00,53.7735362684,5.95737895405,6.08782012039,0.0,18.7433767983,22.9618409725,41.4485681557,0.0,18.025,23.4235681557
 03/15  12:00:00,55.5574437072,6.07589420095,7.70976696729,0.0,18.5889407304,23.1597249699,41.4471314592,0.0,18.025,23.4221314592
 03/15  13:00:00,56.8539739256,6.16872703035,8.66695979216,0.0,18.7433767983,23.2517909448,41.4494147767,0.0,18.025,23.4244147767
 03/15  14:00:00,58.0812531175,6.22631718707,9.83664832611,0.0,18.7433767983,23.2517909448,41.4495452269,0.0,18.025,23.4245452269
 03/15  15:00:00,58.9828858757,6.31450276037,10.9400450364,0.0,18.7433767983,22.9618409725,41.4513532522,0.0,18.025,23.4263532522
 03/15  16:00:00,63.7727445194,6.364585855,11.2284900109,0.0,18.7433767983,27.431320555,23.7936835221,0.0,18.025,5.7686835221
 03/15  17:00:00,75.8987394197,6.60831893227,10.9222581838,0.0,17.6635504202,40.6971502883,11.5460185051,0.0,0.0,11.5460185051
 03/15  18:00:00,84.2352373307,6.74563116698,10.7320219055,0.0,27.5259009287,37.3340067412,11.6165939017,0.0,0.0,11.6165939017
 03/15  19:00:00,92.472590109,6.83775068992,10.9003100943,0.0,33.8341110165,33.3544677425,11.6049613518,0.0306478842352,0.0,11.5743134675
 03/15  20:00:00,101.630937977,7.01753047611,11.724720773,0.0,36.5179666069,38.8247702939,12.5642057796,0.99061345623,0.0,11.5735923234
 03/15  21:00:00,96.0263262548,7.02314853019,11.6289797848,0.0,32.965339924,36.8579353714,19.4917148895,2.05479297929,0.0,17.4369219102
 03/15  22:00:00,69.0961712165,6.56008557341,8.70945336446,0.0,25.6355707503,20.6438685092,15.4659436936,3.87692250389,0.0,11.5890211897
 03/15  23:00:00,46.3454050344,6.14504067857,5.9272503357,0.0,15.0252895274,11.7056064465,11.9811581633,6.20507628177,0.0,5.77608188156
 03/15  24:00:00,39.7570964779,5.96297210406,4.54688911572,0.0,11.6412384099,10.0650221343,13.9507357828,8.18173881219,0.0,5.76899697057
 03/16  01:00:00,37.1237947837,5.83687466363,3.6005146312,0.0,10.0992000411,10.047477231,10.0720016836,10.0520016836,0.0,0.02
 03/16  02:00:00,34.4213065448,5.73398254193,2.86047588047,0.0,8.25718729233,10.0299323277,17.5390402245,11.7771255455,0.0,5.76191467898
 03/16  03:00:00,33.9809774218,5.67753342975,2.47659378525,0.0,8.25718729233,10.0299323277,19.1130266732,13.3511728062,0.0,5.761853867
 03/16  04:00:00,35.3212749386,5.64421624039,2.24347157474,0.0,8.25718729233,11.6354268332,20.4603224555,14.69268981,0.0,5.76763264553
 03/16  05:00:00,42.9286826103,5.64957975091,2.26546005528,0.0,12.1011305571,15.3678112995,20.6190737463,14.8292451895,0.0,5.7898285568
 03/16  06:00:00,73.1845365288,5.99912626528,4.52683712238,0.0,19.7275818095,37.2640762949,30.7834683447,13.3471746498,0.0,17.436293695
 03/16  07:00:00,89.7176982321,6.43143707049,7.67503916736,0.0,24.3117294858,51.2795993405,30.7795678176,7.42221041378,0.0,23.3573574039
 03/16  08:00:00,76.2204775488,6.04471468717,5.84027677329,0.0,23.6694662846,40.6342015617,29.9032589686,0.366775088476,0.0,29.5364838802
 03/16  09:00:00,72.5562532919,6.10322489307,7.12525748298,0.0,23.6694662846,35.6302164847,47.4451050437,0.0,18.025,29.4201050437
 03/16  10:00:00,55.2784438209,6.02837628152,7.51924580353,0.0,18.7433767983,22.9618409725,47.3763249852,0.0,18.025,29.3513249852
 03/16  11:00:00,57.5383911391,6.19112113869,9.61893565565,0.0,18.7433767983,22.9618409725,41.4503950236,0.0,18.025,23.4253950236
 03/16  12:00:00,60.154432072,6.34828933652,12.0343619971,0.0,18.5889407304,23.1597249699,41.4444040742,0.0,18.025,23.4194040742
 03/16  13:00:00,62.0877511302,6.48292301152,13.5865435418,0.0,18.7433767983,23.2517909448,41.4442147429,0.0,18.025,23.4192147429
 03/16  14:00:00,63.6785508344,6.58002510147,15.0802409359,0.0,18.7433767983,23.2517909448,41.4462609974,0.0,18.025,23.4212609974
 03/16  15:00:00,63.9969435268,6.63211981025,15.6364883303,0.0,18.7433767983,22.9618409725,41.4480104931,0.0,18.025,23.4230104931
 03/16  16:00:00,67.8543200147,6.64271407241,15.0319351246,0.0,18.7433767983,27.431320555,23.7926787182,0.0,18.025,5.76767871822
 03/16  17:00:00,79.9370541507,6.88011513651,14.6887771344,0.0,17.6635504202,40.6971502883,11.5460854517,0.0,0.0,11.5460854517
 03/16  18:00:00,87.377465211,7.01163200876,13.6082524507,0.0,27.5259009287,37.3340067412,11.6169602725,0.0,0.0,11.6169602725
 03/16  19:00:00,94.6764565133,7.06914657896,12.8727850427,0.0,33.8341110165,33.3544677425,11.5743815063,0.0,0.0,11.5743815063
 03/16  20:00:00,103.33319853,7.21335352706,13.2311651686,0.0,36.5179666069,38.8247702939,11.5891467683,0.0161541246936,0.0,11.5729926436
 03/16  21:00:00,97.481199991,7.2050586007,12.9019481281,0.0,32.965339924,36.8579353714,11.6398346137,0.00846857942506,0.0,11.6313660343
 03/16  22:00:00,70.6892240726,6.7554107739,10.107185483,0.0,25.6355707503,20.6438685092,12.1239216407,0.535141343306,0.0,11.5887802974
 03/16  23:00:00,48.0200338382,6.3442281792,7.40269312668,0.0,15.0252895274,11.7056064465,12.7444009486,1.21241471619,0.0,11.5319862324
 03/16  24:00:00,41.4486874278,6.16088200017,6.04057265198,0.0,11.6412384099,10.0650221343,7.5908326789,1.8220301583,0.0,5.7688025206
 03/17  01:00:00,38.7829034926,6.03280164121,5.06369859613,0.0,10.0992000411,10.047477231,3.2941423385,3.2741423385,0.0,0.02
 03/17  02:00:00,36.0155238857,5.92503551749,4.26364033961,0.0,8.25718729233,10.0299323277,10.3628052025,4.60082766743,0.0,5.76197753512
 03/17  03:00:00,35.3818067129,5.85154223539,3.70341618855,0.0,8.25718729233,10.0299323277,11.4037833136,5.64230021524,0.0,5.76148309836
 03/17  04:00:00,36.4811822203,5.7896150165,3.25798287182,0.0,8.25718729233,11.6354268332,12.4860184449,6.71720172458,0.0,5.76881672028
 03/17  05:00:00,44.1959448379,5.80134424745,3.38096244655,0.0,12.1011305571,15.3678112995,11.8561806369,6.06591684089,0.0,5.79026379604
 03/17  06:00:00,75.0485350055,6.23778278139,6.1521829776,0.0,19.7275818095,37.2640762949,23.4446141015,6.00979003281,0.0,17.4348240687
 03/17  07:00:00,90.9808725438,6.61303646031,8.75662520231,0.0,24.3117294858,51.2795993405,27.6080185444,4.25096434824,0.0,23.3570541961
 03/17  08:00:00,77.5633601613,6.21344209068,7.01443868597,0.0,23.6694662846,40.6342015617,29.623560354,0.088093279655,0.0,29.5354670743
 03/17  09:00:00,73.9180409003,6.24944996305,8.34082400625,0.0,23.6694662846,35.6302164847,47.4464023832,0.0,18.025,29.4214023832
 03/17  10:00:00,56.6608044873,6.15792416131,8.77206156346,0.0,18.7433767983,22.9618409725,47.375346507,0.0,18.025,29.350346507
 03/17  11:00:00,59.3483772949,6.32389577212,11.2961495357,0.0,18.7433767983,22.9618409725,41.4489810848,0.0,18.025,23.4239810848
 03/17  12:00:00,61.7131085722,6.46669396264,13.4746346745,0.0,18.5889407304,23.1597249699,41.4408568548,0.0,18.025,23.4158568548
 03/17  13:00:00,64.4470405416,6.62553041957,15.8032284327,0.0,18.7433767983,23.2517909448,41.4400291352,0.0,18.025,23.4150291352
 03/17  14:00:00,66.2234320951,6.74214732942,17.4630027732,0.0,18.7433767983,23.2517909448,41.4417275364,0.0,18.025,23.4167275364
 03/17  15:00:00,67.2677146332,6.8362221753,18.7031600815,0.0,18.7433767983,22.9618409725,41.4434162987,0.0,18.025,23.4184162987
 03/17  16:00:00,71.8803965596,6.89322972335,18.8074951402,0.0,18.7433767983,27.431320555,23.7936312557,0.0,18.025,5.7686312557
 03/17  17:00:00,83.8688167152,7.13990947858,18.360749191,0.0,17.6635504202,40.6971502883,5.78274050406,0.0,0.0,5.78274050406
 03/17  18:00:00,91.5737733413,7.26608635094,17.5501081564,0.0,27.5259009287,37.3340067412,17.4146555128,0.0,0.0,17.4146555128
 03/17  19:00:00,98.1607123747,7.32040639202,16.1057889847,0.0,33.8341110165,33.3544677425,11.5723359322,0.0,0.0,11.5723359322
 03/17  20:00:00,105.903603345,7.46337480038,15.5515488324,0.0,36.5179666069,38.8247702939,9.75958807541,0.0,0.0,9.75958807541
 03/17  21:00:00,99.8039786325,7.43410869056,14.99568452,0.0,32.965339924,36.8579353714,13.4496834923,0.0,0.0,13.4496834923
 03/17  22:00:00,72.5438786923,6.95985685301,11.7574001869,0.0,25.6355707503,20.6438685092,11.5873959743,0.0,0.0,11.5873959743
 03/17  23:00:00,49.6273963906,6.52874639643,8.82554099141,0.0,15.0252895274,11.7056064465,5.77594700225,0.0,0.0,5.77594700225
 03/17  24:00:00,42.9380130525,6.3322828665,7.35849974053,0.0,11.6412384099,10.0650221343,5.84378297541,0.0747916133188,0.0,5.76899136209
 03/18  01:00:00,43.2302068016,6.23234454298,6.55197785711,0.0,12.8411359301,10.0650221343,6.39300649032,0.631108803937,0.0,5.76189768639
 03/18  02:00:00,37.4796374134,6.09328332685,5.55950717552,0.0,8.25718729233,10.0299323277,6.88363505573,1.12195490149,0.0,5.76168015424
 03/18  03:00:00,36.793315951,6.01196762233,4.9545032813,0.0,8.25718729233,10.0299323277,7.26953335409,1.50835259793,0.0,5.76118075616
 03/18  04:00:00,37.6674694732,5.92792727304,4.30596051178,0.0,8.25718729233,11.6354268332,3.7594004433,3.7394004433,0.0,0.02
 03/18  05:00:00,41.3771726283,5.86956263848,3.91559817385,0.0,8.71707943955,15.3327214929,16.3004913184,4.76857265926,0.0,11.5319186591
 03/18  06:00:00,60.5612475643,5.99446175613,4.76251040892,0.0,18.5082010057,25.6353820695,10.4765479666,4.6864597765,0.0,5.79008819005
 03/18  07:00:00,73.9366174376,6.33140041627,7.11697308935,0.0,19.4083231844,41.0650158608,20.7210734886,3.28521817201,0.0,17.4358553166
 03/18  08:00:00,102.217389293,6.83538319175,11.0164965846,0.0,26.3286599382,57.9988325916,41.601191031,0.00350186058213,0.0,41.5976891704
 03/18  09:00:00,87.8201942128,6.69044124831,11.9188448743,0.0,26.3286599382,42.8504436482,47.5531829533,0.0,18.025,29.5281829533
 03/18  10:00:00,62.9781428141,6.44951352624,11.3121207686,0.0,21.7447113004,23.4437158914,47.4492847916,0.0,18.025,29.4242847916
 03/18  11:00:00,62.008225393,6.55871390042,12.6949939178,0.0,19.3027497915,23.426170988,47.3716595798,0.0,18.025,29.3466595798
 03/18  12:00:00,64.32640176,6.70297025681,14.7269918861,0.0,19.1483137236,23.7250123474,41.4374841873,0.0,18.025,23.4124841873
 03/18  13:00:00,66.7814510006,6.84146774125,16.8980011177,0.0,19.3027497915,23.7161209604,41.4363654915,0.0,18.025,23.4113654915
 03/18  14:00:00,68.4352802935,6.94818288081,18.4451152247,0.0,19.3027497915,23.7161209604,41.4379799451,0.0,18.025,23.4129799451
 03/18  15:00:00,68.4796620326,6.97708076039,18.7505487415,0.0,19.3027497915,23.426170988,41.439602359,0.0,18.025,23.414602359
 03/18  16:00:00,72.4186313147,6.97241987792,18.2428395194,0.0,19.3027497915,27.8956505705,23.7937237877,0.0,18.025,5.76872378769
 03/18  17:00:00,80.0416569599,7.11164290651,17.1040448075,0.0,18.2229234133,37.5968344597,5.77582085527,0.0,0.0,5.77582085527
 03/18  18:00:00,94.7546196731,7.30007643417,15.7911626126,0.0,32.690315043,37.0816133363,5.78272031629,0.0,0.0,5.78272031629
 03/18  19:00:00,99.3373455965,7.34400360667,14.5660477678,0.0,36.8143715336,33.066984531,11.5743976446,0.0,0.0,11.5743976446
 03/18  20:00:00,104.659585785,7.4262063046,14.5660062291,0.0,36.3493007332,38.7721355839,11.585845386,0.0137585374896,0.0,11.5720868485
 03/18  21:00:00,101.727559023,7.35328433296,13.8247685903,0.0,36.1807251679,36.8228455648,11.7756952511,0.201971641955,0.0,11.5737236092
 03/18  22:00:00,77.2174455514,6.91559226211,11.0719714253,0.0,31.0351095914,20.6438685092,18.6304350288,1.19531194503,0.0,17.4351230837
 03/18  23:00:00,51.4190292775,6.47794751222,8.26569788523,0.0,17.4250845679,11.7056064465,8.10462813149,2.31459418427,0.0,5.79003394722
 03/18  24:00:00,43.5029268361,6.27820173387,6.77759889294,0.0,12.8411359301,10.0650221343,10.2052172911,4.4363058361,0.0,5.76891145502
 03/19  01:00:00,42.3559600621,6.13321925159,5.65743450064,0.0,12.925468867,10.100111941,12.4079291322,6.64631828838,0.0,5.7616108438
 03/19  02:00:00,36.3941999499,5.96971720045,4.47821688011,0.0,8.34152022915,10.0650221343,12.9967726324,8.51186584495,0.0,4.48490678749
 03/19  03:00:00,35.5291132121,5.86721225728,3.71563527473,0.0,8.34152022915,10.0650221343,11.4165081372,10.1206139347,0.0,1.29589420245
 03/19  04:00:00,36.4807318736,5.78157895429,3.14615043433,0.0,8.34152022915,11.6705166398,17.7807775812,12.0120643856,0.0,5.76871319559
 03/19  05:00:00,40.2468860679,5.72827154269,2.80718386371,0.0,8.80141237637,15.3678112995,18.0453057287,12.2695654056,0.0,5.77574032315
 03/19  06:00:00,59.0963976605,5.82109238696,3.47103040106,0.0,18.5082010057,25.6353820695,23.7050170104,12.1450003114,0.0,11.560016699
 03/19  07:00:00,72.9807734483,6.19670526273,6.1764090052,0.0,19.4926561212,41.1001056674,23.8187183274,6.38210858161,0.0,17.4366097458
 03/19  08:00:00,101.043965539,6.71047482717,9.96799159243,0.0,26.3286599382,57.9988325916,35.6782410524,0.0214252767714,0.0,35.6568157756
 03/19  09:00:00,86.4544621576,6.56480580106,10.7981765088,0.0,26.2443270014,42.8153538416,53.4597386332,0.0,18.025,35.4347386332
 03/19  10:00:00,61.9618999159,6.32369590188,10.4216997348,0.0,21.7447113004,23.4437158914,47.4457897909,0.0,18.025,29.4207897909
 03/19  11:00:00,61.5208581275,6.44128988086,12.265343448,0.0,19.3449162599,23.4437158914,41.5038469972,0.0,18.025,23.4788469972
 03/19  12:00:00,63.8512255403,6.58312871111,14.3119490635,0.0,19.190480192,23.7425572507,41.4477209151,0.0,18.025,23.4227209151
 03/19  13:00:00,66.7122642175,6.73874617195,16.9912473014,0.0,19.260583323,23.698576057,41.4489857208,0.0,18.025,23.4239857208
 03/19  14:00:00,68.2973630069,6.84956798898,18.4655239604,0.0,19.260583323,23.698576057,41.4504302242,0.0,18.025,23.4254302242
 03/19  15:00:00,68.2476392345,6.88309631088,18.6722226639,0.0,19.260583323,23.4086260847,47.2940095481,0.0,18.025,29.2690095481
 03/19  16:00:00,72.0470193028,6.88461542539,18.0187565836,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,80.0072750704,7.05752070209,17.1835040213,0.0,18.1807569449,37.5792895564,11.5313001033,0.0,0.0,11.5313001033
 03/19  18:00:00,95.2540810767,7.27639134126,16.4337390402,0.0,32.6059821062,37.0465235296,5.782590199,0.0,0.0,5.782590199
 03/19  19:00:00,99.4484646157,7.33098807407,14.6901896429,0.0,36.8143715336,33.066984531,11.5733877827,0.0,0.0,11.5733877827
 03/19  20:00:00,104.781209887,7.41460458928,14.5798168903,0.0,36.43363367,38.8072253906,11.5868191944,0.0151514139976,0.0,11.5716677804
 03/19  21:00:00,101.519621736,7.33829485974,13.7512473229,0.0,36.0963922311,36.7877557581,5.9391923867,0.14284740338,0.0,5.79634498332
 03/19  22:00:00,76.9596333747,6.8969376484,10.9522434662,0.0,30.9507766546,20.6087787026,18.6180362688,1.18181355991,0.0,17.4362227089
 03/19  23:00:00,51.2520433217,6.45592061917,8.12073998532,0.0,17.4250845679,11.7056064465,14.1480827106,2.58893717681,0.0,11.5591455338
 03/19  24:00:00,43.4136269185,6.25150948733,6.59557097578,0.0,12.925468867,10.100111941,10.8960621534,5.12729852475,0.0,5.76876362861
 03/20  01:00:00,38.9842040245,6.06940781127,5.22839811864,0.0,10.0992000411,10.047477231,7.58154470108,7.56154470108,0.0,0.02
 03/20  02:00:00,35.9202394702,5.92764384005,4.1657535753,0.0,8.25718729233,10.0299323277,15.4910274566,9.7291304195,0.0,5.76189703714
 03/20  03:00:00,35.1920967814,5.83887868076,3.52637465495,0.0,8.25718729233,10.0299323277,16.4920190489,10.7302184223,0.0,5.76180062665
 03/20  04:00:00,36.3388776864,5.7758210327,3.12947886684,0.0,8.25718729233,11.6354268332,16.8975953908,11.1290443273,0.0,5.76855106347
 03/20  05:00:00,44.0779389562,5.79066663874,3.27364639755,0.0,12.1011305571,15.3678112995,14.8975288925,9.10775786125,0.0,5.78977103123
 03/20  06:00:00,74.8089262816,6.20880523696,5.94157398744,0.0,19.7275818095,37.2640762949,26.855500433,9.42160325793,0.0,17.4338971751
 03/20  07:00:00,91.1043064637,6.62430907816,8.86881311901,0.0,24.3117294858,51.2795993405,28.5548254839,5.19882322116,0.0,23.3560022627
 03/20  08:00:00,77.8541164338,6.24769342566,7.27096247879,0.0,23.6694662846,40.6342015617,29.535993097,0.00394851635278,0.0,29.5320445807
 03/20  09:00:00,75.914598077,6.31576568448,10.2710796542,0.0,23.6694662846,35.6302164847,47.4419680445,0.0,18.025,29.4169680445
 03/20  10:00:00,59.943135398,6.23637305343,11.9759535939,0.0,18.7433767983,22.9618409725,47.3729063658,0.0,18.025,29.3479063658
 03/20  11:00:00,62.3506270965,6.35110839709,14.2711934853,0.0,18.7433767983,22.9618409725,41.4468986464,0.0,18.025,23.4218986464
 03/20  12:00:00,64.8112621899,6.52434020622,16.5151486094,0.0,18.5889407304,23.1597249699,41.4385427737,0.0,18.025,23.4135427737
 03/20  13:00:00,67.5113311311,6.71652645139,18.7765297891,0.0,18.7433767983,23.2517909448,41.4374526894,0.0,18.025,23.4124526894
 03/20  14:00:00,69.4133694869,6.85263837295,20.5424560474,0.0,18.7433767983,23.2517909448,41.4388869553,0.0,18.025,23.4138869553
 03/20  15:00:00,68.5033730331,6.84952777488,19.9255199102,0.0,18.7433767983,22.9618409725,41.4403146356,0.0,18.025,23.4153146356
 03/20  16:00:00,72.3796527862,6.88799000979,19.3119978151,0.0,18.7433767983,27.431320555,23.7935945389,0.0,18.025,5.76859453886
 03/20  17:00:00,84.7175782211,7.16273340554,19.1866976613,0.0,17.6635504202,40.6971502883,5.78272579907,0.0,0.0,5.78272579907
 03/20  18:00:00,92.0186141126,7.26139915162,17.9996543182,0.0,27.5259009287,37.3340067412,17.4131026579,0.0,0.0,17.4131026579
 03/20  19:00:00,98.2011381623,7.29276854789,16.1738657023,0.0,33.8341110165,33.3544677425,11.5720212339,0.0,0.0,11.5720212339
 03/20  20:00:00,105.552983522,7.42352465846,15.2407939176,0.0,36.5179666069,38.8247702939,5.79697839938,0.0,0.0,5.79697839938
 03/20  21:00:00,99.3057402606,7.38601779896,14.5455589014,0.0,32.965339924,36.8579353714,17.4357165786,0.0,0.0,17.4357165786
 03/20  22:00:00,72.043490244,6.91188775631,11.3049956144,0.0,25.6355707503,20.6438685092,11.5877971959,0.0,0.0,11.5877971959
 03/20  23:00:00,49.1979222726,6.48261029034,8.44221238971,0.0,15.0252895274,11.7056064465,6.29702003572,0.52121628596,0.0,5.77580374976
 03/20  24:00:00,42.4380646492,6.27826254255,6.9125782412,0.0,11.6412384099,10.0650221343,7.19740796196,1.42857750478,0.0,5.76883045717
 03/21  01:00:00,39.6076106802,6.13131796608,5.78989365283,0.0,10.0992000411,10.047477231,8.71211507396,2.9503043637,0.0,5.76181071025
 03/21  02:00:00,36.6732545152,6.00442928135,4.8419843397,0.0,8.25718729233,10.0299323277,10.7625022324,5.00078647804,0.0,5.76171575436
 03/21  03:00:00,35.8965985238,5.91491430141,4.15484563839,0.0,8.25718729233,10.0299323277,6.70900735694,6.68900735694,0.0,0.02
 03/21  04:00:00,36.9645962712,5.85059925513,3.68042202119,0.0,8.25718729233,11.6354268332,13.2617128969,7.49287203964,0.0,5.76884085724
 03/21  05:00:00,44.3616482763,5.82699810017,3.52102535262,0.0,12.1011305571,15.3678112995,20.08937813,8.52966108757,0.0,11.5597170424
 03/21  06:00:00,75.1369510947,6.25301677625,6.22539245076,0.0,19.7275818095,37.2640762949,26.177700642,8.74219388131,0.0,17.4355067606
 03/21  07:00:00,91.3507044228,6.66091347814,9.07862096071,0.0,24.3117294858,51.2795993405,22.427868488,4.90709960144,0.0,17.5207688866
 03/21  08:00:00,78.3164891626,6.29854902277,7.68248572006,0.0,23.6694662846,40.6342015617,35.4412834111,0.00778300583859,0.0,35.4335004052
 03/21  09:00:00,76.4205255853,6.35809658206,10.734677945,0.0,23.6694662846,35.6302164847,47.4435415647,0.0,18.025,29.4185415647
 03/21  10:00:00,59.7366114302,6.23663882155,11.7691704068,0.0,18.7433767983,22.9618409725,41.5055013125,0.0,18.025,23.4805013125
 03/21  11:00:00,62.072682213,6.35642850146,13.9879307206,0.0,18.7433767983,22.9618409725,41.4466132069,0.0,18.025,23.4216132069
 03/21  12:00:00,65.5719819309,6.57418598764,17.2260252961,0.0,18.5889407304,23.1597249699,41.4447772085,0.0,18.025,23.4197772085
 03/21  13:00:00,68.6901597715,6.79162307376,19.8802628182,0.0,18.7433767983,23.2517909448,41.4460773177,0.0,18.025,23.4210773177
 03/21  14:00:00,69.7960645721,6.89780592859,20.8799844375,0.0,18.7433767983,23.2517909448,41.4473633426,0.0,18.025,23.4223633426
 03/21  15:00:00,69.4180500645,6.91195901228,20.7777666041,0.0,18.7433767983,22.9618409725,41.4486392468,0.0,18.025,23.4236392468
 03/21  16:00:00,72.8212054335,6.92360944123,19.717942709,0.0,18.7433767983,27.431320555,23.7934021666,0.0,18.025,5.76840216661
 03/21  17:00:00,84.044269387,7.13588992322,18.5402388738,0.0,17.6635504202,40.6971502883,11.5451705773,0.0,0.0,11.5451705773
 03/21  18:00:00,91.1721421257,7.23256690461,17.1820289035,0.0,27.5259009287,37.3340067412,11.6151877915,0.0,0.0,11.6151877915
 03/21  19:00:00,97.3306075794,7.27072448287,15.3253812554,0.0,33.8341110165,33.3544677425,11.5731348456,0.0,0.0,11.5731348456
 03/21  20:00:00,105.230176362,7.39893047972,14.9425874552,0.0,36.5179666069,38.8247702939,11.5732862082,0.0,0.0,11.5732862082
 03/21  21:00:00,99.1254144982,7.37245992432,14.3787966026,0.0,32.965339924,36.8579353714,17.4338582213,0.0,0.0,17.4338582213
 03/21  22:00:00,72.0004415105,6.9075072781,11.266333459,0.0,25.6355707503,20.6438685092,11.6268811017,0.0397380997097,0.0,11.587143002
 03/21  23:00:00,49.174712253,6.47936943002,8.42224517507,0.0,15.0252895274,11.7056064465,6.44808619235,0.67334583726,0.0,5.77474035509
 03/21  24:00:00,42.4534116948,6.27899116653,6.92719907261,0.0,11.6412384099,10.0650221343,7.21020947044,1.44135308636,0.0,5.76885638409
 03/22  01:00:00,39.6475350698,6.13462538062,5.82651545188,0.0,10.0992000411,10.047477231,2.79290877411,2.77290877411,0.0,0.02
 03/22  02:00:00,36.7461109904,6.01142293984,4.90784937804,0.0,8.25718729233,10.0299323277,10.3391991541,4.5775654127,0.0,5.76163374144
 03/22  03:00:00,36.0057730023,5.92582219087,4.25311128018,0.0,8.25718729233,10.0299323277,11.833963001,6.07244011052,0.0,5.76152289046
 03/22  04:00:00,37.0356063537,5.85797393858,3.7440594839,0.0,8.25718729233,11.6354268332,13.0187497597,7.24998312412,0.0,5.76876663554
 03/22  05:00:00,44.6377196764,5.85797299591,3.76612961648,0.0,12.1011305571,15.3678112995,12.8794607667,7.09008563494,0.0,5.78937513178
 03/22  06:00:00,75.6891648928,6.31606427696,6.71456719678,0.0,19.7275818095,37.2640762949,23.841827959,6.41030162461,0.0,17.4315263344
 03/22  07:00:00,92.1684385828,6.75273591447,9.80453917642,0.0,24.3117294858,51.2795993405,25.9948630733,2.64171354924,0.0,23.3531495241
 03/22  08:00:00,78.7295817619,6.35084974911,8.04328504584,0.0,23.6694662846,40.6342015617,29.5321332926,0.00368335016331,0.0,29.5284499425
 03/22  09:00:00,75.4000205441,6.33892500215,9.73335195765,0.0,23.6694662846,35.6302164847,47.4415206322,0.0,18.025,29.4165206322
 03/22  10:00:00,58.0224861009,6.2232044038,10.0684809834,0.0,18.7433767983,22.9618409725,47.1818579925,0.0,18.025,29.1568579925
 03/22  11:00:00,59.9330990819,6.35403510263,11.850742926,0.0,18.7433767983,22.9618409725,41.6307771853,0.0,18.025,23.6057771853
 03/22  12:00:00,61.6981918979,6.46682995228,13.459592277,0.0,18.5889407304,23.1597249699,41.4348506519,0.0,18.025,23.4098506519
 03/22  13:00:00,63.2894585421,6.5505841272,14.7206045989,0.0,18.7433767983,23.2517909448,41.4360530094,0.0,18.025,23.4110530094
 03/22  14:00:00,65.1347229744,6.62554299917,16.4909100657,0.0,18.7433767983,23.2517909448,41.434803138,0.0,18.025,23.409803138
 03/22  15:00:00,65.7348693169,6.68035402961,17.3261952352,0.0,18.7433767983,22.9618409725,41.4360559252,0.0,18.025,23.4110559252
 03/22  16:00:00,69.5126278439,6.69397233347,16.6389970692,0.0,18.7433767983,27.431320555,23.7935492757,0.0,18.025,5.7685492757
 03/22  17:00:00,79.9420858462,6.88526674172,14.6886807253,0.0,17.6635504202,40.6971502883,5.78261886242,0.0,0.0,5.78261886242
 03/22  18:00:00,86.4930779039,6.97709308646,12.7584395932,0.0,27.5259009287,37.3340067412,17.412141945,0.0,0.0,17.412141945
 03/22  19:00:00,94.0794220416,7.0182970403,12.3266289259,0.0,33.8341110165,33.3544677425,5.79684413922,0.0,0.0,5.79684413922
 03/22  20:00:00,102.729724728,7.16177691466,12.6792956752,0.0,36.5179666069,38.8247702939,11.7813189257,0.208996393139,0.0,11.5723225325
 03/22  21:00:00,96.9169774499,7.14855729006,12.3942683039,0.0,32.965339924,36.8579353714,18.6765647337,1.2440242621,0.0,17.4325404716
 03/22  22:00:00,70.0815864857,6.69275313275,9.56223835656,0.0,25.6355707503,20.6438685092,13.9120377712,2.32490025699,0.0,11.5871375142
 03/22  23:00:00,47.3628392812,6.27566447683,6.81408168799,0.0,15.0252895274,11.7056064465,10.1137300233,4.33922158916,0.0,5.77450843415
 03/22  24:00:00,40.6965509354,6.08268123935,5.36665060671,0.0,11.6412384099,10.0650221343,12.2609405552,6.49246118175,0.0,5.7684793734
 03/23  01:00:00,37.9483949718,5.94574821937,4.31625156608,0.0,10.0992000411,10.047477231,14.3222130847,8.56060501177,0.0,5.76160807292
 03/23  02:00:00,35.1177413133,5.83018089311,3.4607254152,0.0,8.25718729233,10.0299323277,10.3592499825,10.3392499825,0.0,0.02
 03/23  03:00:00,34.4622464725,5.74739158686,2.88801868685,0.0,8.25718729233,10.0299323277,17.7348319946,11.9733322983,0.0,5.76149969632
 03/23  04:00:00,35.6165152086,5.68806194776,2.49488343491,0.0,8.25718729233,11.6354268332,19.5900000703,13.8218062744,0.0,5.76819379597
 03/23  05:00:00,43.1525215639,5.68477958456,2.45412725624,0.0,12.1011305571,15.3678112995,25.8369344791,14.2785678712,0.0,11.5583666078
 03/23  06:00:00,73.0504843022,6.00800355016,4.38395626764,0.0,19.7275818095,37.2640762949,28.1052620288,16.475749243,0.0,11.6295127858
 03/23  07:00:00,88.8738991793,6.37092417307,6.89182093575,0.0,24.3117294858,51.2795993405,36.0106044859,12.656321075,0.0,23.3542834109
 03/23  08:00:00,75.1702929331,5.96806761391,4.86678393711,0.0,23.6694662846,40.6342015617,35.17158977,5.64551778211,0.0,29.5260719879
 03/23  09:00:00,70.2886495566,5.96082111591,5.0000903615,0.0,23.6694662846,35.6302164847,50.9996254368,3.56276878355,18.025,29.4118566533
 03/23  10:00:00,51.6690301688,5.8304818526,4.10775177265,0.0,18.7433767983,22.9618409725,50.8120144789,3.44236091822,18.025,29.3446535606
 03/23  11:00:00,52.1852747216,5.90374345808,4.553213274,0.0,18.7433767983,22.9618409725,43.6564874723,2.21044434502,18.025,23.4210431273
 03/23  12:00:00,52.8247958397,5.97440756343,5.07862381841,0.0,18.5889407304,23.1597249699,44.0744485876,2.63414105233,18.025,23.4153075353
 03/23  13:00:00,52.56309677,5.92723698481,4.61759179124,0.0,18.7433767983,23.2517909448,42.5526161938,1.11116965877,18.025,23.416446535
 03/23  14:00:00,53.4163291683,6.03064830269,5.36741277348,0.0,18.7433767983,23.2517909448,41.8987348804,0.458657360694,18.025,23.4150775197
 03/23  15:00:00,53.630268837,6.07493331522,5.82701711483,0.0,18.7433767983,22.9618409725,42.3925876964,0.951387392421,18.025,23.416200304
 03/23  16:00:00,58.2786163,6.08306540766,6.01589417189,0.0,18.7433767983,27.431320555,24.5326718916,0.739301236165,18.025,5.76837065539
 03/23  17:00:00,71.8865382983,6.30003670216,7.21836497422,0.0,17.6635504202,40.6971502883,6.65404546299,0.872892920851,0.0,5.78115254213
 03/23  18:00:00,80.8767575026,6.42446033045,7.69475876482,0.0,27.5259009287,37.3340067412,20.2449719366,2.83306963699,0.0,17.4119022996
 03/23  19:00:00,89.2726914397,6.49674277042,8.0414605635,0.0,33.8341110165,33.3544677425,17.4462588697,5.87487342906,0.0,11.5713854406
 03/23  20:00:00,98.4015333133,6.65902233784,8.85386029719,0.0,36.5179666069,38.8247702939,15.060524165,9.26548147342,0.0,5.79504269153
 03/23  21:00:00,92.797936681,6.6657138777,8.75808037444,0.0,32.965339924,36.8579353714,28.6976531738,11.2634975107,0.0,17.4341556631
 03/23  22:00:00,66.1812439584,6.2331665563,6.12148843498,0.0,25.6355707503,20.6438685092,25.4986400825,13.9110645401,0.0,11.5875755424
 03/23  23:00:00,43.8549866138,5.85895126861,3.72294494296,0.0,15.0252895274,11.7056064465,22.2131901541,16.4374840977,0.0,5.77570605637
 03/23  24:00:00,37.6577190543,5.72025903632,2.6902439024,0.0,11.6412384099,10.0650221343,24.0395710752,18.2708662185,0.0,5.76870485674
 03/24  01:00:00,35.5559076939,5.65446298427,2.21505175872,0.0,10.0992000411,10.047477231,25.763676937,20.0020815578,0.0,5.76159537916
 03/24  02:00:00,33.2569589029,5.59844505809,1.83167832575,0.0,8.25718729233,10.0299323277,27.3098110324,21.5483323717,0.0,5.76147866069
 03/24  03:00:00,32.9556067552,5.5596534774,1.56912036441,0.0,8.25718729233,10.0299323277,23.0665426689,23.0465426689,0.0,0.02
 03/24  04:00:00,34.3910535197,5.53608199119,1.42140443615,0.0,8.25718729233,11.6354268332,28.9431937315,23.1745447521,0.0,5.76864897936
 03/24  05:00:00,41.942156443,5.53352484741,1.39502014732,0.0,12.1011305571,15.3678112995,35.9411631668,24.382097539,0.0,11.5590656278
 03/24  06:00:00,71.4698367545,5.79706236906,3.01425566184,0.0,19.7275818095,37.2640762949,43.0349140782,25.6010700041,0.0,17.433844074
 03/24  07:00:00,86.332554673,6.04058613933,4.680829665,0.0,24.3117294858,51.2795993405,36.3440593158,18.8248615146,0.0,17.5191978011
 03/24  08:00:00,73.7695972881,5.79321412547,3.64094991024,0.0,23.6694662846,40.6342015617,42.6350544817,7.20602885064,0.0,35.4290256311
 03/24  09:00:00,69.2601243299,5.81698453216,4.11540442306,0.0,23.6694662846,35.6302164847,49.7532488702,2.31346450322,18.025,29.414784367
 03/24  10:00:00,50.9972670493,5.73445509808,3.53202077196,0.0,18.7433767983,22.9618409725,43.8553105065,2.35174477868,18.025,23.4785657278
 03/24  11:00:00,51.468813409,5.8151406136,3.92535728029,0.0,18.7433767983,22.9618409725,43.3412989316,1.89770796846,18.025,23.4185909632
 03/24  12:00:00,52.4950110093,5.92525926055,4.7979895008,0.0,18.5889407304,23.1597249699,43.1141608207,1.67145863761,18.025,23.4177021831
 03/24  13:00:00,53.4319747813,6.01913558412,5.3945732829,0.0,18.7433767983,23.2517909448,41.4469464648,0.0044650100741,18.025,23.4174814547
 03/24  14:00:00,54.4658080093,6.08381760401,6.36372433169,0.0,18.7433767983,23.2517909448,41.443477535,0.0,18.025,23.418477535
 03/24  15:00:00,54.9782924936,6.12349495093,7.12648123443,0.0,18.7433767983,22.9618409725,41.4444955591,0.0,18.025,23.4194955591
 03/24  16:00:00,59.4441723939,6.16366774269,7.10085500662,0.0,18.7433767983,27.431320555,23.7933666225,0.0,18.025,5.76836662254
 03/24  17:00:00,72.9006997801,6.39972635209,8.13284157798,0.0,17.6635504202,40.6971502883,11.5447104719,0.0,0.0,11.5447104719
 03/24  18:00:00,81.8586126437,6.53240997055,8.56867573545,0.0,27.5259009287,37.3340067412,12.268885093,0.653782064096,0.0,11.6151030289
 03/24  19:00:00,90.3094745219,6.61691865319,8.95806992221,0.0,33.8341110165,33.3544677425,13.5896202193,2.01677861198,0.0,11.5728416073
 03/24  20:00:00,99.5386059124,6.79002461185,9.859939999,0.0,36.5179666069,38.8247702939,15.781425821,4.21017890492,0.0,11.5712469161
 03/24  21:00:00,93.9908835497,6.80157207619,9.8151764433,0.0,32.965339924,36.8579353714,17.6229710011,5.99431589846,0.0,11.6286551027
 03/24  22:00:00,67.3846747493,6.37333612294,7.18475454916,0.0,25.6355707503,20.6438685092,19.0825099646,7.49554145423,0.0,11.5869685104
 03/24  23:00:00,45.0192963101,5.99822436934,4.74798338075,0.0,15.0252895274,11.7056064465,21.0102375128,9.47910004253,0.0,11.5311374703
 03/24  24:00:00,38.7213742442,5.84374080181,3.63042035875,0.0,11.6412384099,10.0650221343,10.7342946921,10.7142946921,0.0,0.02
 03/25  01:00:00,39.2759597297,5.77128659027,3.05880285842,0.0,12.8411359301,10.0650221343,17.8528179801,12.0912102093,0.0,5.76160777077
 03/25  02:00:00,33.9506791619,5.67846121164,2.44538413234,0.0,8.25718729233,10.0299323277,18.9620283891,13.2005499503,0.0,5.76147843883
 03/25  03:00:00,33.6578686505,5.64043528288,2.19060086736,0.0,8.25718729233,10.0299323277,19.7679422412,14.0065965544,0.0,5.76134568672
 03/25  04:00:00,35.0418937839,5.61227636905,1.99605327389,0.0,8.25718729233,11.6354268332,20.7655684066,14.9978654089,0.0,5.76770299773
 03/25  05:00:00,38.9413398226,5.58097434601,1.76837664784,0.0,8.71707943955,15.3327214929,22.141495875,16.3663991797,0.0,5.77509669537
 03/25  06:00:00,57.707104631,5.6605726318,2.24228683202,0.0,18.5082010057,25.6353820695,22.94296492,17.1534513348,0.0,5.7895135852
 03/25  07:00:00,70.4169534445,5.90166343808,4.02709848201,0.0,19.4083231844,41.0650158608,29.9733964009,12.5395666798,0.0,17.4338297211
 03/25  08:00:00,98.1239611192,6.36822725239,7.39029418138,0.0,26.3286599382,57.9988325916,42.4148779254,3.85818321529,0.0,38.5566947102
 03/25  09:00:00,82.1177399858,6.20949234672,6.6973871958,0.0,26.3286599382,42.8504436482,51.8168808091,1.26712107318,18.025,32.5247597359
 03/25  10:00:00,56.4112501882,5.97844423508,5.21633230985,0.0,21.7447113004,23.4437158914,48.7421934226,1.30154630432,18.025,29.4156471183
 03/25  11:00:00,55.0785017256,6.10285492212,6.22115604976,0.0,19.3027497915,23.426170988,41.622166752,0.119726827358,18.025,23.4774399246
 03/25  12:00:00,57.0224249182,6.24434953114,7.88165187517,0.0,19.1483137236,23.7250123474,41.4464093803,0.0,18.025,23.4214093803
 03/25  13:00:00,58.5864280939,6.35563894565,9.18882217129,0.0,19.3027497915,23.7161209604,41.447037596,0.0,18.025,23.422037596
 03/25  14:00:00,59.7131550694,6.42753388792,10.2436546231,0.0,19.3027497915,23.7161209604,47.2885852044,0.0,18.025,29.2635852044
 03/25  15:00:00,60.1759672981,6.46148057561,10.962471869,0.0,19.3027497915,23.426170988,41.432473501,0.0,18.025,23.407473501
 03/25  16:00:00,64.0499406977,6.4581328704,10.3884626772,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 03/25  17:00:00,72.4080268465,6.61648728902,9.96559591369,0.0,18.2229234133,37.5968344597,11.5307855651,0.0,0.0,11.5307855651
 03/25  18:00:00,89.250591468,6.83989232651,10.7473480457,0.0,32.690315043,37.0816133363,5.80260931387,0.0204148481825,0.0,5.78219446569
 03/25  19:00:00,95.4576443672,6.94027823659,11.0901108036,0.0,36.8143715336,33.066984531,12.2962921835,0.724195713377,0.0,11.5720964701
 03/25  20:00:00,101.447736197,7.06608709901,11.7143126311,0.0,36.3493007332,38.7721355839,13.9827502732,2.41245066436,0.0,11.5702996088
 03/25  21:00:00,98.8064709808,7.01086970488,11.2461294884,0.0,36.1807251679,36.8228455648,10.1959739798,4.40098097594,0.0,5.79499300388
 03/25  22:00:00,74.3823023043,6.58375073049,8.56872194614,0.0,31.0351095914,20.6438685092,23.783046632,6.35114683382,0.0,17.4318997981
 03/25  23:00:00,48.7676773511,6.16954289327,5.9227786679,0.0,17.4250845679,11.7056064465,20.2729942225,8.71401585895,0.0,11.5589783636
 03/25  24:00:00,41.0690128698,5.99651615139,4.62538843517,0.0,12.8411359301,10.0650221343,16.1868957115,10.4185220585,0.0,5.76837365302
 03/26  01:00:00,40.1683194453,5.87629855401,3.72673107149,0.0,12.925468867,10.100111941,12.2793993176,12.2593993176,0.0,0.02
 03/26  02:00:00,34.5174055288,5.74057723034,2.83057433178,0.0,8.34152022915,10.0650221343,19.6192046973,13.8576257949,0.0,5.76157890247
 03/26  03:00:00,33.9962631677,5.67215639193,2.37785261981,0.0,8.34152022915,10.0650221343,21.0008285604,15.239801228,0.0,5.76102733244
 03/26  04:00:00,35.3226038382,5.63664171156,2.13297808188,0.0,8.34152022915,11.6705166398,22.2443516388,16.47616411,0.0,5.76818752882
 03/26  05:00:00,39.2670092522,5.60925177132,1.94634871327,0.0,8.80141237637,15.3678112995,22.609292755,16.8349536689,0.0,5.77433908614
 03/26  06:00:00,56.0248291604,5.6864200788,2.4181699019,0.0,18.5082010057,25.6353820695,22.8199199334,17.0319117532,0.0,5.78800818017
 03/26  07:00:00,70.5453615786,5.90960590993,4.02814991071,0.0,19.4926561212,41.1001056674,31.9089530109,14.476079867,0.0,17.4328731439
 03/26  08:00:00,97.5611074087,6.32478445625,6.87089383372,0.0,26.3286599382,57.9988325916,49.5381780868,7.95808511876,0.0,41.580092968
 03/26  09:00:00,81.3967586229,6.1599523209,6.145376847,0.0,26.2443270014,42.8153538416,52.282169637,4.73872751501,18.025,29.518442122
 03/26  10:00:00,55.9366892045,5.93271856742,4.78750243575,0.0,21.7447113004,23.4437158914,50.2223513134,2.78260141997,18.025,29.4147498935
 03/26  11:00:00,54.1693810005,6.02571915305,5.32946324933,0.0,19.3449162599,23.4437158914,42.6385840856,1.13689048694,18.025,23.4766935987
 03/26  12:00:00,55.6607889682,6.1609358593,6.54372136483,0.0,19.190480192,23.7425572507,44.2713892886,0.474024652128,18.025,25.7723646365
 03/26  13:00:00,57.3206212646,6.28320429729,8.05516390518,0.0,19.260583323,23.698576057,44.9302934268,0.0,18.025,26.9052934268
 03/26  14:00:00,58.3431984039,6.35704382414,9.00390332736,0.0,19.260583323,23.698576057,41.4286648567,0.0,18.025,23.4036648567
 03/26  15:00:00,59.3789931021,6.41718324445,10.2695089768,0.0,19.260583323,23.4086260847,41.432848985,0.0,18.025,23.407848985
 03/26  16:00:00,63.8622579928,6.45270095706,10.2659236775,0.0,19.260583323,27.8781056672,23.7932456119,0.0,18.025,5.76824561189
 03/26  17:00:00,72.1051446856,6.60566118538,9.73325364976,0.0,18.1807569449,37.5792895564,5.77529518072,0.0,0.0,5.77529518072
 03/26  18:00:00,88.9042984705,6.82386542967,10.536508336,0.0,32.6059821062,37.0465235296,5.82894777358,0.0465930242024,0.0,5.78235474938
 03/26  19:00:00,95.2854886591,6.92597412529,10.9322631001,0.0,36.8143715336,33.066984531,12.6724761892,1.10012565486,0.0,11.5723505343
 03/26  20:00:00,101.399219808,7.05005196025,11.5624150654,0.0,36.43363367,38.8072253906,14.5429130804,2.97241008717,0.0,11.5705029932
 03/26  21:00:00,98.5011292306,6.99292486585,11.0781608538,0.0,36.0963922311,36.7877557581,10.7557757344,4.96009850435,0.0,5.79567723004
 03/26  22:00:00,74.0926367475,6.56630187674,8.41593654037,0.0,30.9507766546,20.6087787026,24.0910940461,6.65823359943,0.0,17.4328604467
 03/26  23:00:00,48.6481923995,6.15758096285,5.8152600752,0.0,17.4250845679,11.7056064465,20.3809167143,8.82206307131,0.0,11.558853643
 03/26  24:00:00,41.1416180445,5.99222158005,4.58286822176,0.0,12.925468867,10.100111941,16.1078665727,10.3394019025,0.0,5.76846467017
 03/27  01:00:00,37.0674076269,5.84740749252,3.53361610051,0.0,10.0992000411,10.047477231,11.9939833399,11.9739833399,0.0,0.02
 03/27  02:00:00,34.3749581681,5.73836963262,2.80975957806,0.0,8.25718729233,10.0299323277,19.1554941481,13.3942293528,0.0,5.76126479529
 03/27  03:00:00,33.9186887721,5.67796876047,2.41389076101,0.0,8.25718729233,10.0299323277,20.3523853801,14.5912696396,0.0,5.76111574052
 03/27  04:00:00,35.2584314542,5.64385626832,2.18101648866,0.0,8.25718729233,11.6354268332,21.4331961098,15.664940668,0.0,5.76825544185
 03/27  05:00:00,42.8932150957,5.65250101778,2.22712044837,0.0,12.1011305571,15.3678112995,21.0162648427,15.2269892626,0.0,5.78927558008
 03/27  06:00:00,70.9115319538,5.97017659278,4.16686125036,0.0,19.7275818095,37.2640762949,32.4554275633,15.0252760899,0.0,17.4301514734
 03/27  07:00:00,88.4840286027,6.3220974235,6.55082363171,0.0,24.3117294858,51.2795993405,29.4593927138,11.9415150076,0.0,17.5178777061
 03/27  08:00:00,75.4272316121,5.99418841375,5.0976314199,0.0,23.6694662846,40.6342015617,38.2169525646,2.79387897224,0.0,35.4230735923
 03/27  09:00:00,71.0584522788,6.03086307741,5.69987247827,0.0,23.6694662846,35.6302164847,47.5185336549,0.0850839254367,18.025,29.4084497295
 03/27  10:00:00,53.3806425296,5.91811069222,5.73175249408,0.0,18.7433767983,22.9618409725,41.5215286074,0.0189572269665,18.025,23.4775713804
 03/27  11:00:00,54.1424583314,5.96231173078,6.45183933049,0.0,18.7433767983,22.9618409725,41.4427130764,0.0,18.025,23.4177130764
 03/27  12:00:00,55.4373268698,6.04558760457,7.61998283497,0.0,18.5889407304,23.1597249699,41.4431738495,0.0,18.025,23.4181738495
 03/27  13:00:00,56.707080802,6.14275111455,8.54607165536,0.0,18.7433767983,23.2517909448,41.4438336405,0.0,18.025,23.4188336405
 03/27  14:00:00,57.8943467973,6.21233022371,9.66375840992,0.0,18.7433767983,23.2517909448,41.4444792505,0.0,18.025,23.4194792505
 03/27  15:00:00,58.536664493,6.26965391479,10.5387025579,0.0,18.7433767983,22.9618409725,41.4451503901,0.0,18.025,23.4201503901
 03/27  16:00:00,62.3417498172,6.29139749055,9.87071607012,0.0,18.7433767983,27.431320555,23.7931895233,0.0,18.025,5.76818952332
 03/27  17:00:00,74.7919667488,6.53584787449,9.88800299857,0.0,17.6635504202,40.6971502883,11.5443120097,0.0,0.0,11.5443120097
 03/27  18:00:00,83.5170528715,6.6826468445,10.0769040979,0.0,27.5259009287,37.3340067412,11.6134060031,0.0,0.0,11.6134060031
 03/27  19:00:00,91.8125250824,6.77394261022,10.3041123168,0.0,33.8341110165,33.3544677425,11.6523599929,0.0817947764173,0.0,11.5705652165
 03/27  20:00:00,101.019037678,6.95625445304,11.1741584456,0.0,36.5179666069,38.8247702939,12.7706861864,1.19912677726,0.0,11.5715594091
 03/27  21:00:00,95.5809053229,6.97956994601,11.2272256457,0.0,32.965339924,36.8579353714,13.6178271896,1.98928762463,0.0,11.6285395649
 03/27  22:00:00,68.9784557058,6.55046280114,8.6014277721,0.0,25.6355707503,20.6438685092,14.9297787351,3.34336833746,0.0,11.5864103977
 03/27  23:00:00,46.4933177562,6.16206253283,6.05817706977,0.0,15.0252895274,11.7056064465,16.3622189048,4.83137291405,0.0,11.5308459907
 03/27  24:00:00,40.0835484881,5.99948596605,4.83685768399,0.0,11.6412384099,10.0650221343,11.9347924356,6.16645185201,0.0,5.76834058354
 03/28  01:00:00,37.5561049225,5.88918620986,3.98053623212,0.0,10.0992000411,10.047477231,7.55532037777,7.53532037777,0.0,0.02
 03/28  02:00:00,34.912295976,5.79380806563,3.29166053323,0.0,8.25718729233,10.0299323277,14.3600486679,8.59844436623,0.0,5.76160430166
 03/28  03:00:00,34.4149695702,5.73075102638,2.85739182464,0.0,8.25718729233,10.0299323277,15.1711958966,9.4097474618,0.0,5.76144843479
 03/28  04:00:00,35.8486425264,5.70486255163,2.71022463301,0.0,8.25718729233,11.6354268332,14.2423622956,8.47461750373,0.0,5.76774479188
 03/28  05:00:00,43.5873857189,5.72291047206,2.85088620791,0.0,12.1011305571,15.3678112995,13.3686824343,7.57959581322,0.0,5.78908662104
 03/28  06:00:00,72.4642423164,6.14301631587,5.54673904766,0.0,19.7275818095,37.2640762949,25.9690969545,8.53637324087,0.0,17.4327237137
 03/28  07:00:00,90.793079322,6.57710438573,8.60488155093,0.0,24.3117294858,51.2795993405,22.1142498802,4.59732177315,0.0,17.516928107
 03/28  08:00:00,77.4026046628,6.19527748081,6.87192358475,0.0,23.6694662846,40.6342015617,35.4247768431,0.00376314263184,0.0,35.4210137004
 03/28  09:00:00,73.6407179647,6.20881765889,8.10418754663,0.0,23.6694662846,35.6302164847,47.4357301501,0.0,18.025,29.4107301501
 03/28  10:00:00,55.4830241646,6.06541930076,7.68683081713,0.0,18.7433767983,22.9618409725,41.5017738593,0.0,18.025,23.4767738593
 03/28  11:00:00,56.7835532378,6.15912806009,8.89612072803,0.0,18.7433767983,22.9618409725,41.4421366689,0.0,18.025,23.4171366689
 03/28  12:00:00,58.7739717842,6.25290357261,10.7493164084,0.0,18.5889407304,23.1597249699,41.4408581207,0.0,18.025,23.4158581207
 03/28  13:00:00,59.9527272345,6.34929181694,11.5851806079,0.0,18.7433767983,23.2517909448,41.4402264396,0.0,18.025,23.4152264396
 03/28  14:00:00,60.8759700166,6.40624860324,12.451466565,0.0,18.7433767983,23.2517909448,41.4407852525,0.0,18.025,23.4157852525
 03/28  15:00:00,60.8834641737,6.41913425323,12.7360249418,0.0,18.7433767983,22.9618409725,41.441361704,0.0,18.025,23.416361704
 03/28  16:00:00,63.5242224214,6.40061462066,10.9439688543,0.0,18.7433767983,27.431320555,23.7932098776,0.0,18.025,5.76820987758
 03/28  17:00:00,74.9255276346,6.58082630762,9.9765861703,0.0,17.6635504202,40.6971502883,11.5441799733,0.0,0.0,11.5441799733
 03/28  18:00:00,83.4773078619,6.69610299034,10.0237085534,0.0,27.5259009287,37.3340067412,11.7791628878,0.165682329855,0.0,11.6134805579
 03/28  19:00:00,91.7273093445,6.76844346424,10.2244035645,0.0,33.8341110165,33.3544677425,13.2214737187,1.64982506135,0.0,11.5716486573
 03/28  20:00:00,100.735475184,6.9199963775,10.9268586123,0.0,36.5179666069,38.8247702939,15.7014244176,4.13169837941,0.0,11.5697260382
 03/28  21:00:00,94.9286936465,6.9057447798,10.6488477522,0.0,32.965339924,36.8579353714,18.2932342708,6.66588991637,0.0,11.6273443545
 03/28  22:00:00,67.9508735897,6.43798273439,7.68633215793,0.0,25.6355707503,20.6438685092,20.6062750305,9.01984181812,0.0,11.5864332124
 03/28  23:00:00,45.2260838459,6.02416072446,4.92884938884,0.0,15.0252895274,11.7056064465,17.7385594154,11.9632061046,0.0,5.77535331075
 03/28  24:00:00,38.6917733767,5.84317407391,3.60139715393,0.0,11.6412384099,10.0650221343,20.0203229134,14.2518785963,0.0,5.76844431707
 03/29  01:00:00,36.1291609296,5.72411045492,2.71866836352,0.0,10.0992000411,10.047477231,22.3905303254,16.6291337123,0.0,5.76139661303
 03/29  02:00:00,33.717734789,5.65433931722,2.2365702995,0.0,8.25718729233,10.0299323277,24.3176079211,18.5560996868,0.0,5.76150823427
