Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  03:00:00,33.3569219083,5.60967888995,1.92042042794,0.0,8.25718729233,10.0299323277,20.2240213232,20.2040213232,0.0,0.02
 03/29  04:00:00,34.690558861,5.57613099618,1.68087514651,0.0,8.25718729233,11.6354268332,27.4160980136,21.647678791,0.0,5.76841922261
 03/29  05:00:00,42.3044093759,5.58120450778,1.7096184606,0.0,12.1011305571,15.3678112995,32.4248727567,20.8664708271,0.0,11.5584019296
 03/29  06:00:00,69.9547145111,5.84825352114,3.33198477446,0.0,19.7275818095,37.2640762949,39.5464341357,22.1144550856,0.0,17.4319790502
 03/29  07:00:00,87.0504030506,6.12758671348,5.3117342123,0.0,24.3117294858,51.2795993405,34.0051453088,16.4894226451,0.0,17.5157226637
 03/29  08:00:00,73.9411583987,5.81780844657,3.7879553019,0.0,23.6694662846,40.6342015617,43.4511985727,8.03141904901,0.0,35.4197795237
 03/29  09:00:00,69.0838098495,5.80986267604,3.94624013003,0.0,23.6694662846,35.6302164847,46.7754185765,5.22068785635,18.025,23.5297307202
 03/29  10:00:00,50.878498568,5.72847776165,3.41925055722,0.0,18.7433767983,22.9618409725,51.127940379,3.762308126,18.025,29.340632253
 03/29  11:00:00,51.6431828992,5.83127239752,4.08360867174,0.0,18.7433767983,22.9618409725,43.1888204262,1.74581442851,18.025,23.4180059977
 03/29  12:00:00,52.8007432319,5.95148237224,5.07751328612,0.0,18.5889407304,23.1597249699,42.4985166008,1.06182050594,18.025,23.4116960949
 03/29  13:00:00,54.34954895,6.06722117406,6.26407629115,0.0,18.7433767983,23.2517909448,41.4372235026,0.0,18.025,23.4122235026
 03/29  14:00:00,55.6712553056,6.15023572359,7.50276808483,0.0,18.7433767983,23.2517909448,41.4352303359,0.0,18.025,23.4102303359
 03/29  15:00:00,56.0720678543,6.19732520479,8.14644084469,0.0,18.7433767983,22.9618409725,41.4373748091,0.0,18.025,23.4123748091
 03/29  16:00:00,60.413661167,6.25673589213,7.97728481149,0.0,18.7433767983,27.431320555,23.7920797763,0.0,18.025,5.76707977629
 03/29  17:00:00,73.9459579465,6.52471005189,9.05313719157,0.0,17.6635504202,40.6971502883,5.78170140417,0.0,0.0,5.78170140417
 03/29  18:00:00,82.9007390659,6.65958270796,9.48366266753,0.0,27.5259009287,37.3340067412,17.7847484058,0.375206850206,0.0,17.4095415556
 03/29  19:00:00,91.2723543799,6.73522873291,9.80267017335,0.0,33.8341110165,33.3544677425,13.3144053522,1.74551457739,0.0,11.5688907748
 03/29  20:00:00,100.379248871,6.89282587269,10.5978081054,0.0,36.5179666069,38.8247702939,9.50532302617,3.70949553503,0.0,5.79582749115
 03/29  21:00:00,94.6884948323,6.88720121497,10.4272020166,0.0,32.965339924,36.8579353714,23.0987960699,5.66827237204,0.0,17.4305236978
 03/29  22:00:00,67.9321218999,6.44109141888,7.66447802684,0.0,25.6355707503,20.6438685092,18.9616172793,7.37539983765,0.0,11.5862174417
 03/29  23:00:00,45.4171310249,6.04866500967,5.09539709124,0.0,15.0252895274,11.7056064465,15.330295848,9.55492157592,0.0,5.77537427206
 03/29  24:00:00,38.983028153,5.88049217434,3.85533624013,0.0,11.6412384099,10.0650221343,16.7298448029,10.9615249514,0.0,5.76831985151
 03/30  01:00:00,36.4749067363,5.7662028444,3.02232338542,0.0,10.0992000411,10.047477231,18.2691651219,12.5076880709,0.0,5.76147705097
 03/30  02:00:00,33.96033302,5.68101838534,2.45249440197,0.0,8.25718729233,10.0299323277,13.800943693,13.780943693,0.0,0.02
 03/30  03:00:00,33.6455324017,5.64037072591,2.17834056481,0.0,8.25718729233,10.0299323277,20.5100285326,14.7487150952,0.0,5.76131343733
 03/30  04:00:00,34.9511443196,5.60371560087,1.91387869339,0.0,8.25718729233,11.6354268332,22.5113623983,16.743497046,0.0,5.76786535223
 03/30  05:00:00,42.4892609468,5.60190716458,1.87377372598,0.0,12.1011305571,15.3678112995,29.0657152458,17.508719982,0.0,11.5569952638
 03/30  06:00:00,70.3082708463,5.89042175554,3.64338468638,0.0,19.7275818095,37.2640762949,28.718355742,17.0913822013,0.0,11.6269735408
 03/30  07:00:00,88.297071127,6.28283598563,6.40315960005,0.0,24.3117294858,51.2795993405,33.586519334,10.2388220684,0.0,23.3476972656
 03/30  08:00:00,75.2605741835,5.95355977202,4.97162825242,0.0,23.6694662846,40.6342015617,30.7537962772,1.23561786361,0.0,29.5181784136
 03/30  09:00:00,71.1410094576,5.99085085215,5.82246033711,0.0,23.6694662846,35.6302164847,47.4294929437,0.0,18.025,29.4044929437
 03/30  10:00:00,53.3068280459,5.8764405372,5.6996196475,0.0,18.7433767983,22.9618409725,47.3638846898,0.0,18.025,29.3388846898
 03/30  11:00:00,54.6761318971,5.98731321981,6.96052003338,0.0,18.7433767983,22.9618409725,41.4385475079,0.0,18.025,23.4135475079
 03/30  12:00:00,57.2161013026,6.14134788947,9.3030055025,0.0,18.5889407304,23.1597249699,41.4305316993,0.0,18.025,23.4055316993
 03/30  13:00:00,59.1666043137,6.28581821029,10.862537682,0.0,18.7433767983,23.2517909448,41.4308909678,0.0,18.025,23.4058909678
 03/30  14:00:00,60.6479526334,6.37367680302,12.256027436,0.0,18.7433767983,23.2517909448,41.4275723831,0.0,18.025,23.4025723831
 03/30  15:00:00,61.1437840542,6.43517594037,12.9803097572,0.0,18.7433767983,22.9618409725,41.4279792909,0.0,18.025,23.4029792909
 03/30  16:00:00,65.1403361619,6.47783812568,12.4828655556,0.0,18.7433767983,27.431320555,23.7929403322,0.0,18.025,5.7679403322
 03/30  17:00:00,76.5457706905,6.71245106523,11.4652160726,0.0,17.6635504202,40.6971502883,5.78191492463,0.0,0.0,5.78191492463
 03/30  18:00:00,84.6452619462,6.82244554177,11.065335692,0.0,27.5259009287,37.3340067412,11.6127775476,0.0,0.0,11.6127775476
 03/30  19:00:00,92.6414186273,6.88279646144,11.0241703286,0.0,33.8341110165,33.3544677425,11.6425351931,0.0712283691015,0.0,11.571306824
 03/30  20:00:00,101.578758781,7.03260855717,11.6575397156,0.0,36.5179666069,38.8247702939,12.8573316368,1.28787809833,0.0,11.5694535385
 03/30  21:00:00,95.8022463793,7.01664630938,11.4115186276,0.0,32.965339924,36.8579353714,19.9121416142,2.48165749926,0.0,17.4304841149
 03/30  22:00:00,68.9670528741,6.56053430426,8.57997373475,0.0,25.6355707503,20.6438685092,16.1123183929,4.52677638232,0.0,11.5855420106
 03/30  23:00:00,46.3227558708,6.15271323245,5.89697636225,0.0,15.0252895274,11.7056064465,12.6056881439,6.83057948479,0.0,5.77510865913
 03/30  24:00:00,39.7362352681,5.96924017514,4.51979848241,0.0,11.6412384099,10.0650221343,14.5201437933,8.75205942187,0.0,5.76808437143
 03/31  01:00:00,37.0664276387,5.83950516373,3.54054742966,0.0,10.0992000411,10.047477231,10.744249768,10.724249768,0.0,0.02
 03/31  02:00:00,34.3403901565,5.73072550311,2.78284497593,0.0,8.25718729233,10.0299323277,18.312680049,12.5514201979,0.0,5.7612598511
 03/31  03:00:00,33.8850503172,5.67122547816,2.38700445273,0.0,8.25718729233,10.0299323277,19.8801548864,14.1190765814,0.0,5.76107830506
 03/31  04:00:00,35.2250742569,5.63749467525,2.1540326084,0.0,8.25718729233,11.6354268332,21.1310541152,15.3629250968,0.0,5.76812901844
 03/31  05:00:00,42.8024341094,5.63942000228,2.14944103436,0.0,12.1011305571,15.3678112995,21.3345160047,15.545566534,0.0,5.78894947068
 03/31  06:00:00,70.649001697,5.93307391198,3.941469835,0.0,19.7275818095,37.2640762949,33.5979666715,16.1698171946,0.0,17.4281494769
 03/31  07:00:00,88.8163741699,6.34680949838,6.85850545798,0.0,24.3117294858,51.2795993405,26.6656068384,9.15073607808,0.0,17.5148707603
 03/31  08:00:00,75.7848531141,6.01036443342,5.43910977873,0.0,23.6694662846,40.6342015617,36.0398472492,0.624330161704,0.0,35.4155170875
 03/31  09:00:00,72.2830417665,6.06089943498,6.89444941387,0.0,23.6694662846,35.6302164847,47.4287474725,0.0,18.025,29.4037474725
 03/31  10:00:00,56.4582571861,6.0075334293,8.71996198025,0.0,18.7433767983,22.9618409725,41.4977615542,0.0,18.025,23.4727615542
 03/31  11:00:00,59.0167887094,6.15897564622,11.1295174704,0.0,18.7433767983,22.9618409725,41.4397254669,0.0,18.025,23.4147254669
 03/31  12:00:00,61.7208336578,6.34042070816,13.6086703309,0.0,18.5889407304,23.1597249699,41.4368761068,0.0,18.025,23.4118761068
 03/31  13:00:00,63.60812356,6.47770135493,15.1121766066,0.0,18.7433767983,23.2517909448,41.437128167,0.0,18.025,23.412128167
 03/31  14:00:00,64.7711240471,6.58756429936,16.1653140119,0.0,18.7433767983,23.2517909448,41.4373758979,0.0,18.025,23.4123758979
 03/31  15:00:00,65.2112832912,6.65790682501,16.8250806867,0.0,18.7433767983,22.9618409725,41.4376202676,0.0,18.025,23.4126202676
 03/31  16:00:00,69.1611616959,6.68859251177,16.2929371841,0.0,18.7433767983,27.431320555,23.7919142487,0.0,18.025,5.76691424865
 03/31  17:00:00,80.6107325111,6.92035640958,15.3222743715,0.0,17.6635504202,40.6971502883,5.78176625234,0.0,0.0,5.78176625234
 03/31  18:00:00,85.5646717375,7.02704786566,13.6641493026,0.0,27.5259009287,37.3340067412,17.4101014848,0.0,0.0,17.4101014848
 03/31  19:00:00,94.6518729884,7.07331202188,12.8441190783,0.0,33.8341110165,33.3544677425,11.5698417071,0.0,0.0,11.5698417071
 03/31  20:00:00,103.256700249,7.21106375464,13.1570320817,0.0,36.5179666069,38.8247702939,5.81051292769,0.0163308186891,0.0,5.794182109
 03/31  21:00:00,97.356941285,7.19752136327,12.7853469844,0.0,32.965339924,36.8579353714,17.5038214512,0.0728246322966,0.0,17.4309968189
 03/31  22:00:00,70.3847637617,6.72566872685,9.83255676119,0.0,25.6355707503,20.6438685092,12.6476634511,1.06309931748,0.0,11.5845641336
 03/31  23:00:00,47.5628457314,6.29668523138,6.9930990961,0.0,15.0252895274,11.7056064465,8.32557626012,2.55157590771,0.0,5.77400035242
 03/31  24:00:00,40.7715902833,6.08975638744,5.4346405096,0.0,11.6412384099,10.0650221343,11.2010705965,5.4328541405,0.0,5.768216456
 04/01  01:00:00,40.940098916,5.97638020228,4.51786195882,0.0,12.8411359301,10.0650221343,13.9613933909,8.20028718309,0.0,5.76110620785
 04/01  02:00:00,35.0613582277,5.82353826703,3.41100314701,0.0,8.25718729233,10.0299323277,16.6953339142,10.9340030643,0.0,5.76133084986
 04/01  03:00:00,34.2528397326,5.72007589559,2.70594851567,0.0,8.25718729233,10.0299323277,13.9158929618,13.8958929618,0.0,0.02
 04/01  04:00:00,35.3684504991,5.65782459488,2.27708184861,0.0,8.25718729233,11.6354268332,22.6037354843,16.8354879105,0.0,5.76824757374
 04/01  05:00:00,39.2782957245,5.62712586534,2.05920682215,0.0,8.71707943955,15.3327214929,23.7416129875,17.9666067108,0.0,5.77500627675
 04/01  06:00:00,56.3061918915,5.71930608262,2.66667388215,0.0,18.5082010057,25.6353820695,28.1307360433,16.5729167912,0.0,11.557819252
 04/01  07:00:00,71.1037245389,5.98730266765,4.62829419426,0.0,19.4083231844,41.0650158608,29.0052705759,11.5753085909,0.0,17.429961985
 04/01  08:00:00,98.7237624784,6.45436429053,7.90404127147,0.0,26.3286599382,57.9988325916,39.8226234546,4.19238090951,0.0,35.6302425451
 04/01  09:00:00,82.8067675558,6.30169608261,7.29426527213,0.0,26.3286599382,42.8504436482,48.7337399114,1.19433714915,18.025,29.5144027622
 04/01  10:00:00,56.9494305312,6.04499791366,5.68800272491,0.0,21.7447113004,23.4437158914,48.539607999,1.10629528902,18.025,29.4083127099
 04/01  11:00:00,55.2660388369,6.13940114515,6.3721773995,0.0,19.3027497915,23.426170988,47.5273159805,0.170066316706,18.025,29.3322496638
 04/01  12:00:00,57.1356998004,6.25826791711,7.9810313703,0.0,19.1483137236,23.7250123474,41.4300854383,0.0,18.025,23.4050854383
 04/01  13:00:00,58.2664273861,6.3471913717,8.87729060633,0.0,19.3027497915,23.7161209604,41.4315217482,0.0,18.025,23.4065217482
 04/01  14:00:00,59.5783426652,6.43251974519,10.1038775406,0.0,19.3027497915,23.7161209604,41.4283721868,0.0,18.025,23.4033721868
 04/01  15:00:00,60.0584380867,6.46847519293,10.8379673513,0.0,19.3027497915,23.426170988,41.431807932,0.0,18.025,23.406807932
 04/01  16:00:00,63.9016583545,6.48281883457,10.2155072953,0.0,19.3027497915,27.8956505705,23.792941242,0.0,18.025,5.76794124203
 04/01  17:00:00,72.7807353819,6.66309882258,10.2917154175,0.0,18.2229234133,37.5968344597,5.77393026376,0.0,0.0,5.77393026376
 04/01  18:00:00,87.6019560884,6.87509020693,10.947543818,0.0,32.690315043,37.0816133363,5.83482064156,0.0528499344672,0.0,5.78197070709
 04/01  19:00:00,95.8036630684,6.98457367478,11.3918708595,0.0,36.8143715336,33.066984531,12.5391304284,0.968742823444,0.0,11.5703876049
 04/01  20:00:00,101.658753704,7.09345734477,11.8980027998,0.0,36.3493007332,38.7721355839,14.7647388687,3.19462381251,0.0,11.5701150562
 04/01  21:00:00,98.6686034566,6.99913649809,11.1200368161,0.0,36.1807251679,36.8228455648,18.4631913395,6.89290499894,0.0,11.5702863406
 04/01  22:00:00,74.1161675601,6.55821169107,8.32818920725,0.0,31.0351095914,20.6438685092,21.4284564444,9.80153934925,0.0,11.6269170952
 04/01  23:00:00,48.3928984733,6.13131418431,5.58626441555,0.0,17.4250845679,11.7056064465,24.1640927384,12.606531914,0.0,11.5575608244
 04/01  24:00:00,40.6824012125,5.95321645415,4.28209716893,0.0,12.8411359301,10.0650221343,20.0367174743,14.2685020632,0.0,5.76821541111
 04/02  01:00:00,39.7375017845,5.82295454107,3.34927352449,0.0,12.925468867,10.100111941,16.6843145746,16.6643145746,0.0,0.02
 04/02  02:00:00,34.2123666745,5.70296842422,2.56316032391,0.0,8.34152022915,10.0650221343,23.6867327196,17.9256871623,0.0,5.76104555729
 04/02  03:00:00,33.7617078807,5.64737439252,2.16809496059,0.0,8.34152022915,10.0650221343,26.184601958,20.4233393014,0.0,5.7612626566
 04/02  04:00:00,35.085813457,5.61138804572,1.92146257417,0.0,8.34152022915,11.6705166398,27.3886045017,21.6207557183,0.0,5.76784878334
 04/02  05:00:00,39.0582683088,5.58612298354,1.76076316572,0.0,8.80141237637,15.3678112995,26.7268779424,20.951812175,0.0,5.77506576735
 04/02  06:00:00,55.8746700516,5.67074938865,2.28371854884,0.0,18.5082010057,25.6353820695,26.1576665664,20.3703917108,0.0,5.78727485559
 04/02  07:00:00,70.581240676,5.90718920735,4.06650867664,0.0,19.4926561212,41.1001056674,30.9595914064,13.5292611343,0.0,17.4303302721
 04/02  08:00:00,97.9214840746,6.33715531174,7.21898503579,0.0,26.3286599382,57.9988325916,39.4834263193,3.85510889319,0.0,35.6283174261
 04/02  09:00:00,82.0923631699,6.20208364031,6.79890601794,0.0,26.2443270014,42.8153538416,53.7856444967,0.352772552033,18.025,35.4078719447
 04/02  10:00:00,57.1371152642,5.97361890983,5.94707061126,0.0,21.7447113004,23.4437158914,47.4614776467,0.031203684216,18.025,29.4052739625
 04/02  11:00:00,56.0547606823,6.08573746262,7.15485627797,0.0,19.3449162599,23.4437158914,41.4914716307,0.0,18.025,23.4664716307
 04/02  12:00:00,58.0119408532,6.23242493973,8.8234083149,0.0,19.190480192,23.7425572507,41.4367407498,0.0,18.025,23.4117407498
 04/02  13:00:00,59.7525599392,6.35178191755,10.418547109,0.0,19.260583323,23.698576057,41.4365806626,0.0,18.025,23.4115806626
 04/02  14:00:00,62.2736392193,6.50111776572,12.790290525,0.0,19.260583323,23.698576057,41.4353430257,0.0,18.025,23.4103430257
 04/02  15:00:00,62.4860145251,6.55339139284,13.2403421047,0.0,19.260583323,23.4086260847,41.4353560071,0.0,18.025,23.4103560071
 04/02  16:00:00,65.3952352695,6.53360525638,11.7180119313,0.0,19.260583323,27.8781056672,23.7927935188,0.0,18.025,5.76779351878
 04/02  17:00:00,73.1776618937,6.6815648035,10.7298915091,0.0,18.1807569449,37.5792895564,5.77474071404,0.0,0.0,5.77474071404
 04/02  18:00:00,87.8088683763,6.89026750529,11.2587030603,0.0,32.6059821062,37.0465235296,11.5433574972,0.0,0.0,11.5433574972
 04/02  19:00:00,95.8642102332,6.97886084089,11.4581407905,0.0,36.8143715336,33.066984531,6.01347811987,0.218026057658,0.0,5.79545206222
 04/02  20:00:00,101.83021897,7.09174402044,11.951763184,0.0,36.43363367,38.8072253906,13.316761266,1.74744498189,0.0,11.5693162841
 04/02  21:00:00,99.3956250984,7.08730854149,11.8783144863,0.0,36.0963922311,36.7877557581,13.0233321958,1.45209906914,0.0,11.5712331266
 04/02  22:00:00,75.2999457679,6.69411231528,9.49549849723,0.0,30.9507766546,20.6087787026,19.0001830519,1.57076180682,0.0,17.4294212451
 04/02  23:00:00,49.7422323407,6.27125786164,6.79566295931,0.0,17.4250845679,11.7056064465,9.43223760049,3.6433829456,0.0,5.78885465489
 04/02  24:00:00,42.0463283949,6.08569884492,5.39412201671,0.0,12.925468867,10.100111941,12.1349211018,6.36704400827,0.0,5.76787709357
 04/03  01:00:00,38.0276041659,5.95037437639,4.39085906269,0.0,10.0992000411,10.047477231,12.8868627815,7.12580951271,0.0,5.76105326879
 04/03  02:00:00,35.3650431252,5.85227259905,3.68596034835,0.0,8.25718729233,10.0299323277,7.27384018336,7.25384018336,0.0,0.02
 04/03  03:00:00,34.839522836,5.78595196347,3.22675858427,0.0,8.25718729233,10.0299323277,13.2361427562,7.4748832153,0.0,5.76125954087
 04/03  04:00:00,36.2313617892,5.75476222177,3.04306191796,0.0,8.25718729233,11.6354268332,12.4654269532,6.69810991039,0.0,5.76731704283
 04/03  05:00:00,43.8952958708,5.76175329844,3.11998442017,0.0,12.1011305571,15.3678112995,18.1208782992,6.56447305017,0.0,11.556405249
 04/03  06:00:00,73.0737352728,6.21940720138,6.07990307238,0.0,19.7275818095,37.2640762949,17.070381565,5.44527420244,0.0,11.6251073625
 04/03  07:00:00,91.3561800852,6.65305342273,9.09210146997,0.0,24.3117294858,51.2795993405,25.143681919,1.80021842798,0.0,23.343463491
 04/03  08:00:00,77.7172784999,6.23238364383,7.14954416804,0.0,23.6694662846,40.6342015617,29.5161992912,0.00376651689824,0.0,29.5124327743
 04/03  09:00:00,74.1115545696,6.2131336345,8.57074684338,0.0,23.6694662846,35.6302164847,47.4265034366,0.0,18.025,29.4015034366
 04/03  10:00:00,56.7976428273,6.06660812022,9.00028654012,0.0,18.7433767983,22.9618409725,41.4958488043,0.0,18.025,23.4708488043
 04/03  11:00:00,58.1705114615,6.13215324633,10.310072092,0.0,18.7433767983,22.9618409725,41.4384521163,0.0,18.025,23.4134521163
 04/03  12:00:00,58.1816560558,6.1244541541,10.2854665967,0.0,18.5889407304,23.1597249699,41.4381087835,0.0,18.025,23.4131087835
 04/03  13:00:00,58.8749315907,6.23686795569,10.6198273895,0.0,18.7433767983,23.2517909448,41.4379528833,0.0,18.025,23.4129528833
 04/03  14:00:00,59.7364158568,6.29796596255,11.4202136487,0.0,18.7433767983,23.2517909448,41.4378222004,0.0,18.025,23.4128222004
 04/03  15:00:00,59.2365478201,6.30224413183,11.2060174963,0.0,18.7433767983,22.9618409725,41.4376995092,0.0,18.025,23.4126995092
 04/03  16:00:00,62.5176343564,6.33069989601,10.0073158625,0.0,18.7433767983,27.431320555,23.7927141189,0.0,18.025,5.76771411891
 04/03  17:00:00,75.1041629369,6.57303160117,10.1630452,0.0,17.6635504202,40.6971502883,11.5433327067,0.0,0.0,11.5433327067
 04/03  18:00:00,81.7605685374,6.69630351225,10.1908209037,0.0,27.5259009287,37.3340067412,11.6115699598,0.0,0.0,11.6115699598
 04/03  19:00:00,92.2302834066,6.80497111239,10.6908880225,0.0,33.8341110165,33.3544677425,11.5700332707,0.0,0.0,11.5700332707
 04/03  20:00:00,101.546349499,7.00796036629,11.6498052422,0.0,36.5179666069,38.8247702939,11.60808929,0.0401572025504,0.0,11.5679320875
 04/03  21:00:00,96.1389495374,7.0419922982,11.722912094,0.0,32.965339924,36.8579353714,12.0662269682,0.441606866467,0.0,11.6246201018
 04/03  22:00:00,69.6644302431,6.62710344207,9.21081073577,0.0,25.6355707503,20.6438685092,12.5238879956,0.939100954735,0.0,11.5847870409
 04/03  23:00:00,47.1980819357,6.24080551106,6.68422688799,0.0,15.0252895274,11.7056064465,7.37665732802,1.60163076117,0.0,5.77502656686
 04/03  24:00:00,40.7185474213,6.07082062784,5.40054303849,0.0,11.6412384099,10.0650221343,8.90449739778,3.13637724283,0.0,5.76812015495
 04/04  01:00:00,38.1893913285,5.96004579667,4.54297707112,0.0,10.0992000411,10.047477231,10.4167815634,4.65561791279,0.0,5.76116365056
 04/04  02:00:00,35.4791208815,5.86077513669,3.79153583055,0.0,8.25718729233,10.0299323277,12.0148189676,6.25386283939,0.0,5.76095612822
 04/04  03:00:00,34.8414524555,5.78769917743,3.22694552459,0.0,8.25718729233,10.0299323277,8.07780380268,8.05780380268,0.0,0.02
 04/04  04:00:00,35.9583013967,5.72409648876,2.8006706836,0.0,8.25718729233,11.6354268332,15.6046014336,9.83651925223,0.0,5.7680821814
 04/04  05:00:00,43.5040072155,5.71992822968,2.77052563208,0.0,12.1011305571,15.3678112995,22.0092490658,10.4526025612,0.0,11.5566465046
 04/04  06:00:00,72.447606782,6.14895006141,5.5242405906,0.0,19.7275818095,37.2640762949,22.100408796,10.4746838771,0.0,11.6257249189
 04/04  07:00:00,90.3294959444,6.53323118697,8.18525507589,0.0,24.3117294858,51.2795993405,31.6381393296,8.29609461422,0.0,23.3420447154
 04/04  08:00:00,75.9699271629,6.06541926371,5.56916555468,0.0,23.6694662846,40.6342015617,33.7448860253,4.23529381716,0.0,29.5095922082
 04/04  09:00:00,69.7789826092,5.91010893645,4.54120730467,0.0,23.6694662846,35.6302164847,53.9338043733,6.50963811486,18.025,29.3991662585
 04/04  10:00:00,50.8659819732,5.73744210918,3.3977957556,0.0,18.7433767983,22.9618409725,53.9548797117,6.5974131381,18.025,29.3324665736
 04/04  11:00:00,51.7775729205,5.83787104942,4.21141798325,0.0,18.7433767983,22.9618409725,42.0846803194,2.36549365697,18.025,21.6941866625
 04/04  12:00:00,52.9052185684,5.94584806674,5.1876369995,0.0,18.5889407304,23.1597249699,39.8031536169,1.18270133272,18.025,20.5954522842
 04/04  13:00:00,53.6583914049,5.97857552481,5.66158241466,0.0,18.7433767983,23.2517909448,40.1203402606,0.00464240428642,18.025,22.0906978563
 04/04  14:00:00,53.9820521251,6.0011807737,5.96263825336,0.0,18.7433767983,23.2517909448,41.4396012221,0.0,18.025,23.4146012221
 04/04  15:00:00,54.244502579,6.03715711543,6.47906280763,0.0,18.7433767983,22.9618409725,41.4393443073,0.0,18.025,23.4143443073
 04/04  16:00:00,58.6640925871,6.09748518073,6.3869970741,0.0,18.7433767983,27.431320555,23.7927533441,0.0,18.025,5.76775334408
 04/04  17:00:00,72.6180265425,6.36171942635,7.88822919693,0.0,17.6635504202,40.6971502883,11.5427777104,0.0,0.0,11.5427777104
 04/04  18:00:00,79.6572106781,6.49285951568,8.29091752962,0.0,27.5259009287,37.3340067412,12.9578673421,1.34817348662,0.0,11.6096938554
 04/04  19:00:00,89.8622800061,6.56284265896,8.56501846758,0.0,33.8341110165,33.3544677425,15.8939387473,4.32328784583,0.0,11.5706509014
 04/04  20:00:00,99.1773681718,6.74669733134,9.54209608117,0.0,36.5179666069,38.8247702939,18.7142799025,7.1455759995,0.0,11.568703903
 04/04  21:00:00,94.0142623493,6.79848376046,9.84174422995,0.0,32.965339924,36.8579353714,17.737701104,6.11245460604,0.0,11.6252464979
 04/04  22:00:00,67.2577110203,6.35363725462,7.07756467843,0.0,25.6355707503,20.6438685092,19.6393079795,8.05463392778,0.0,11.5846740517
 04/04  23:00:00,44.8015170264,5.9691870567,4.55928396687,0.0,15.0252895274,11.7056064465,16.3071842776,10.5324524764,0.0,5.77473180117
 04/04  24:00:00,38.2923047273,5.79096327417,3.2541612814,0.0,11.6412384099,10.0650221343,19.1961885025,13.4281327608,0.0,5.76805574172
 04/05  01:00:00,35.9462076029,5.69826987265,2.56157217375,0.0,10.0992000411,10.047477231,20.6176598417,14.8565034436,0.0,5.76115639814
 04/05  02:00:00,33.7028054322,5.64780510655,2.22819218944,0.0,8.25718729233,10.0299323277,21.138241118,15.3773020111,0.0,5.76093910691
 04/05  03:00:00,33.3781896074,5.60749668102,1.94388772065,0.0,8.25718729233,10.0299323277,17.0029487251,16.9829487251,0.0,0.02
 04/05  04:00:00,34.8222729969,5.58561014117,1.80313234849,0.0,8.25718729233,11.6354268332,22.6022119493,16.8342222852,0.0,5.76798966411
 04/05  05:00:00,42.3751849442,5.5859146453,1.77572318588,0.0,12.1011305571,15.3678112995,29.1990219895,17.6423230822,0.0,11.5566989074
 04/05  06:00:00,68.4208248593,5.88276542867,3.64765140547,0.0,19.7275818095,37.2640762949,27.631386407,16.0067749319,0.0,11.624611475
 04/05  07:00:00,87.9715429654,6.2290494142,6.13149903316,0.0,24.3117294858,51.2795993405,33.7971463119,10.4547500429,0.0,23.342396269
 04/05  08:00:00,74.5993270286,5.87209107771,4.39190264104,0.0,23.6694662846,40.6342015617,32.4697194161,2.96142877907,0.0,29.5082906371
 04/05  09:00:00,69.9194363137,5.8821676251,4.70960925605,0.0,23.6694662846,35.6302164847,48.1599512219,0.739502268598,18.025,29.3954489533
 04/05  10:00:00,51.5767670728,5.78018878197,4.06583893014,0.0,18.7433767983,22.9618409725,48.3219647654,0.965274429326,18.025,29.3316903361
 04/05  11:00:00,52.9201298525,5.89059190353,5.30125770143,0.0,18.7433767983,22.9618409725,41.5043462108,0.0715746058677,18.025,23.407771605
 04/05  12:00:00,54.7704708891,6.00979654184,6.98894388851,0.0,18.5889407304,23.1597249699,41.4241214264,0.0,18.025,23.3991214264
 04/05  13:00:00,56.1580137406,6.11993157798,8.01985174628,0.0,18.7433767983,23.2517909448,41.4241694474,0.0,18.025,23.3991694474
 04/05  14:00:00,57.4635905225,6.20941257637,9.23594750803,0.0,18.7433767983,23.2517909448,37.9726118109,0.0,18.025,19.9476118109
 04/05  15:00:00,58.2010771114,6.27984629139,10.1929512758,0.0,18.7433767983,22.9618409725,39.0408002617,0.0,18.025,21.0158002617
 04/05  16:00:00,62.6979879382,6.35580670777,10.1625754554,0.0,18.7433767983,27.431320555,23.7926407674,0.0,18.025,5.76764076736
 04/05  17:00:00,75.5723492461,6.63206430811,10.5722130041,0.0,17.6635504202,40.6971502883,11.542778977,0.0,0.0,11.542778977
 04/05  18:00:00,82.233281191,6.76490999814,10.5949479031,0.0,27.5259009287,37.3340067412,11.6102787546,0.0,0.0,11.6102787546
 04/05  19:00:00,92.4603902904,6.85330392966,10.8726737463,0.0,33.8341110165,33.3544677425,11.6047864007,0.0356104501443,0.0,11.5691759506
 04/05  20:00:00,101.484184944,7.01390845546,11.5817088347,0.0,36.5179666069,38.8247702939,12.6875569167,1.11901492695,0.0,11.5685419898
 04/05  21:00:00,95.6957679719,6.99607684394,11.3256667366,0.0,32.965339924,36.8579353714,14.4802763471,2.85536033339,0.0,11.6249160137
 04/05  22:00:00,68.6786487838,6.52137940298,8.33076789296,0.0,25.6355707503,20.6438685092,17.6512721716,6.06687932412,0.0,11.5843928475
 04/05  23:00:00,45.8761081562,6.09854539173,5.50452103544,0.0,15.0252895274,11.7056064465,15.0022649887,9.2273949796,0.0,5.77487000906
 04/05  24:00:00,39.5367242824,5.94121885703,4.34832861884,0.0,11.6412384099,10.0650221343,15.0918802982,9.3239138764,0.0,5.76796642176
 04/06  01:00:00,37.0930718829,5.83461697882,3.57209188392,0.0,10.0992000411,10.047477231,15.3592335347,9.59816133654,0.0,5.76107219819
 04/06  02:00:00,34.2998669732,5.71971848716,2.75334294793,0.0,8.25718729233,10.0299323277,17.5568259015,11.7966164035,0.0,5.76020949793
 04/06  03:00:00,33.8169163997,5.65983814903,2.33027570826,0.0,8.25718729233,10.0299323277,14.6291601451,14.6091601451,0.0,0.02
 04/06  04:00:00,35.1672025746,5.62752925451,2.10614622043,0.0,8.25718729233,11.6354268332,21.5922262172,15.8242050671,0.0,5.76802115009
 04/06  05:00:00,42.9294905764,5.64898041258,2.26696898115,0.0,12.1011305571,15.3678112995,24.6442569945,13.0879446562,0.0,11.5563123383
 04/06  06:00:00,69.5996313844,6.01505233183,4.69418194001,0.0,19.7275818095,37.2640762949,20.7897556894,9.16543511726,0.0,11.6243205721
 04/06  07:00:00,89.8573196254,6.44898734308,7.79735122183,0.0,24.3117294858,51.2795993405,27.52932834,4.18841383209,0.0,23.3409145079
 04/06  08:00:00,76.2480455602,6.04794461702,5.86477708631,0.0,23.6694662846,40.6342015617,29.544877428,0.0403405930471,0.0,29.5045368349
 04/06  09:00:00,72.3968295772,6.06952574986,6.99964824533,0.0,23.6694662846,35.6302164847,47.4189066494,0.0,18.025,29.3939066494
 04/06  10:00:00,54.9696131891,5.96414618482,7.27473479508,0.0,18.7433767983,22.9618409725,45.969166388,0.0,18.025,27.944166388
 04/06  11:00:00,56.9916913327,6.09465544273,9.16875858407,0.0,18.7433767983,22.9618409725,36.9684003651,0.0,18.025,18.9434003651
 04/06  12:00:00,59.6991442967,6.2473560279,11.6800614138,0.0,18.5889407304,23.1597249699,41.4379071988,0.0,18.025,23.4129071988
 04/06  13:00:00,62.092219137,6.39050494513,13.6834877312,0.0,18.7433767983,23.2517909448,41.4373362605,0.0,18.025,23.4123362605
 04/06  14:00:00,63.6333504754,6.4887898219,15.1263345441,0.0,18.7433767983,23.2517909448,41.4368308449,0.0,18.025,23.4118308449
 04/06  15:00:00,64.0670715809,6.57265007586,15.7661453583,0.0,18.7433767983,22.9618409725,41.4363367296,0.0,18.025,23.4113367296
 04/06  16:00:00,68.433808608,6.64769757554,15.6065048717,0.0,18.7433767983,27.431320555,23.7926122072,0.0,18.025,5.76761220721
 04/06  17:00:00,80.3646428744,6.9108315522,15.0857418852,0.0,17.6635504202,40.6971502883,11.542538468,0.0,0.0,11.542538468
 04/06  18:00:00,86.1820305054,7.04481638062,14.2637988049,0.0,27.5259009287,37.3340067412,11.610869311,0.0,0.0,11.610869311
 04/06  19:00:00,94.620846278,7.06529769949,12.8211429826,0.0,33.8341110165,33.3544677425,11.5975675099,0.0280169189892,0.0,11.5695505909
 04/06  20:00:00,102.704077059,7.15909513367,12.6564196231,0.0,36.5179666069,38.8247702939,12.1124565465,0.543040851053,0.0,11.5694156954
 04/06  21:00:00,96.8732592611,7.13849986204,12.3607453804,0.0,32.965339924,36.8579353714,13.427498017,1.80472778754,0.0,11.6227702295
 04/06  22:00:00,69.7851376862,6.6547623716,9.30388223329,0.0,25.6355707503,20.6438685092,15.7179595553,4.13479853522,0.0,11.5831610201
 04/06  23:00:00,46.7899472122,6.20885599678,6.30805460427,0.0,15.0252895274,11.7056064465,13.3346321249,7.55997942494,0.0,5.77465269999
 04/06  24:00:00,40.3306024712,6.03734779964,5.04608108672,0.0,11.6412384099,10.0650221343,13.8634049551,8.09550543514,0.0,5.76789951996
 04/07  01:00:00,37.6390022494,5.90583260367,4.04680873753,0.0,10.0992000411,10.047477231,15.1929613486,9.43213914108,0.0,5.76082220757
 04/07  02:00:00,34.620189191,5.76518159431,3.02820613931,0.0,8.25718729233,10.0299323277,18.6046985757,12.8437112222,0.0,5.76098735351
 04/07  03:00:00,34.2598427251,5.71446109482,2.71858133411,0.0,8.25718729233,10.0299323277,11.8165220209,11.7965220209,0.0,0.02
 04/07  04:00:00,35.7859465317,5.69938707371,2.65303571976,0.0,8.25718729233,11.6354268332,15.2836458021,9.51588927914,0.0,5.76775652292
 04/07  05:00:00,43.3117529865,5.69638086515,2.60183628282,0.0,12.1011305571,15.3678112995,22.4433016672,10.8867454534,0.0,11.5565562138
 04/07  06:00:00,70.0669071693,6.08206715892,5.09445642698,0.0,19.7275818095,37.2640762949,21.750065097,10.1257693149,0.0,11.6242957821
 04/07  07:00:00,90.1725753452,6.50321839071,8.05838691231,0.0,24.3117294858,51.2795993405,29.8235921403,6.48413313987,0.0,23.3394590004
 04/07  08:00:00,76.9421692174,6.1412330225,6.46562280356,0.0,23.6694662846,40.6342015617,29.8352777838,0.330131882489,0.0,29.5051459013
 04/07  09:00:00,74.2756158898,6.20376663273,8.7442011895,0.0,23.6694662846,35.6302164847,47.4210883958,0.0,18.025,29.3960883958
 04/07  10:00:00,58.1030966679,6.12381297071,10.2485557624,0.0,18.7433767983,22.9618409725,41.4915233145,0.0,18.025,23.4665233145
 04/07  11:00:00,60.4101282266,6.25582830125,12.4260269334,0.0,18.7433767983,22.9618409725,41.4342796706,0.0,18.025,23.4092796706
 04/07  12:00:00,61.3611629188,6.30220781512,13.2872335954,0.0,18.5889407304,23.1597249699,41.4334109303,0.0,18.025,23.4084109303
 04/07  13:00:00,62.2561847102,6.39192882305,13.846032908,0.0,18.7433767983,23.2517909448,41.4327740775,0.0,18.025,23.4077740775
 04/07  14:00:00,61.6244925634,6.37069171003,13.2355779041,0.0,18.7433767983,23.2517909448,41.4321617075,0.0,18.025,23.4071617075
 04/07  15:00:00,60.6314643558,6.37030434093,12.5328869919,0.0,18.7433767983,22.9618409725,41.4315538463,0.0,18.025,23.4065538463
 04/07  16:00:00,63.9310521067,6.3782106561,11.373232168,0.0,18.7433767983,27.431320555,23.7925090585,0.0,18.025,5.76750905851
 04/07  17:00:00,74.7304622483,6.54861939235,9.81377652291,0.0,17.6635504202,40.6971502883,5.7809079091,0.0,0.0,5.7809079091
 04/07  18:00:00,81.2637790132,6.65433637867,9.73603079308,0.0,27.5259009287,37.3340067412,17.4241485506,0.0186933219825,0.0,17.4054552286
 04/07  19:00:00,91.7579230874,6.76392683131,10.259600479,0.0,33.8341110165,33.3544677425,12.1021044579,0.534989851096,0.0,11.5671146068
 04/07  20:00:00,101.147247065,6.95874643665,11.2999446118,0.0,36.5179666069,38.8247702939,7.51507848365,1.7202890287,0.0,5.79478945495
 04/07  21:00:00,95.5955471704,6.971894972,11.2496479849,0.0,32.965339924,36.8579353714,20.6905580378,3.26530318234,0.0,17.4252548555
 04/07  22:00:00,68.6247788437,6.50731985735,8.29097308221,0.0,25.6355707503,20.6438685092,17.4233448565,5.84025273845,0.0,11.583092118
 04/07  23:00:00,45.9774396449,6.10384866005,5.6005587352,0.0,15.0252895274,11.7056064465,13.7418166246,7.96711991215,0.0,5.77469671246
 04/07  24:00:00,39.4729043852,5.93187967717,4.29385408176,0.0,11.6412384099,10.0650221343,15.9420540175,10.175390378,0.0,5.76666363949
 04/08  01:00:00,39.9440844007,5.8516271659,3.64661932192,0.0,12.8411359301,10.0650221343,17.7515849314,11.9907718758,0.0,5.76081305556
 04/08  02:00:00,34.2915289785,5.72098928569,2.74374258538,0.0,8.25718729233,10.0299323277,14.2503967624,14.2303967624,0.0,0.02
 04/08  03:00:00,33.7798311752,5.6577277326,2.29530334523,0.0,8.25718729233,10.0299323277,22.855093605,17.0941245077,0.0,5.76096909728
 04/08  04:00:00,35.126312344,5.62488334964,2.06790825484,0.0,8.25718729233,11.6354268332,23.5594801815,17.7919018219,0.0,5.76757835963
 04/08  05:00:00,38.9709064145,5.58801334647,1.79096009016,0.0,8.71707943955,15.3327214929,25.4167908979,19.6432383162,0.0,5.77355258171
 04/08  06:00:00,54.0037781331,5.66929755156,2.29831233859,0.0,18.5082010057,25.6353820695,31.1155854561,19.5599004498,0.0,11.5556850062
 04/08  07:00:00,70.5112170019,5.90822192355,4.11493889414,0.0,19.4083231844,41.0650158608,24.5968746441,12.9735275981,0.0,11.6233470459
 04/08  08:00:00,98.1043299579,6.36529188987,7.37377422033,0.0,26.3286599382,57.9988325916,45.6428687356,4.09582886113,0.0,41.5470398745
 04/08  09:00:00,81.8808032937,6.18000514311,6.49005885216,0.0,26.3286599382,42.8504436482,49.039157914,1.51821140813,18.025,29.4959465059
 04/08  10:00:00,55.9180198351,5.91369166809,4.78794212311,0.0,21.7447113004,23.4437158914,48.9782130427,1.55514346268,18.025,29.39806958
 04/08  11:00:00,53.9020902742,5.9882066528,5.15945755273,0.0,19.3027497915,23.426170988,42.446100231,0.958266887776,18.025,23.4628333432
 04/08  12:00:00,54.7995964413,6.08469608742,5.81852421423,0.0,19.1483137236,23.7250123474,42.6067840541,1.17619607233,18.025,23.4055879817
 04/08  13:00:00,55.7281879518,6.17140074289,6.51486451195,0.0,19.3027497915,23.7161209604,41.4297317852,0.0,18.025,23.4047317852
 04/08  14:00:00,56.9074220867,6.23966909133,7.62583023731,0.0,19.3027497915,23.7161209604,41.4273494341,0.0,18.025,23.4023494341
 04/08  15:00:00,57.0545874441,6.25648023602,8.04613411065,0.0,19.3027497915,23.426170988,41.4282549541,0.0,18.025,23.4032549541
 04/08  16:00:00,60.8637076577,6.26133606997,7.39906062549,0.0,19.3027497915,27.8956505705,23.7925790902,0.0,18.025,5.76757909022
 04/08  17:00:00,70.4976006583,6.42002160171,8.25168669761,0.0,18.2229234133,37.5968344597,5.77376787978,0.0,0.0,5.77376787978
 04/08  18:00:00,85.8273520395,6.65874054634,9.38932386811,0.0,32.690315043,37.0816133363,6.37604065176,0.595067291806,0.0,5.78097335995
 04/08  19:00:00,94.2849097115,6.78889686157,10.0688425069,0.0,36.8143715336,33.066984531,13.4910578443,1.92155286952,0.0,11.5695049748
 04/08  20:00:00,100.582454752,6.94779569453,10.9674102919,0.0,36.3493007332,38.7721355839,16.1525025823,4.58325533653,0.0,11.5692472458
 04/08  21:00:00,98.3170929443,6.93602307333,10.8316878592,0.0,36.1807251679,36.8228455648,17.4827851099,5.91358409122,0.0,11.5692010187
 04/08  22:00:00,72.3476974557,6.33495352751,6.78304918893,0.0,31.0351095914,20.6438685092,26.7747829845,15.1506673191,0.0,11.6241156654
 04/08  23:00:00,46.2580089019,5.87143554731,3.71129492857,0.0,17.4250845679,11.7056064465,33.2847946584,21.7293408795,0.0,11.5554537789
 04/08  24:00:00,39.1773496549,5.76785630606,2.96242963129,0.0,12.8411359301,10.0650221343,28.1045532315,22.3368376918,0.0,5.7677155397
 04/09  01:00:00,38.6784466941,5.68951807155,2.42367307,0.0,12.925468867,10.100111941,23.7833459508,23.7633459508,0.0,0.02
 04/09  02:00:00,33.5223973856,5.61998720693,1.95619013262,0.0,8.34152022915,10.0650221343,30.5034914231,24.7425071091,0.0,5.76098431404
 04/09  03:00:00,33.2581801956,5.58458443308,1.727375434,0.0,8.34152022915,10.0650221343,30.5470423811,24.7867205011,0.0,5.76032187997
 04/09  04:00:00,34.6240747448,5.55238392838,1.51875248264,0.0,8.34152022915,11.6705166398,30.8869056843,25.1197589661,0.0,5.76714671816
 04/09  05:00:00,38.6198602664,5.52990268059,1.37860625674,0.0,8.80141237637,15.3678112995,30.0708192532,24.2966405645,0.0,5.7741786886
 04/09  06:00:00,53.5515441894,5.61267151647,1.90271184958,0.0,18.5082010057,25.6353820695,28.7480356785,22.9600239634,0.0,5.78801171507
 04/09  07:00:00,69.7469984645,5.81818108189,3.32134636623,0.0,19.4926561212,41.1001056674,36.458340277,19.033611843,0.0,17.424728434
 04/09  08:00:00,95.9005571411,6.11026309044,5.42504709366,0.0,26.3286599382,57.9988325916,47.2254448121,11.618398596,0.0,35.6070462161
 04/09  09:00:00,79.7658297256,5.96086650437,4.71365368508,0.0,26.2443270014,42.8153538416,61.7276392973,8.30934178641,18.025,35.3932975109
 04/09  10:00:00,54.6193952097,5.7727044107,3.63031320706,0.0,21.7447113004,23.4437158914,46.7608692377,5.21652342537,18.025,23.5193458123
 04/09  11:00:00,52.4573667543,5.80584635734,3.83738890614,0.0,19.3449162599,23.4437158914,50.2555730685,2.90840107932,18.025,29.3221719891
 04/09  12:00:00,53.0483620189,5.85253407432,4.23974188889,0.0,19.190480192,23.7425572507,44.1825982478,2.75887992926,18.025,23.3987183186
 04/09  13:00:00,53.4367108932,5.91505254719,4.53944961225,0.0,19.260583323,23.698576057,41.6112551442,0.187329912736,18.025,23.3989252315
 04/09  14:00:00,53.7215188327,5.9528401558,4.78646986578,0.0,19.260583323,23.698576057,41.4357189063,0.0162916614735,18.025,23.3944272448
 04/09  15:00:00,53.6598921209,5.97397599718,4.99365716236,0.0,19.260583323,23.4086260847,42.0276284693,0.609038117288,18.025,23.393590352
 04/09  16:00:00,58.2275235908,5.97916717032,5.10476873774,0.0,19.260583323,27.8781056672,18.7300920251,0.685092025141,18.025,0.02
 04/09  17:00:00,68.0604621028,6.14224751336,6.15204116193,0.0,18.1807569449,37.5792895564,12.7766686834,1.24811085023,0.0,11.5285578331
 04/09  18:00:00,83.3209746936,6.37649478552,7.28462245038,0.0,32.6059821062,37.0465235296,9.92057827997,4.13939649491,0.0,5.78118178506
 04/09  19:00:00,92.0800850593,6.52504618568,8.12788072068,0.0,36.8143715336,33.066984531,17.9590066502,6.39127055599,0.0,11.5677360942
 04/09  20:00:00,98.6540550624,6.70436107397,9.1630287931,0.0,36.43363367,38.8072253906,14.1462314037,8.35320595707,0.0,5.7930254466
 04/09  21:00:00,96.0740640225,6.68751822073,8.95659372813,0.0,36.0963922311,36.7877557581,20.9619919318,9.39260699007,0.0,11.5693849417
 04/09  22:00:00,71.8770315347,6.28769982873,6.47906768682,0.0,30.9507766546,20.6087787026,28.1873559574,10.7616287774,0.0,17.4257271801
 04/09  23:00:00,46.7141701848,5.91238665362,4.1265158433,0.0,17.4250845679,11.7056064465,18.3341635193,12.5462188032,0.0,5.78794471616
 04/09  24:00:00,39.5038298512,5.78083767874,3.15650898537,0.0,12.925468867,10.100111941,19.4865312636,13.7187047365,0.0,5.76782652707
 04/10  01:00:00,35.8345758946,5.68330841692,2.46491485387,0.0,10.0992000411,10.047477231,20.6178702009,14.8569675933,0.0,5.76090260761
 04/10  02:00:00,33.5483451895,5.62864014886,2.09291109606,0.0,8.25718729233,10.0299323277,21.682432037,15.9213957227,0.0,5.76103631429
 04/10  03:00:00,33.248684054,5.59134365243,1.8305486106,0.0,8.25718729233,10.0299323277,17.0190184713,16.9990184713,0.0,0.02
 04/10  04:00:00,34.6160682845,5.56192160473,1.62063363608,0.0,8.25718729233,11.6354268332,23.8328853912,18.0651567975,0.0,5.76772859365
 04/10  05:00:00,42.2456991395,5.56970607448,1.66247640549,0.0,12.1011305571,15.3678112995,29.2120566631,17.6578195894,0.0,11.5542370737
 04/10  06:00:00,68.2785996987,5.86539815877,3.52285059354,0.0,19.7275818095,37.2640762949,27.9040139315,16.2807648555,0.0,11.623249076
 04/10  07:00:00,87.5286024969,6.17763671516,5.74003925508,0.0,24.3117294858,51.2795993405,35.8298163027,12.4937612978,0.0,23.3360550049
 04/10  08:00:00,74.0805569227,5.8267510654,3.91852168458,0.0,23.6694662846,40.6342015617,35.6306716551,6.13226101343,0.0,29.4984106416
 04/10  09:00:00,69.1352599228,5.80765447417,3.99997870007,0.0,23.6694662846,35.6302164847,51.3355262304,3.91916409448,18.025,29.391362136
 04/10  10:00:00,50.6885997871,5.69585965342,3.26202802771,0.0,18.7433767983,22.9618409725,44.6432129855,3.15488998856,18.025,23.4633229969
 04/10  11:00:00,51.3459594135,5.78485109941,3.83284541854,0.0,18.7433767983,22.9618409725,42.9604776134,1.52982621142,18.025,23.405651402
 04/10  12:00:00,52.3843222163,5.89843490151,4.71417738658,0.0,18.5889407304,23.1597249699,42.8913395786,1.46193372241,18.025,23.4044058561
 04/10  13:00:00,53.6570818326,6.00540678033,5.63346236296,0.0,18.7433767983,23.2517909448,41.4336920375,0.00486724389744,18.025,23.4038247936
 04/10  14:00:00,54.9335627603,6.08589971215,6.82945032046,0.0,18.7433767983,23.2517909448,41.4261992518,0.0,18.025,23.4011992518
 04/10  15:00:00,55.6964276554,6.15833161215,7.8098329381,0.0,18.7433767983,22.9618409725,41.4268326961,0.0,18.025,23.4018326961
 04/10  16:00:00,60.2341009218,6.25796889927,7.79653129461,0.0,18.7433767983,27.431320555,23.7925015311,0.0,18.025,5.76750153112
 04/10  17:00:00,74.053907053,6.53460156965,9.15125544956,0.0,17.6635504202,40.6971502883,5.78071286575,0.0,0.0,5.78071286575
 04/10  18:00:00,81.2250973813,6.67910913609,9.67260594505,0.0,27.5259009287,37.3340067412,17.4578274173,0.0536701439926,0.0,17.4041572733
 04/10  19:00:00,91.3204644635,6.74076477355,9.84532492904,0.0,33.8341110165,33.3544677425,7.63802135046,1.84355882411,0.0,5.79446252635
 04/10  20:00:00,100.324769216,6.88679689082,10.5494371905,0.0,36.5179666069,38.8247702939,15.9894265855,4.42231750145,0.0,11.5671090841
 04/10  21:00:00,94.5259371908,6.86793348388,10.2840315834,0.0,32.965339924,36.8579353714,23.9076451645,6.48331681281,0.0,17.4243283517
 04/10  22:00:00,67.6759948509,6.41139523364,7.43813854415,0.0,25.6355707503,20.6438685092,19.8207992916,8.23811375,0.0,11.5826855416
 04/10  23:00:00,45.254682375,6.02892860291,4.95273396705,0.0,15.0252895274,11.7056064465,15.5117831624,9.73861908781,0.0,5.77316407461
 04/10  24:00:00,38.805046282,5.85915199068,3.69873524851,0.0,11.6412384099,10.0650221343,16.9130865937,11.145513505,0.0,5.7675730887
 04/11  01:00:00,36.52801282,5.77034653708,3.07131976484,0.0,10.0992000411,10.047477231,10.6668221147,10.6468221147,0.0,0.02
 04/11  02:00:00,34.2295485608,5.70996370586,2.6927930012,0.0,8.25718729233,10.0299323277,14.8875625207,9.12671064761,0.0,5.76085187313
 04/11  03:00:00,33.8961762052,5.66482137357,2.40456278647,0.0,8.25718729233,10.0299323277,15.0436690095,9.28270110826,0.0,5.76096790129
 04/11  04:00:00,35.2804994976,5.63686506109,2.21012628141,0.0,8.25718729233,11.6354268332,16.1208656364,10.3539234934,0.0,5.76694214302
 04/11  05:00:00,42.8142578087,5.63558029345,2.16517071261,0.0,12.1011305571,15.3678112995,17.8914325223,12.103569308,0.0,5.78786321432
 04/11  06:00:00,68.9874119253,5.95099767627,4.14606817298,0.0,19.7275818095,37.2640762949,30.0189994564,12.5941710575,0.0,17.4248283989
 04/11  07:00:00,88.8669227182,6.34117377821,6.91484343781,0.0,24.3117294858,51.2795993405,25.6429565161,8.13598270419,0.0,17.5069738119
 04/11  08:00:00,75.2805080703,5.9522586168,4.99297358974,0.0,23.6694662846,40.6342015617,31.3439116661,1.84533598567,0.0,29.4985756804
 04/11  09:00:00,70.5276399486,5.95792421385,5.24209813841,0.0,23.6694662846,35.6302164847,47.8655641399,0.451853675592,18.025,29.3887104643
 04/11  10:00:00,51.9236267598,5.77330298692,4.41961558562,0.0,18.7433767983,22.9618409725,47.669687982,0.322632404313,18.025,29.3220555777
 04/11  11:00:00,53.5772777534,5.88146450242,5.96755336958,0.0,18.7433767983,22.9618409725,41.4273745324,0.0,18.025,23.4023745324
 04/11  12:00:00,55.8209179715,6.01706043613,8.03214720184,0.0,18.5889407304,23.1597249699,35.5821595266,0.0,18.025,17.5571595266
 04/11  13:00:00,56.7598892602,6.07868614526,8.66299459378,0.0,18.7433767983,23.2517909448,41.4327722665,0.0,18.025,23.4077722665
 04/11  14:00:00,58.2226370202,6.15925570837,10.0451728124,0.0,18.7433767983,23.2517909448,41.4316187267,0.0,18.025,23.4066187267
 04/11  15:00:00,58.9477712656,6.25391144556,10.96560134,0.0,18.7433767983,22.9618409725,41.4304774531,0.0,18.025,23.4054774531
 04/11  16:00:00,64.0566706343,6.38732722649,11.489752282,0.0,18.7433767983,27.431320555,23.7923547528,0.0,18.025,5.76735475285
 04/11  17:00:00,76.3357919798,6.68616030791,11.281588218,0.0,17.6635504202,40.6971502883,10.9187303432,0.0,0.0,10.9187303432
 04/11  18:00:00,82.866558389,6.82803843296,11.165151281,0.0,27.5259009287,37.3340067412,12.2358262085,0.0,0.0,12.2358262085
 04/11  19:00:00,92.9929169309,6.91030369396,11.3482473096,0.0,33.8341110165,33.3544677425,11.5995400131,0.0327768256312,0.0,11.5667631874
 04/11  20:00:00,102.119386487,7.08528985797,12.1455684481,0.0,36.5179666069,38.8247702939,6.42876495398,0.634211083414,0.0,5.79455387056
 04/11  21:00:00,96.1877200267,7.05183223445,11.7619284746,0.0,32.965339924,36.8579353714,20.6882781492,3.26476024998,0.0,17.4235178992
 04/11  22:00:00,69.2711970565,6.58680745833,8.85793635138,0.0,25.6355707503,20.6438685092,16.9094298173,5.32734576594,0.0,11.5820840514
 04/11  23:00:00,46.5163688193,6.168316732,6.07503801681,0.0,15.0252895274,11.7056064465,13.100244375,7.32586018394,0.0,5.77438419106
 04/11  24:00:00,39.7195799626,5.96362422409,4.50879966837,0.0,11.6412384099,10.0650221343,15.894391189,10.1267207813,0.0,5.76767040769
 04/12  01:00:00,37.2347710301,5.85461597726,3.69380916515,0.0,10.0992000411,10.047477231,16.2053263586,10.4443832452,0.0,5.76094311335
 04/12  02:00:00,34.511553972,5.74583804257,2.9389298958,0.0,8.25718729233,10.0299323277,11.8120099844,11.7920099844,0.0,0.02
 04/12  03:00:00,33.9605449828,5.67549215692,2.4582635908,0.0,8.25718729233,10.0299323277,19.9052464871,14.1445863708,0.0,5.76066011634
 04/12  04:00:00,35.2664340132,5.63866464687,2.19426333016,0.0,8.25718729233,11.6354268332,21.8731229487,16.1059577127,0.0,5.76716523597
 04/12  05:00:00,42.7985150103,5.63610483477,2.14890990775,0.0,12.1011305571,15.3678112995,22.8715095644,17.0837847592,0.0,5.78772480524
 04/12  06:00:00,69.2337202643,5.97618835853,4.36720078321,0.0,19.7275818095,37.2640762949,31.7634085694,14.3410143899,0.0,17.4223941795
 04/12  07:00:00,89.6046842775,6.420568358,7.57322266028,0.0,24.3117294858,51.2795993405,25.297391885,7.79212734562,0.0,17.5052645394
 04/12  08:00:00,76.095170501,6.03594424943,5.72396104365,0.0,23.6694662846,40.6342015617,36.0317358819,0.638941151987,0.0,35.3927947299
 04/12  09:00:00,71.9703267738,6.05435207473,6.58836135971,0.0,23.6694662846,35.6302164847,41.5393787176,0.0,18.025,23.5143787176
 04/12  10:00:00,54.909068215,5.95064325771,7.22772416573,0.0,18.7433767983,22.9618409725,47.3470634901,0.0,18.025,29.3220634901
 04/12  11:00:00,57.4742598421,6.10652190408,9.63948267956,0.0,18.7433767983,22.9618409725,41.4295706108,0.0,18.025,23.4045706108
 04/12  12:00:00,61.3270788535,6.29895360209,13.2564209905,0.0,18.5889407304,23.1597249699,41.4200945201,0.0,18.025,23.3950945201
 04/12  13:00:00,63.7244479396,6.44754288706,15.2586981231,0.0,18.7433767983,23.2517909448,41.4164302469,0.0,18.025,23.3914302469
 04/12  14:00:00,64.7554131802,6.53856332621,16.1986427044,0.0,18.7433767983,23.2517909448,41.4151873896,0.0,18.025,23.3901873896
 04/12  15:00:00,64.5892179884,6.58558476362,16.2753759238,0.0,18.7433767983,22.9618409725,37.3167942716,0.0,18.025,19.2917942716
 04/12  16:00:00,68.7013141,6.64085604188,15.880877672,0.0,18.7433767983,27.431320555,22.0741930736,0.0,18.025,4.04919307363
 04/12  17:00:00,80.4105098079,6.89139284823,15.151082871,0.0,17.6635504202,40.6971502883,11.5413510463,0.0,0.0,11.5413510463
 04/12  18:00:00,85.6370846484,7.00977862658,13.7539522819,0.0,27.5259009287,37.3340067412,11.6093143472,0.0,0.0,11.6093143472
 04/12  19:00:00,94.7490636745,7.06877339003,12.9459296345,0.0,33.8341110165,33.3544677425,11.5682561306,0.0,0.0,11.5682561306
 04/12  20:00:00,103.721436754,7.2376585679,13.5952594927,0.0,36.5179666069,38.8247702939,11.5788152026,0.0129970192582,0.0,11.5658181833
 04/12  21:00:00,97.8195974388,7.22629332691,13.2193556156,0.0,32.965339924,36.8579353714,11.6212075149,0.0,0.0,11.6212075149
 04/12  22:00:00,71.0577084145,6.7894953198,10.4417688214,0.0,25.6355707503,20.6438685092,11.5823708765,0.0,0.0,11.5823708765
