Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  23:00:00,48.2793143174,6.36731769248,7.63898748807,0.0,15.0252895274,11.7056064465,6.4740645776,0.69994976678,0.0,5.77411481082
 04/12  24:00:00,41.7115555721,6.18480429932,6.27959926417,0.0,11.6412384099,10.0650221343,7.03581262633,1.26867557025,0.0,5.76713705608
 04/13  01:00:00,39.1776220794,6.0709641286,5.42031378697,0.0,10.0992000411,10.047477231,7.21628682433,1.45540132172,0.0,5.76088550261
 04/13  02:00:00,36.6291632943,5.98668004581,4.81569979493,0.0,8.25718729233,10.0299323277,1.26767686607,1.24767686607,0.0,0.02
 04/13  03:00:00,36.1472048072,5.93049897517,4.38992089875,0.0,8.25718729233,10.0299323277,7.06193273605,1.30134089639,0.0,5.76059183966
 04/13  04:00:00,37.442176164,5.89285812756,4.11581634672,0.0,8.25718729233,11.6354268332,7.03311818274,1.26631324628,0.0,5.76680493646
 04/13  05:00:00,45.1485957687,5.90767012609,4.2274302271,0.0,12.1011305571,15.3678112995,12.9308314995,1.37671804187,0.0,11.5541134577
 04/13  06:00:00,72.5803924585,6.38686774431,7.30320737069,0.0,19.7275818095,37.2640762949,12.6482771818,1.02709615175,0.0,11.6211810301
 04/13  07:00:00,92.8551445874,6.81094984568,10.4333138934,0.0,24.3117294858,51.2795993405,19.7283127777,0.0451759123576,0.0,19.6831368653
 04/13  08:00:00,80.3426062422,6.4223873726,9.58496395011,0.0,23.6694662846,40.6342015617,33.1849888263,0.0,0.0,33.1849888263
 04/13  09:00:00,78.2724010273,6.42131679047,12.5234783369,0.0,23.6694662846,35.6302164847,47.4127091023,0.0,18.025,29.3877091023
 04/13  10:00:00,60.7219383653,6.2763837564,12.7148602006,0.0,18.7433767983,22.9618409725,41.4850351539,0.0,18.025,23.4600351539
 04/13  11:00:00,61.754703794,6.36361686136,13.6628348445,0.0,18.7433767983,22.9618409725,41.4293646229,0.0,18.025,23.4043646229
 04/13  12:00:00,63.173287313,6.47096049678,14.9306276451,0.0,18.5889407304,23.1597249699,41.4213323435,0.0,18.025,23.3963323435
 04/13  13:00:00,64.8067201383,6.57300187633,16.2155154164,0.0,18.7433767983,23.2517909448,41.4175628883,0.0,18.025,23.3925628883
 04/13  14:00:00,65.0661800321,6.60702739327,16.4409493632,0.0,18.7433767983,23.2517909448,41.4161818998,0.0,18.025,23.3911818998
 04/13  15:00:00,64.4414462372,6.61676547136,16.0964271996,0.0,18.7433767983,22.9618409725,41.414800004,0.0,18.025,23.389800004
 04/13  16:00:00,68.2458986826,6.65467901436,15.411639301,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/13  17:00:00,79.2304903091,6.87098324749,13.9914764599,0.0,17.6635504202,40.6971502883,11.5410184708,0.0,0.0,11.5410184708
 04/13  18:00:00,84.0617058994,6.93802875202,12.2503322818,0.0,27.5259009287,37.3340067412,11.6077290159,0.0,0.0,11.6077290159
 04/13  19:00:00,93.7560127842,6.98952121832,12.0321376752,0.0,33.8341110165,33.3544677425,11.5674340734,0.0,0.0,11.5674340734
 04/13  20:00:00,102.369776087,7.12248447255,12.3587801608,0.0,36.5179666069,38.8247702939,12.7171472327,1.15099208055,0.0,11.5661551522
 04/13  21:00:00,96.1721413435,7.06096369805,11.7372414356,0.0,32.965339924,36.8579353714,16.8981803196,5.27711717236,0.0,11.6210631472
 04/13  22:00:00,68.852490094,6.55444941501,8.47160502068,0.0,25.6355707503,20.6438685092,21.9693280536,10.3875694494,0.0,11.5817586042
 04/13  23:00:00,46.0638838538,6.12924163174,5.66163772817,0.0,15.0252895274,11.7056064465,18.7524342709,12.9781866782,0.0,5.77424759271
 04/13  24:00:00,39.7282456254,5.96958174847,4.51151589851,0.0,11.6412384099,10.0650221343,18.0240428,12.2567665665,0.0,5.76727623345
 04/14  01:00:00,37.1642461774,5.84738680478,3.63051803181,0.0,10.0992000411,10.047477231,18.5194731377,12.7588376583,0.0,5.76063547939
 04/14  02:00:00,34.5252005804,5.74827290728,2.95014661461,0.0,8.25718729233,10.0299323277,12.9334510465,12.9134510465,0.0,0.02
 04/14  03:00:00,34.2004517326,5.70521858188,2.66845164536,0.0,8.25718729233,10.0299323277,18.8779219804,13.1171961982,0.0,5.76072578223
 04/14  04:00:00,35.5994428424,5.67864844461,2.48729670695,0.0,8.25718729233,11.6354268332,19.6506444519,13.8837320761,0.0,5.76691237583
 04/14  05:00:00,43.2171979321,5.68573158096,2.51797741114,0.0,12.1011305571,15.3678112995,25.7713813197,14.2171907596,0.0,11.5541905601
 04/14  06:00:00,69.8645872291,6.05342892482,4.92085250301,0.0,19.7275818095,37.2640762949,24.2649744715,12.6439249328,0.0,11.6210495387
 04/14  07:00:00,90.2249420425,6.49976239712,8.11431436855,0.0,24.3117294858,51.2795993405,30.5372215184,7.20529576394,0.0,23.3319257544
 04/14  08:00:00,76.4399307425,6.08578381566,6.01890233413,0.0,23.6694662846,40.6342015617,30.5594244014,1.06851955253,0.0,29.4909048489
 04/14  09:00:00,71.5533621453,6.07695271186,6.14881110373,0.0,23.6694662846,35.6302164847,47.5639902462,0.15261083211,18.025,29.3863794141
 04/14  10:00:00,53.1977262664,5.93865512282,5.52838238997,0.0,18.7433767983,22.9618409725,41.8052957403,0.321354782338,18.025,23.458940958
 04/14  11:00:00,54.9464011824,6.05511809535,7.16303473915,0.0,18.7433767983,22.9618409725,41.4282716846,0.0,18.025,23.4032716846
 04/14  12:00:00,57.0673094334,6.17544334856,9.12017041835,0.0,18.5889407304,23.1597249699,41.4201433115,0.0,18.025,23.3951433115
 04/14  13:00:00,57.6887940737,6.25207399602,9.41852072455,0.0,18.7433767983,23.2517909448,41.4191186368,0.0,18.025,23.3941186368
 04/14  14:00:00,57.2647196179,6.26813186533,8.97838802459,0.0,18.7433767983,23.2517909448,41.4146862002,0.0,18.025,23.3896862002
 04/14  15:00:00,55.7848180996,6.25452811437,7.80204053391,0.0,18.7433767983,22.9618409725,41.4192076553,0.0,18.025,23.3942076553
 04/14  16:00:00,59.5766499497,6.24792494743,7.14914882271,0.0,18.7433767983,27.431320555,19.3280239217,1.28302392174,18.025,0.02
 04/14  17:00:00,72.8399475098,6.43595748493,8.03596495952,0.0,17.6635504202,40.6971502883,14.4484891868,2.90745918036,0.0,11.5410300064
 04/14  18:00:00,79.7504674257,6.53436347585,8.34276947928,0.0,27.5259009287,37.3340067412,19.0015663325,7.39375007093,0.0,11.6078162616
 04/14  19:00:00,90.2734259222,6.6334315373,8.90564891941,0.0,33.8341110165,33.3544677425,21.161909945,9.59430163666,0.0,11.5676083084
 04/14  20:00:00,99.3893646138,6.78905130895,9.71181010853,0.0,36.5179666069,38.8247702939,23.3441989823,11.7788902479,0.0,11.5653087344
 04/14  21:00:00,93.6787798764,6.77689590206,9.52795873316,0.0,32.965339924,36.8579353714,24.6477435333,13.0271943931,0.0,11.6205491402
 04/14  22:00:00,66.8831779433,6.32240139599,6.73434946543,0.0,25.6355707503,20.6438685092,26.618265022,15.0366645079,0.0,11.5816005141
 04/14  23:00:00,44.3960323964,5.92775319816,4.19527972039,0.0,15.0252895274,11.7056064465,22.5803286091,16.8062413617,0.0,5.7740872474
 04/14  24:00:00,38.0444233428,5.76545968382,3.03181934184,0.0,11.6412384099,10.0650221343,23.3303998018,17.5630160085,0.0,5.76738379328
 04/15  01:00:00,38.7236080347,5.70413528266,2.57365381621,0.0,12.8411359301,10.0650221343,24.8769475621,19.1163243065,0.0,5.76062325562
 04/15  02:00:00,33.5438903695,5.63095843261,2.0861546276,0.0,8.25718729233,10.0299323277,20.7428015912,20.7228015912,0.0,0.02
 04/15  03:00:00,33.2539037198,5.59414938786,1.83297481603,0.0,8.25718729233,10.0299323277,27.2675133007,21.506810515,0.0,5.76070278566
 04/15  04:00:00,34.6700865009,5.57027306417,1.66631910399,0.0,8.25718729233,11.6354268332,27.6130788596,21.8466093774,0.0,5.76646948216
 04/15  05:00:00,38.7120492143,5.55349568887,1.56665357283,0.0,8.71707943955,15.3327214929,26.573965171,20.8001260806,0.0,5.77383909041
 04/15  06:00:00,53.8681031339,5.64840399006,2.1835759864,0.0,18.5082010057,25.6353820695,31.3332561434,19.7787543432,0.0,11.5545018002
 04/15  07:00:00,70.1586376407,5.86954683876,3.80111469703,0.0,19.4083231844,41.0650158608,27.6735458798,16.0532734703,0.0,11.6202724095
 04/15  08:00:00,96.7940427103,6.20691461012,6.2219694021,0.0,26.3286599382,57.9988325916,44.5662630064,8.96894727386,0.0,35.5973157325
 04/15  09:00:00,80.4859643248,6.02269014862,5.25260408545,0.0,26.3286599382,42.8504436482,60.2093990658,6.8000589037,18.025,35.3843401621
 04/15  10:00:00,54.7955610965,5.78920007067,3.79002803873,0.0,21.7447113004,23.4437158914,51.93543642,4.91165600207,18.025,28.9987804179
 04/15  11:00:00,52.7739204573,5.85056947174,4.16896414517,0.0,19.3027497915,23.426170988,44.112613077,2.24462107695,18.025,23.8429920001
 04/15  12:00:00,53.4743730166,5.92152942569,4.65649087846,0.0,19.1483137236,23.7250123474,44.3443605159,2.92545387109,18.025,23.3939066448
 04/15  13:00:00,54.1004154657,5.99804228686,5.06047431337,0.0,19.3027497915,23.7161209604,41.5126486838,0.0943574141437,18.025,23.3932912697
 04/15  14:00:00,54.6486583341,6.06126685761,5.54549221314,0.0,19.3027497915,23.7161209604,41.4130132296,0.0,18.025,23.3880132296
 04/15  15:00:00,54.6384647271,6.0886168506,5.79789838375,0.0,19.3027497915,23.426170988,37.6504701401,0.325271492037,18.025,19.3001986481
 04/15  16:00:00,59.4141129182,6.11983162806,6.09100894918,0.0,19.3027497915,27.8956505705,22.4160955722,0.350012297409,18.025,4.04108327477
 04/15  17:00:00,69.4059585459,6.30120814516,7.27889671979,0.0,18.2229234133,37.5968344597,6.54598276801,0.772141891239,0.0,5.77384087677
 04/15  18:00:00,85.1795455451,6.58272127415,8.81757794635,0.0,32.690315043,37.0816133363,13.4796778442,1.93874156435,0.0,11.5409362798
 04/15  19:00:00,93.6315852948,6.71344406428,9.4910282864,0.0,36.8143715336,33.066984531,14.3508414937,3.6968585133,0.0,10.6539829804
 04/15  20:00:00,99.7927295815,6.86241767078,10.2631180735,0.0,36.3493007332,38.7721355839,13.1199642722,6.41614862431,0.0,6.70381564791
 04/15  21:00:00,97.3951597628,6.83726698947,10.0085616845,0.0,36.1807251679,36.8228455648,19.2147490666,7.64695343601,0.0,11.5677956306
 04/15  22:00:00,73.1832014776,6.43489441043,7.51869022367,0.0,31.0351095914,20.6438685092,26.2827216832,8.86167331658,0.0,17.4210483666
 04/15  23:00:00,47.6427229405,6.03225903092,4.93523449392,0.0,17.4250845679,11.7056064465,16.8990372508,11.1117788692,0.0,5.78725838164
 04/15  24:00:00,39.9564107063,5.85870454967,3.65066808543,0.0,12.8411359301,10.0650221343,19.4360414971,13.668734209,0.0,5.76730728809
 04/16  01:00:00,39.2493739743,5.7567440766,2.92739209758,0.0,12.925468867,10.100111941,20.7079365456,14.9475194941,0.0,5.76041705157
 04/16  02:00:00,33.9199308146,5.66224221155,2.3114916983,0.0,8.34152022915,10.0650221343,16.2746195557,16.2546195557,0.0,0.02
 04/16  03:00:00,33.6053508846,5.62233843599,2.03681220721,0.0,8.34152022915,10.0650221343,22.8846861954,17.1242005034,0.0,5.76048569201
 04/16  04:00:00,34.9789137576,5.59277409355,1.83322645065,0.0,8.34152022915,11.6705166398,23.5927374914,17.8258558585,0.0,5.76688163292
 04/16  05:00:00,38.9289597779,5.56668388501,1.65095818171,0.0,8.80141237637,15.3678112995,24.0166680375,18.2426643087,0.0,5.77400372878
 04/16  06:00:00,52.0500413809,5.65744236095,2.24048566342,0.0,18.5082010057,25.6353820695,23.0991398436,17.312743924,0.0,5.78639591961
 04/16  07:00:00,70.4756772823,5.88948062161,3.97880733644,0.0,19.4926561212,41.1001056674,29.4188492163,11.9975035193,0.0,17.421345697
 04/16  08:00:00,97.5758141565,6.30318335251,6.90748958713,0.0,26.3286599382,57.9988325916,40.201582437,4.61133110611,0.0,35.5902513308
 04/16  09:00:00,81.3253886949,6.1277000114,6.1064510093,0.0,26.2443270014,42.8153538416,55.2015497789,1.79889877928,18.025,35.3776509996
 04/16  10:00:00,55.4070468895,5.85010518246,4.34061672376,0.0,21.7447113004,23.4437158914,43.1585415436,1.62105420807,18.025,23.5124873356
 04/16  11:00:00,53.3455165153,5.90930040046,4.62212276487,0.0,19.3449162599,23.4437158914,48.2752897243,0.938552770661,18.025,29.3117369537
 04/16  12:00:00,54.5048909484,6.01667540685,5.53215303447,0.0,19.190480192,23.7425572507,42.2402288631,0.825012598108,18.025,23.390216265
 04/16  13:00:00,56.1330456863,6.13486569506,7.01599583426,0.0,19.260583323,23.698576057,35.5755257045,0.0,18.025,17.5505257045
 04/16  14:00:00,57.45593188,6.23142214722,8.24232842301,0.0,19.260583323,23.698576057,41.4277356014,0.0,18.025,23.4027356014
 04/16  15:00:00,57.8483525826,6.29430108959,8.86182069825,0.0,19.260583323,23.4086260847,41.4259063147,0.0,18.025,23.4009063147
 04/16  16:00:00,61.9650055928,6.34807993396,8.47336218814,0.0,19.260583323,27.8781056672,23.7919686994,0.0,18.025,5.76696869936
 04/16  17:00:00,71.2825209638,6.52203244077,8.99434865088,0.0,18.1807569449,37.5792895564,5.77353185779,0.0,0.0,5.77353185779
 04/16  18:00:00,86.5794093581,6.77134883142,10.1482401418,0.0,32.6059821062,37.0465235296,11.8994217194,0.359449790191,0.0,11.5399719292
 04/16  19:00:00,94.9597777643,6.88140342134,10.651268374,0.0,36.8143715336,33.066984531,7.20302322469,1.4094535603,0.0,5.7935696644
 04/16  20:00:00,101.179455184,7.01817743961,11.3746666419,0.0,36.43363367,38.8072253906,14.7946193028,3.22980342183,0.0,11.564815881
 04/16  21:00:00,98.4610864336,6.98071210904,11.0504747948,0.0,36.0963922311,36.7877557581,16.1558016536,4.58911093442,0.0,11.5666907192
 04/16  22:00:00,74.2134313284,6.57196419549,8.53128773314,0.0,30.9507766546,20.6087787026,17.3177328787,5.69714892403,0.0,11.6205839547
 04/16  23:00:00,48.6924979478,6.15596487776,5.86130784233,0.0,17.4250845679,11.7056064465,19.6533651771,8.09911696973,0.0,11.5542482074
 04/16  24:00:00,40.9965123505,5.97151467399,4.45854137057,0.0,12.925468867,10.100111941,16.5258295015,10.7586573325,0.0,5.76717216904
 04/17  01:00:00,36.8192015842,5.81525119703,3.31762168621,0.0,10.0992000411,10.047477231,13.0493696905,13.0293696905,0.0,0.02
 04/17  02:00:00,34.2621893076,5.72006299756,2.71535253616,0.0,8.25718729233,10.0299323277,18.7148967055,12.9544600228,0.0,5.76043668265
 04/17  03:00:00,33.8664317184,5.66712913204,2.37252813149,0.0,8.25718729233,10.0299323277,19.4142988087,13.6542064329,0.0,5.76009237578
 04/17  04:00:00,35.2618399863,5.63928638719,2.18906874655,0.0,8.25718729233,11.6354268332,19.8300230216,14.0633264404,0.0,5.76669658122
 04/17  05:00:00,42.9889630386,5.65729823055,2.31819906924,0.0,12.1011305571,15.3678112995,17.8131738189,12.0269776997,0.0,5.7861961192
 04/17  06:00:00,67.4679889146,5.99279008861,4.46892289921,0.0,19.7275818095,37.2640762949,28.4658788226,11.0441479393,0.0,17.4217308833
 04/17  07:00:00,89.0300530796,6.36647042108,7.05277066802,0.0,24.3117294858,51.2795993405,26.2679999154,8.76559985198,0.0,17.5024000635
 04/17  08:00:00,75.4299270798,5.97733949092,5.11737557373,0.0,23.6694662846,40.6342015617,32.0636646618,2.57655979395,0.0,29.4871048678
 04/17  09:00:00,70.8215614549,5.99448080978,5.49950852411,0.0,23.6694662846,35.6302164847,47.7913840495,0.390021439675,18.025,29.3763626098
 04/17  10:00:00,52.1252442635,5.84309112947,4.55147943306,0.0,18.7433767983,22.9618409725,42.2168770587,0.737596746781,18.025,23.454280312
 04/17  11:00:00,52.7998092254,5.91383017084,5.15774229502,0.0,18.7433767983,22.9618409725,41.6651662474,0.240704091658,18.025,23.3994621557
 04/17  12:00:00,54.0591390037,6.00837206782,6.27908268498,0.0,18.5889407304,23.1597249699,41.7212215441,0.297805852319,18.025,23.3984156918
 04/17  13:00:00,54.9094902868,6.08036169188,6.81094206588,0.0,18.7433767983,23.2517909448,41.4218527943,0.0,18.025,23.3968527943
 04/17  14:00:00,55.5073020085,6.12871822608,7.36039690402,0.0,18.7433767983,23.2517909448,41.4182843549,0.0,18.025,23.3932843549
 04/17  15:00:00,55.6107551701,6.18177229851,7.70074521099,0.0,18.7433767983,22.9618409725,41.4187309497,0.0,18.025,23.3937309497
 04/17  16:00:00,59.7970387542,6.24064629692,7.376819594,0.0,18.7433767983,27.431320555,23.7920737751,0.0,18.025,5.76707377511
 04/17  17:00:00,73.1655966232,6.44352599673,8.35406131533,0.0,17.6635504202,40.6971502883,5.77911307617,0.0,0.0,5.77911307617
 04/17  18:00:00,80.3784437221,6.58630455383,8.91883406177,0.0,27.5259009287,37.3340067412,12.6659583069,1.05914362174,0.0,11.6068146852
 04/17  19:00:00,90.5829564016,6.64948187855,9.19915103433,0.0,33.8341110165,33.3544677425,14.1465010324,2.57934547117,0.0,11.5671555612
 04/17  20:00:00,99.8737595761,6.82827446612,10.1570047058,0.0,36.5179666069,38.8247702939,16.0634024936,4.4965628796,0.0,11.566839614
 04/17  21:00:00,94.6140366416,6.87028778901,10.3698608013,0.0,32.965339924,36.8579353714,15.9343642208,4.31407931771,0.0,11.6202849031
 04/17  22:00:00,67.8352464361,6.42217770168,7.58666893982,0.0,25.6355707503,20.6438685092,17.7642787782,6.18342320884,0.0,11.5808555693
 04/17  23:00:00,45.3826814363,6.03764923066,5.07204695564,0.0,15.0252895274,11.7056064465,13.912089652,8.13822806849,0.0,5.77386158351
 04/17  24:00:00,39.1519944523,5.89421627657,4.01064628277,0.0,11.6412384099,10.0650221343,14.297814495,8.5306375068,0.0,5.76717698819
 04/18  01:00:00,36.7193330347,5.78831358472,3.24469022497,0.0,10.0992000411,10.047477231,15.0177910099,9.25719613526,0.0,5.76059487462
 04/18  02:00:00,34.2060947669,5.70573885091,2.67358536839,0.0,8.25718729233,10.0299323277,15.5258649656,9.76522600457,0.0,5.76063896107
 04/18  03:00:00,33.9693009042,5.67426761382,2.46826499326,0.0,8.25718729233,10.0299323277,10.0008300636,9.98083006361,0.0,0.02
 04/18  04:00:00,35.4012328394,5.65125402297,2.31649711335,0.0,8.25718729233,11.6354268332,16.4437804961,10.676671151,0.0,5.76710934513
 04/18  05:00:00,43.1283720186,5.67033828186,2.44457206694,0.0,12.1011305571,15.3678112995,21.3800857569,9.82629346974,0.0,11.5537922872
 04/18  06:00:00,68.1026178829,6.06063865786,5.03572230841,0.0,19.7275818095,37.2640762949,19.8434160904,8.22380456633,0.0,11.6196115241
 04/18  07:00:00,90.1019863039,6.48216175479,8.00902361376,0.0,24.3117294858,51.2795993405,28.6430494027,5.31510175875,0.0,23.327947644
 04/18  08:00:00,76.4515006318,6.08019859023,6.03610091209,0.0,23.6694662846,40.6342015617,29.9012012221,0.417904596081,0.0,29.483296626
 04/18  09:00:00,72.2912556269,6.09801842982,6.86566996439,0.0,23.6694662846,35.6302164847,47.4053795399,0.0,18.025,29.3803795399
 04/18  10:00:00,54.7768167127,5.95698736341,7.08916388951,0.0,18.7433767983,22.9618409725,41.4803704279,0.0,18.025,23.4553704279
 04/18  11:00:00,56.8644592871,6.0847383533,9.051488315,0.0,18.7433767983,22.9618409725,41.4237578209,0.0,18.025,23.3987578209
 04/18  12:00:00,59.9100863732,6.2389611371,11.8994428457,0.0,18.5889407304,23.1597249699,41.4143371005,0.0,18.025,23.3893371005
 04/18  13:00:00,62.4644204873,6.37053077479,14.0757043277,0.0,18.7433767983,23.2517909448,41.4090503575,0.0,18.025,23.3840503575
 04/18  14:00:00,62.309936646,6.40493831061,13.8868153159,0.0,18.7433767983,23.2517909448,35.5809271303,0.0,18.025,17.5559271303
 04/18  15:00:00,61.6298088976,6.44330760399,13.4582701159,0.0,18.7433767983,22.9618409725,41.4243613562,0.0,18.025,23.3993613562
 04/18  16:00:00,66.2287942816,6.53923661632,13.5099949288,0.0,18.7433767983,27.431320555,23.7918888651,0.0,18.025,5.76688886505
 04/18  17:00:00,78.4004527001,6.82625202647,13.2061995294,0.0,17.6635504202,40.6971502883,5.77894316817,0.0,0.0,5.77894316817
 04/18  18:00:00,84.9968676468,7.00767210929,13.1159027745,0.0,27.5259009287,37.3340067412,17.3999510688,0.0,0.0,17.3999510688
 04/18  19:00:00,92.981315236,7.07911471641,13.0518881456,0.0,33.8341110165,33.3544677425,11.5640044231,0.0,0.0,11.5640044231
 04/18  20:00:00,103.306907878,7.20831735052,13.2101199911,0.0,36.5179666069,38.8247702939,5.82590929421,0.0329046352307,0.0,5.79300465898
 04/18  21:00:00,97.3222696595,7.18679177953,12.7615981086,0.0,32.965339924,36.8579353714,18.1452476271,0.724300237039,0.0,17.4209473901
 04/18  22:00:00,70.3777592345,6.71967559334,9.83169286473,0.0,25.6355707503,20.6438685092,13.3218976514,1.74231285639,0.0,11.579584795
 04/18  23:00:00,47.6139638968,6.29757340359,7.04341043287,0.0,15.0252895274,11.7056064465,9.07078939515,3.29699228025,0.0,5.77379711491
 04/18  24:00:00,40.9455605307,6.10379087524,5.5946416881,0.0,11.6412384099,10.0650221343,11.1835799035,5.41766573032,0.0,5.76591417314
 04/19  01:00:00,38.2095745011,5.96874253143,4.55450949084,0.0,10.0992000411,10.047477231,7.40133166492,7.38133166492,0.0,0.02
 04/19  02:00:00,35.424476077,5.85984673504,3.73786135133,0.0,8.25718729233,10.0299323277,14.5007296809,8.74017617383,0.0,5.76055350705
 04/19  03:00:00,34.8890870953,5.79621184844,3.2661068672,0.0,8.25718729233,10.0299323277,15.0579185488,9.2973391364,0.0,5.76057941239
 04/19  04:00:00,36.0679010702,5.73885328784,2.89557140714,0.0,8.25718729233,11.6354268332,16.3771169172,10.6107736107,0.0,5.76634330649
 04/19  05:00:00,43.4025469773,5.70984104418,2.67925394143,0.0,12.1011305571,15.3678112995,18.9538936832,13.1671451356,0.0,5.78674854759
 04/19  06:00:00,68.5442595996,6.13713183645,5.40087792399,0.0,19.7275818095,37.2640762949,30.8813343149,13.4633631964,0.0,17.4179711185
 04/19  07:00:00,90.4298509745,6.54872483259,8.27034568632,0.0,24.3117294858,51.2795993405,27.0562232344,9.55670810019,0.0,17.4995151342
 04/19  08:00:00,76.1973524733,6.09139716611,5.77076643166,0.0,23.6694662846,40.6342015617,34.256144163,4.77303216,0.0,29.483112003
 04/19  09:00:00,71.2464028468,6.07034802061,5.84849771302,0.0,23.6694662846,35.6302164847,49.8999702746,2.49732091922,18.025,29.3776493554
 04/19  10:00:00,52.1522033396,5.87847499512,4.54306740817,0.0,18.7433767983,22.9618409725,44.3099446871,2.83156625868,18.025,23.4533784284
 04/19  11:00:00,52.3433300947,5.91401542673,4.70108517185,0.0,18.7433767983,22.9618409725,43.8883873945,2.46664117504,18.025,23.3967462195
 04/19  12:00:00,52.5706931316,5.91898289197,4.88003456751,0.0,18.5889407304,23.1597249699,43.9902777406,2.57203175907,18.025,23.3932459816
 04/19  13:00:00,53.6246052596,6.01547979246,5.59094634091,0.0,18.7433767983,23.2517909448,41.4230485584,0.00632745597271,18.025,23.3917211025
 04/19  14:00:00,53.8307946853,6.03918113197,5.77343349921,0.0,18.7433767983,23.2517909448,41.4125593351,0.0,18.025,23.3875593351
 04/19  15:00:00,54.0310916525,6.06718480837,6.23567591775,0.0,18.7433767983,22.9618409725,41.602536031,0.192212878584,18.025,23.3853231524
 04/19  16:00:00,58.8921497062,6.12871048916,6.58388056502,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/19  17:00:00,72.6055815198,6.37035078425,7.86723498116,0.0,17.6635504202,40.6971502883,12.1754461158,0.63540837034,0.0,11.5400377454
 04/19  18:00:00,80.1339858761,6.54777536157,8.71293101772,0.0,27.5259009287,37.3340067412,13.7654137597,2.15999139739,0.0,11.6054223623
 04/19  19:00:00,88.9307449854,6.67007799414,9.41036111955,0.0,33.8341110165,33.3544677425,14.3144183513,2.74802045643,0.0,11.5663978949
 04/19  20:00:00,100.295013496,6.87631792697,10.5302324598,0.0,36.5179666069,38.8247702939,16.3707206929,4.8068286341,0.0,11.5638920588
 04/19  21:00:00,94.8843299934,6.90425754962,10.6062083632,0.0,32.965339924,36.8579353714,17.4986374316,5.87877527716,0.0,11.6198621544
 04/19  22:00:00,68.2090319517,6.46676940678,7.91588025317,0.0,25.6355707503,20.6438685092,18.9563894946,7.37613998724,0.0,11.5802495074
 04/19  23:00:00,45.6166264051,6.06651544404,5.27713668795,0.0,15.0252895274,11.7056064465,15.75555426,9.98200076105,0.0,5.77355349891
 04/19  24:00:00,39.0976751646,5.89152418108,3.95902657632,0.0,11.6412384099,10.0650221343,17.7230480597,11.9558990468,0.0,5.76714901287
 04/20  01:00:00,36.4686405145,5.76412323768,3.01819520391,0.0,10.0992000411,10.047477231,20.2269353237,14.4666514776,0.0,5.76028384606
 04/20  02:00:00,33.8847904762,5.67034979265,2.3876789607,0.0,8.25718729233,10.0299323277,16.7448824427,16.7248824427,0.0,0.02
 04/20  03:00:00,33.4619985692,5.61971454038,2.01551889883,0.0,8.25718729233,10.0299323277,25.6170634059,19.8567572824,0.0,5.76030612348
 04/20  04:00:00,34.7811829201,5.58448186823,1.76322694266,0.0,8.25718729233,11.6354268332,27.1494130916,21.3837014828,0.0,5.76571160883
 04/20  05:00:00,42.3686732521,5.58789097503,1.76733862822,0.0,12.1011305571,15.3678112995,27.074056674,21.287424202,0.0,5.78663247205
 04/20  06:00:00,66.5097547546,5.88167878057,3.62183949177,0.0,19.7275818095,37.2640762949,37.7225591801,20.3060527457,0.0,17.4165064344
 04/20  07:00:00,87.8544209342,6.21435967718,6.02929799732,0.0,24.3117294858,51.2795993405,31.3357009679,13.8369196587,0.0,17.4987813091
 04/20  08:00:00,74.5646535803,5.87528616937,4.35418831071,0.0,23.6694662846,40.6342015617,34.4366293113,4.95541552544,0.0,29.4812137858
 04/20  09:00:00,69.7443904697,5.86493417918,4.55190922354,0.0,23.6694662846,35.6302164847,49.1550771482,1.75608192359,18.025,29.3739952246
 04/20  10:00:00,51.271481976,5.7459187943,3.79490721606,0.0,18.7433767983,22.9618409725,43.0396967078,1.56154675725,18.025,23.4531499506
 04/20  11:00:00,51.8902963772,5.82853804299,4.33353328636,0.0,18.7433767983,22.9618409725,42.1891504823,0.766177973325,18.025,23.397972509
 04/20  12:00:00,52.7080180549,5.9224583488,5.01388704007,0.0,18.5889407304,23.1597249699,42.3957826019,0.975448086499,18.025,23.3953345154
 04/20  13:00:00,54.3555911816,6.02112773708,6.31628909137,0.0,18.7433767983,23.2517909448,41.4225370684,0.00464651897981,18.025,23.3928905494
 04/20  14:00:00,55.8164983931,6.11232865054,7.68599486023,0.0,18.7433767983,23.2517909448,41.4154956709,0.0,18.025,23.3904956709
 04/20  15:00:00,56.4663176536,6.19519967711,8.54289206125,0.0,18.7433767983,22.9618409725,41.4147110831,0.0,18.025,23.3897110831
 04/20  16:00:00,60.6380094352,6.28276184922,8.17568749238,0.0,18.7433767983,27.431320555,23.7917271215,0.0,18.025,5.76672712148
 04/20  17:00:00,74.1607951497,6.53992571089,9.25287866761,0.0,17.6635504202,40.6971502883,5.77993145957,0.0,0.0,5.77993145957
 04/20  18:00:00,81.5513843133,6.7100400826,9.96807349242,0.0,27.5259009287,37.3340067412,11.8098844599,0.204682117584,0.0,11.6052023423
 04/20  19:00:00,89.9698810754,6.79586715863,10.32371486,0.0,33.8341110165,33.3544677425,12.8705315584,1.30453210882,0.0,11.5659994496
 04/20  20:00:00,100.395774024,6.89428059513,10.6130378005,0.0,36.5179666069,38.8247702939,17.6300774605,6.06373119906,0.0,11.5663462615
 04/20  21:00:00,94.3506971833,6.85295008044,10.1238972873,0.0,32.965339924,36.8579353714,21.5885648065,9.96970645355,0.0,11.618858353
 04/20  22:00:00,67.5135798015,6.39674960644,7.2904579068,0.0,25.6355707503,20.6438685092,23.5940951303,12.014133504,0.0,11.5799616263
 04/20  23:00:00,44.8527063069,5.98721460389,4.59252242911,0.0,15.0252895274,11.7056064465,20.39240159,14.6189393165,0.0,5.77346227348
 04/20  24:00:00,38.531146647,5.82645599468,3.45757083782,0.0,11.6412384099,10.0650221343,20.5098160997,14.7430266736,0.0,5.7667894261
 04/21  01:00:00,36.1560130484,5.72368546112,2.74600760485,0.0,10.0992000411,10.047477231,20.3036065568,14.5434184681,0.0,5.76018808874
 04/21  02:00:00,33.8004965263,5.65851150182,2.31522590144,0.0,8.25718729233,10.0299323277,15.3674737824,15.3474737824,0.0,0.02
 04/21  03:00:00,33.4315059019,5.61356850963,1.9911768523,0.0,8.25718729233,10.0299323277,23.2750569538,17.5148593879,0.0,5.76019756593
 04/21  04:00:00,34.7491569194,5.57847214515,1.73721531412,0.0,8.25718729233,11.6354268332,25.0792722951,19.3130810805,0.0,5.7661912146
 04/21  05:00:00,42.362453757,5.58481207094,1.76420319511,0.0,12.1011305571,15.3678112995,24.7956247128,19.0090000041,0.0,5.78662470875
 04/21  06:00:00,66.6815882848,5.89645385229,3.77891383128,0.0,19.7275818095,37.2640762949,33.4323280782,16.0156153561,0.0,17.4167127221
 04/21  07:00:00,88.381483633,6.27179985183,6.49893549414,0.0,24.3117294858,51.2795993405,26.5596044284,9.0603458934,0.0,17.499258535
 04/21  08:00:00,75.2846457726,5.93901931431,5.01045934261,0.0,23.6694662846,40.6342015617,36.2812764477,0.911294569763,0.0,35.3699818779
 04/21  09:00:00,71.1803369706,5.96014711409,5.89265018844,0.0,23.6694662846,35.6302164847,41.5248205015,0.0,18.025,23.4998205015
 04/21  10:00:00,53.8012102808,5.84633852124,6.22422200876,0.0,18.7433767983,22.9618409725,47.3335801209,0.0,18.025,29.3085801209
 04/21  11:00:00,55.3133507563,5.96083235886,7.62429713848,0.0,18.7433767983,22.9618409725,35.5787063222,0.0,18.025,17.5537063222
 04/21  12:00:00,57.4126050288,6.09029874452,9.55063724534,0.0,18.5889407304,23.1597249699,41.4209290375,0.0,18.025,23.3959290375
 04/21  13:00:00,58.7849822271,6.20893764994,10.5578747721,0.0,18.7433767983,23.2517909448,41.4183389878,0.0,18.025,23.3933389878
 04/21  14:00:00,60.1335868983,6.30909107015,11.8063254325,0.0,18.7433767983,23.2517909448,41.4157848686,0.0,18.025,23.3907848686
 04/21  15:00:00,61.4989526407,6.43749644046,13.3332348673,0.0,18.7433767983,22.9618409725,41.4132534765,0.0,18.025,23.3882534765
 04/21  16:00:00,67.0605278154,6.57834209928,14.3026287247,0.0,18.7433767983,27.431320555,23.7917680391,0.0,18.025,5.76676803909
 04/21  17:00:00,79.0763456956,6.86356757182,13.8447934106,0.0,17.6635504202,40.6971502883,5.7798490749,0.0,0.0,5.7798490749
 04/21  18:00:00,85.0573233392,7.03150308618,13.1525606846,0.0,27.5259009287,37.3340067412,11.6052498453,0.0,0.0,11.6052498453
 04/21  19:00:00,92.4866322631,7.05877536102,12.5775675635,0.0,33.8341110165,33.3544677425,11.6091199749,0.0432908633121,0.0,11.5658291116
 04/21  20:00:00,102.829980449,7.17905683375,12.7624769696,0.0,36.5179666069,38.8247702939,12.3831845929,0.817862549789,0.0,11.5653220431
 04/21  21:00:00,96.9013498016,7.14644088165,12.3810701466,0.0,32.965339924,36.8579353714,13.8724924935,2.25375690279,0.0,11.6187355907
 04/21  22:00:00,69.9391802441,6.67412537114,9.43869194619,0.0,25.6355707503,20.6438685092,15.8716269087,4.29205958719,0.0,11.5795673215
 04/21  23:00:00,46.9274743994,6.2243987955,6.43011155728,0.0,15.0252895274,11.7056064465,13.3078591481,7.53438255097,0.0,5.77347659714
 04/21  24:00:00,40.3032979252,6.03432362989,5.02185875743,0.0,11.6412384099,10.0650221343,14.5010916065,8.73428137371,0.0,5.76681023277
 04/22  01:00:00,40.7611469205,5.95147522922,4.36387411981,0.0,12.8411359301,10.0650221343,14.6048369137,8.84462234908,0.0,5.76021456467
 04/22  02:00:00,34.8827578442,5.79832123592,3.25768051726,0.0,8.25718729233,10.0299323277,11.2762393813,11.2562393813,0.0,0.02
 04/22  03:00:00,34.2204771798,5.7113851824,2.68233487461,0.0,8.25718729233,10.0299323277,18.6145808483,12.8543687719,0.0,5.76021207639
 04/22  04:00:00,35.6243535108,5.68184744982,2.50904095509,0.0,8.25718729233,11.6354268332,17.8991348323,12.132957684,0.0,5.76617714835
 04/22  05:00:00,39.6131355918,5.6595410405,2.3617308107,0.0,8.71707943955,15.3327214929,17.8781343928,12.1049141412,0.0,5.77322025164
 04/22  06:00:00,52.9808371643,5.76050530275,3.06825923084,0.0,18.5082010057,25.6353820695,22.5687601002,11.0160240451,0.0,11.5527360551
 04/22  07:00:00,72.3540761364,6.13753284293,5.72865387621,0.0,19.4083231844,41.0650158608,16.6996262752,5.08136424,0.0,11.6182620352
 04/22  08:00:00,100.41357684,6.64695587367,9.40157856643,0.0,26.3286599382,57.9988325916,35.5739248372,0.0,0.0,35.5739248372
 04/22  09:00:00,85.0399924304,6.45458546442,9.37481337422,0.0,26.3286599382,42.8504436482,53.3881410301,0.0,18.025,35.3631410301
 04/22  10:00:00,58.9626354596,6.09570804928,7.65065223511,0.0,21.7447113004,23.4437158914,41.529342204,0.0,18.025,23.504342204
 04/22  11:00:00,57.0361219795,6.116482745,8.16529319346,0.0,19.3027497915,23.426170988,41.4748467162,0.0,18.025,23.4498467162
 04/22  12:00:00,59.050276118,6.22767745759,9.92627220374,0.0,19.1483137236,23.7250123474,41.4217755539,0.0,18.025,23.3967755539
 04/22  13:00:00,61.83781628,6.33926816232,12.4566799466,0.0,19.3027497915,23.7161209604,41.418779399,0.0,18.025,23.393779399
 04/22  14:00:00,61.9842463637,6.34193559021,12.6004419452,0.0,19.3027497915,23.7161209604,41.416085085,0.0,18.025,23.391085085
 04/22  15:00:00,62.0769404363,6.38809640824,12.9369242374,0.0,19.3027497915,23.426170988,41.4134046714,0.0,18.025,23.3884046714
 04/22  16:00:00,65.8623908831,6.4162357951,12.2428990227,0.0,19.3027497915,27.8956505705,23.7916582264,0.0,18.025,5.76665822639
 04/22  17:00:00,72.9763164016,6.57637454853,10.5741181881,0.0,18.2229234133,37.5968344597,5.7732710469,0.0,0.0,5.7732710469
 04/22  18:00:00,88.0147648168,6.84047877639,11.3950818178,0.0,32.690315043,37.0816133363,5.77947492783,0.0,0.0,5.77947492783
 04/22  19:00:00,94.5039027917,6.97853686806,11.982306486,0.0,36.8143715336,33.066984531,11.5655742432,0.0,0.0,11.5655742432
 04/22  20:00:00,102.469043649,7.14620676737,12.6557000525,0.0,36.3493007332,38.7721355839,11.7006224285,0.137381835432,0.0,11.5632405931
 04/22  21:00:00,100.129701978,7.13855536134,12.4418757785,0.0,36.1807251679,36.8228455648,6.96004018234,1.16691929006,0.0,5.79312089228
 04/22  22:00:00,75.8362085335,6.7308393117,9.87583700163,0.0,31.0351095914,20.6438685092,19.9427760214,2.52625620912,0.0,17.4165198122
 04/22  23:00:00,50.0763421233,6.30447477386,7.09669059355,0.0,17.4250845679,11.7056064465,10.7456105859,4.95907807878,0.0,5.78653250708
 04/22  24:00:00,42.07146904,6.10077604388,5.52368421845,0.0,12.8411359301,10.0650221343,14.0331257653,8.26641179593,0.0,5.76671396939
 04/23  01:00:00,40.9641524011,5.96369623343,4.43523909653,0.0,12.925468867,10.100111941,16.5085420309,10.7484176868,0.0,5.76012434411
 04/23  02:00:00,35.1994328006,5.82109971687,3.43215764026,0.0,8.34152022915,10.0650221343,12.3001751553,12.2801751553,0.0,0.02
 04/23  03:00:00,34.524773076,5.73251637213,2.84607993962,0.0,8.34152022915,10.0650221343,19.2219590191,13.4618491265,0.0,5.76010989256
 04/23  04:00:00,35.6743646852,5.67600504203,2.44547602241,0.0,8.34152022915,11.6705166398,21.8894322087,16.1233858724,0.0,5.76604633638
 04/23  05:00:00,39.7039498872,5.6571312425,2.33553759532,0.0,8.80141237637,15.3678112995,20.6682696198,14.8952118542,0.0,5.77305776563
 04/23  06:00:00,52.9603503802,5.75804376648,3.05024212357,0.0,18.5082010057,25.6353820695,25.5514031096,13.9991043405,0.0,11.5522987691
 04/23  07:00:00,71.7132473165,6.03361283217,5.07233495075,0.0,19.4926561212,41.1001056674,22.8766887482,11.2583689719,0.0,11.6183197763
 04/23  08:00:00,100.471884654,6.6323242934,9.47453515812,0.0,26.3286599382,57.9988325916,37.0873329395,1.51721585427,0.0,35.5701170853
 04/23  09:00:00,85.3627181352,6.50104325153,9.77051503449,0.0,26.2443270014,42.8153538416,51.4124934144,0.0,18.025,33.3874934144
 04/23  10:00:00,59.9395067983,6.18063309118,8.54260735162,0.0,21.7447113004,23.4437158914,43.4917401877,0.0,18.025,25.4667401877
 04/23  11:00:00,58.3342839447,6.23271506414,9.28751853837,0.0,19.3449162599,23.4437158914,41.4723929351,0.0,18.025,23.4473929351
 04/23  12:00:00,60.5381177456,6.35377153108,11.2283135523,0.0,19.190480192,23.7425572507,41.4193117538,0.0,18.025,23.3943117538
 04/23  13:00:00,62.6217259327,6.4680390297,13.1715336824,0.0,19.260583323,23.698576057,41.4162031031,0.0,18.025,23.3912031031
 04/23  14:00:00,62.9924583609,6.51786570336,13.4924388212,0.0,19.260583323,23.698576057,41.4133535816,0.0,18.025,23.3883535816
 04/23  15:00:00,62.4474221082,6.5070400389,13.2481771005,0.0,19.260583323,23.4086260847,41.4105247795,0.0,18.025,23.3855247795
 04/23  16:00:00,65.121548088,6.46208247749,11.5159261793,0.0,19.260583323,27.8781056672,23.7915468224,0.0,18.025,5.76654682241
 04/23  17:00:00,72.4030509298,6.57682946784,10.0601146544,0.0,18.1807569449,37.5792895564,5.77323008439,0.0,0.0,5.77323008439
 04/23  18:00:00,87.1704842193,6.7952091854,10.7155000833,0.0,32.6059821062,37.0465235296,5.79706323151,0.0176954087196,0.0,5.77936782279
 04/23  19:00:00,94.0992330487,6.95026826506,11.6059161019,0.0,36.8143715336,33.066984531,11.5647209848,0.0,0.0,11.5647209848
 04/23  20:00:00,102.537116855,7.13939273135,12.6111720017,0.0,36.43363367,38.8072253906,6.18565656349,0.39436226832,0.0,5.79129429517
 04/23  21:00:00,99.9931030833,7.13102010421,12.4322427573,0.0,36.0963922311,36.7877557581,12.7362383389,1.1704063833,0.0,11.5658319556
 04/23  22:00:00,75.6701056734,6.72139154178,9.83861891046,0.0,30.9507766546,20.6087787026,19.5735306208,2.1560502179,0.0,17.4174804029
 04/23  23:00:00,50.1412107103,6.30739844948,7.15864216617,0.0,17.4250845679,11.7056064465,9.79297709935,4.00660692611,0.0,5.78637017323
 04/23  24:00:00,42.6430974373,6.14708508455,5.92958479366,0.0,12.925468867,10.100111941,11.7153509422,5.94882898793,0.0,5.76652195423
 04/24  01:00:00,38.8197814932,6.03373367872,5.09973831797,0.0,10.0992000411,10.047477231,11.1483985506,5.38819839604,0.0,5.76020015458
 04/24  02:00:00,36.1838542894,5.94051303399,4.41659256051,0.0,8.25718729233,10.0299323277,5.3298255534,5.3098255534,0.0,0.02
 04/24  03:00:00,35.5569806876,5.86879027296,3.86143836832,0.0,8.25718729233,10.0299323277,12.0372970961,6.27713263451,0.0,5.76016446161
 04/24  04:00:00,36.7749928564,5.82168427709,3.51985163662,0.0,8.25718729233,11.6354268332,12.4939978289,6.72765855715,0.0,5.76633927179
 04/24  05:00:00,44.522489213,5.83927369896,3.66980252532,0.0,12.1011305571,15.3678112995,11.9970199315,6.21090730956,0.0,5.78611262194
 04/24  06:00:00,70.1405132643,6.31815551013,6.81617178449,0.0,19.7275818095,37.2640762949,23.8071886414,6.39451177665,0.0,17.4126768648
 04/24  07:00:00,91.9505520463,6.71858021561,9.62127763537,0.0,24.3117294858,51.2795993405,23.2504513228,5.75474338839,0.0,17.4957079344
 04/24  08:00:00,77.8241025173,6.26172273706,7.22724783827,0.0,23.6694662846,40.6342015617,30.5644040009,1.08937765946,0.0,29.4750263414
 04/24  09:00:00,72.818569,6.23285735359,7.25819761195,0.0,23.6694662846,35.6302164847,47.5502756599,0.160910638066,18.025,29.3643650218
 04/24  10:00:00,54.6351577943,6.05193815457,6.85258948752,0.0,18.7433767983,22.9618409725,41.662969238,0.189191992879,18.025,23.4487772451
 04/24  11:00:00,55.7340529313,6.11552648854,7.89031748374,0.0,18.7433767983,22.9618409725,41.4159959731,0.0,18.025,23.3909959731
 04/24  12:00:00,57.2723089769,6.20381755194,9.2968365761,0.0,18.5889407304,23.1597249699,41.4127329814,0.0,18.025,23.3877329814
 04/24  13:00:00,58.5999825973,6.29319182277,10.2886313493,0.0,18.7433767983,23.2517909448,41.4096905128,0.0,18.025,23.3846905128
 04/24  14:00:00,59.9436180608,6.37254262648,11.5529148452,0.0,18.7433767983,23.2517909448,41.4055874253,0.0,18.025,23.3805874253
 04/24  15:00:00,60.4500711662,6.43121790073,12.2906418173,0.0,18.7433767983,22.9618409725,35.5658838102,0.0,18.025,17.5408838102
 04/24  16:00:00,64.5592408403,6.48884647092,11.8908627148,0.0,18.7433767983,27.431320555,23.7913471122,0.0,18.025,5.76634711218
 04/24  17:00:00,76.2729806268,6.70556715078,11.1994527893,0.0,17.6635504202,40.6971502883,11.5388611013,0.0,0.0,11.5388611013
 04/24  18:00:00,83.4509662137,6.87924517608,11.6985019015,0.0,27.5259009287,37.3340067412,11.6035054474,0.0,0.0,11.6035054474
 04/24  19:00:00,91.9478851338,6.97987355135,12.1177517591,0.0,33.8341110165,33.3544677425,11.5631655282,0.0,0.0,11.5631655282
 04/24  20:00:00,102.851810426,7.15717438546,12.8062156503,0.0,36.5179666069,38.8247702939,6.32833882505,0.535861520471,0.0,5.79247730458
 04/24  21:00:00,97.4433441791,7.18735839615,12.8821828212,0.0,32.965339924,36.8579353714,18.592078772,1.17648710478,0.0,17.4155916672
 04/24  22:00:00,70.5697981437,6.73178919845,10.0116757717,0.0,25.6355707503,20.6438685092,14.2231042197,2.64629098774,0.0,11.5768132319
 04/24  23:00:00,47.7376547378,6.30549254376,7.1592141589,0.0,15.0252895274,11.7056064465,10.9176171851,5.14448412861,0.0,5.77313305649
 04/24  24:00:00,41.1207618888,6.11855375824,5.75510609701,0.0,11.6412384099,10.0650221343,12.0487365918,6.28213455221,0.0,5.76660203956
 04/25  01:00:00,38.216990357,5.9673374556,4.56334975443,0.0,10.0992000411,10.047477231,8.60132793989,8.58132793989,0.0,0.02
 04/25  02:00:00,35.346956132,5.84990979206,3.67029725815,0.0,8.25718729233,10.0299323277,15.8037370841,10.0437747816,0.0,5.75996230253
 04/25  03:00:00,34.5318089795,5.74918710435,2.95587397413,0.0,8.25718729233,10.0299323277,18.7094473123,12.9495320465,0.0,5.75991526586
 04/25  04:00:00,35.7532565035,5.6977397985,2.62206622531,0.0,8.25718729233,11.6354268332,13.7898384183,13.7698384183,0.0,0.02
 04/25  05:00:00,43.5068977306,5.71869519702,2.77479479399,0.0,12.1011305571,15.3678112995,23.4657414245,11.9135364787,0.0,11.5522049457
 04/25  06:00:00,68.8265329168,6.16007733663,5.66028527322,0.0,19.7275818095,37.2640762949,22.4564237686,10.8388907819,0.0,11.6175329867
 04/25  07:00:00,90.8630585673,6.58332550607,8.66905379041,0.0,24.3117294858,51.2795993405,30.8392878484,7.51962343653,0.0,23.3196644119
 04/25  08:00:00,77.1651081672,6.17353261517,6.6564560525,0.0,23.6694662846,40.6342015617,30.3492328859,0.878891293158,0.0,29.4703415927
 04/25  09:00:00,72.7114468847,6.18452114013,7.19941735888,0.0,23.6694662846,35.6302164847,47.3938593029,0.0,18.025,29.3688593029
 04/25  10:00:00,54.6244512386,6.00925103197,6.88457847023,0.0,18.7433767983,22.9618409725,41.4720209922,0.0,18.025,23.4470209922
 04/25  11:00:00,55.7105809427,6.09897477411,7.88340224616,0.0,18.7433767983,22.9618409725,41.4154348855,0.0,18.025,23.3904348855
 04/25  12:00:00,58.4930102221,6.25654998943,10.4648059793,0.0,18.5889407304,23.1597249699,35.5661550319,0.0,18.025,17.5411550319
 04/25  13:00:00,59.5940319589,6.36069780317,11.2151799585,0.0,18.7433767983,23.2517909448,41.4183060242,0.0,18.025,23.3933060242
 04/25  14:00:00,60.1105229178,6.40271597302,11.6896546113,0.0,18.7433767983,23.2517909448,41.415112356,0.0,18.025,23.390112356
 04/25  15:00:00,61.3363822651,6.51116178308,13.0970170476,0.0,18.7433767983,22.9618409725,41.4119925161,0.0,18.025,23.3869925161
 04/25  16:00:00,65.572645737,6.56910239189,12.8240038735,0.0,18.7433767983,27.431320555,23.7914745022,0.0,18.025,5.76647450219
 04/25  17:00:00,77.2986304762,6.80533184748,12.1253405278,0.0,17.6635504202,40.6971502883,5.77951519363,0.0,0.0,5.77951519363
 04/25  18:00:00,84.4610265601,6.98885042937,12.5989636052,0.0,27.5259009287,37.3340067412,11.6038757633,0.0,0.0,11.6038757633
 04/25  19:00:00,92.9307783619,7.08672429656,12.9937992225,0.0,33.8341110165,33.3544677425,11.5651007509,0.0,0.0,11.5651007509
 04/25  20:00:00,103.90030673,7.27445200845,13.73744274,0.0,36.5179666069,38.8247702939,11.6042089262,0.0404754719983,0.0,11.5637334542
 04/25  21:00:00,98.5069663874,7.31103841887,13.8221423217,0.0,32.965339924,36.8579353714,11.8354308186,0.218143028933,0.0,11.6172877897
 04/25  22:00:00,71.4143293933,6.83193731843,10.7560687252,0.0,25.6355707503,20.6438685092,13.0390245149,1.46065998198,0.0,11.5783645329
 04/25  23:00:00,48.3876921112,6.38337320224,7.73137675303,0.0,15.0252895274,11.7056064465,9.11315398106,3.3400562813,0.0,5.77309769976
 04/25  24:00:00,41.5254002421,6.16950266863,6.1087994409,0.0,11.6412384099,10.0650221343,11.6501562389,5.88369937092,0.0,5.76645686799
 04/26  01:00:00,38.9250259315,6.04757210527,5.19115021579,0.0,10.0992000411,10.047477231,11.9783241509,6.21843862986,0.0,5.759885521
 04/26  02:00:00,36.0638826833,5.92934061879,4.30779963854,0.0,8.25718729233,10.0299323277,7.49856902641,7.47856902641,0.0,0.02
 04/26  03:00:00,35.4750852741,5.85930393677,3.78903688658,0.0,8.25718729233,10.0299323277,13.4733408822,7.71332167715,0.0,5.76001920502
 04/26  04:00:00,36.637594653,5.804058345,3.40008840543,0.0,8.25718729233,11.6354268332,13.5924733349,7.82678958762,0.0,5.7656837473
 04/26  05:00:00,43.9758348831,5.7730461609,3.18939024467,0.0,12.1011305571,15.3678112995,15.3683731858,9.58260526001,0.0,5.78576792575
 04/26  06:00:00,69.6611518476,6.25319449456,6.40180069152,0.0,19.7275818095,37.2640762949,25.9678270881,8.55545784689,0.0,17.4123692412
 04/26  07:00:00,92.3209312693,6.74377638892,9.96649534809,0.0,24.3117294858,51.2795993405,20.4063357791,2.91259478566,0.0,17.4937409934
 04/26  08:00:00,78.8750114676,6.33698737919,8.20291571912,0.0,23.6694662846,40.6342015617,29.4765926855,0.00829060564764,0.0,29.4683020799
 04/26  09:00:00,75.9258525371,6.33021528701,10.268141115,0.0,23.6694662846,35.6302164847,47.3864427781,0.0,18.025,29.3614427781
 04/26  10:00:00,58.2925223468,6.17017232619,10.3917325761,0.0,18.7433767983,22.9618409725,41.4714239624,0.0,18.025,23.4464239624
 04/26  11:00:00,59.6333654876,6.27663061806,11.6285344056,0.0,18.7433767983,22.9618409725,41.4138702372,0.0,18.025,23.3888702372
 04/26  12:00:00,61.3654136131,6.39508327869,13.198683976,0.0,18.5889407304,23.1597249699,41.4091198397,0.0,18.025,23.3841198397
 04/26  13:00:00,63.8628876772,6.53292044008,15.3118161986,0.0,18.7433767983,23.2517909448,41.4058434437,0.0,18.025,23.3808434437
 04/26  14:00:00,64.9128820914,6.59726563557,16.2974636462,0.0,18.7433767983,23.2517909448,41.4025624416,0.0,18.025,23.3775624416
 04/26  15:00:00,65.3383979635,6.70386639211,16.9063300447,0.0,18.7433767983,22.9618409725,35.5703548603,0.0,18.025,17.5453548603
 04/26  16:00:00,68.630744023,6.72023232814,15.7309879566,0.0,18.7433767983,27.431320555,23.7913029083,0.0,18.025,5.76630290828
 04/26  17:00:00,81.0315364429,6.99973600622,15.6638532957,0.0,17.6635504202,40.6971502883,11.5384674603,0.0,0.0,11.5384674603
 04/26  18:00:00,87.2764547853,7.16297800433,15.2402810927,0.0,27.5259009287,37.3340067412,11.6036179426,0.0,0.0,11.6036179426
 04/26  19:00:00,94.5655648174,7.23310200104,14.4822200682,0.0,33.8341110165,33.3544677425,5.79117157158,0.0,0.0,5.79117157158
 04/26  20:00:00,104.806835744,7.35976885622,14.5586656645,0.0,36.5179666069,38.8247702939,11.609280642,0.0451967703517,0.0,11.5640838717
 04/26  21:00:00,98.6773028913,7.33471324611,13.9688141162,0.0,32.965339924,36.8579353714,17.7532170389,0.338768210826,0.0,17.414448828
 04/26  22:00:00,71.700885763,6.86787269265,11.0067003387,0.0,25.6355707503,20.6438685092,12.6653123153,1.08817098388,0.0,11.5771413314
 04/26  23:00:00,48.9537076233,6.44801679286,8.23275288438,0.0,15.0252895274,11.7056064465,7.12599771277,1.35310391752,0.0,5.77289379525
 04/26  24:00:00,42.283551409,6.25367553473,6.78278362372,0.0,11.6412384099,10.0650221343,2.13203069214,2.11203069214,0.0,0.02
 04/27  01:00:00,39.9360587416,6.15841683983,6.09134358836,0.0,10.0992000411,10.047477231,7.25374880097,1.49378519932,0.0,5.75996360165
 04/27  02:00:00,37.171870662,6.04993171412,5.29519620932,0.0,8.25718729233,10.0299323277,7.65814315248,1.89824938822,0.0,5.75989376426
 04/27  03:00:00,36.4406513821,5.96687400989,4.64703798201,0.0,8.25718729233,10.0299323277,3.48978295771,3.46978295771,0.0,0.02
 04/27  04:00:00,37.4921643493,5.90228474479,4.15643763413,0.0,8.25718729233,11.6354268332,10.7650435578,4.99848861368,0.0,5.76655494412
 04/27  05:00:00,45.1398141044,5.90922777734,4.21719298622,0.0,12.1011305571,15.3678112995,16.6453098363,5.09523759903,0.0,11.5500722373
 04/27  06:00:00,70.6677245083,6.38457364337,7.27701046508,0.0,19.7275818095,37.2640762949,17.3181298822,5.70206499561,0.0,11.6160648866
 04/27  07:00:00,92.7076089282,6.81116703295,10.2857976141,0.0,24.3117294858,51.2795993405,26.3505234236,3.3850732127,0.0,22.9654502109
 04/27  08:00:00,79.5109575298,6.42725698175,8.74860576612,0.0,23.6694662846,40.6342015617,29.8256606422,0.00389703142099,0.0,29.8217636108
 04/27  09:00:00,76.9822339133,6.4386115524,11.2161339644,0.0,23.6694662846,35.6302164847,41.5184387975,0.0,18.025,23.4934387975
 04/27  10:00:00,58.8557566953,6.23768455917,10.8874612958,0.0,18.7433767983,22.9618409725,47.3256258772,0.0,18.025,29.3006258772
 04/27  11:00:00,60.1473529983,6.32559250711,12.0935646924,0.0,18.7433767983,22.9618409725,35.5727191309,0.0,18.025,17.5477191309
 04/27  12:00:00,62.1035606367,6.44643680762,13.8854807427,0.0,18.5889407304,23.1597249699,41.4137210069,0.0,18.025,23.3887210069
 04/27  13:00:00,63.3454489383,6.52854639348,14.7987579855,0.0,18.7433767983,23.2517909448,41.4102405479,0.0,18.025,23.3852405479
 04/27  14:00:00,64.1420129928,6.58997306566,15.5338938985,0.0,18.7433767983,23.2517909448,41.4068074682,0.0,18.025,23.3818074682
 04/27  15:00:00,64.2235110463,6.64004825437,15.8552650639,0.0,18.7433767983,22.9618409725,41.403372567,0.0,18.025,23.378372567
 04/27  16:00:00,68.0099320509,6.67872301089,15.1516836292,0.0,18.7433767983,27.431320555,23.7910901767,0.0,18.025,5.76609017672
 04/27  17:00:00,79.3412324567,6.90965413178,14.0636337736,0.0,17.6635504202,40.6971502883,5.7791182819,0.0,0.0,5.7791182819
 04/27  18:00:00,85.0489726494,7.03592623993,13.1398619264,0.0,27.5259009287,37.3340067412,11.6027738016,0.0,0.0,11.6027738016
