Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  19:00:00,92.8112159771,7.08121048359,12.8797706672,0.0,33.8341110165,33.3544677425,11.5635189535,0.0,0.0,11.5635189535
 04/27  20:00:00,103.413209884,7.23024296593,13.2945729002,0.0,36.5179666069,38.8247702939,5.86196591129,0.0713430802266,0.0,5.79062283107
 04/27  21:00:00,97.8119406655,7.24310440468,13.1950753343,0.0,32.965339924,36.8579353714,18.0219250657,0.60880939301,0.0,17.4131156727
 04/27  22:00:00,71.135341593,6.80368188148,10.5053563012,0.0,25.6355707503,20.6438685092,12.7088426714,1.13147276309,0.0,11.5773699083
 04/27  23:00:00,48.3581098522,6.38041790276,7.70476071094,0.0,15.0252895274,11.7056064465,7.66136620335,1.88839295528,0.0,5.77297324807
 04/27  24:00:00,41.7110168378,6.18858281871,6.27534498383,0.0,11.6412384099,10.0650221343,8.93183693823,3.16550856952,0.0,5.76632836872
 04/28  01:00:00,39.1401867936,6.07049446151,5.38339957373,0.0,10.0992000411,10.047477231,3.93225630141,3.91225630141,0.0,0.02
 04/28  02:00:00,36.4270652957,5.96867467443,4.63165208539,0.0,8.25718729233,10.0299323277,10.5653929938,4.80535226868,0.0,5.76004072507
 04/28  03:00:00,35.7978951859,5.89580841397,4.0753483721,0.0,8.25718729233,10.0299323277,11.6189116493,5.85895422239,0.0,5.75995742691
 04/28  04:00:00,36.9127190636,5.83802325181,3.64125877491,0.0,8.25718729233,11.6354268332,6.90059230872,6.88059230872,0.0,0.02
 04/28  05:00:00,42.6248372559,5.83977326418,3.65568073142,0.0,12.1011305571,15.3678112995,18.685102308,7.13372514592,0.0,11.5513771621
 04/28  06:00:00,70.0342337217,6.3119872503,6.71611672896,0.0,19.7275818095,37.2640762949,17.848446075,6.23212750135,0.0,11.6163185736
 04/28  07:00:00,91.2864713946,6.65413909954,9.02170751434,0.0,24.3117294858,51.2795993405,30.430678401,7.11361630272,0.0,23.3170620982
 04/28  08:00:00,76.6293258859,6.14520146612,6.14904188743,0.0,23.6694662846,40.6342015617,34.2923982215,4.82668781691,0.0,29.4657104046
 04/28  09:00:00,71.870975532,6.14538446392,6.39810922264,0.0,23.6694662846,35.6302164847,44.601672524,3.08216311886,18.025,23.4945094051
 04/28  10:00:00,52.9697625725,5.96209615248,5.27706435963,0.0,18.7433767983,22.9618409725,49.7589548261,2.43436542062,18.025,29.2995894054
 04/28  11:00:00,53.5282513728,6.01535396134,5.78470569011,0.0,18.7433767983,22.9618409725,40.8452890654,1.06545639311,18.025,21.7548326723
 04/28  12:00:00,54.0863357443,6.03758041252,6.27711541257,0.0,18.5889407304,23.1597249699,38.0629915458,0.859796527478,18.025,19.1781950183
 04/28  13:00:00,55.4392509859,6.10024396364,7.32086759061,0.0,18.7433767983,23.2517909448,41.4169933758,0.00448444336238,18.025,23.3875089324
 04/28  14:00:00,54.7984622921,6.06193673523,6.71838508001,0.0,18.7433767983,23.2517909448,41.4081205512,0.0,18.025,23.3831205512
 04/28  15:00:00,54.1038222119,6.05822042106,6.31740935785,0.0,18.7433767983,22.9618409725,41.4206618863,0.0138097800703,18.025,23.3818521062
 04/28  16:00:00,58.2338553256,6.06109922965,5.9932320504,0.0,18.7433767983,27.431320555,25.1278874928,1.33669607292,18.025,5.76619141984
 04/28  17:00:00,71.5824443604,6.25346592995,6.96104021773,0.0,17.6635504202,40.6971502883,8.14219497592,2.36310693204,0.0,5.77908804389
 04/28  18:00:00,79.0628511633,6.41465985953,7.77501835152,0.0,27.5259009287,37.3340067412,17.4217558496,5.81933223121,0.0,11.6024236183
 04/28  19:00:00,87.4876060138,6.48422519399,8.15315324814,0.0,33.8341110165,33.3544677425,21.6133889182,10.050568525,0.0,11.5628203932
 04/28  20:00:00,98.918758918,6.69121215174,9.33916251923,0.0,36.5179666069,38.8247702939,18.4636023737,12.6727040094,0.0,5.7908983643
 04/28  21:00:00,93.7952697334,6.75049844311,9.67102570017,0.0,32.965339924,36.8579353714,29.44324731,12.030009712,0.0,17.4132375981
 04/28  22:00:00,66.6920367126,6.26934850315,6.59639407243,0.0,25.6355707503,20.6438685092,26.3507157922,14.7752009959,0.0,11.5755147963
 04/28  23:00:00,44.5877187072,5.92829678773,4.38649661709,0.0,15.0252895274,11.7056064465,19.4398683686,13.6670494653,0.0,5.77281890326
 04/28  24:00:00,38.4168311479,5.79336400558,3.37638232668,0.0,11.6412384099,10.0650221343,19.4706956988,13.7042981741,0.0,5.76639752479
 04/29  01:00:00,39.0965838353,5.73796920401,2.912844328,0.0,12.8411359301,10.0650221343,15.000171059,14.980171059,0.0,0.02
 04/29  02:00:00,34.1120907296,5.68684107421,2.59851533407,0.0,8.25718729233,10.0299323277,18.8735528445,13.113621973,0.0,5.75993087143
 04/29  03:00:00,33.8802861088,5.65783991582,2.3957107701,0.0,8.25718729233,10.0299323277,18.6828926194,12.9234379526,0.0,5.75945466678
 04/29  04:00:00,35.364311959,5.64137389122,2.28950568879,0.0,8.25718729233,11.6354268332,18.173592812,12.4078958212,0.0,5.76569699085
 04/29  05:00:00,37.6083661411,5.63478316561,2.26575755731,0.0,8.71707943955,15.3327214929,16.0450573765,10.2722869503,0.0,5.77277042623
 04/29  06:00:00,53.23466455,5.7663301442,3.31631919858,0.0,18.5082010057,25.6353820695,12.1490232483,6.36353021146,0.0,5.78549303686
 04/29  07:00:00,72.6497512763,6.1337740569,6.0281796203,0.0,19.4083231844,41.0650158608,19.451769309,2.03883903565,0.0,17.4129302734
 04/29  08:00:00,101.691678507,6.71804640734,10.6087142464,0.0,26.3286599382,57.9988325916,35.5646281586,0.0146951161152,0.0,35.5499330424
 04/29  09:00:00,88.7313130049,6.57228295038,12.9485229065,0.0,26.3286599382,42.8504436482,47.4814662119,0.0,18.025,29.4564662119
 04/29  10:00:00,63.3734797529,6.26708427916,11.8901801517,0.0,21.7447113004,23.4437158914,41.5194040485,0.0,18.025,23.4944040485
 04/29  11:00:00,62.2713557031,6.33402258913,13.1830333113,0.0,19.3027497915,23.426170988,47.3180763357,0.0,18.025,29.2930763357
 04/29  12:00:00,64.7837023092,6.49523240131,15.3921714122,0.0,19.1483137236,23.7250123474,35.563705892,0.0,18.025,17.538705892
 04/29  13:00:00,66.5845791588,6.5957834372,16.9469581516,0.0,19.3027497915,23.7161209604,41.4130958291,0.0,18.025,23.3880958291
 04/29  14:00:00,67.133790627,6.65475225635,17.43720058,0.0,19.3027497915,23.7161209604,41.4093244474,0.0,18.025,23.3843244474
 04/29  15:00:00,66.9930086996,6.69763665729,17.5434823073,0.0,19.3027497915,23.426170988,41.4055925937,0.0,18.025,23.3805925937
 04/29  16:00:00,71.2111141155,6.74241570599,17.2654738749,0.0,19.3027497915,27.8956505705,23.7911308687,0.0,18.025,5.76613086867
 04/29  17:00:00,79.0825904028,6.91557951699,16.3412262251,0.0,18.2229234133,37.5968344597,5.77259086653,0.0,0.0,5.77259086653
 04/29  18:00:00,93.2955443148,7.17737675759,16.3390102684,0.0,32.690315043,37.0816133363,5.77871911988,0.0,0.0,5.77871911988
 04/29  19:00:00,97.1682421139,7.25004038935,14.3752046869,0.0,36.8143715336,33.066984531,11.6025833266,0.0387585771922,0.0,11.5638247494
 04/29  20:00:00,104.743179768,7.39230327592,14.6838022221,0.0,36.3493007332,38.7721355839,5.81798436265,0.0277803659747,0.0,5.79020399668
 04/29  21:00:00,102.244522961,7.36621222263,14.3291018269,0.0,36.1807251679,36.8228455648,11.5627042602,0.0,0.0,11.5627042602
 04/29  22:00:00,77.552601645,6.92481708021,11.3983490258,0.0,31.0351095914,20.6438685092,11.8995834966,0.284958809286,0.0,11.6146246873
 04/29  23:00:00,51.8477839068,6.50279235136,8.66986709481,0.0,17.4250845679,11.7056064465,12.1493950994,0.598269102399,0.0,11.551125997
 04/29  24:00:00,43.9921021227,6.31312898892,7.23199529541,0.0,12.8411359301,10.0650221343,7.22377815238,1.45751608909,0.0,5.76626206328
 04/30  01:00:00,42.8890641289,6.17585118697,6.14802271769,0.0,12.925468867,10.100111941,3.30307437935,3.28307437935,0.0,0.02
 04/30  02:00:00,37.1346625912,6.03713943175,5.15137057188,0.0,8.34152022915,10.0650221343,9.95950024069,4.19967851012,0.0,5.75982173057
 04/30  03:00:00,36.2484875395,5.9353386162,4.36699411754,0.0,8.34152022915,10.0650221343,12.0083576971,6.24864505191,0.0,5.7597126452
 04/30  04:00:00,37.1916713261,5.85858678973,3.78023366568,0.0,8.34152022915,11.6705166398,13.5656199155,7.79969624877,0.0,5.76592366677
 04/30  05:00:00,39.1625984648,5.81338691817,3.52196949404,0.0,8.80141237637,15.3678112995,13.2030270699,7.43067807001,0.0,5.77234899988
 04/30  06:00:00,55.0144328346,5.99441090079,4.86801510558,0.0,18.5082010057,25.6353820695,10.7515124991,4.96612010063,0.0,5.7853923985
 04/30  07:00:00,74.8822118907,6.40857921457,7.86642554734,0.0,19.4926561212,41.1001056674,18.9330477591,1.52007130763,0.0,17.4129764515
 04/30  08:00:00,104.146195391,6.97069903086,12.8105974185,0.0,26.3286599382,57.9988325916,35.5574488182,0.0107200144223,0.0,35.5467288038
 04/30  09:00:00,91.7925669267,6.82451336665,15.8769818972,0.0,26.2443270014,42.8153538416,47.4800910739,0.0,18.025,29.4550910739
 04/30  10:00:00,67.3140386039,6.51769858072,15.5801334225,0.0,21.7447113004,23.4437158914,41.5181856401,0.0,18.025,23.4931856401
 04/30  11:00:00,66.7450525081,6.6055375479,17.3255106308,0.0,19.3449162599,23.4437158914,47.3155484417,0.0,18.025,29.2905484417
 04/30  12:00:00,67.77890789,6.69407441843,18.1288280645,0.0,19.190480192,23.7425572507,35.5638412511,0.0,18.025,17.5388412511
 04/30  13:00:00,68.5898729904,6.75470666221,18.8530447177,0.0,19.260583323,23.698576057,41.4118484181,0.0,18.025,23.3868484181
 04/30  14:00:00,69.7908522363,6.84231442678,19.9664157961,0.0,19.260583323,23.698576057,41.4079246378,0.0,18.025,23.3829246378
 04/30  15:00:00,70.2336422215,6.91578415313,20.6256839323,0.0,19.260583323,23.4086260847,41.4040386695,0.0,18.025,23.3790386695
 04/30  16:00:00,73.8171171272,6.92873627951,19.7448726994,0.0,19.260583323,27.8781056672,23.7910491795,0.0,18.025,5.76604917955
 04/30  17:00:00,81.8249909929,7.11258870591,18.9463348522,0.0,18.1807569449,37.5792895564,5.77250952154,0.0,0.0,5.77250952154
 04/30  18:00:00,96.8714784103,7.41269137155,19.7990594305,0.0,32.6059821062,37.0465235296,5.77892467959,0.0,0.0,5.77892467959
 04/30  19:00:00,100.185448034,7.43878840044,17.2036727918,0.0,36.8143715336,33.066984531,11.5627753456,0.0,0.0,11.5627753456
 04/30  20:00:00,106.056698761,7.51147914026,15.7587318578,0.0,36.43363367,38.8072253906,5.80674485962,0.0149455956671,0.0,5.79179926396
 04/30  21:00:00,103.766893291,7.52319033225,15.8139253969,0.0,36.0963922311,36.7877557581,11.5636381318,0.0,0.0,11.5636381318
 04/30  22:00:00,79.371538934,7.1209537132,13.1405873086,0.0,30.9507766546,20.6087787026,11.6151731294,0.0,0.0,11.6151731294
 04/30  23:00:00,53.3211830935,6.66639930345,9.97966633026,0.0,17.4250845679,11.7056064465,11.5508115976,0.0,0.0,11.5508115976
 04/30  24:00:00,45.3559814161,6.45743807531,8.33214759671,0.0,12.925468867,10.100111941,5.93503747937,0.168761319551,0.0,5.76627615982
 05/01  01:00:00,40.8902279132,6.27387752459,6.93006795368,0.0,10.0992000411,10.047477231,1.06346273762,1.04346273762,0.0,0.02
 05/01  02:00:00,37.7770144741,6.12780079043,5.82248640192,0.0,8.25718729233,10.0299323277,8.05617423902,2.29635229996,0.0,5.75982193905
 05/01  03:00:00,36.8237479775,6.01949307786,4.97752647923,0.0,8.25718729233,10.0299323277,10.3119467822,4.55262385089,0.0,5.75932293132
 05/01  04:00:00,37.623290678,5.926925732,4.26294197372,0.0,8.25718729233,11.6354268332,12.494710174,6.72920777503,0.0,5.76550239897
 05/01  05:00:00,43.0899648031,5.90093984737,4.05966658355,0.0,12.1011305571,15.3678112995,13.7100283718,7.92462138707,0.0,5.78540698469
 05/01  06:00:00,70.4764111598,6.3666557344,7.10366681184,0.0,19.7275818095,37.2640762949,18.9508903045,7.3360191167,0.0,11.6148711878
 05/01  07:00:00,92.2920538362,6.76314178373,9.91834333562,0.0,24.3117294858,51.2795993405,27.972085973,4.65854068508,0.0,23.313545288
 05/01  08:00:00,78.6207616904,6.34367170892,7.94204541552,0.0,23.6694662846,40.6342015617,29.6900352814,0.231085393753,0.0,29.4589498876
 05/01  09:00:00,74.5459972322,6.34665394273,8.8718901118,0.0,23.6694662846,35.6302164847,41.5138569884,0.0,18.025,23.4888569884
 05/01  10:00:00,56.6423995957,6.15506822408,8.75674863004,0.0,18.7433767983,22.9618409725,47.317931383,0.0,18.025,29.292931383
 05/01  11:00:00,57.5223462915,6.22295896539,9.57120912417,0.0,18.7433767983,22.9618409725,35.5700682068,0.0,18.025,17.5450682068
 05/01  12:00:00,59.0329079788,6.30634695787,10.9549358766,0.0,18.5889407304,23.1597249699,41.4095511157,0.0,18.025,23.3845511157
 05/01  13:00:00,60.3716780406,6.39324062592,11.9603105135,0.0,18.7433767983,23.2517909448,41.4069683631,0.0,18.025,23.3819683631
 05/01  14:00:00,60.8270194547,6.43387062373,12.3750200561,0.0,18.7433767983,23.2517909448,41.4013752403,0.0,18.025,23.3763752403
 05/01  15:00:00,61.4417468596,6.5123157304,13.2012498583,0.0,18.7433767983,22.9618409725,41.3973220983,0.0,18.025,23.3723220983
 05/01  16:00:00,65.5401179011,6.55297427322,12.8076410279,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/01  17:00:00,77.1787733049,6.77998019616,12.0308778603,0.0,17.6635504202,40.6971502883,11.5374184138,0.0,0.0,11.5374184138
 05/01  18:00:00,84.2914198166,6.96167101417,12.4566159233,0.0,27.5259009287,37.3340067412,11.6003773854,0.0,0.0,11.6003773854
 05/01  19:00:00,92.978430718,7.07438705804,13.0538471477,0.0,33.8341110165,33.3544677425,11.5606967569,0.0,0.0,11.5606967569
 05/01  20:00:00,104.121244054,7.27675593859,13.9561327463,0.0,36.5179666069,38.8247702939,5.80610678823,0.0150320857349,0.0,5.7910747025
 05/01  21:00:00,98.3144150663,7.28540248323,13.6553060598,0.0,32.965339924,36.8579353714,17.7518421482,0.340670490551,0.0,17.4111716576
 05/01  22:00:00,71.2389196282,6.81120661381,10.6014523715,0.0,25.6355707503,20.6438685092,7.39569466628,1.5979188556,0.0,5.79777581068
 05/01  23:00:00,48.2127075477,6.36350766357,7.576290814,0.0,15.0252895274,11.7056064465,15.5520281425,4.0268951242,0.0,11.5251330183
 05/01  24:00:00,41.7132118131,6.18731206336,6.27883067673,0.0,11.6412384099,10.0650221343,4.37161655645,4.35161655645,0.0,0.02
 05/02  01:00:00,38.884368412,6.04203935443,5.15604742898,0.0,10.0992000411,10.047477231,12.1103182475,6.35064453386,0.0,5.75967371363
 05/02  02:00:00,35.7234156532,5.89374546228,4.00294512483,0.0,8.25718729233,10.0299323277,15.388745325,9.62907823383,0.0,5.75966709113
 05/02  03:00:00,34.9617518948,5.803005852,3.33202475973,0.0,8.25718729233,10.0299323277,10.8417884516,10.8217884516,0.0,0.02
 05/02  04:00:00,36.0566660389,5.73434856185,2.88889815175,0.0,8.25718729233,11.6354268332,17.4142463335,11.6480323312,0.0,5.7662140023
 05/02  05:00:00,41.7647139342,5.73460905971,2.90075195448,0.0,12.1011305571,15.3678112995,22.8916589007,11.341465563,0.0,11.5501933377
 05/02  06:00:00,69.499873606,6.23341311342,6.26039070015,0.0,19.7275818095,37.2640762949,19.348209226,7.73490797641,0.0,11.6133012495
 05/02  07:00:00,91.9609041032,6.71281639113,9.63753736354,0.0,24.3117294858,51.2795993405,20.0897877123,2.60302143133,0.0,17.4867662809
 05/02  08:00:00,78.3722135634,6.29639180613,7.74078895262,0.0,23.6694662846,40.6342015617,29.4613461849,0.00361572097783,0.0,29.4577304639
 05/02  09:00:00,75.0726826089,6.30231358337,9.44292740498,0.0,23.6694662846,35.6302164847,47.3768714364,0.0,18.025,29.3518714364
 05/02  10:00:00,58.1466771169,6.15607131399,10.2600287142,0.0,18.7433767983,22.9618409725,41.4637204172,0.0,18.025,23.4387204172
 05/02  11:00:00,59.4482545414,6.24784889203,11.4722311221,0.0,18.7433767983,22.9618409725,41.4085670663,0.0,18.025,23.3835670663
 05/02  12:00:00,61.1720154247,6.3543364611,13.0460589729,0.0,18.5889407304,23.1597249699,41.4025552112,0.0,18.025,23.3775552112
 05/02  13:00:00,62.6756220447,6.4495911104,14.2079043368,0.0,18.7433767983,23.2517909448,41.3960744661,0.0,18.025,23.3710744661
 05/02  14:00:00,62.9228256901,6.4760002926,14.4287020086,0.0,18.7433767983,23.2517909448,35.5693399372,0.0,18.025,17.5443399372
 05/02  15:00:00,61.8286965704,6.5101087361,13.5904172164,0.0,18.7433767983,22.9618409725,41.407054518,0.0,18.025,23.382054518
 05/02  16:00:00,66.3344531516,6.5642087593,13.5907388455,0.0,18.7433767983,27.431320555,23.7908331839,0.0,18.025,5.76583318387
 05/02  17:00:00,77.5957007836,6.78347233896,12.4443199094,0.0,17.6635504202,40.6971502883,5.77855419079,0.0,0.0,5.77855419079
 05/02  18:00:00,83.8205677106,6.91307312331,12.0343708627,0.0,27.5259009287,37.3340067412,11.601232488,0.0,0.0,11.601232488
 05/02  19:00:00,92.2433997431,6.99901662035,12.3941932104,0.0,33.8341110165,33.3544677425,11.5630226081,0.0,0.0,11.5630226081
 05/02  20:00:00,103.047290441,7.17070537715,12.9882379965,0.0,36.5179666069,38.8247702939,11.6718916396,0.109646338569,0.0,11.562245301
 05/02  21:00:00,97.3231469485,7.17453846484,12.7749197403,0.0,32.965339924,36.8579353714,13.999852312,2.38645292845,0.0,11.6133993836
 05/02  22:00:00,70.1181255649,6.67503040902,9.61684361535,0.0,25.6355707503,20.6438685092,17.2133545728,5.63859773982,0.0,11.574756833
 05/02  23:00:00,47.5262245817,6.27559098686,6.97773184987,0.0,15.0252895274,11.7056064465,12.8932708125,7.12076534043,0.0,5.77250547206
 05/02  24:00:00,41.180238674,6.12074229872,5.81242992572,0.0,11.6412384099,10.0650221343,13.7788246624,8.01264881943,0.0,5.76617584299
 05/03  01:00:00,38.7625978384,6.01968004907,5.05664008749,0.0,10.0992000411,10.047477231,13.4952691253,7.73549536725,0.0,5.75977375807
 05/03  02:00:00,36.0980174723,5.92406240904,4.34723727219,0.0,8.25718729233,10.0299323277,8.05198371229,8.03198371229,0.0,0.02
 05/03  03:00:00,35.4110654205,5.84441339207,3.73993054645,0.0,8.25718729233,10.0299323277,14.8414774828,9.08222664029,0.0,5.75925084252
 05/03  04:00:00,36.4755538978,5.77573733245,3.26640129465,0.0,8.25718729233,11.6354268332,15.3975618408,9.63288079948,0.0,5.76468104128
 05/03  05:00:00,42.3703577016,5.79717368307,3.44384395778,0.0,12.1011305571,15.3678112995,14.4631643322,8.67829715546,0.0,5.78486717676
 05/03  06:00:00,70.2431866187,6.31070137263,6.92642323278,0.0,19.7275818095,37.2640762949,25.0260557467,7.61563684042,0.0,17.4104189063
 05/03  07:00:00,92.2813196642,6.73761503148,9.93317589873,0.0,24.3117294858,51.2795993405,22.5554570159,5.06777700444,0.0,17.4876800115
 05/03  08:00:00,78.1524686044,6.27790125712,7.53954775111,0.0,23.6694662846,40.6342015617,30.0494876064,0.595981069004,0.0,29.4535065374
 05/03  09:00:00,73.390854213,6.27473465229,7.78868340321,0.0,23.6694662846,35.6302164847,41.6167514557,0.0,18.025,23.5917514557
 05/03  10:00:00,54.2307526999,6.02664112532,6.47354415344,0.0,18.7433767983,22.9618409725,47.4637955657,0.252621184223,18.025,29.1861743815
 05/03  11:00:00,53.4786409647,5.98826555469,5.76220612031,0.0,18.7433767983,22.9618409725,36.2998396162,0.732131620606,18.025,17.5427079956
 05/03  12:00:00,53.2994863328,5.96964416184,5.55822614775,0.0,18.5889407304,23.1597249699,43.2922614304,1.88415109896,18.025,23.3831103315
 05/03  13:00:00,54.3127711578,6.04876917989,6.24588441628,0.0,18.7433767983,23.2517909448,41.4092745898,0.00478556314192,18.025,23.3794890267
 05/03  14:00:00,55.057119614,6.08137461653,6.9576253498,0.0,18.7433767983,23.2517909448,41.3993218712,0.0,18.025,23.3743218712
 05/03  15:00:00,54.5735322909,6.07325045392,6.77210932414,0.0,18.7433767983,22.9618409725,41.3980376951,0.0,18.025,23.3730376951
 05/03  16:00:00,59.317939171,6.14629146094,6.99215528961,0.0,18.7433767983,27.431320555,18.0723940183,0.0273940182949,18.025,0.02
 05/03  17:00:00,73.4319143795,6.41817905169,8.64583486373,0.0,17.6635504202,40.6971502883,11.5369069265,0.0,0.0,11.5369069265
 05/03  18:00:00,80.881544808,6.59530514393,9.41313312146,0.0,27.5259009287,37.3340067412,12.930828852,1.33058759886,0.0,11.6002412531
 05/03  19:00:00,89.5120115188,6.70646039472,9.95537349165,0.0,33.8341110165,33.3544677425,8.33995502946,2.54974321159,0.0,5.79021181786
 05/03  20:00:00,100.885700447,6.91403077817,11.0833334412,0.0,36.5179666069,38.8247702939,16.4288851598,4.86703244299,0.0,11.5618527168
 05/03  21:00:00,95.6657718448,6.96341840556,11.3286752551,0.0,32.965339924,36.8579353714,22.9847025957,5.57480094913,0.0,17.4099016465
 05/03  22:00:00,68.9348818663,6.52549678964,8.58314665734,0.0,25.6355707503,20.6438685092,12.1478693793,6.35009131905,0.0,5.7977780602
 05/03  23:00:00,46.2548408231,6.11955956602,5.86238451605,0.0,15.0252895274,11.7056064465,13.6762912649,7.90395493041,0.0,5.77233633449
 05/03  24:00:00,39.8115547307,5.95584300182,4.60865159757,0.0,11.6412384099,10.0650221343,14.8093778539,9.04335079216,0.0,5.76602706169
 05/04  01:00:00,37.2914236646,5.84507069684,3.76007770657,0.0,10.0992000411,10.047477231,15.8671825708,10.1075938984,0.0,5.75958867246
 05/04  02:00:00,34.6819223998,5.75416921183,3.10103621793,0.0,8.25718729233,10.0299323277,16.4038186782,10.6443821197,0.0,5.75943655852
 05/04  03:00:00,34.2890845661,5.70520962916,2.75716073193,0.0,8.25718729233,10.0299323277,11.4430329562,11.4230329562,0.0,0.02
 05/04  04:00:00,35.7189380664,5.68306221693,2.60246594556,0.0,8.25718729233,11.6354268332,17.7690063333,12.0032120585,0.0,5.76579427472
 05/04  05:00:00,41.4586494939,5.69094295067,2.63837143852,0.0,12.1011305571,15.3678112995,23.8422219235,12.2932191017,0.0,11.5490028218
 05/04  06:00:00,68.7773619969,6.13025390609,5.64106511759,0.0,19.7275818095,37.2640762949,22.1700242411,10.5591107764,0.0,11.6109134648
 05/04  07:00:00,91.0760005364,6.5808365618,8.88465335462,0.0,24.3117294858,51.2795993405,24.3821673004,6.8961049196,0.0,17.4860623808
 05/04  08:00:00,76.7457370777,6.10935163237,6.30137889437,0.0,23.6694662846,40.6342015617,30.9664214908,1.51216465791,0.0,29.4542568329
 05/04  09:00:00,71.7887837608,6.09420783095,6.36715075081,0.0,23.6694662846,35.6302164847,47.9593522108,0.582753515737,18.025,29.3515986951
 05/04  10:00:00,53.0049361627,5.91367919483,5.36069493554,0.0,18.7433767983,22.9618409725,42.2848902972,0.823378508315,18.025,23.4365117889
 05/04  11:00:00,54.0972181058,5.98158473468,6.38746928438,0.0,18.7433767983,22.9618409725,41.4663219702,0.0597650879931,18.025,23.3815568822
 05/04  12:00:00,55.7388494366,6.07830544884,7.88892861277,0.0,18.5889407304,23.1597249699,38.1833541516,0.0254931959456,18.025,20.1328609557
 05/04  13:00:00,56.8635988631,6.16267786132,8.68280848764,0.0,18.7433767983,23.2517909448,38.8073823741,0.0,18.025,20.7823823741
 05/04  14:00:00,57.6733781643,6.22426241158,9.43100383525,0.0,18.7433767983,23.2517909448,41.403729808,0.0,18.025,23.378729808
 05/04  15:00:00,58.4035278782,6.30270767849,10.3726555835,0.0,18.7433767983,22.9618409725,41.4007635541,0.0,18.025,23.3757635541
 05/04  16:00:00,63.5737845234,6.40944384641,10.9848440093,0.0,18.7433767983,27.431320555,23.7908414517,0.0,18.025,5.76584145165
 05/04  17:00:00,76.2781705872,6.69000632596,11.2202680751,0.0,17.6635504202,40.6971502883,5.77842751068,0.0,0.0,5.77842751068
 05/04  18:00:00,83.6123144916,6.88441352946,11.8548055559,0.0,27.5259009287,37.3340067412,11.599703578,0.0,0.0,11.599703578
 05/04  19:00:00,92.1750408505,6.99656655686,12.3283037081,0.0,33.8341110165,33.3544677425,11.5615789781,0.0,0.0,11.5615789781
 05/04  20:00:00,102.986713794,7.1661568618,12.9322292012,0.0,36.5179666069,38.8247702939,6.90918233151,1.11955203259,0.0,5.78963029892
 05/04  21:00:00,97.4165277822,7.17651348379,12.8663506319,0.0,32.965339924,36.8579353714,19.6538430693,2.24632042037,0.0,17.407522649
 05/04  22:00:00,70.8761367133,6.75673083287,10.2931772145,0.0,25.6355707503,20.6438685092,13.3251535266,1.75022670245,0.0,11.5749268242
 05/04  23:00:00,48.3084083659,6.35928834015,7.67622971815,0.0,15.0252895274,11.7056064465,7.28146844714,1.5091731067,0.0,5.77229534044
 05/04  24:00:00,41.6249436373,6.16669893158,6.21118960755,0.0,11.6412384099,10.0650221343,8.45569664818,2.68984534451,0.0,5.76585130367
 05/05  01:00:00,38.9535419936,6.04130887594,5.22596429424,0.0,10.0992000411,10.047477231,4.1154896635,4.0954896635,0.0,0.02
 05/05  02:00:00,36.0831186423,5.92503911531,4.33136489057,0.0,8.25718729233,10.0299323277,11.889603332,6.12990870107,0.0,5.75969463089
 05/05  03:00:00,35.4696156271,5.85481592855,3.78808821798,0.0,8.25718729233,10.0299323277,6.76691578704,6.74691578704,0.0,0.02
 05/05  04:00:00,36.6139071632,5.80051781519,3.3799854827,0.0,8.25718729233,11.6354268332,12.9290321435,7.16307567113,0.0,5.7659564724
 05/05  05:00:00,42.1234647872,5.77860979323,3.21552752704,0.0,12.1011305571,15.3678112995,20.3970222758,8.84800905419,0.0,11.5490132216
 05/05  06:00:00,69.6011871916,6.25288904879,6.34227130567,0.0,19.7275818095,37.2640762949,19.3440729324,7.73173955446,0.0,11.612333378
 05/05  07:00:00,91.5684987744,6.67247822694,9.28552831538,0.0,24.3117294858,51.2795993405,21.9633078035,4.47877433521,0.0,17.4845334683
 05/05  08:00:00,77.8256528504,6.24586077449,7.24479828952,0.0,23.6694662846,40.6342015617,29.6794286832,0.227282614276,0.0,29.452146069
 05/05  09:00:00,73.3770749822,6.22845071809,7.82121085336,0.0,23.6694662846,35.6302164847,47.3714173894,0.0,18.025,29.3464173894
 05/05  10:00:00,55.1486946907,6.0334049432,7.38473370265,0.0,18.7433767983,22.9618409725,41.4583306801,0.0,18.025,23.4333306801
 05/05  11:00:00,55.7148507696,6.08131330135,7.905377122,0.0,18.7433767983,22.9618409725,41.4075083603,0.0,18.025,23.3825083603
 05/05  12:00:00,57.6817481961,6.18543793715,9.72470271593,0.0,18.5889407304,23.1597249699,41.3976213411,0.0,18.025,23.3726213411
 05/05  13:00:00,59.5924679218,6.31151817508,11.2628372038,0.0,18.7433767983,23.2517909448,35.5627149803,0.0,18.025,17.5377149803
 05/05  14:00:00,60.7444327546,6.39955493668,12.3267712465,0.0,18.7433767983,23.2517909448,41.4053494487,0.0,18.025,23.3803494487
 05/05  15:00:00,61.4229258867,6.49983050433,13.1949372681,0.0,18.7433767983,22.9618409725,41.4006670385,0.0,18.025,23.3756670385
 05/05  16:00:00,66.0966047901,6.59171667764,13.3253949085,0.0,18.7433767983,27.431320555,23.7907444486,0.0,18.025,5.7657444486
 05/05  17:00:00,77.9531080636,6.85304193215,12.7321774863,0.0,17.6635504202,40.6971502883,5.77826302646,0.0,0.0,5.77826302646
 05/05  18:00:00,84.7264452041,7.01466261963,12.8386995852,0.0,27.5259009287,37.3340067412,11.599750025,0.0,0.0,11.599750025
 05/05  19:00:00,90.7770310359,7.06706377748,12.743804875,0.0,33.8341110165,33.3544677425,11.5617959784,0.0,0.0,11.5617959784
 05/05  20:00:00,103.05507261,7.19857844715,12.9681765988,0.0,36.5179666069,38.8247702939,6.32327416085,0.533296051294,0.0,5.78997810956
 05/05  21:00:00,97.4696110786,7.20598427722,12.8899804052,0.0,32.965339924,36.8579353714,18.6053212495,1.19710142047,0.0,17.408219829
 05/05  22:00:00,70.7000977903,6.75424756316,10.1196309646,0.0,25.6355707503,20.6438685092,13.6814900848,2.10743712968,0.0,11.5740529551
 05/05  23:00:00,47.8472158862,6.32081273694,7.25351889058,0.0,15.0252895274,11.7056064465,9.89714918822,4.12502387763,0.0,5.77212531059
 05/05  24:00:00,41.1160568101,6.12001297504,5.74899272515,0.0,11.6412384099,10.0650221343,11.9801645363,6.21430481987,0.0,5.76585971645
 05/06  01:00:00,41.498107842,6.03070482865,5.02165795656,0.0,12.8411359301,10.0650221343,7.21182668975,7.19182668975,0.0,0.02
 05/06  02:00:00,35.8318871163,5.90306525801,4.10211116921,0.0,8.25718729233,10.0299323277,13.805658772,8.04722402242,0.0,5.75843474961
 05/06  03:00:00,35.0568908307,5.81278790711,3.41739411559,0.0,8.25718729233,10.0299323277,15.3527187471,9.59361261465,0.0,5.75910613244
 05/06  04:00:00,36.188223854,5.75003834012,3.00478704808,0.0,8.25718729233,11.6354268332,10.4332179301,10.4132179301,0.0,0.02
 05/06  05:00:00,38.1832918346,5.70970924851,2.76579928388,0.0,8.71707943955,15.3327214929,16.4105521239,10.6383804221,0.0,5.77217170181
 05/06  06:00:00,53.881359448,5.85735374428,3.87204591605,0.0,18.5082010057,25.6353820695,20.7657700674,9.21757946634,0.0,11.548190601
 05/06  07:00:00,73.2797672573,6.23637391922,6.55569956013,0.0,19.4083231844,41.0650158608,17.2859687202,5.67349076897,0.0,11.6124779513
 05/06  08:00:00,101.56095269,6.76190865991,10.4342577963,0.0,26.3286599382,57.9988325916,35.6296295041,0.0975404922586,0.0,35.5320890119
 05/06  09:00:00,86.6354635682,6.57586215386,10.8491844502,0.0,26.3286599382,42.8504436482,47.4696248876,0.0,18.025,29.4446248876
 05/06  10:00:00,60.888715052,6.23801666194,9.43454823661,0.0,21.7447113004,23.4437158914,47.3754784868,0.0,18.025,29.3504784868
 05/06  11:00:00,59.6231717317,6.3063122278,10.5626076677,0.0,19.3027497915,23.426170988,41.4557366598,0.0,18.025,23.4307366598
 05/06  12:00:00,61.4946863388,6.4193709259,12.1790540679,0.0,19.1483137236,23.7250123474,41.3985645628,0.0,18.025,23.3735645628
 05/06  13:00:00,63.4645886544,6.52205825557,13.9007190728,0.0,19.3027497915,23.7161209604,41.3943401039,0.0,18.025,23.3693401039
 05/06  14:00:00,64.8156482461,6.60881083295,15.1650298332,0.0,19.3027497915,23.7161209604,35.565753821,0.0,18.025,17.540753821
 05/06  15:00:00,65.5751258509,6.69662047078,16.1266502452,0.0,19.3027497915,23.426170988,41.4017261102,0.0,18.025,23.3767261102
 05/06  16:00:00,69.1950751453,6.72127133955,15.2706134065,0.0,19.3027497915,27.8956505705,23.7905909329,0.0,18.025,5.76559093289
 05/06  17:00:00,76.5758994378,6.88692622949,13.8632311873,0.0,18.2229234133,37.5968344597,5.77201064201,0.0,0.0,5.77201064201
 05/06  18:00:00,91.0723302898,7.15351979852,14.1397037582,0.0,32.690315043,37.0816133363,5.77795844023,0.0,0.0,5.77795844023
 05/06  19:00:00,95.1039642047,7.25617241036,14.1888626536,0.0,36.8143715336,33.066984531,11.5611796757,0.0,0.0,11.5611796757
 05/06  20:00:00,104.625419058,7.38926470497,14.5691467752,0.0,36.3493007332,38.7721355839,5.8027642243,0.013358082,0.0,5.7894061423
 05/06  21:00:00,101.879985696,7.34464604471,13.9861967702,0.0,36.1807251679,36.8228455648,11.733358658,0.171918448586,0.0,11.5614402094
 05/06  22:00:00,77.288903274,6.9041567328,11.1554115016,0.0,31.0351095914,20.6438685092,12.8357141815,1.22325891397,0.0,11.6124552675
 05/06  23:00:00,51.5118517371,6.4717863099,8.36499818237,0.0,17.4250845679,11.7056064465,13.7222624559,2.17305595397,0.0,11.5492065019
 05/06  24:00:00,43.6671661663,6.2816565396,6.93856538331,0.0,12.8411359301,10.0650221343,9.64678799037,3.88134040896,0.0,5.76544758141
 05/07  01:00:00,42.674588146,6.15452581576,5.95489840467,0.0,12.925468867,10.100111941,5.34743652491,5.32743652491,0.0,0.02
 05/07  02:00:00,36.8615926899,6.00887171205,4.90659209747,0.0,8.34152022915,10.0650221343,12.2101816131,6.450897422,0.0,5.75928419112
 05/07  03:00:00,36.1062574183,5.92076131663,4.23936705257,0.0,8.34152022915,10.0650221343,13.2466616523,7.487203743,0.0,5.7594579093
 05/07  04:00:00,37.0414891803,5.84267208546,3.646000654,0.0,8.34152022915,11.6705166398,8.97703291725,8.95703291725,0.0,0.02
 05/07  05:00:00,38.950013531,5.79018772723,3.33262585669,0.0,8.80141237637,15.3678112995,20.7612045544,9.23775558136,0.0,11.523448973
 05/07  06:00:00,54.578567948,5.94915853408,4.47745978676,0.0,18.5082010057,25.6353820695,13.3960501557,7.61153541194,0.0,5.78451474371
 05/07  07:00:00,73.7776431924,6.29900920063,6.87153145473,0.0,19.4926561212,41.1001056674,17.953165988,6.34128317486,0.0,11.6118828131
 05/07  08:00:00,101.615046896,6.79623321341,10.4540464956,0.0,26.3286599382,57.9988325916,36.4951074121,0.964311297444,0.0,35.5307961146
 05/07  09:00:00,85.2648399736,6.59572973417,9.57812903637,0.0,26.2443270014,42.8153538416,47.4685591552,0.0021635868248,18.025,29.4413955684
 05/07  10:00:00,58.7125798007,6.21435887769,7.28208106847,0.0,21.7447113004,23.4437158914,47.722950659,0.347794676519,18.025,29.3501559825
 05/07  11:00:00,56.8046479426,6.22209138871,7.76860065614,0.0,19.3449162599,23.4437158914,41.4559301778,0.00369121333718,18.025,23.4272389645
 05/07  12:00:00,58.4051998267,6.2582262873,9.19100416102,0.0,19.190480192,23.7425572507,41.4046989522,0.0,18.025,23.3796989522
 05/07  13:00:00,57.8231506596,6.28385672429,8.55720165936,0.0,19.260583323,23.698576057,41.446649151,0.0467417126982,18.025,23.3749074383
 05/07  14:00:00,58.1469190862,6.32240598421,8.84241999598,0.0,19.260583323,23.698576057,35.5649650101,0.0,18.025,17.5399650101
 05/07  15:00:00,58.4525400526,6.33763682457,9.42276409522,0.0,19.260583323,23.4086260847,41.4005361699,0.0,18.025,23.3755361699
 05/07  16:00:00,62.3296176193,6.35386554962,8.8322778662,0.0,19.260583323,27.8781056672,23.7906031862,0.0,18.025,5.76560318618
 05/07  17:00:00,71.9857957234,6.56167809591,9.65809305962,0.0,18.1807569449,37.5792895564,5.77184758361,0.0,0.0,5.77184758361
 05/07  18:00:00,87.641708047,6.85617087988,11.1258604705,0.0,32.6059821062,37.0465235296,5.81592063632,0.0388561280142,0.0,5.77706450831
 05/07  19:00:00,92.6167937137,7.01464343434,11.943231207,0.0,36.8143715336,33.066984531,12.2580300289,0.697364484881,0.0,11.5606655441
 05/07  20:00:00,103.032521987,7.20661759647,13.0394834425,0.0,36.43363367,38.8072253906,7.39882378016,1.60969092671,0.0,5.78913285345
 05/07  21:00:00,100.510139548,7.19583536112,12.8845938939,0.0,36.0963922311,36.7877557581,13.8638209997,2.30223946446,0.0,11.5615815353
 05/07  22:00:00,75.9217948234,6.75304940838,10.0588485687,0.0,30.9507766546,20.6087787026,17.5617198351,5.95100942021,0.0,11.6107104149
 05/07  23:00:00,50.3006101741,6.32296070455,7.30259035063,0.0,17.4250845679,11.7056064465,20.1698298527,8.62078927767,0.0,11.5490405751
 05/07  24:00:00,42.6176903472,6.13937656831,5.91195200688,0.0,12.925468867,10.100111941,15.8650669477,10.0994726335,0.0,5.76559431421
 05/08  01:00:00,38.3418749693,5.97943944914,4.67617890573,0.0,10.0992000411,10.047477231,11.0574471811,11.0374471811,0.0,0.02
 05/08  02:00:00,35.515379493,5.86534884806,3.82332775972,0.0,8.25718729233,10.0299323277,17.0757426849,11.3163791921,0.0,5.75936349286
 05/08  03:00:00,34.9042046361,5.78710781061,3.29039500281,0.0,8.25718729233,10.0299323277,17.3877671867,11.6286139217,0.0,5.75915326496
 05/08  04:00:00,35.9681467092,5.7179831171,2.81677504013,0.0,8.25718729233,11.6354268332,13.3973673844,13.3773673844,0.0,0.02
 05/08  05:00:00,41.6668669592,5.71973219367,2.8178336584,0.0,12.1011305571,15.3678112995,24.6547381141,13.1060358687,0.0,11.5487022454
 05/08  06:00:00,69.1448137683,6.18407788112,5.95475227174,0.0,19.7275818095,37.2640762949,22.596697109,10.9853528105,0.0,11.6113442985
 05/08  07:00:00,91.4706577564,6.64092762248,9.21929739169,0.0,24.3117294858,51.2795993405,24.1911082339,6.70767970534,0.0,17.4834285286
 05/08  08:00:00,77.458621288,6.20144639531,6.922221241,0.0,23.6694662846,40.6342015617,30.1146055197,0.67001458908,0.0,29.4445909306
 05/08  09:00:00,72.4102958848,6.17843754744,6.90447374593,0.0,23.6694662846,35.6302164847,47.5120044989,0.146059000171,18.025,29.3409454987
 05/08  10:00:00,53.4898695407,5.97994075705,5.77939421674,0.0,18.7433767983,22.9618409725,42.1964703926,0.741050404585,18.025,23.430419988
 05/08  11:00:00,54.2799475918,6.01804889793,6.53375296267,0.0,18.7433767983,22.9618409725,41.4458644355,0.0428956539949,18.025,23.3779687815
 05/08  12:00:00,55.3692404753,6.06636746076,7.5312776681,0.0,18.5889407304,23.1597249699,41.4137901262,0.0211338369306,18.025,23.3676562893
 05/08  13:00:00,56.2903522006,6.13056119377,8.14169580099,0.0,18.7433767983,23.2517909448,35.5642524363,0.0,18.025,17.5392524363
 05/08  14:00:00,56.5215236968,6.16503776943,8.33839318657,0.0,18.7433767983,23.2517909448,41.3993989415,0.0,18.025,23.3743989415
 05/08  15:00:00,57.0786328337,6.23028486868,9.12020182875,0.0,18.7433767983,22.9618409725,41.3957902358,0.0,18.025,23.3707902358
 05/08  16:00:00,60.4882384949,6.25323263461,8.0555297857,0.0,18.7433767983,27.431320555,23.7902716741,0.0,18.025,5.76527167408
 05/08  17:00:00,73.8329832397,6.48976793974,8.97534826772,0.0,17.6635504202,40.6971502883,5.77805333598,0.0,0.0,5.77805333598
 05/08  18:00:00,81.0728712133,6.63748711882,9.56234266505,0.0,27.5259009287,37.3340067412,11.9991506656,0.40109343524,0.0,11.5980572303
 05/08  19:00:00,87.6578492321,6.73195986709,9.95975968644,0.0,33.8341110165,33.3544677425,13.0004198187,1.44091423905,0.0,11.5595055797
 05/08  20:00:00,100.603727501,6.90553851656,10.8099005912,0.0,36.5179666069,38.8247702939,8.99779037949,3.20746034521,0.0,5.79033003427
 05/08  21:00:00,95.0126810825,6.91475497324,10.7243213523,0.0,32.965339924,36.8579353714,22.657335549,5.25133051775,0.0,17.4060050313
 05/08  22:00:00,68.3278383823,6.47758653133,8.02406805497,0.0,25.6355707503,20.6438685092,12.4780865667,6.68159383436,0.0,5.79649273236
 05/08  23:00:00,45.4729710173,6.05092040932,5.14918418018,0.0,15.0252895274,11.7056064465,16.4553361544,10.6834061624,0.0,5.77192999192
 05/08  24:00:00,39.0774819771,5.88858093749,3.94186563072,0.0,11.6412384099,10.0650221343,17.6375455948,11.8718630978,0.0,5.76568249702
 05/09  01:00:00,36.6076602917,5.77820602075,3.14319748648,0.0,10.0992000411,10.047477231,18.497952091,12.7385385593,0.0,5.75941353162
 05/09  02:00:00,34.0919056824,5.69454190752,2.57066506549,0.0,8.25718729233,10.0299323277,19.4574202041,13.6982230911,0.0,5.75919711303
 05/09  03:00:00,33.8354028784,5.66182473946,2.34688248612,0.0,8.25718729233,10.0299323277,14.5741219106,14.5541219106,0.0,0.02
 05/09  04:00:00,35.2838223383,5.64046151563,2.20997540143,0.0,8.25718729233,11.6354268332,20.3602514824,14.5948612498,0.0,5.76539023251
 05/09  05:00:00,41.0932961848,5.65511166962,2.3088925942,0.0,12.1011305571,15.3678112995,19.3234801952,13.5395028191,0.0,5.78397737603
 05/09  06:00:00,67.4086005696,5.97912026333,4.42351042105,0.0,19.7275818095,37.2640762949,30.6894636794,13.2848621444,0.0,17.404601535
 05/09  07:00:00,89.3161677957,6.39115389517,7.31460144383,0.0,24.3117294858,51.2795993405,26.9278124736,9.44545103008,0.0,17.4823614435
 05/09  08:00:00,75.5084441604,5.98350643497,5.18999839555,0.0,23.6694662846,40.6342015617,32.6850092001,3.24296278175,0.0,29.4420464183
 05/09  09:00:00,70.5279753415,5.9666571809,5.23393816223,0.0,23.6694662846,35.6302164847,49.1894931745,1.81923035091,18.025,29.3452628236
 05/09  10:00:00,51.58685432,5.78924600773,4.06708393916,0.0,18.7433767983,22.9618409725,43.6303067199,2.17667588672,18.025,23.4286308331
 05/09  11:00:00,52.1934710442,5.85429502274,4.61103508736,0.0,18.7433767983,22.9618409725,36.4646444273,0.90185538069,18.025,17.5377890466
 05/09  12:00:00,52.8294337533,5.9279337038,5.12991257764,0.0,18.5889407304,23.1597249699,42.5923878037,1.1917141724,18.025,23.3756736313
 05/09  13:00:00,53.8653226923,6.00428112656,5.8429516227,0.0,18.7433767983,23.2517909448,41.4019414506,0.00511298711324,18.025,23.3718284635
 05/09  14:00:00,55.2246825097,6.09618174141,7.11040722302,0.0,18.7433767983,23.2517909448,41.3899760116,0.0,18.025,23.3649760116
 05/09  15:00:00,55.7996396872,6.17231848465,7.89917949925,0.0,18.7433767983,22.9618409725,35.5623322223,0.0,18.025,17.5373322223
 05/09  16:00:00,60.5242853731,6.26198091556,8.08283962309,0.0,18.7433767983,27.431320555,23.7903306615,0.0,18.025,5.7653306615
 05/09  17:00:00,74.2755241033,6.54220805465,9.36546194804,0.0,17.6635504202,40.6971502883,5.77759990961,0.0,0.0,5.77759990961
 05/09  18:00:00,81.8457076572,6.72897112213,10.2437088888,0.0,27.5259009287,37.3340067412,17.4650337173,0.0781451612226,0.0,17.386888556
 05/09  19:00:00,88.7011062421,6.85274319476,10.8822434849,0.0,33.8341110165,33.3544677425,6.57150267374,0.78165769979,0.0,5.78984497395
 05/09  20:00:00,102.022418999,7.06946622189,12.0646733759,0.0,36.5179666069,38.8247702939,12.9682480856,1.40845888438,0.0,11.5597892012
 05/09  21:00:00,96.5522925389,7.08857902376,12.0901274304,0.0,32.965339924,36.8579353714,14.3730390422,2.76268441019,0.0,11.610354632
 05/09  22:00:00,69.7115258284,6.63344105016,9.25190981843,0.0,25.6355707503,20.6438685092,16.6445321934,5.0711789095,0.0,11.5733532839
 05/09  23:00:00,47.0268244982,6.223304942,6.53066042164,0.0,15.0252895274,11.7056064465,12.4870520402,6.715206142,0.0,5.77184589822
 05/09  24:00:00,40.4714772811,6.04444235071,5.18000255215,0.0,11.6412384099,10.0650221343,13.7072231771,7.94171221761,0.0,5.76551095951
 05/10  01:00:00,37.7621872947,5.91398733213,4.16194944593,0.0,10.0992000411,10.047477231,9.5456077947,9.5256077947,0.0,0.02
 05/10  02:00:00,35.1009913579,5.81877125365,3.45552691891,0.0,8.25718729233,10.0299323277,15.6138659151,9.85454045414,0.0,5.75932546096
 05/10  03:00:00,34.5539317071,5.74859317292,2.97864281256,0.0,8.25718729233,10.0299323277,16.0666087848,10.3075198855,0.0,5.75908889929
 05/10  04:00:00,35.6530376039,5.68181470847,2.53784367423,0.0,8.25718729233,11.6354268332,17.6820109686,11.9170314814,0.0,5.76497948726
 05/10  05:00:00,41.263056818,5.67421757941,2.45955776285,0.0,12.1011305571,15.3678112995,19.1963973583,13.4134936802,0.0,5.78290367808
 05/10  06:00:00,68.5054195429,6.11537021042,5.38409313788,0.0,19.7275818095,37.2640762949,23.1162812274,11.5059389353,0.0,11.6103422921
 05/10  07:00:00,90.7307091546,6.56179219237,8.55852424074,0.0,24.3117294858,51.2795993405,29.9576038685,6.65637823001,0.0,23.3012256385
 05/10  08:00:00,76.9262635704,6.1420046233,6.4493331836,0.0,23.6694662846,40.6342015617,30.1302794599,0.690161484689,0.0,29.4401179752
 05/10  09:00:00,72.4017262619,6.1473926605,6.92696905578,0.0,23.6694662846,35.6302164847,41.4981070988,0.0,18.025,23.4731070988
 05/10  10:00:00,54.1568511234,5.95711474847,6.46921601881,0.0,18.7433767983,22.9618409725,41.4536003819,0.0,18.025,23.4286003819
 05/10  11:00:00,54.7830691623,6.00594575437,7.04898686688,0.0,18.7433767983,22.9618409725,41.4018368271,0.0,18.025,23.3768368271
 05/10  12:00:00,56.6309528476,6.11203418405,8.74733380422,0.0,18.5889407304,23.1597249699,41.3912201261,0.0,18.025,23.3662201261
 05/10  13:00:00,58.4750346017,6.23597469412,10.2209733672,0.0,18.7433767983,23.2517909448,35.5620382975,0.0,18.025,17.5370382975
 05/10  14:00:00,60.4714833527,6.35701623288,12.0963842171,0.0,18.7433767983,23.2517909448,41.3973467618,0.0,18.025,23.3723467618
 05/10  15:00:00,60.5776060931,6.44457265997,12.4048969475,0.0,18.7433767983,22.9618409725,41.391887733,0.0,18.025,23.366887733
 05/10  16:00:00,64.5457164948,6.51095575807,11.8552948719,0.0,18.7433767983,27.431320555,23.7903435794,0.0,18.025,5.76534357944
 05/10  17:00:00,76.8986001508,6.77512764545,11.7556201659,0.0,17.6635504202,40.6971502883,5.7776901657,0.0,0.0,5.7776901657
 05/10  18:00:00,84.0214995264,6.94806505297,12.2004202782,0.0,27.5259009287,37.3340067412,11.5962250956,0.0,0.0,11.5962250956
 05/10  19:00:00,90.2138221923,7.01312779669,12.2345839507,0.0,33.8341110165,33.3544677425,11.6167616592,0.0582851415842,0.0,11.5584765176
 05/10  20:00:00,102.71037323,7.15892645155,12.663179568,0.0,36.5179666069,38.8247702939,6.88789815547,1.09816064242,0.0,5.78973751305
 05/10  21:00:00,96.9708398183,7.14734090769,12.4499237718,0.0,32.965339924,36.8579353714,19.8967960554,2.49253446951,0.0,17.4042615859
 05/10  22:00:00,70.1016312952,6.68663926854,9.58883131269,0.0,25.6355707503,20.6438685092,9.92130566601,4.12482429558,0.0,5.79648137044
 05/10  23:00:00,47.2259769057,6.25259766102,6.70052576481,0.0,15.0252895274,11.7056064465,12.233841469,6.46217668964,0.0,5.77166477932
 05/10  24:00:00,40.4223394609,6.04465793896,5.13065537074,0.0,11.6412384099,10.0650221343,14.5795375738,8.8140357777,0.0,5.76550179612
 05/11  01:00:00,37.7233616138,5.91221565399,4.12489616728,0.0,10.0992000411,10.047477231,15.5384460578,9.779248621,0.0,5.75919743681
 05/11  02:00:00,34.9333738893,5.80038279935,3.30630158744,0.0,8.25718729233,10.0299323277,10.6387480802,10.6187480802,0.0,0.02
 05/11  03:00:00,34.1585186572,5.70114490566,2.63068436239,0.0,8.25718729233,10.0299323277,19.103672637,13.344350485,0.0,5.75932215201
 05/11  04:00:00,35.4340366069,5.65896110588,2.34169960339,0.0,8.25718729233,11.6354268332,20.6748782682,14.9101625358,0.0,5.76471573237
 05/11  05:00:00,41.2446642904,5.67348260894,2.44190939138,0.0,12.1011305571,15.3678112995,19.4525387619,13.668833647,0.0,5.78370511487
 05/11  06:00:00,68.2191406295,6.07604672984,5.13715069015,0.0,19.7275818095,37.2640762949,27.9334917478,10.531007138,0.0,17.4024846097
 05/11  07:00:00,90.5414745658,6.53572475552,8.39537810899,0.0,24.3117294858,51.2795993405,22.9050551842,5.42461877589,0.0,17.4804364083
 05/11  08:00:00,77.2182700861,6.16249991189,6.72085736447,0.0,23.6694662846,40.6342015617,29.5325996822,0.0965948038042,0.0,29.4360048784
 05/11  09:00:00,74.8019166274,6.216495511,9.25806518079,0.0,23.6694662846,35.6302164847,41.5003151716,0.0,18.025,23.4753151716
 05/11  10:00:00,57.3466757049,6.0660861605,9.55007770564,0.0,18.7433767983,22.9618409725,41.4518413086,0.0,18.025,23.4268413086
 05/11  11:00:00,58.4016709517,6.14892968088,10.5246105552,0.0,18.7433767983,22.9618409725,41.3997307044,0.0,18.025,23.3747307044
 05/11  12:00:00,61.3962681082,6.29697157126,13.3277187961,0.0,18.5889407304,23.1597249699,41.3937847761,0.0,18.025,23.3687847761
 05/11  13:00:00,64.1336451384,6.463863054,15.651698357,0.0,18.7433767983,23.2517909448,41.3881377567,0.0,18.025,23.3631377567
 05/11  14:00:00,65.5208134716,6.58302439975,16.9197066549,0.0,18.7433767983,23.2517909448,35.5576457952,0.0,18.025,17.5326457952
 05/11  15:00:00,66.4108832414,6.70690428832,17.9758511113,0.0,18.7433767983,22.9618409725,41.3962075935,0.0,18.025,23.3712075935
 05/11  16:00:00,70.8374444691,6.79294375092,17.86503809,0.0,18.7433767983,27.431320555,23.7902111003,0.0,18.025,5.7652111003
 05/11  17:00:00,82.9061730459,7.06429126081,17.4740387292,0.0,17.6635504202,40.6971502883,5.77762750036,0.0,0.0,5.77762750036
 05/11  18:00:00,89.4181988057,7.2321442296,17.313053508,0.0,27.5259009287,37.3340067412,11.5964776073,0.0,0.0,11.5964776073
 05/11  19:00:00,93.7482123297,7.2694668476,15.5126425194,0.0,33.8341110165,33.3544677425,11.5599193215,0.0,0.0,11.5599193215
 05/11  20:00:00,104.682286551,7.34897868539,14.445050995,0.0,36.5179666069,38.8247702939,5.83548788369,0.0455842202121,0.0,5.78990366348
 05/11  21:00:00,98.4912414712,7.31355734841,13.8041247428,0.0,32.965339924,36.8579353714,17.403062946,0.0,0.0,17.403062946
 05/11  22:00:00,71.0933168032,6.80634373743,10.4608224499,0.0,25.6355707503,20.6438685092,12.8664954772,1.29419763891,0.0,11.5722978383
 05/11  23:00:00,48.2039972477,6.36863367121,7.56251630683,0.0,15.0252895274,11.7056064465,8.42431573322,2.65393143569,0.0,5.77038429752
 05/11  24:00:00,41.5498246974,6.17360944501,6.129195436,0.0,11.6412384099,10.0650221343,3.85975032503,3.83975032503,0.0,0.02
 05/12  01:00:00,38.8249326124,6.03693146975,5.10175730631,0.0,10.0992000411,10.047477231,10.8315499083,5.07241523155,0.0,5.7591346768
 05/12  02:00:00,35.8699482697,5.90892321688,4.13433660135,0.0,8.25718729233,10.0299323277,12.9318884215,7.17264896386,0.0,5.75923945765
 05/12  03:00:00,35.083331487,5.81824891309,3.43839838562,0.0,8.25718729233,10.0299323277,8.82625979329,8.80625979329,0.0,0.02
 05/12  04:00:00,36.2557699074,5.76132784958,3.06107204503,0.0,8.25718729233,11.6354268332,14.6943765874,8.93017494766,0.0,5.7642016397
 05/12  05:00:00,40.0721170458,5.75564137507,3.07120951058,0.0,12.1011305571,15.3678112995,20.187100331,8.63976559713,0.0,11.5473347339
 05/12  06:00:00,69.4309455946,6.22875274553,6.19626984935,0.0,19.7275818095,37.2640762949,18.3605306444,6.75283996381,0.0,11.6076906806
 05/12  07:00:00,91.7175235434,6.6840292624,9.4231414534,0.0,24.3117294858,51.2795993405,19.7796605359,2.3023371508,0.0,17.4773233851
 05/12  08:00:00,78.9693972449,6.32218471334,8.31231426494,0.0,23.6694662846,40.6342015617,29.4458815838,0.00942011780565,0.0,29.436461466
 05/12  09:00:00,78.3782477568,6.38709619392,12.6638010521,0.0,23.6694662846,35.6302164847,47.3647951646,0.0,18.025,29.3397951646
 05/12  10:00:00,61.7596395826,6.25493714042,13.7742003887,0.0,18.7433767983,22.9618409725,41.4505677527,0.0,18.025,23.4255677527
 05/12  11:00:00,63.7267612958,6.37993823562,15.6186969091,0.0,18.7433767983,22.9618409725,35.5608942902,0.0,18.025,17.5358942902
 05/12  12:00:00,66.5072652018,6.57303087057,18.1626617307,0.0,18.5889407304,23.1597249699,41.3957121445,0.0,18.025,23.3707121445
 05/12  13:00:00,69.4927803264,6.76628405213,20.7084195788,0.0,18.7433767983,23.2517909448,41.3898862577,0.0,18.025,23.3648862577
 05/12  14:00:00,70.6759520901,6.88360903735,21.7742624954,0.0,18.7433767983,23.2517909448,35.5498641704,0.0,18.025,17.5248641704
 05/12  15:00:00,71.3407553962,6.99932086582,22.6133114843,0.0,18.7433767983,22.9618409725,41.3976540694,0.0,18.025,23.3726540694
