Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  16:00:00,75.2347154502,7.05288400627,22.002376666,0.0,18.7433767983,27.431320555,23.7901830575,0.0,18.025,5.76518305746
 05/12  17:00:00,87.8525716807,7.34886231331,22.1358759511,0.0,17.6635504202,40.6971502883,5.77737729683,0.0,0.0,5.77737729683
 05/12  18:00:00,94.1533795944,7.51579109403,21.7646021465,0.0,27.5259009287,37.3340067412,11.5965991001,0.0,0.0,11.5965991001
 05/12  19:00:00,98.1165122407,7.52315013986,19.6272691311,0.0,33.8341110165,33.3544677425,11.5591871132,0.0,0.0,11.5591871132
 05/12  20:00:00,107.453912448,7.59118425251,16.9744800871,0.0,36.5179666069,38.8247702939,11.5713076689,0.0126733596427,0.0,11.5586343092
 05/12  21:00:00,100.774821225,7.53833211289,15.862948106,0.0,32.965339924,36.8579353714,11.6086311209,0.0,0.0,11.6086311209
 05/12  22:00:00,73.0873105709,7.02803740714,12.2331322239,0.0,25.6355707503,20.6438685092,11.5714760248,0.0,0.0,11.5714760248
 05/12  23:00:00,49.9617775204,6.57217419415,9.11676263435,0.0,15.0252895274,11.7056064465,6.32926735981,0.557837038909,0.0,5.7714303209
 05/12  24:00:00,43.3009522075,6.37642289187,7.67751367053,0.0,11.6412384099,10.0650221343,6.53068155074,0.765348203781,0.0,5.76533334696
 05/13  01:00:00,43.3655152184,6.25021564141,6.6695802348,0.0,12.8411359301,10.0650221343,1.7436194875,1.7236194875,0.0,0.02
 05/13  02:00:00,37.5331454766,6.10075090229,5.60570976297,0.0,8.25718729233,10.0299323277,8.14248212608,2.38326086935,0.0,5.75922125673
 05/13  03:00:00,37.0586052572,6.04082944152,5.19109465368,0.0,8.25718729233,10.0299323277,1.64252856758,1.62252856758,0.0,0.02
 05/13  04:00:00,38.2300479919,5.98657039344,4.81011351322,0.0,8.25718729233,11.6354268332,7.5078207718,1.74246379118,0.0,5.76535698061
 05/13  05:00:00,38.0840375947,5.91851359843,4.34178490431,0.0,8.71707943955,15.3327214929,8.99050418045,3.21909993568,0.0,5.77140424478
 05/13  06:00:00,55.6147877989,6.06994724747,5.39294078436,0.0,18.5082010057,25.6353820695,14.3818539322,2.83475032767,0.0,11.5471036045
 05/13  07:00:00,75.0666611921,6.4647623727,8.11431033279,0.0,19.4083231844,41.0650158608,12.5187569401,0.909871538507,0.0,11.6088854016
 05/13  08:00:00,103.771460177,6.97948498677,12.4273247007,0.0,26.3286599382,57.9988325916,35.516740455,0.00963837170243,0.0,35.5071020833
 05/13  09:00:00,92.0827174106,6.87142550812,16.0009741333,0.0,26.3286599382,42.8504436482,47.4541585284,0.0,18.025,29.4291585284
 05/13  10:00:00,67.2657629884,6.55250921864,15.4971715633,0.0,21.7447113004,23.4437158914,41.4980237209,0.0,18.025,23.4730237209
 05/13  11:00:00,66.245083109,6.60839740608,16.8824850234,0.0,19.3027497915,23.426170988,41.4495393175,0.0,18.025,23.4245393175
 05/13  12:00:00,68.2232840194,6.73258996251,18.5944652605,0.0,19.1483137236,23.7250123474,41.3974707736,0.0,18.025,23.3724707736
 05/13  13:00:00,70.7912200861,6.88056044149,20.8688867808,0.0,19.3027497915,23.7161209604,41.3912627725,0.0,18.025,23.3662627725
 05/13  14:00:00,72.4617383177,7.00903996867,22.4109206578,0.0,19.3027497915,23.7161209604,41.3853095921,0.0,18.025,23.3603095921
 05/13  15:00:00,72.9839342276,7.10353407853,23.1285758954,0.0,19.3027497915,23.426170988,35.5597378391,0.0,18.025,17.5347378391
 05/13  16:00:00,77.1086961772,7.14160694735,22.7639399697,0.0,19.3027497915,27.8956505705,23.7891499645,0.0,18.025,5.76414996453
 05/13  17:00:00,85.0180136739,7.33549833131,21.8568209214,0.0,18.2229234133,37.5968344597,5.77124153063,0.0,0.0,5.77124153063
 05/13  18:00:00,99.7576390601,7.62151155207,22.3570747255,0.0,32.690315043,37.0816133363,5.77741533662,0.0,0.0,5.77741533662
 05/13  19:00:00,102.9142029,7.71166049838,21.543682492,0.0,36.8143715336,33.066984531,11.559417826,0.0,0.0,11.559417826
 05/13  20:00:00,110.516106794,7.79281310339,20.05635728,0.0,36.3493007332,38.7721355839,5.788786731,0.0,0.0,5.788786731
 05/13  21:00:00,106.863015992,7.72557285272,18.5883719342,0.0,36.1807251679,36.8228455648,11.5596086102,0.0,0.0,11.5596086102
 05/13  22:00:00,81.0228252464,7.2549838364,14.5386113884,0.0,31.0351095914,20.6438685092,11.6093681886,0.0,0.0,11.6093681886
 05/13  23:00:00,54.0321295764,6.75024194091,10.6068815738,0.0,17.4250845679,11.7056064465,11.5473912986,0.0,0.0,11.5473912986
 05/13  24:00:00,46.6216720722,6.59696154862,9.57780162602,0.0,12.8411359301,10.0650221343,5.76511931572,0.0,0.0,5.76511931572
 05/14  01:00:00,46.155573234,6.51228866373,9.07814728253,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/14  02:00:00,40.2132052003,6.35543438951,7.91166766676,0.0,8.34152022915,10.0650221343,5.75892393828,0.0,0.0,5.75892393828
 05/14  03:00:00,40.1812958218,6.31860163034,7.91659281192,0.0,8.34152022915,10.0650221343,5.75863626726,0.0,0.0,5.75863626726
 05/14  04:00:00,40.988876841,6.24971442462,7.18638177155,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 05/14  05:00:00,41.2669581065,6.22144702806,7.10235544674,0.0,8.80141237637,15.3678112995,5.77126761637,0.0,0.0,5.77126761637
 05/14  06:00:00,59.166871059,6.41953268819,8.59544805894,0.0,18.5082010057,25.6353820695,11.5468439633,0.0,0.0,11.5468439633
 05/14  07:00:00,79.3602846327,6.8216005212,11.9316882604,0.0,19.4926561212,41.1001056674,11.6081238625,0.0,0.0,11.6081238625
 05/14  08:00:00,111.128882287,7.37687569022,19.3873772974,0.0,26.3286599382,57.9988325916,35.5005884584,0.0,0.0,35.5005884584
 05/14  09:00:00,97.8641416677,7.22890190441,21.5443580262,0.0,26.2443270014,42.8153538416,47.4533301864,0.0,18.025,29.4283301864
 05/14  10:00:00,71.8099273979,6.87942327255,19.7144316996,0.0,21.7447113004,23.4437158914,41.4971949077,0.0,18.025,23.4721949077
 05/14  11:00:00,69.8051499694,6.87582171772,20.1154232349,0.0,19.3449162599,23.4437158914,46.815009401,0.0,18.025,28.790009401
 05/14  12:00:00,70.0242387819,6.91201512518,20.1562883224,0.0,19.190480192,23.7425572507,36.0381983847,0.0,18.025,18.0131983847
 05/14  13:00:00,71.4649908516,6.98746137768,21.4954733397,0.0,19.260583323,23.698576057,41.3906014592,0.0,18.025,23.3656014592
 05/14  14:00:00,72.9725022673,7.08124772832,22.9091933556,0.0,19.260583323,23.698576057,41.3844917058,0.0,18.025,23.3594917058
 05/14  15:00:00,72.6732959939,7.10451380519,22.876673933,0.0,19.260583323,23.4086260847,35.5589885458,0.0,18.025,17.5339885458
 05/14  16:00:00,75.4948330103,7.06829597516,21.2831043985,0.0,19.260583323,27.8781056672,23.7897822488,0.0,18.025,5.76478224884
 05/14  17:00:00,83.177790331,7.2423304787,20.1694832834,0.0,18.1807569449,37.5792895564,5.77113583949,0.0,0.0,5.77113583949
 05/14  18:00:00,98.0216740855,7.53713852042,20.8249133044,0.0,32.6059821062,37.0465235296,5.77727570406,0.0,0.0,5.77727570406
 05/14  19:00:00,100.456624379,7.60840726738,19.1893676535,0.0,36.8143715336,33.066984531,11.5579923167,0.0,0.0,11.5579923167
 05/14  20:00:00,107.637013095,7.66813276256,17.1825317792,0.0,36.43363367,38.8072253906,5.78857066878,0.0,0.0,5.78857066878
 05/14  21:00:00,104.096813125,7.58058141611,16.0865929242,0.0,36.0963922311,36.7877557581,11.5591243966,0.0,0.0,11.5591243966
 05/14  22:00:00,79.2053428542,7.1345079155,12.9610434436,0.0,30.9507766546,20.6087787026,11.6086634827,0.0,0.0,11.6086634827
 05/14  23:00:00,53.2771980441,6.68096359147,9.9212368887,0.0,17.4250845679,11.7056064465,11.8276115965,0.281814841725,0.0,11.5457967548
 05/14  24:00:00,45.7727946722,6.51135656948,8.69511183781,0.0,12.925468867,10.100111941,6.24518183256,0.479988069566,0.0,5.76519376299
 05/15  01:00:00,41.2496801112,6.31771768453,7.2457323932,0.0,10.0992000411,10.047477231,1.81665143607,1.79665143607,0.0,0.02
 05/15  02:00:00,38.071851672,6.16209824525,6.08307661388,0.0,8.25718729233,10.0299323277,9.17659615383,3.41754738315,0.0,5.75904877068
 05/15  03:00:00,37.2957784291,6.07046655692,5.39863743614,0.0,8.25718729233,10.0299323277,4.41804711025,4.39804711025,0.0,0.02
 05/15  04:00:00,38.3075277556,5.99803969614,4.876135008,0.0,8.25718729233,11.6354268332,10.8396763447,5.07446795213,0.0,5.76520839258
 05/15  05:00:00,42.2365796322,6.00628272489,4.98505712604,0.0,12.1011305571,15.3678112995,15.6913013443,4.14508604178,0.0,11.5462153025
 05/15  06:00:00,72.2702262721,6.55198319296,8.71236737914,0.0,19.7275818095,37.2640762949,13.7794738798,2.17215340775,0.0,11.6073204721
 05/15  07:00:00,94.5230876774,6.99119510005,11.9216018115,0.0,24.3117294858,51.2795993405,18.2110585838,0.736167266506,0.0,17.4748913173
 05/15  08:00:00,81.0030163708,6.54987676268,10.1182824834,0.0,23.6694662846,40.6342015617,29.4401860961,0.00903613668772,0.0,29.4311499594
 05/15  09:00:00,79.9405915494,6.58692543646,14.0263456283,0.0,23.6694662846,35.6302164847,47.3597757217,0.0,18.025,29.3347757217
 05/15  10:00:00,62.6027137585,6.41703118327,14.455203143,0.0,18.7433767983,22.9618409725,41.4464111513,0.0,18.025,23.4214111513
 05/15  11:00:00,64.5870433879,6.51168560442,16.3472466121,0.0,18.7433767983,22.9618409725,35.5578031343,0.0,18.025,17.5328031343
 05/15  12:00:00,66.9792093506,6.64827843573,18.5593730967,0.0,18.5889407304,23.1597249699,41.3911545347,0.0,18.025,23.3661545347
 05/15  13:00:00,69.400209191,6.78659844502,20.5955473976,0.0,18.7433767983,23.2517909448,41.3848576205,0.0,18.025,23.3598576205
 05/15  14:00:00,70.6117423422,6.88126328524,21.7124153509,0.0,18.7433767983,23.2517909448,35.5546857729,0.0,18.025,17.5296857729
 05/15  15:00:00,72.0701737219,7.02593269328,23.3161329976,0.0,18.7433767983,22.9618409725,41.3916175359,0.0,18.025,23.3666175359
 05/15  16:00:00,77.2710543881,7.15624453911,23.9353674766,0.0,18.7433767983,27.431320555,23.7898931874,0.0,18.025,5.76489318736
 05/15  17:00:00,89.7446096981,7.46634231753,23.9104547318,0.0,17.6635504202,40.6971502883,5.77715873824,0.0,0.0,5.77715873824
 05/15  18:00:00,96.4912252479,7.66673272729,23.9515481201,0.0,27.5259009287,37.3340067412,11.5951309363,0.0,0.0,11.5951309363
 05/15  19:00:00,102.251131492,7.77024926663,23.5148214628,0.0,33.8341110165,33.3544677425,11.5583365657,0.0,0.0,11.5583365657
 05/15  20:00:00,113.165687846,7.89326553585,22.3842045302,0.0,36.5179666069,38.8247702939,5.78782012604,0.0,0.0,5.78782012604
 05/15  21:00:00,105.515181872,7.83638260703,20.3053018523,0.0,32.965339924,36.8579353714,17.4019818724,0.0,0.0,17.4019818724
 05/15  22:00:00,78.2127889597,7.36524406399,17.021441591,0.0,25.6355707503,20.6438685092,5.79530270224,0.0,0.0,5.79530270224
 05/15  23:00:00,53.10794879,6.84954924942,11.985577801,0.0,15.0252895274,11.7056064465,5.77767485546,0.00648527946503,0.0,5.771189576
 05/15  24:00:00,45.2505282663,6.57299451881,9.43053358704,0.0,11.6412384099,10.0650221343,5.7651186788,0.0,0.0,5.7651186788
 05/16  01:00:00,42.1945998071,6.41088840847,8.09748081899,0.0,10.0992000411,10.047477231,5.75875587076,0.0,0.0,5.75875587076
 05/16  02:00:00,38.7717460134,6.23496951348,6.71010567362,0.0,8.25718729233,10.0299323277,6.71648250028,0.957672714402,0.0,5.75880978588
 05/16  03:00:00,37.9226023738,6.13637234738,5.95956027052,0.0,8.25718729233,10.0299323277,1.39313798294,1.37313798294,0.0,0.02
 05/16  04:00:00,39.0148414545,6.07356643067,5.50792478529,0.0,8.25718729233,11.6354268332,7.19447521991,1.43006639913,0.0,5.76440882078
 05/16  05:00:00,42.5440150018,6.0418600986,5.2569274238,0.0,12.1011305571,15.3678112995,8.8048344502,3.02180973703,0.0,5.78302471317
 05/16  06:00:00,72.5106976409,6.58383319285,8.92099725125,0.0,19.7275818095,37.2640762949,18.8929081153,1.49436515927,0.0,17.398542956
 05/16  07:00:00,95.1392671151,7.04793644498,12.4810620215,0.0,24.3117294858,51.2795993405,17.475121571,0.0,0.0,17.475121571
 05/16  08:00:00,84.2201418372,6.67646738128,13.2088317276,0.0,23.6694662846,40.6342015617,29.4265846487,0.0,0.0,29.4265846487
 05/16  09:00:00,83.6442651158,6.71717945745,17.5997812399,0.0,23.6694662846,35.6302164847,41.4897893695,0.0,18.025,23.4647893695
 05/16  10:00:00,65.8927914674,6.55130224194,17.611013734,0.0,18.7433767983,22.9618409725,41.4458960832,0.0,18.025,23.4208960832
 05/16  11:00:00,67.1048669565,6.64089063564,18.7358690455,0.0,18.7433767983,22.9618409725,41.3942726356,0.0,18.025,23.3692726356
 05/16  12:00:00,69.4806438573,6.79696243737,20.912125561,0.0,18.5889407304,23.1597249699,41.38419893,0.0,18.025,23.35919893
 05/16  13:00:00,71.6537387558,6.94953529955,22.6861478835,0.0,18.7433767983,23.2517909448,35.5568250077,0.0,18.025,17.5318250077
 05/16  14:00:00,74.1871585904,7.11237832882,25.0567261119,0.0,18.7433767983,23.2517909448,41.3884321859,0.0,18.025,23.3634321859
 05/16  15:00:00,75.3182594835,7.24854227676,26.3416072274,0.0,18.7433767983,22.9618409725,41.3820216118,0.0,18.025,23.3570216118
 05/16  16:00:00,79.551134653,7.32601856563,26.0456874667,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,91.4893236651,7.60032075755,25.5211991961,0.0,17.6635504202,40.6971502883,11.5338544396,0.0,0.0,11.5338544396
 05/16  18:00:00,97.8295362675,7.77052973777,25.1860771081,0.0,27.5259009287,37.3340067412,11.5937724041,0.0,0.0,11.5937724041
 05/16  19:00:00,103.021021605,7.839853576,24.2151210477,0.0,33.8341110165,33.3544677425,5.78929131706,0.0,0.0,5.78929131706
 05/16  20:00:00,113.920841396,7.95467722005,23.0779558446,0.0,36.5179666069,38.8247702939,11.5574171587,0.0,0.0,11.5574171587
 05/16  21:00:00,107.206449808,7.92319412044,21.9097767905,0.0,32.965339924,36.8579353714,11.6074083801,0.0,0.0,11.6074083801
 05/16  22:00:00,79.5363273765,7.4362149279,18.274017617,0.0,25.6355707503,20.6438685092,11.5696898959,0.0,0.0,11.5696898959
 05/16  23:00:00,55.8308378763,6.97342945673,14.5845938022,0.0,15.0252895274,11.7056064465,5.77019969346,0.0,0.0,5.77019969346
 05/16  24:00:00,49.2756983189,6.78308098414,13.2456206665,0.0,11.6412384099,10.0650221343,5.76508482002,0.0,0.0,5.76508482002
 05/17  01:00:00,47.3609358318,6.68724846618,12.9874648221,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/17  02:00:00,44.5695096273,6.58259680594,12.1602452891,0.0,8.25718729233,10.0299323277,5.75892131235,0.0,0.0,5.75892131235
 05/17  03:00:00,42.1889733971,6.45478466243,9.90752003174,0.0,8.25718729233,10.0299323277,5.75896469519,0.0,0.0,5.75896469519
 05/17  04:00:00,41.8555845681,6.35254020255,8.06970183098,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/17  05:00:00,45.9008659927,6.37244377398,8.28320179852,0.0,12.1011305571,15.3678112995,11.5455280688,0.0,0.0,11.5455280688
 05/17  06:00:00,75.8751801372,6.90485878491,11.9644756614,0.0,19.7275818095,37.2640762949,11.6068209475,0.0,0.0,11.6068209475
 05/17  07:00:00,98.5595287534,7.31607155753,15.6332083673,0.0,24.3117294858,51.2795993405,17.4734556279,0.0,0.0,17.4734556279
 05/17  08:00:00,87.3103156197,6.85841743926,16.1170692871,0.0,23.6694662846,40.6342015617,29.4242502877,0.0,0.0,29.4242502877
 05/17  09:00:00,84.6544792982,6.81941731506,18.5077618081,0.0,23.6694662846,35.6302164847,47.3507557432,0.0,18.025,29.3257557432
 05/17  10:00:00,65.8667661035,6.59241902802,17.5438827373,0.0,18.7433767983,22.9618409725,41.4446272086,0.0,18.025,23.4196272086
 05/17  11:00:00,65.93425812,6.57943982033,17.6267170496,0.0,18.7433767983,22.9618409725,35.5564872705,0.0,18.025,17.5314872705
 05/17  12:00:00,67.1164789628,6.62897580786,18.7159553746,0.0,18.5889407304,23.1597249699,41.3891117495,0.0,18.025,23.3641117495
 05/17  13:00:00,68.6962834055,6.70665431158,19.9715755225,0.0,18.7433767983,23.2517909448,41.3824940394,0.0,18.025,23.3574940394
 05/17  14:00:00,68.5723977833,6.72174318751,19.8326014451,0.0,18.7433767983,23.2517909448,35.552650318,0.0,18.025,17.527650318
 05/17  15:00:00,67.6916885888,6.70921245444,19.2543778072,0.0,18.7433767983,22.9618409725,41.3886083209,0.0,18.025,23.3636083209
 05/17  16:00:00,71.3296403073,6.73827855514,18.4119294217,0.0,18.7433767983,27.431320555,23.7897669794,0.0,18.025,5.76476697939
 05/17  17:00:00,83.9369488196,7.03145333564,18.5376977584,0.0,17.6635504202,40.6971502883,5.7768513467,0.0,0.0,5.7768513467
 05/17  18:00:00,91.6943012509,7.28446935918,19.5369157615,0.0,27.5259009287,37.3340067412,11.5942457165,0.0,0.0,11.5942457165
 05/17  19:00:00,97.6484251359,7.40936535379,19.2730207461,0.0,33.8341110165,33.3544677425,11.5571339423,0.0,0.0,11.5571339423
 05/17  20:00:00,107.597808202,7.53613473686,17.1734776527,0.0,36.5179666069,38.8247702939,5.78897632612,0.0,0.0,5.78897632612
 05/17  21:00:00,100.845979484,7.50860864373,15.9639031435,0.0,32.965339924,36.8579353714,17.399529606,0.0,0.0,17.399529606
 05/17  22:00:00,73.662850631,7.05077021947,12.7860005633,0.0,25.6355707503,20.6438685092,5.79511929181,0.0,0.0,5.79511929181
 05/17  23:00:00,50.3925730358,6.59541894276,9.52434561806,0.0,15.0252895274,11.7056064465,5.77508843223,0.003997741768,0.0,5.77109069046
 05/17  24:00:00,43.3097021802,6.36481791407,7.6978934147,0.0,11.6412384099,10.0650221343,6.55181889943,0.786780377849,0.0,5.76503852158
 05/18  01:00:00,40.1109981547,6.18032800354,6.24444718928,0.0,10.0992000411,10.047477231,8.71075322114,2.95202212391,0.0,5.75873109723
 05/18  02:00:00,36.9987219874,6.03574079749,5.13632027414,0.0,8.25718729233,10.0299323277,5.40761494997,5.38761494997,0.0,0.02
 05/18  03:00:00,36.1344173792,5.93706892866,4.37068435591,0.0,8.25718729233,10.0299323277,12.8615397238,7.10278143143,0.0,5.75875829235
 05/18  04:00:00,37.0959915805,5.86062923769,3.80202196455,0.0,8.25718729233,11.6354268332,13.8183372846,8.05380440896,0.0,5.76453287561
 05/18  05:00:00,40.9808935978,5.86272621801,3.87295938557,0.0,12.1011305571,15.3678112995,12.9216329278,7.13948067652,0.0,5.78215225125
 05/18  06:00:00,70.655786246,6.37158695784,7.27836397737,0.0,19.7275818095,37.2640762949,22.2032996357,4.80376090177,0.0,17.399538734
 05/18  07:00:00,93.0710243726,6.83345686251,10.6273402894,0.0,24.3117294858,51.2795993405,18.7377443548,1.26420602779,0.0,17.473538327
 05/18  08:00:00,80.4732504948,6.45310495626,9.68533097979,0.0,23.6694662846,40.6342015617,29.43392708,0.0111145207304,0.0,29.4228125593
 05/18  09:00:00,80.0236748539,6.50449530725,14.1918950147,0.0,23.6694662846,35.6302164847,41.4857322489,0.0,18.025,23.4607322489
 05/18  10:00:00,63.1901929522,6.35591149785,15.1038210821,0.0,18.7433767983,22.9618409725,41.4412585794,0.0,18.025,23.4162585794
 05/18  11:00:00,65.5135325006,6.48115737403,17.3042786223,0.0,18.7433767983,22.9618409725,41.3909599169,0.0,18.025,23.3659599169
 05/18  12:00:00,67.2456882218,6.61638460563,18.8577579403,0.0,18.5889407304,23.1597249699,35.553747298,0.0,18.025,17.528747298
 05/18  13:00:00,70.7836060587,6.8303749924,21.9351873398,0.0,18.7433767983,23.2517909448,41.3869304429,0.0,18.025,23.3619304429
 05/18  14:00:00,72.5393082299,6.97755897815,23.5436995921,0.0,18.7433767983,23.2517909448,41.3801982218,0.0,18.025,23.3551982218
 05/18  15:00:00,73.4900381658,7.10945304179,24.6524889991,0.0,18.7433767983,22.9618409725,35.5552086756,0.0,18.025,17.5302086756
 05/18  16:00:00,78.3006457877,7.21765628454,24.9035678931,0.0,18.7433767983,27.431320555,23.7895008068,0.0,18.025,5.76450080676
 05/18  17:00:00,90.8053153027,7.53569542619,24.9018341564,0.0,17.6635504202,40.6971502883,5.77553381761,0.0,0.0,5.77553381761
 05/18  18:00:00,97.2358260217,7.73156686358,24.6313589541,0.0,27.5259009287,37.3340067412,11.5941031558,0.0,0.0,11.5941031558
 05/18  19:00:00,101.314984399,7.74725965632,22.6016931678,0.0,33.8341110165,33.3544677425,11.5573487217,0.0,0.0,11.5573487217
 05/18  20:00:00,110.072236054,7.75812994501,19.425921688,0.0,36.5179666069,38.8247702939,5.78808364666,0.0,0.0,5.78808364666
 05/18  21:00:00,101.363627379,7.60240702862,16.3877693624,0.0,32.965339924,36.8579353714,17.3977360165,0.0,0.0,17.3977360165
 05/18  22:00:00,73.3550564996,7.0633754128,12.4656121496,0.0,25.6355707503,20.6438685092,11.5694244715,0.0,0.0,11.5694244715
 05/18  23:00:00,51.1634380488,6.68639315815,10.2042427798,0.0,15.0252895274,11.7056064465,5.77093924842,0.0,0.0,5.77093924842
 05/18  24:00:00,44.4156983215,6.4828969674,8.68581779414,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/19  01:00:00,41.4042698171,6.32395727526,7.39409443481,0.0,10.0992000411,10.047477231,5.75875778543,0.0,0.0,5.75875778543
 05/19  02:00:00,38.4188668768,6.19473040635,6.3974760615,0.0,8.25718729233,10.0299323277,5.78332285746,0.0246764130814,0.0,5.75864644438
 05/19  03:00:00,37.5558702005,6.09531086744,5.63390227632,0.0,8.25718729233,10.0299323277,0.605066982709,0.585066982709,0.0,0.02
 05/19  04:00:00,38.5697221717,6.02598852779,5.11039937889,0.0,8.25718729233,11.6354268332,6.92341410151,1.15890742952,0.0,5.76450667199
 05/19  05:00:00,42.3129259607,6.01819826175,5.04952665579,0.0,12.1011305571,15.3678112995,7.54463971958,1.76174265593,0.0,5.78289706365
 05/19  06:00:00,71.7177428195,6.50462002524,8.20730379331,0.0,19.7275818095,37.2640762949,19.1031110875,1.70610828429,0.0,17.3970028032
 05/19  07:00:00,93.6020076603,6.90901130633,11.0827894848,0.0,24.3117294858,51.2795993405,18.1495540975,0.677648274016,0.0,17.4719058235
 05/19  08:00:00,80.5871488053,6.51446597823,9.73788257493,0.0,23.6694662846,40.6342015617,29.4307417493,0.00907897844147,0.0,29.4216627708
 05/19  09:00:00,78.7229344833,6.52931433149,12.8663466704,0.0,23.6694662846,35.6302164847,41.4853755134,0.0,18.025,23.4603755134
 05/19  10:00:00,61.4617939348,6.36133937408,13.3700015816,0.0,18.7433767983,22.9618409725,41.4399000342,0.0,18.025,23.4149000342
 05/19  11:00:00,63.498678608,6.44408340015,15.3265035778,0.0,18.7433767983,22.9618409725,41.390261819,0.0,18.025,23.365261819
 05/19  12:00:00,66.2131600677,6.58203798496,17.8595796118,0.0,18.5889407304,23.1597249699,35.5506093279,0.0,18.025,17.5256093279
 05/19  13:00:00,68.6032335566,6.72314730259,19.8620485737,0.0,18.7433767983,23.2517909448,41.3884628278,0.0,18.025,23.3634628278
 05/19  14:00:00,70.0891366895,6.83842298874,21.2326715849,0.0,18.7433767983,23.2517909448,41.3815587317,0.0,18.025,23.3565587317
 05/19  15:00:00,71.6523719451,6.99424187706,22.9300355581,0.0,18.7433767983,22.9618409725,35.5493180044,0.0,18.025,17.5243180044
 05/19  16:00:00,76.6156967739,7.12263355159,23.3136506123,0.0,18.7433767983,27.431320555,23.7895706963,0.0,18.025,5.76457069631
 05/19  17:00:00,89.4760605137,7.46296573098,23.6453186417,0.0,17.6635504202,40.6971502883,5.77631095892,0.0,0.0,5.77631095892
 05/19  18:00:00,96.6390069072,7.69658925381,24.0695324146,0.0,27.5259009287,37.3340067412,11.5931811175,0.0,0.0,11.5931811175
 05/19  19:00:00,101.176917806,7.75328655756,22.4576124725,0.0,33.8341110165,33.3544677425,11.5574500963,0.0,0.0,11.5574500963
 05/19  20:00:00,110.797489379,7.8205842686,20.0887296486,0.0,36.5179666069,38.8247702939,11.5557671737,0.0,0.0,11.5557671737
 05/19  21:00:00,102.345525992,7.6916739328,17.2804187868,0.0,32.965339924,36.8579353714,11.6052405055,0.0,0.0,11.6052405055
 05/19  22:00:00,74.0525112219,7.13041921347,13.0960326182,0.0,25.6355707503,20.6438685092,11.5698807864,0.0,0.0,11.5698807864
 05/19  23:00:00,50.6936019043,6.65434417202,9.7664622261,0.0,15.0252895274,11.7056064465,5.80019318464,0.0295502341034,0.0,5.77064295054
 05/19  24:00:00,43.7292601432,6.42729632539,8.05498554611,0.0,11.6412384099,10.0650221343,0.462530966195,0.442530966195,0.0,0.02
 05/20  01:00:00,44.0000136101,6.32224265977,7.23207707528,0.0,12.8411359301,10.0650221343,6.27974041201,0.520911867111,0.0,5.7588285449
 05/20  02:00:00,38.0411165515,6.1577257662,6.0567335225,0.0,8.25718729233,10.0299323277,6.88019521909,1.12161072229,0.0,5.7585844968
 05/20  03:00:00,37.1260529447,6.05053168812,5.24886844776,0.0,8.25718729233,10.0299323277,1.95643801112,1.93643801112,0.0,0.02
 05/20  04:00:00,38.2708003151,5.99352982138,4.84394141664,0.0,8.25718729233,11.6354268332,7.83882130326,2.07405156901,0.0,5.76476973424
 05/20  05:00:00,38.5626414952,5.96943708335,4.76951061327,0.0,8.71707943955,15.3327214929,7.02283541609,1.25235293201,0.0,5.77048248409
 05/20  06:00:00,56.7278806558,6.17751874764,6.39852872017,0.0,18.5082010057,25.6353820695,5.96991335676,0.187441316856,0.0,5.7824720399
 05/20  07:00:00,77.21258726,6.62738824785,10.097715131,0.0,19.4083231844,41.0650158608,17.3988955087,0.0,0.0,17.3988955087
 05/20  08:00:00,108.893358159,7.18457995136,17.3442751617,0.0,26.3286599382,57.9988325916,35.4820667681,0.0,0.0,35.4820667681
 05/20  09:00:00,96.6198313284,7.07405261987,20.3355535983,0.0,26.3286599382,42.8504436482,45.512777023,0.0,18.025,27.487777023
 05/20  10:00:00,71.9539860087,6.78907568234,19.94890193,0.0,21.7447113004,23.4437158914,43.4110069123,0.0,18.025,25.3860069123
 05/20  11:00:00,71.1435421452,6.87517561125,21.5142201867,0.0,19.3027497915,23.426170988,41.438475722,0.0,18.025,23.413475722
 05/20  12:00:00,73.4235611395,7.03346415582,23.4938999889,0.0,19.1483137236,23.7250123474,40.4805767501,0.0,18.025,22.4555767501
 05/20  13:00:00,76.475421089,7.21614021804,26.2175435189,0.0,19.3027497915,23.7161209604,36.451874987,0.0,18.025,18.426874987
 05/20  14:00:00,78.1293694427,7.35441045501,27.7332208865,0.0,19.3027497915,23.7161209604,41.3824573447,0.0,18.025,23.3574573447
 05/20  15:00:00,78.1759861631,7.43020469248,27.9939874951,0.0,19.3027497915,23.426170988,35.5444180748,0.0,18.025,17.5194180748
 05/20  16:00:00,82.2118904572,7.47022611456,27.5385558209,0.0,19.3027497915,27.8956505705,23.7883406825,0.0,18.025,5.76334068255
 05/20  17:00:00,91.1382302416,7.72630534541,27.5862779612,0.0,18.2229234133,37.5968344597,5.77041835067,0.0,0.0,5.77041835067
 05/20  18:00:00,105.999591239,8.03797877977,28.1826143288,0.0,32.690315043,37.0816133363,5.7757877541,0.0,0.0,5.7757877541
 05/20  19:00:00,108.166743514,8.09311005891,26.4148476669,0.0,36.8143715336,33.066984531,11.5568757835,0.0,0.0,11.5568757835
 05/20  20:00:00,113.111844897,8.04454961642,22.4004316138,0.0,36.3493007332,38.7721355839,11.3567962052,0.0,0.0,11.3567962052
 05/20  21:00:00,106.932350798,7.83966493705,18.543687438,0.0,36.1807251679,36.8228455648,5.98770653636,0.0,0.0,5.98770653636
 05/20  22:00:00,81.0073792116,7.31125347563,14.4670051999,0.0,31.0351095914,20.6438685092,11.6058397767,0.0,0.0,11.6058397767
 05/20  23:00:00,54.2819619811,6.79913215925,10.8078863977,0.0,17.4250845679,11.7056064465,11.54549557,0.0,0.0,11.54549557
 05/20  24:00:00,46.1722645241,6.58167745042,9.14371540527,0.0,12.8411359301,10.0650221343,5.76475089793,0.0,0.0,5.76475089793
 05/21  01:00:00,44.7448836798,6.40701442234,7.77275861649,0.0,12.925468867,10.100111941,0.682665749648,0.662665749648,0.0,0.02
 05/21  02:00:00,38.7852577791,6.24085393061,6.59832744385,0.0,8.34152022915,10.0650221343,6.73342133384,0.974736247291,0.0,5.75868508655
 05/21  03:00:00,37.9992917335,6.14396363781,5.90925591628,0.0,8.34152022915,10.0650221343,1.08589815133,1.06589815133,0.0,0.02
 05/21  04:00:00,38.6364478072,6.03021481163,5.05348741113,0.0,8.34152022915,11.6705166398,9.05136782782,3.28668078752,0.0,5.7646870403
 05/21  05:00:00,38.5525644827,5.96607335819,4.64338134117,0.0,8.80141237637,15.3678112995,9.84663963709,4.07615241327,0.0,5.77048722382
 05/21  06:00:00,56.4811977606,6.16486976296,6.16450155529,0.0,18.5082010057,25.6353820695,12.9898125057,1.44456981985,0.0,11.5452426859
 05/21  07:00:00,77.9083326024,6.66608469054,10.6353598297,0.0,19.4926561212,41.1001056674,11.6050514623,0.0,0.0,11.6050514623
 05/21  08:00:00,112.250716969,7.3373681711,20.5488671448,0.0,26.3286599382,57.9988325916,35.4819101893,0.0,0.0,35.4819101893
 05/21  09:00:00,101.076221159,7.29758154661,24.6878512453,0.0,26.2443270014,42.8153538416,47.439372472,0.0,18.025,29.414372472
 05/21  10:00:00,76.5553536149,7.01560902187,24.3237463491,0.0,21.7447113004,23.4437158914,41.4864570162,0.0,18.025,23.4614570162
 05/21  11:00:00,75.9024909478,7.10879600096,25.9798444344,0.0,19.3449162599,23.4437158914,41.4381668091,0.0,18.025,23.4131668091
 05/21  12:00:00,77.2547357412,7.23615795652,27.0626754462,0.0,19.190480192,23.7425572507,41.3793490443,0.0,18.025,23.3543490443
 05/21  13:00:00,80.4814438218,7.43389269786,30.0655291383,0.0,19.260583323,23.698576057,35.5524009734,0.0,18.025,17.5274009734
 05/21  14:00:00,82.5009855553,7.59666096918,31.9223032553,0.0,19.260583323,23.698576057,41.38184166,0.0,18.025,23.35684166
 05/21  15:00:00,82.7350709372,7.68857777681,32.3544157444,0.0,19.260583323,23.4086260847,35.5428967501,0.0,18.025,17.5178967501
 05/21  16:00:00,86.6194026257,7.73243391911,31.7435766688,0.0,19.260583323,27.8781056672,23.7893513936,0.0,18.025,5.76435139355
 05/21  17:00:00,94.8269198134,7.96712551224,31.0938651039,0.0,18.1807569449,37.5792895564,5.77036731905,0.0,0.0,5.77036731905
 05/21  18:00:00,110.311200597,8.31045710998,32.3411758461,0.0,32.6059821062,37.0465235296,5.77625143106,0.0,0.0,5.77625143106
 05/21  19:00:00,111.557515054,8.325141265,29.5735984875,0.0,36.8143715336,33.066984531,11.5554638497,0.0,0.0,11.5554638497
 05/21  20:00:00,116.744652256,8.26531822428,25.693057581,0.0,36.43363367,38.8072253906,7.38724124041,0.0,0.0,7.38724124041
 05/21  21:00:00,110.342655572,8.04930986145,21.8637808742,0.0,36.0963922311,36.7877557581,9.956296552,0.0,0.0,9.956296552
 05/21  22:00:00,82.0731370521,7.43329419239,15.5301612137,0.0,30.9507766546,20.6087787026,11.6135727297,0.00833571553368,0.0,11.6052370142
 05/21  23:00:00,55.3311865027,6.91384495324,11.7424072604,0.0,17.4250845679,11.7056064465,11.5450350919,0.0,0.0,11.5450350919
 05/21  24:00:00,47.2343817419,6.68357186275,9.98452106197,0.0,12.925468867,10.100111941,5.76455837864,0.0,0.0,5.76455837864
 05/22  01:00:00,42.5643617383,6.47885066054,8.39930751395,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/22  02:00:00,39.1631660429,6.30081760928,7.03569870615,0.0,8.25718729233,10.0299323277,6.26296387736,0.504465455917,0.0,5.75849842144
 05/22  03:00:00,37.9078483078,6.15415117855,5.92705193738,0.0,8.25718729233,10.0299323277,2.311728856,2.291728856,0.0,0.02
 05/22  04:00:00,39.0766142753,6.09653348384,5.54676287835,0.0,8.25718729233,11.6354268332,7.39140952158,1.62681013892,0.0,5.76459938266
 05/22  05:00:00,42.9396684347,6.09769987661,5.59679355403,0.0,12.1011305571,15.3678112995,12.843597098,1.29929779986,0.0,11.5442992981
 05/22  06:00:00,72.6858136254,6.61530609928,9.06473940817,0.0,19.7275818095,37.2640762949,12.0035523667,0.400772768319,0.0,11.6027795983
 05/22  07:00:00,96.1532557672,7.11271195597,13.4303984269,0.0,24.3117294858,51.2795993405,17.4703963985,0.0,0.0,17.4703963985
 05/22  08:00:00,88.4894266859,6.82684632328,17.3278228295,0.0,23.6694662846,40.6342015617,29.4130686783,0.0,0.0,29.4130686783
 05/22  09:00:00,89.3619450269,6.9682294373,23.06647311,0.0,23.6694662846,35.6302164847,41.4824263033,0.0,18.025,23.4574263033
 05/22  10:00:00,72.428418931,6.84650809349,23.8514809211,0.0,18.7433767983,22.9618409725,41.4358593471,0.0,18.025,23.4108593471
 05/22  11:00:00,74.7339897363,6.98589103849,26.0200223078,0.0,18.7433767983,22.9618409725,41.386405947,0.0,18.025,23.361405947
 05/22  12:00:00,77.7148769539,7.18760057298,28.7557496143,0.0,18.5889407304,23.1597249699,35.5473857541,0.0,18.025,17.5223857541
 05/22  13:00:00,80.5838267172,7.39291493819,31.1728891689,0.0,18.7433767983,23.2517909448,41.3836889361,0.0,18.025,23.3586889361
 05/22  14:00:00,82.8227169101,7.5713505246,33.2333374163,0.0,18.7433767983,23.2517909448,41.376320819,0.0,18.025,23.351320819
 05/22  15:00:00,83.9731006678,7.71804366063,34.5269809941,0.0,18.7433767983,22.9618409725,35.5517513253,0.0,18.025,17.5267513253
 05/22  16:00:00,87.9654358908,7.78746135012,33.9985733886,0.0,18.7433767983,27.431320555,23.7893084991,0.0,18.025,5.76430849911
 05/22  17:00:00,99.5513227894,8.06729639308,33.1162721193,0.0,17.6635504202,40.6971502883,5.77620871967,0.0,0.0,5.77620871967
 05/22  18:00:00,105.751664176,8.24057615067,32.6382455999,0.0,27.5259009287,37.3340067412,11.5918392673,0.0,0.0,11.5918392673
 05/22  19:00:00,109.652391911,8.26068141155,30.4257223149,0.0,33.8341110165,33.3544677425,11.5564466025,0.0,0.0,11.5564466025
 05/22  20:00:00,118.951823449,8.28993378086,27.7737464045,0.0,36.5179666069,38.8247702939,5.78700118966,0.0,0.0,5.78700118966
 05/22  21:00:00,109.556773784,8.11780341712,24.0655825407,0.0,32.965339924,36.8579353714,17.3948286371,0.0,0.0,17.3948286371
 05/22  22:00:00,79.2289125939,7.50068431755,17.9022077115,0.0,25.6355707503,20.6438685092,5.79391981283,0.0,0.0,5.79391981283
 05/22  23:00:00,54.4868892517,6.99271490391,13.221398663,0.0,15.0252895274,11.7056064465,5.77057915168,0.0,0.0,5.77057915168
 05/22  24:00:00,46.9687161028,6.75042969202,10.9713221534,0.0,11.6412384099,10.0650221343,5.76461671639,0.0,0.0,5.76461671639
 05/23  01:00:00,43.2964655336,6.53381794016,9.07644418563,0.0,10.0992000411,10.047477231,5.75860587207,0.0,0.0,5.75860587207
 05/23  02:00:00,39.9313792498,6.37035860242,7.73437926201,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/23  03:00:00,39.2983731448,6.2918678601,7.17986112593,0.0,8.25718729233,10.0299323277,5.75856311096,0.0,0.0,5.75856311096
 05/23  04:00:00,40.1821439708,6.20986808041,6.53896173797,0.0,8.25718729233,11.6354268332,5.76417353635,0.0,0.0,5.76417353635
 05/23  05:00:00,43.9781551339,6.20421242377,6.52878077439,0.0,12.1011305571,15.3678112995,5.78238994382,0.0,0.0,5.78238994382
 05/23  06:00:00,73.861328546,6.73572796456,10.1198449064,0.0,19.7275818095,37.2640762949,11.6033815435,0.0,0.0,11.6033815435
 05/23  07:00:00,96.6730781276,7.18733339761,13.8756227954,0.0,24.3117294858,51.2795993405,17.4688768563,0.0,0.0,17.4688768563
 05/23  08:00:00,87.5880142839,6.84245121459,16.4108197774,0.0,23.6694662846,40.6342015617,29.4126586826,0.0,0.0,29.4126586826
 05/23  09:00:00,88.5999963218,6.99317186112,22.2795880903,0.0,23.6694662846,35.6302164847,47.3415611947,0.0,18.025,29.3165611947
 05/23  10:00:00,72.4577630163,6.89715240043,23.8301910923,0.0,18.7433767983,22.9618409725,41.4365715639,0.0,18.025,23.4115715639
 05/23  11:00:00,74.8840600572,7.03156240852,26.1244267749,0.0,18.7433767983,22.9618409725,35.551500356,0.0,18.025,17.526500356
 05/23  12:00:00,77.5640617147,7.20183866763,28.5907055543,0.0,18.5889407304,23.1597249699,41.3815977955,0.0,18.025,23.3565977955
 05/23  13:00:00,80.9387305845,7.42354221041,31.4971631067,0.0,18.7433767983,23.2517909448,37.0068454648,0.0,18.025,18.9818454648
 05/23  14:00:00,82.9278524472,7.57868025007,33.3311532903,0.0,18.7433767983,23.2517909448,39.9194097045,0.0,18.025,21.8944097045
 05/23  15:00:00,83.8003098068,7.71402788928,34.3582112403,0.0,18.7433767983,22.9618409725,41.3782059133,0.0,18.025,23.3532059133
 05/23  16:00:00,87.8525542365,7.80292787649,33.8702286383,0.0,18.7433767983,27.431320555,18.7925989908,0.0,18.025,0.767598990759
 05/23  17:00:00,100.584911965,8.15757290111,34.0595871023,0.0,17.6635504202,40.6971502883,10.7826196901,0.0,0.0,10.7826196901
 05/23  18:00:00,108.219082777,8.42162924559,34.9246241562,0.0,27.5259009287,37.3340067412,11.5914876902,0.0,0.0,11.5914876902
 05/23  19:00:00,112.765224788,8.47271008251,33.3265408263,0.0,33.8341110165,33.3544677425,5.78666387866,0.0,0.0,5.78666387866
 05/23  20:00:00,121.979919575,8.50287595508,30.5889077474,0.0,36.5179666069,38.8247702939,11.5555877181,0.0,0.0,11.5555877181
 05/23  21:00:00,113.17333692,8.35924805222,27.4407202731,0.0,32.965339924,36.8579353714,11.604014576,0.0,0.0,11.604014576
 05/23  22:00:00,83.0042031639,7.73408587425,21.4441049981,0.0,25.6355707503,20.6438685092,11.5682658424,0.0,0.0,11.5682658424
 05/23  23:00:00,57.3985331098,7.16987152522,15.9558925888,0.0,15.0252895274,11.7056064465,5.77049705035,0.0,0.0,5.77049705035
 05/23  24:00:00,48.3227484671,6.87161003833,12.2041789728,0.0,11.6412384099,10.0650221343,5.7644125487,0.0,0.0,5.7644125487
 05/24  01:00:00,44.5631663581,6.66475292801,10.2122191207,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/24  02:00:00,41.222116998,6.50164244018,8.89383307487,0.0,8.25718729233,10.0299323277,5.75827741341,0.0,0.0,5.75827741341
 05/24  03:00:00,40.0743623508,6.37908919559,7.86863417749,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  04:00:00,40.7833476167,6.28026654189,7.06977534797,0.0,8.25718729233,11.6354268332,5.76448657678,0.0,0.0,5.76448657678
 05/24  05:00:00,44.7506513079,6.28751951851,7.21797442796,0.0,12.1011305571,15.3678112995,11.5443569958,0.0,0.0,11.5443569958
 05/24  06:00:00,74.9473805423,6.84279828637,11.0988475465,0.0,19.7275818095,37.2640762949,11.6012994138,0.0,0.0,11.6012994138
 05/24  07:00:00,99.8120138191,7.37182408386,16.8300871373,0.0,24.3117294858,51.2795993405,17.4676946821,0.0,0.0,17.4676946821
 05/24  08:00:00,91.4627830045,7.054134287,20.0739194865,0.0,23.6694662846,40.6342015617,29.4095597677,0.0,0.0,29.4095597677
 05/24  09:00:00,91.2324214232,7.14634436999,24.7588552579,0.0,23.6694662846,35.6302164847,41.4790360096,0.0,18.025,23.4540360096
 05/24  10:00:00,74.0899199453,7.01292609665,25.3465795403,0.0,18.7433767983,22.9618409725,41.4344873897,0.0,18.025,23.4094873897
 05/24  11:00:00,76.2731019247,7.15612799488,27.3889076903,0.0,18.7433767983,22.9618409725,41.3842137838,0.0,18.025,23.3592137838
 05/24  12:00:00,77.1749041688,7.2517380656,28.1516497116,0.0,18.5889407304,23.1597249699,35.5459130903,0.0,18.025,17.5209130903
 05/24  13:00:00,79.8258329321,7.41322707709,30.3945933221,0.0,18.7433767983,23.2517909448,41.3808818591,0.0,18.025,23.3558818591
 05/24  14:00:00,81.4091140705,7.5310739086,31.8600202843,0.0,18.7433767983,23.2517909448,39.7995500503,0.0,18.025,21.7745500503
 05/24  15:00:00,82.3490634197,7.65297014891,32.9680292435,0.0,18.7433767983,22.9618409725,37.1229817453,0.0,18.025,19.0979817453
 05/24  16:00:00,87.4266657893,7.78021976431,33.4670534873,0.0,18.7433767983,27.431320555,23.7879887778,0.0,18.025,5.76298877784
 05/24  17:00:00,99.5854996208,8.1004521947,33.1173077514,0.0,17.6635504202,40.6971502883,5.77607617332,0.0,0.0,5.77607617332
 05/24  18:00:00,106.055974313,8.30138874909,32.8817718627,0.0,27.5259009287,37.3340067412,11.5915844526,0.0,0.0,11.5915844526
 05/24  19:00:00,109.058411397,8.36968242712,31.6067628676,0.0,33.8341110165,33.3544677425,11.5553623675,0.0,0.0,11.5553623675
 05/24  20:00:00,121.572948459,8.46303090681,30.2217948476,0.0,36.5179666069,38.8247702939,5.78798074482,0.0,0.0,5.78798074482
 05/24  21:00:00,112.945187344,8.32909718815,27.242733642,0.0,32.965339924,36.8579353714,17.3943733709,0.0,0.0,17.3943733709
 05/24  22:00:00,81.5370547954,7.65242693327,20.0586313429,0.0,25.6355707503,20.6438685092,5.79401357643,0.0,0.0,5.79401357643
 05/24  23:00:00,56.3805666106,7.11559257526,14.9922118184,0.0,15.0252895274,11.7056064465,5.77035636646,0.0,0.0,5.77035636646
 05/24  24:00:00,50.0416902705,6.91301736974,13.8817183263,0.0,11.6412384099,10.0650221343,5.76413940801,0.0,0.0,5.76413940801
 05/25  01:00:00,46.386298671,6.74262471117,11.9574793803,0.0,10.0992000411,10.047477231,5.75845808405,0.0,0.0,5.75845808405
 05/25  02:00:00,41.8046665576,6.54566972655,9.43236404418,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/25  03:00:00,40.807925244,6.4376553816,8.54363231738,0.0,8.25718729233,10.0299323277,5.75802758561,0.0,0.0,5.75802758561
 05/25  04:00:00,41.527539225,6.34409932706,7.75013785488,0.0,8.25718729233,11.6354268332,5.76413468206,0.0,0.0,5.76413468206
 05/25  05:00:00,45.0188159148,6.31385205847,7.45981940147,0.0,12.1011305571,15.3678112995,5.78192852576,0.0,0.0,5.78192852576
 05/25  06:00:00,75.6227933017,6.90341087328,11.7136616834,0.0,19.7275818095,37.2640762949,11.6035367553,0.0,0.0,11.6035367553
 05/25  07:00:00,100.620005665,7.4424022092,17.567523393,0.0,24.3117294858,51.2795993405,17.4666671289,0.0,0.0,17.4666671289
 05/25  08:00:00,91.495370136,7.08193314501,20.0787222723,0.0,23.6694662846,40.6342015617,29.4077652854,0.0,0.0,29.4077652854
 05/25  09:00:00,90.9733348835,7.16448891418,24.4816296715,0.0,23.6694662846,35.6302164847,41.4809215951,0.0,18.025,23.4559215951
 05/25  10:00:00,74.4442987511,7.04428283817,25.6696128235,0.0,18.7433767983,22.9618409725,41.4340372555,0.0,18.025,23.4090372555
 05/25  11:00:00,77.0686229663,7.1870266061,28.1535348672,0.0,18.7433767983,22.9618409725,41.3818728104,0.0,18.025,23.3568728104
 05/25  12:00:00,78.6502007017,7.30607881472,29.5726123183,0.0,18.5889407304,23.1597249699,41.3758121415,0.0,18.025,23.3508121415
 05/25  13:00:00,81.0258197576,7.44620089248,31.5616080485,0.0,18.7433767983,23.2517909448,35.5493418868,0.0,18.025,17.5243418868
 05/25  14:00:00,82.9210755995,7.58610239051,33.3169639965,0.0,18.7433767983,23.2517909448,41.3771853121,0.0,18.025,23.3521853121
 05/25  15:00:00,84.1797166002,7.7316623269,34.7199892446,0.0,18.7433767983,22.9618409725,35.543351456,0.0,18.025,17.518351456
 05/25  16:00:00,88.6216241641,7.81705994838,34.6251839124,0.0,18.7433767983,27.431320555,23.7890110249,0.0,18.025,5.76401102491
 05/25  17:00:00,100.412693684,8.09929723086,33.9456680615,0.0,17.6635504202,40.6971502883,5.77570520823,0.0,0.0,5.77570520823
 05/25  18:00:00,106.766377911,8.28787142218,33.6057088445,0.0,27.5259009287,37.3340067412,11.5905163105,0.0,0.0,11.5905163105
 05/25  19:00:00,109.387431554,8.35408486482,31.951390413,0.0,33.8341110165,33.3544677425,11.5549292903,0.0,0.0,11.5549292903
 05/25  20:00:00,121.015546577,8.41946679075,29.7079683345,0.0,36.5179666069,38.8247702939,5.78710262885,0.0,0.0,5.78710262885
 05/25  21:00:00,112.756116443,8.31155757458,27.0712197433,0.0,32.965339924,36.8579353714,17.3943147669,0.0,0.0,17.3943147669
 05/25  22:00:00,82.3988436013,7.69099143041,20.881866998,0.0,25.6355707503,20.6438685092,5.79377780436,0.0,0.0,5.79377780436
 05/25  23:00:00,57.1207674431,7.15502922104,15.6929824856,0.0,15.0252895274,11.7056064465,5.77030413412,0.0,0.0,5.77030413412
 05/25  24:00:00,49.1283051468,6.9098124608,12.9715449745,0.0,11.6412384099,10.0650221343,5.7644190985,0.0,0.0,5.7644190985
 05/26  01:00:00,45.395701177,6.73178003074,10.9777297481,0.0,10.0992000411,10.047477231,5.75833816519,0.0,0.0,5.75833816519
 05/26  02:00:00,41.722109696,6.54826936137,9.3472102028,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/26  03:00:00,40.7118112609,6.43974250856,8.44543722924,0.0,8.25718729233,10.0299323277,5.75825358208,0.0,0.0,5.75825358208
 05/26  04:00:00,41.6167315064,6.36044576503,7.82298749135,0.0,8.25718729233,11.6354268332,5.76411573777,0.0,0.0,5.76411573777
 05/26  05:00:00,45.3334926201,6.34753608655,7.74082240486,0.0,12.1011305571,15.3678112995,5.78157621888,0.0,0.0,5.78157621888
 05/26  06:00:00,75.5525890271,6.9091109618,11.6377700375,0.0,19.7275818095,37.2640762949,11.6030092742,0.0,0.0,11.6030092742
 05/26  07:00:00,99.4152948471,7.40969219125,16.3955449397,0.0,24.3117294858,51.2795993405,17.4658886871,0.0,0.0,17.4658886871
 05/26  08:00:00,89.9221526694,7.02305870814,18.5643936694,0.0,23.6694662846,40.6342015617,29.409000519,0.0,0.0,29.409000519
 05/26  09:00:00,88.6961464036,7.06174231504,22.307197182,0.0,23.6694662846,35.6302164847,47.3352619895,0.0,18.025,29.3102619895
 05/26  10:00:00,70.9231187772,6.88979643486,22.3029277295,0.0,18.7433767983,22.9618409725,41.4318786833,0.0,18.025,23.4068786833
 05/26  11:00:00,72.5651690268,6.97945245803,23.8576612354,0.0,18.7433767983,22.9618409725,35.5480464386,0.0,18.025,17.5230464386
 05/26  12:00:00,74.7794949626,7.11866524923,25.8893262798,0.0,18.5889407304,23.1597249699,41.377351753,0.0,18.025,23.352351753
 05/26  13:00:00,77.3646436181,7.28205982681,28.0645749179,0.0,18.7433767983,23.2517909448,35.5422564787,0.0,18.025,17.5172564787
 05/26  14:00:00,79.4082141256,7.43051536671,29.9596964173,0.0,18.7433767983,23.2517909448,41.3783576098,0.0,18.025,23.3533576098
 05/26  15:00:00,80.7970630364,7.58150933865,31.4874937543,0.0,18.7433767983,22.9618409725,35.5397754017,0.0,18.025,17.5147754017
 05/26  16:00:00,85.0671678648,7.66064370653,31.2271493809,0.0,18.7433767983,27.431320555,23.7890293377,0.0,18.025,5.76402933774
 05/26  17:00:00,97.1190448712,7.95227548488,30.7990472312,0.0,17.6635504202,40.6971502883,5.77459380059,0.0,0.0,5.77459380059
 05/26  18:00:00,103.590496568,8.12908558692,30.5886273103,0.0,27.5259009287,37.3340067412,11.5903833323,0.0,0.0,11.5903833323
 05/26  19:00:00,105.763656853,8.14671453585,28.5349983978,0.0,33.8341110165,33.3544677425,11.5554392732,0.0,0.0,11.5554392732
 05/26  20:00:00,116.886771832,8.17896450761,25.8197055744,0.0,36.5179666069,38.8247702939,11.5536420158,0.0,0.0,11.5536420158
 05/26  21:00:00,109.212185946,8.09521349262,23.7436495919,0.0,32.965339924,36.8579353714,11.6015684237,0.0,0.0,11.6015684237
 05/26  22:00:00,80.1250874078,7.54368456923,18.7554285773,0.0,25.6355707503,20.6438685092,11.5666168603,0.0,0.0,11.5666168603
 05/26  23:00:00,54.7087544311,7.01608359323,13.4199217848,0.0,15.0252895274,11.7056064465,5.76998413966,0.0,0.0,5.76998413966
 05/26  24:00:00,46.5811524211,6.72499839359,10.6092124725,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/27  01:00:00,46.3779690147,6.58095860466,9.35134254841,0.0,12.8411359301,10.0650221343,5.7582332707,0.0,0.0,5.7582332707
 05/27  02:00:00,40.1080214372,6.39273076504,7.88866334155,0.0,8.25718729233,10.0299323277,5.75813444767,0.0,0.0,5.75813444767
 05/27  03:00:00,39.0976306498,6.27778894471,6.99321524796,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/27  04:00:00,40.1829015997,6.21145734898,6.53815126538,0.0,8.25718729233,11.6354268332,5.76338271304,0.0,0.0,5.76338271304
 05/27  05:00:00,40.3286752932,6.16571389479,6.33931371875,0.0,8.71707943955,15.3327214929,5.7700790038,0.0,0.0,5.7700790038
 05/27  06:00:00,58.7474130545,6.38903027512,8.20661702995,0.0,18.5082010057,25.6353820695,5.78129843021,0.0,0.0,5.78129843021
 05/27  07:00:00,82.4643017062,6.94475832297,15.0321709631,0.0,19.4083231844,41.0650158608,11.6024632998,0.0,0.0,11.6024632998
 05/27  08:00:00,116.993936358,7.62663663567,25.0029442636,0.0,26.3286599382,57.9988325916,35.4653161309,0.0,0.0,35.4653161309
 05/27  09:00:00,105.94434775,7.56007182637,29.1741548817,0.0,26.3286599382,42.8504436482,47.4249384013,0.0,18.025,29.3999384013
 05/27  10:00:00,81.3823892567,7.25402287142,28.9124278668,0.0,21.7447113004,23.4437158914,41.478603285,0.0,18.025,23.453603285
 05/27  11:00:00,80.7968045708,7.3427290178,30.6999836158,0.0,19.3027497915,23.426170988,41.4285534053,0.0,18.025,23.4035534053
 05/27  12:00:00,83.2224083109,7.50530294896,32.8209474769,0.0,19.1483137236,23.7250123474,41.3763468143,0.0,18.025,23.3513468143
 05/27  13:00:00,85.3310358138,7.64909456323,34.6402329817,0.0,19.3027497915,23.7161209604,35.5403226163,0.0,18.025,17.5153226163
 05/27  14:00:00,87.7484481717,7.82764798682,36.8791003547,0.0,19.3027497915,23.7161209604,41.3790359008,0.0,18.025,23.3540359008
 05/27  15:00:00,89.9003250519,8.01303515831,39.1355333828,0.0,19.3027497915,23.426170988,41.3708712847,0.0,18.025,23.3458712847
 05/27  16:00:00,94.0457364965,8.08305629213,38.7596061159,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,102.243591289,8.32522404638,38.0927638974,0.0,18.2229234133,37.5968344597,5.76988048418,0.0,0.0,5.76988048418
 05/27  18:00:00,117.584857733,8.66785719975,39.1380559626,0.0,32.690315043,37.0816133363,5.7745715447,0.0,0.0,5.7745715447
 05/27  19:00:00,116.520642293,8.67071072427,36.0752200583,0.0,36.8143715336,33.066984531,11.5548404604,0.0,0.0,11.5548404604
 05/27  20:00:00,124.520625012,8.67306835019,33.1807662843,0.0,36.3493007332,38.7721355839,5.78693001604,0.0,0.0,5.78693001604
 05/27  21:00:00,118.599820855,8.49037959913,29.5605169398,0.0,36.1807251679,36.8228455648,11.5552043513,0.0,0.0,11.5552043513
 05/27  22:00:00,89.9759819305,7.86746667504,22.8795067853,0.0,31.0351095914,20.6438685092,11.6014217359,0.0,0.0,11.6014217359
 05/27  23:00:00,61.2902495067,7.29886247433,17.3165084344,0.0,17.4250845679,11.7056064465,11.5433811673,0.0,0.0,11.5433811673
 05/27  24:00:00,51.8116045572,7.0332555583,14.3315160028,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 05/28  01:00:00,50.086936368,6.8646023319,12.6572487,0.0,12.925468867,10.100111941,5.75821384171,0.0,0.0,5.75821384171
 05/28  02:00:00,42.6419411483,6.62945156137,10.0664418912,0.0,8.34152022915,10.0650221343,5.75821257914,0.0,0.0,5.75821257914
 05/28  03:00:00,41.3736898797,6.4963077149,8.93133837536,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
