Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  04:00:00,42.373178643,6.41961722361,8.40085192815,0.0,8.34152022915,11.6705166398,5.76377651026,0.0,0.0,5.76377651026
 05/28  05:00:00,42.0566963404,6.33466392769,7.77896839831,0.0,8.80141237637,15.3678112995,5.76998749842,0.0,0.0,5.76998749842
 05/28  06:00:00,61.031552758,6.57565644536,10.3041388633,0.0,18.5082010057,25.6353820695,5.78160490554,0.0,0.0,5.78160490554
 05/28  07:00:00,84.761322116,7.09586154754,17.0586807987,0.0,19.4926561212,41.1001056674,17.392840362,0.0,0.0,17.392840362
 05/28  08:00:00,121.13991742,7.86537771133,28.9102052496,0.0,26.3286599382,57.9988325916,29.555769405,0.0,0.0,29.555769405
 05/28  09:00:00,111.205927419,7.85565489154,34.2595896618,0.0,26.2443270014,42.8153538416,47.4253072526,0.0,18.025,29.4003072526
 05/28  10:00:00,86.20760371,7.53494005368,33.4567352824,0.0,21.7447113004,23.4437158914,41.4774543953,0.0,18.025,23.4524543953
 05/28  11:00:00,85.8684183358,7.63442828983,35.4201943367,0.0,19.3449162599,23.4437158914,41.4284935014,0.0,18.025,23.4034935014
 05/28  12:00:00,88.5925920869,7.81807114479,37.818657017,0.0,19.190480192,23.7425572507,41.3762781239,0.0,18.025,23.3512781239
 05/28  13:00:00,92.2335909816,8.04872328262,41.2028760516,0.0,19.260583323,23.698576057,35.5400140473,0.0,18.025,17.5150140473
 05/28  14:00:00,93.8957051919,8.20519188689,42.7085295212,0.0,19.260583323,23.698576057,41.3786609175,0.0,18.025,23.3536609175
 05/28  15:00:00,94.8085203052,8.32698085662,43.7895000736,0.0,19.260583323,23.4086260847,41.3703227626,0.0,18.025,23.3453227626
 05/28  16:00:00,97.8922985476,8.33340589074,42.4155345363,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,105.95837732,8.55489133059,41.6376000905,0.0,18.1807569449,37.5792895564,5.76972162935,0.0,0.0,5.76972162935
 05/28  18:00:00,120.895061388,8.87576909652,42.3597779989,0.0,32.6059821062,37.0465235296,5.77551003152,0.0,0.0,5.77551003152
 05/28  19:00:00,121.846571216,8.97132335104,41.1005470962,0.0,36.8143715336,33.066984531,11.5544047987,0.0,0.0,11.5544047987
 05/28  20:00:00,130.066412479,8.98762440217,38.2925853501,0.0,36.43363367,38.8072253906,5.78681853859,0.0,0.0,5.78681853859
 05/28  21:00:00,121.421390236,8.69838022394,32.293519194,0.0,36.0963922311,36.7877557581,11.5549310624,0.0,0.0,11.5549310624
 05/28  22:00:00,95.165541431,8.16595547252,27.8900162669,0.0,30.9507766546,20.6087787026,11.6009251367,0.0,0.0,11.6009251367
 05/28  23:00:00,68.1755451064,7.66450239585,23.8361734509,0.0,17.4250845679,11.7056064465,11.5430300907,0.0,0.0,11.5430300907
 05/28  24:00:00,60.6924501163,7.46881504211,22.6573847296,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/29  01:00:00,60.5372481213,7.37465999385,22.5975065716,0.0,12.925468867,10.100111941,5.75832416679,0.0,0.0,5.75832416679
 05/29  02:00:00,54.6776150927,7.21788661713,21.5136849708,0.0,8.34152022915,10.0650221343,5.75807851031,0.0,0.0,5.75807851031
 05/29  03:00:00,54.4840967753,7.15709959107,21.3809572785,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 05/29  04:00:00,53.6357876641,7.02258916887,19.0604942297,0.0,8.34152022915,11.6705166398,5.76360984696,0.0,0.0,5.76360984696
 05/29  05:00:00,52.1512788459,6.91599831656,17.2922231591,0.0,8.80141237637,15.3678112995,5.76978694542,0.0,0.0,5.76978694542
 05/29  06:00:00,70.9296566671,7.1493740604,19.6285357101,0.0,18.5082010057,25.6353820695,5.78053225934,0.0,0.0,5.78053225934
 05/29  07:00:00,93.3923446532,7.65656487124,25.1290153282,0.0,19.4926561212,41.1001056674,17.3907795636,0.0,0.0,17.3907795636
 05/29  08:00:00,126.547547179,8.30742529254,33.8758088024,0.0,26.3286599382,57.9988325916,29.5521279891,0.0,0.0,29.5521279891
 05/29  09:00:00,114.621643622,8.18422167669,37.3467528745,0.0,26.2443270014,42.8153538416,47.4219325064,0.0,18.025,29.3969325064
 05/29  10:00:00,88.126803389,7.65179064281,35.2590950261,0.0,21.7447113004,23.4437158914,41.4767187341,0.0,18.025,23.4517187341
 05/29  11:00:00,86.7684146164,7.64855336794,36.3060734841,0.0,19.3449162599,23.4437158914,41.4257726793,0.0,18.025,23.4007726793
 05/29  12:00:00,87.7863041344,7.74140825948,37.0890362249,0.0,19.190480192,23.7425572507,41.3735715838,0.0,18.025,23.3485715838
 05/29  13:00:00,87.5238745319,7.73276137036,36.8091274847,0.0,19.260583323,23.698576057,35.5400007484,0.0,18.025,17.5150007484
 05/29  14:00:00,88.9699206634,7.83524179111,38.1527003291,0.0,19.260583323,23.698576057,41.3756093645,0.0,18.025,23.3506093645
 05/29  15:00:00,89.0324457058,7.91901185378,38.4213976303,0.0,19.260583323,23.4086260847,35.5374026431,0.0,18.025,17.5124026431
 05/29  16:00:00,93.4081523674,8.00483483445,38.2599670132,0.0,19.260583323,27.8781056672,23.7887461427,0.0,18.025,5.76374614268
 05/29  17:00:00,101.277707845,8.24517080394,37.2666600142,0.0,18.1807569449,37.5792895564,5.76962289729,0.0,0.0,5.76962289729
 05/29  18:00:00,115.855214019,8.56139783367,37.634312172,0.0,32.6059821062,37.0465235296,5.77556908727,0.0,0.0,5.77556908727
 05/29  19:00:00,117.422868017,8.68951841263,36.9586581612,0.0,36.8143715336,33.066984531,11.5544297092,0.0,0.0,11.5544297092
 05/29  20:00:00,127.16468025,8.77966905982,35.5988215467,0.0,36.43363367,38.8072253906,5.78612573115,0.0,0.0,5.78612573115
 05/29  21:00:00,122.383896919,8.6664587025,33.2879557976,0.0,36.0963922311,36.7877557581,11.5544537884,0.0,0.0,11.5544537884
 05/29  22:00:00,95.4613354883,8.13342049761,28.2183623274,0.0,30.9507766546,20.6087787026,11.6015248012,0.0,0.0,11.6015248012
 05/29  23:00:00,68.7500514893,7.6554006935,24.4197926574,0.0,17.4250845679,11.7056064465,5.78147978816,0.0,0.0,5.78147978816
 05/29  24:00:00,60.4328229595,7.44180557603,22.424771244,0.0,12.925468867,10.100111941,5.76401165606,0.0,0.0,5.76401165606
 05/30  01:00:00,55.5539468227,7.2509422433,20.6168291874,0.0,10.0992000411,10.047477231,5.75821289899,0.0,0.0,5.75821289899
 05/30  02:00:00,52.0320322735,7.1035536901,19.1018642744,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/30  03:00:00,49.2459650733,6.94217888165,16.4771708457,0.0,8.25718729233,10.0299323277,5.75807358515,0.0,0.0,5.75807358515
 05/30  04:00:00,49.1946924876,6.83178698797,14.9296284962,0.0,8.25718729233,11.6354268332,5.76380291685,0.0,0.0,5.76380291685
 05/30  05:00:00,53.4529833091,6.85497569993,15.3529107652,0.0,12.1011305571,15.3678112995,5.78097700038,0.0,0.0,5.78097700038
 05/30  06:00:00,85.3580135689,7.4871049888,20.8652653359,0.0,19.7275818095,37.2640762949,11.6012112633,0.0,0.0,11.6012112633
 05/30  07:00:00,110.608039197,8.02864801822,26.969418712,0.0,24.3117294858,51.2795993405,17.4603318147,0.0,0.0,17.4603318147
 05/30  08:00:00,100.566158342,7.62020679171,28.611309624,0.0,23.6694662846,40.6342015617,29.3980492106,0.0,0.0,29.3980492106
 05/30  09:00:00,98.7901843666,7.62186311422,31.8411572875,0.0,23.6694662846,35.6302164847,41.4740036849,0.0,18.025,23.4490036849
 05/30  10:00:00,79.7215225094,7.38849668822,30.6026614249,0.0,18.7433767983,22.9618409725,41.4270095506,0.0,18.025,23.4020095506
 05/30  11:00:00,80.4390060468,7.43925053165,31.2717191875,0.0,18.7433767983,22.9618409725,41.3769256536,0.0,18.025,23.3519256536
 05/30  12:00:00,81.8590072286,7.54315665977,32.5443649925,0.0,18.5889407304,23.1597249699,35.5407171255,0.0,18.025,17.5157171255
 05/30  13:00:00,84.3189845267,7.69414016466,34.6068622915,0.0,18.7433767983,23.2517909448,41.3764013957,0.0,18.025,23.3514013957
 05/30  14:00:00,85.1485371055,7.77689074882,35.3536581533,0.0,18.7433767983,23.2517909448,41.3677548336,0.0,18.025,23.3427548336
 05/30  15:00:00,85.8248484007,7.8842905981,36.2125236762,0.0,18.7433767983,22.9618409725,35.5442301065,0.0,18.025,17.5192301065
 05/30  16:00:00,89.9667318497,7.95432745317,35.8330434453,0.0,18.7433767983,27.431320555,23.7875893973,0.0,18.025,5.76258939735
 05/30  17:00:00,101.32556981,8.20986617987,34.7480116318,0.0,17.6635504202,40.6971502883,5.77536887644,0.0,0.0,5.77536887644
 05/30  18:00:00,107.934297854,8.39017625866,34.6713955009,0.0,27.5259009287,37.3340067412,11.5883481636,0.0,0.0,11.5883481636
 05/30  19:00:00,111.680690945,8.48182317902,34.1169665341,0.0,33.8341110165,33.3544677425,11.5526596681,0.0,0.0,11.5526596681
 05/30  20:00:00,123.920292408,8.58170254758,32.450531766,0.0,36.5179666069,38.8247702939,5.78638944994,0.0,0.0,5.78638944994
 05/30  21:00:00,115.982181539,8.51002235538,30.0988996545,0.0,32.965339924,36.8579353714,11.6012833334,0.0,0.0,11.6012833334
 05/30  22:00:00,88.3229928283,8.02008629755,26.4769787794,0.0,25.6355707503,20.6438685092,11.5646051564,0.0,0.0,11.5646051564
 05/30  23:00:00,65.0432330363,7.56629850312,23.2042121829,0.0,15.0252895274,11.7056064465,5.76982480116,0.0,0.0,5.76982480116
 05/30  24:00:00,57.2872389648,7.3153030655,20.7250129946,0.0,11.6412384099,10.0650221343,5.76398222076,0.0,0.0,5.76398222076
 05/31  01:00:00,53.1529632811,7.11532011684,18.3514767624,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/31  02:00:00,48.6415032707,6.92538382227,15.8895066926,0.0,8.25718729233,10.0299323277,5.75790233325,0.0,0.0,5.75790233325
 05/31  03:00:00,45.7032218072,6.75552935205,13.1210807178,0.0,8.25718729233,10.0299323277,5.75774218437,0.0,0.0,5.75774218437
 05/31  04:00:00,44.8400201316,6.6222465701,10.7845057027,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 05/31  05:00:00,47.9195106541,6.59459068085,10.0798275635,0.0,12.1011305571,15.3678112995,11.542500618,0.0,0.0,11.542500618
 05/31  06:00:00,79.4735400276,7.18203162502,15.2858857872,0.0,19.7275818095,37.2640762949,11.5993837799,0.0,0.0,11.5993837799
 05/31  07:00:00,104.971137514,7.7086142574,21.6525689577,0.0,24.3117294858,51.2795993405,17.4615560582,0.0,0.0,17.4615560582
 05/31  08:00:00,95.0396441472,7.32264227907,23.3823744857,0.0,23.6694662846,40.6342015617,29.3963014242,0.0,0.0,29.3963014242
 05/31  09:00:00,93.5274147796,7.34874778708,26.8515171353,0.0,23.6694662846,35.6302164847,41.4667514617,0.0,18.025,23.4417514617
 05/31  10:00:00,76.4041582537,7.19956813196,27.4742298797,0.0,18.7433767983,22.9618409725,41.4257264349,0.0,18.025,23.4007264349
 05/31  11:00:00,79.1609822263,7.338541959,30.0944098831,0.0,18.7433767983,22.9618409725,35.54456463,0.0,18.025,17.51956463
 05/31  12:00:00,80.69714135,7.45306472706,31.4725999177,0.0,18.5889407304,23.1597249699,41.3730876091,0.0,18.025,23.3480876091
 05/31  13:00:00,83.4241610012,7.61963309716,33.7865429152,0.0,18.7433767983,23.2517909448,35.535277962,0.0,18.025,17.510277962
 05/31  14:00:00,84.8130221156,7.74035923331,35.0546860543,0.0,18.7433767983,23.2517909448,41.3747192764,0.0,18.025,23.3497192764
 05/31  15:00:00,84.8794581904,7.82029471587,35.3311294173,0.0,18.7433767983,22.9618409725,35.5365195884,0.0,18.025,17.5115195884
 05/31  16:00:00,88.6925514853,7.86926209445,34.6439408179,0.0,18.7433767983,27.431320555,23.7886539309,0.0,18.025,5.76365393088
 05/31  17:00:00,100.616797315,8.14564377146,34.1034707503,0.0,17.6635504202,40.6971502883,5.77518371215,0.0,0.0,5.77518371215
 05/31  18:00:00,107.206822626,8.3349233627,33.9991890766,0.0,27.5259009287,37.3340067412,11.5881767067,0.0,0.0,11.5881767067
 05/31  19:00:00,110.658758822,8.41738670523,33.1594806272,0.0,33.8341110165,33.3544677425,11.5535167332,0.0,0.0,11.5535167332
 05/31  20:00:00,122.724685767,8.5048681474,31.3317697012,0.0,36.5179666069,38.8247702939,5.78629281995,0.0,0.0,5.78629281995
 05/31  21:00:00,114.885349812,8.41630295581,29.0958040494,0.0,32.965339924,36.8579353714,17.3899043749,0.0,0.0,17.3899043749
 05/31  22:00:00,85.8844042963,7.8599913733,24.1985002986,0.0,25.6355707503,20.6438685092,5.79248708089,0.0,0.0,5.79248708089
 05/31  23:00:00,61.2138130678,7.34278876555,19.5983085724,0.0,15.0252895274,11.7056064465,5.76970442474,0.0,0.0,5.76970442474
 05/31  24:00:00,53.1965913295,7.0851601016,16.8645144839,0.0,11.6412384099,10.0650221343,5.7639169959,0.0,0.0,5.7639169959
 06/01  01:00:00,49.2427687858,6.89092458216,14.6656765894,0.0,10.0992000411,10.047477231,5.75697842876,0.0,0.0,5.75697842876
 06/01  02:00:00,45.3824362148,6.72601698265,12.8298145895,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,43.8646910725,6.6109330728,11.4271487977,0.0,8.25718729233,10.0299323277,5.75799451025,0.0,0.0,5.75799451025
 06/01  04:00:00,43.8658963223,6.51362319787,9.91900723861,0.0,8.25718729233,11.6354268332,5.76386549407,0.0,0.0,5.76386549407
 06/01  05:00:00,46.3147520271,6.43622045057,8.63345311802,0.0,12.1011305571,15.3678112995,5.79637770242,0.0152301024496,0.0,5.78114759997
 06/01  06:00:00,76.7530366945,6.98810946092,12.7593185028,0.0,19.7275818095,37.2640762949,11.6002949129,0.0,0.0,11.6002949129
 06/01  07:00:00,102.554860084,7.52433733652,19.4205921838,0.0,24.3117294858,51.2795993405,17.4599055729,0.0,0.0,17.4599055729
 06/01  08:00:00,92.2230433758,7.13365525889,20.7547736843,0.0,23.6694662846,40.6342015617,29.393539663,0.0,0.0,29.393539663
 06/01  09:00:00,90.5240233665,7.15967106559,24.0372136926,0.0,23.6694662846,35.6302164847,41.4688646587,0.0,18.025,23.4438646587
 06/01  10:00:00,73.2811148921,7.01479887535,24.5359637359,0.0,18.7433767983,22.9618409725,41.4247558505,0.0,18.025,23.3997558505
 06/01  11:00:00,75.1953556088,7.12765909632,26.3396707386,0.0,18.7433767983,22.9618409725,41.3743962592,0.0,18.025,23.3493962592
 06/01  12:00:00,77.9013931178,7.30133897294,28.828580284,0.0,18.5889407304,23.1597249699,35.5417898432,0.0,18.025,17.5167898432
 06/01  13:00:00,81.1372819787,7.50036613297,31.6189411894,0.0,18.7433767983,23.2517909448,41.3686682542,0.0,18.025,23.3436682542
 06/01  14:00:00,82.7195832794,7.62854295472,33.0730626368,0.0,18.7433767983,23.2517909448,35.5404248238,0.0,18.025,17.5154248238
 06/01  15:00:00,83.1833635318,7.72958620232,33.7257540627,0.0,18.7433767983,22.9618409725,41.370010276,0.0,18.025,23.345010276
 06/01  16:00:00,87.0405328574,7.78580157538,33.0753806457,0.0,18.7433767983,27.431320555,23.7885236288,0.0,18.025,5.76352362883
 06/01  17:00:00,99.5777064322,8.09786629957,33.1121598332,0.0,17.6635504202,40.6971502883,5.77503988795,0.0,0.0,5.77503988795
 06/01  18:00:00,106.95679649,8.32098204158,33.7631160445,0.0,27.5259009287,37.3340067412,11.5872494456,0.0,0.0,11.5872494456
 06/01  19:00:00,109.617613373,8.36199385639,32.1737418204,0.0,33.8341110165,33.3544677425,5.78670267718,0.0,0.0,5.78670267718
 06/01  20:00:00,120.570693429,8.38746305154,29.2951918171,0.0,36.5179666069,38.8247702939,11.551599261,0.0,0.0,11.551599261
 06/01  21:00:00,111.369111154,8.22656873585,25.7693164441,0.0,32.965339924,36.8579353714,11.5986902087,0.0,0.0,11.5986902087
 06/01  22:00:00,81.3767041962,7.6114625869,19.9393372289,0.0,25.6355707503,20.6438685092,11.5653728883,0.0,0.0,11.5653728883
 06/01  23:00:00,56.3022435256,7.09022091424,14.9393136548,0.0,15.0252895274,11.7056064465,5.76941377744,0.0,0.0,5.76941377744
 06/01  24:00:00,47.9475486918,6.82541808171,11.875221786,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,44.2071466857,6.61722871791,9.90375518431,0.0,10.0992000411,10.047477231,5.75808622104,0.0,0.0,5.75808622104
 06/02  02:00:00,40.5465068929,6.42784180927,8.29206131669,0.0,8.25718729233,10.0299323277,5.75790595906,0.0,0.0,5.75790595906
 06/02  03:00:00,39.1454211052,6.28149611776,7.03732296358,0.0,8.25718729233,10.0299323277,0.262778581748,0.242778581748,0.0,0.02
 06/02  04:00:00,39.847195352,6.17778244941,6.23615185801,0.0,8.25718729233,11.6354268332,6.70059359484,0.937626094516,0.0,5.76296750033
 06/02  05:00:00,43.8380239853,6.19082508808,6.40212997488,0.0,12.1011305571,15.3678112995,6.2964489676,0.515609760839,0.0,5.78083920676
 06/02  06:00:00,74.2693959518,6.75638159286,10.5074193919,0.0,19.7275818095,37.2640762949,11.599864266,0.0,0.0,11.599864266
 06/02  07:00:00,99.3061844263,7.28323317586,16.4130425045,0.0,24.3117294858,51.2795993405,17.4585611757,0.0,0.0,17.4585611757
 06/02  08:00:00,91.2862133866,6.98766870845,19.9639456486,0.0,23.6694662846,40.6342015617,29.3915023949,0.0,0.0,29.3915023949
 06/02  09:00:00,91.1851615821,7.08814089377,24.7698891033,0.0,23.6694662846,35.6302164847,41.4682373446,0.0,18.025,23.4432373446
 06/02  10:00:00,74.1492852825,6.96079807939,25.4581445555,0.0,18.7433767983,22.9618409725,41.4224181854,0.0,18.025,23.3974181854
 06/02  11:00:00,76.7336485159,7.11850743213,27.8871203458,0.0,18.7433767983,22.9618409725,41.3761897886,0.0,18.025,23.3511897886
 06/02  12:00:00,79.2034915478,7.30083858604,30.131182494,0.0,18.5889407304,23.1597249699,35.5385589732,0.0,18.025,17.5135589732
 06/02  13:00:00,82.1618156724,7.50609159969,32.6377568359,0.0,18.7433767983,23.2517909448,41.3701864484,0.0,18.025,23.3451864484
 06/02  14:00:00,84.5957814826,7.68254187838,34.8952650959,0.0,18.7433767983,23.2517909448,35.5372070186,0.0,18.025,17.5122070186
 06/02  15:00:00,86.1444909819,7.83659290979,36.5798811705,0.0,18.7433767983,22.9618409725,41.3712307191,0.0,18.025,23.3462307191
 06/02  16:00:00,91.0104696847,7.94413390761,36.8869886794,0.0,18.7433767983,27.431320555,23.7883672072,0.0,18.025,5.76336720719
 06/02  17:00:00,103.041234048,8.24541356594,36.4281490907,0.0,17.6635504202,40.6971502883,5.77510439901,0.0,0.0,5.77510439901
 06/02  18:00:00,108.779826888,8.41067382183,35.4964695863,0.0,27.5259009287,37.3340067412,11.5878077913,0.0,0.0,11.5878077913
 06/02  19:00:00,111.73927498,8.46792497237,34.1894829875,0.0,33.8341110165,33.3544677425,5.78522857812,0.0,0.0,5.78522857812
 06/02  20:00:00,123.13808172,8.51677384247,31.733279191,0.0,36.5179666069,38.8247702939,11.5522062295,0.0,0.0,11.5522062295
 06/02  21:00:00,113.639530757,8.34690633201,27.919414819,0.0,32.965339924,36.8579353714,11.5990687735,0.0,0.0,11.5990687735
 06/02  22:00:00,84.2325049794,7.76267514339,22.6439370729,0.0,25.6355707503,20.6438685092,11.5645003015,0.0,0.0,11.5645003015
 06/02  23:00:00,59.7022865962,7.25267959581,18.1769045344,0.0,15.0252895274,11.7056064465,5.76940627498,0.0,0.0,5.76940627498
 06/02  24:00:00,51.1353092027,6.96778085731,14.9206248435,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,52.1621213057,6.89763655693,14.8188462237,0.0,12.8411359301,10.0650221343,5.75792881436,0.0,0.0,5.75792881436
 06/03  02:00:00,44.4353371219,6.68034896879,11.92838714,0.0,8.25718729233,10.0299323277,5.75784477825,0.0,0.0,5.75784477825
 06/03  03:00:00,41.7830918008,6.52363065531,9.43286407219,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/03  04:00:00,42.512608527,6.430673961,8.64867954069,0.0,8.25718729233,11.6354268332,5.76321622773,0.0,0.0,5.76321622773
 06/03  05:00:00,42.203030807,6.34763731666,8.03179204602,0.0,8.71707943955,15.3327214929,5.7694422079,0.0,0.0,5.7694422079
 06/03  06:00:00,61.0420816459,6.57451830248,10.3158626415,0.0,18.5082010057,25.6353820695,5.78052398456,0.0,0.0,5.78052398456
 06/03  07:00:00,84.7214971042,7.08825164938,17.1459853476,0.0,19.4083231844,41.0650158608,11.5992339562,0.0,0.0,11.5992339562
 06/03  08:00:00,120.047718508,7.80791342135,27.8755955566,0.0,26.3286599382,57.9988325916,35.4417282699,0.0,0.0,35.4417282699
 06/03  09:00:00,109.286820794,7.76789098636,32.308908031,0.0,26.3286599382,42.8504436482,47.4098865243,0.0,18.025,29.3848865243
 06/03  10:00:00,83.9075500394,7.44918135008,31.2425042352,0.0,21.7447113004,23.4437158914,41.4693894578,0.0,18.025,23.4443894578
 06/03  11:00:00,83.1214965763,7.535239879,32.832218175,0.0,19.3027497915,23.426170988,41.4221699353,0.0,18.025,23.3971699353
 06/03  12:00:00,85.245850026,7.67065013737,34.6790735481,0.0,19.1483137236,23.7250123474,35.535287363,0.0,18.025,17.510287363
 06/03  13:00:00,87.7186829313,7.81598727329,36.8610310562,0.0,19.3027497915,23.7161209604,41.3711892769,0.0,18.025,23.3461892769
 06/03  14:00:00,89.0904519762,7.92918677666,38.1195928939,0.0,19.3027497915,23.7161209604,35.5335701126,0.0,18.025,17.5085701126
 06/03  15:00:00,88.8001709962,7.97996651347,38.0684892018,0.0,19.3027497915,23.426170988,41.3719319951,0.0,18.025,23.3469319951
 06/03  16:00:00,92.4063511847,8.00203959265,37.201266892,0.0,19.3027497915,27.8956505705,23.7881997453,0.0,18.025,5.76319974528
 06/03  17:00:00,100.770113876,8.23764520873,36.7069088836,0.0,18.2229234133,37.5968344597,5.76930018278,0.0,0.0,5.76930018278
 06/03  18:00:00,115.931612005,8.5653110143,37.5874119266,0.0,32.690315043,37.0816133363,5.77475576914,0.0,0.0,5.77475576914
 06/03  19:00:00,117.238678051,8.68037776964,36.7836662475,0.0,36.8143715336,33.066984531,5.78503600857,0.0,0.0,5.78503600857
 06/03  20:00:00,126.272919135,8.74492201647,34.8612797279,0.0,36.3493007332,38.7721355839,11.5517989732,0.0,0.0,11.5517989732
 06/03  21:00:00,119.83230152,8.53643455282,30.7470187201,0.0,36.1807251679,36.8228455648,5.78593385665,0.0,0.0,5.78593385665
 06/03  22:00:00,92.4306643515,7.96382418752,25.2379402413,0.0,31.0351095914,20.6438685092,11.5993133477,0.0,0.0,11.5993133477
 06/03  23:00:00,65.1419820776,7.45861749518,21.008552728,0.0,17.4250845679,11.7056064465,11.5417066994,0.0,0.0,11.5417066994
 06/03  24:00:00,57.3286501654,7.2639977128,19.6178548595,0.0,12.8411359301,10.0650221343,5.76348392362,0.0,0.0,5.76348392362
 06/04  01:00:00,53.0518318915,7.00346984436,15.4833076223,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/04  02:00:00,45.5409081125,6.77024421552,12.8246431048,0.0,8.34152022915,10.0650221343,5.75779667172,0.0,0.0,5.75779667172
 06/04  03:00:00,44.2511226376,6.65559532827,11.6495116549,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,43.3215120122,6.505334901,9.26350539682,0.0,8.34152022915,11.6705166398,5.76359184008,0.0,0.0,5.76359184008
 06/04  05:00:00,42.5232552284,6.38590345831,8.19433461604,0.0,8.80141237637,15.3678112995,5.76904775648,0.0,0.0,5.76904775648
 06/04  06:00:00,60.7073872785,6.59102677142,9.96466773547,0.0,18.5082010057,25.6353820695,5.78027996619,0.0,0.0,5.78027996619
 06/04  07:00:00,83.6592136808,7.0672190944,15.9853268849,0.0,19.4926561212,41.1001056674,17.3881467954,0.0,0.0,17.3881467954
 06/04  08:00:00,117.426445342,7.71558269287,25.346675846,0.0,26.3286599382,57.9988325916,29.5367402375,0.0,0.0,29.5367402375
 06/04  09:00:00,105.563937416,7.63333293016,28.8400204461,0.0,26.2443270014,42.8153538416,47.4093437802,0.0,18.025,29.3843437802
 06/04  10:00:00,80.0663572811,7.29972899264,27.5507734039,0.0,21.7447113004,23.4437158914,41.4674435294,0.0,18.025,23.4424435294
 06/04  11:00:00,79.4721657065,7.37811733958,29.28030465,0.0,19.3449162599,23.4437158914,41.4180106979,0.0,18.025,23.3930106979
 06/04  12:00:00,83.3728360345,7.58739307816,32.829611468,0.0,19.190480192,23.7425572507,35.6381312501,0.0,18.025,17.6131312501
 06/04  13:00:00,86.7872171982,7.78754129717,36.0177266308,0.0,19.260583323,23.698576057,41.2695322618,0.0,18.025,23.2445322618
 06/04  14:00:00,88.880098559,7.94185848715,37.9562852453,0.0,19.260583323,23.698576057,41.3624660637,0.0,18.025,23.3374660637
 06/04  15:00:00,89.763970083,8.05543564714,39.0165344078,0.0,19.260583323,23.4086260847,35.5395965882,0.0,18.025,17.5145965882
 06/04  16:00:00,93.8292319177,8.10167871409,38.5842261083,0.0,19.260583323,27.8781056672,23.7884124768,0.0,18.025,5.76341247679
 06/04  17:00:00,102.073575179,8.33000611579,37.9777278918,0.0,18.1807569449,37.5792895564,5.76923361717,0.0,0.0,5.76923361717
 06/04  18:00:00,117.262545351,8.66800704883,38.935080773,0.0,32.6059821062,37.0465235296,5.77493572033,0.0,0.0,5.77493572033
 06/04  19:00:00,117.213547503,8.72200864352,36.716915799,0.0,36.8143715336,33.066984531,5.78516518217,0.0,0.0,5.78516518217
 06/04  20:00:00,125.332316322,8.73254560107,33.8136400216,0.0,36.43363367,38.8072253906,11.5520304565,0.0,0.0,11.5520304565
 06/04  21:00:00,117.305703215,8.45185080526,28.4244380176,0.0,36.0963922311,36.7877557581,5.7860157287,0.0,0.0,5.7860157287
 06/04  22:00:00,88.5231517379,7.80273129995,21.6109592315,0.0,30.9507766546,20.6087787026,17.3875987981,0.0,0.0,17.3875987981
 06/04  23:00:00,60.5469986717,7.25643782481,16.6157586896,0.0,17.4250845679,11.7056064465,5.78059359535,0.0,0.0,5.78059359535
 06/04  24:00:00,51.3522584356,6.99958750086,13.7864555331,0.0,12.925468867,10.100111941,5.76354845353,0.0,0.0,5.76354845353
 06/05  01:00:00,45.7895269657,6.77440675538,11.3289736342,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,42.3492529689,6.60734414437,9.91531468326,0.0,8.25718729233,10.0299323277,5.75786614662,0.0,0.0,5.75786614662
 06/05  03:00:00,40.7331170108,6.44247224998,8.46405572611,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/05  04:00:00,41.223526979,6.32344624973,7.46683714018,0.0,8.25718729233,11.6354268332,5.76350190718,0.0,0.0,5.76350190718
 06/05  05:00:00,44.8299773478,6.29698051518,7.28795329724,0.0,12.1011305571,15.3678112995,5.7804973891,0.0,0.0,5.7804973891
 06/05  06:00:00,75.2092114758,6.8530188512,11.3506446779,0.0,19.7275818095,37.2640762949,17.3857125602,0.0,0.0,17.3857125602
 06/05  07:00:00,101.47486107,7.40895079628,18.4560657386,0.0,24.3117294858,51.2795993405,17.45595459,0.0,0.0,17.45595459
 06/05  08:00:00,93.8051283715,7.13999994437,22.3305722256,0.0,23.6694662846,40.6342015617,23.5125435501,0.0,0.0,23.5125435501
 06/05  09:00:00,93.2879349377,7.22878517564,26.732046483,0.0,23.6694662846,35.6302164847,41.4666628224,0.0,18.025,23.4416628224
 06/05  10:00:00,76.3676808786,7.11002495477,27.5273388381,0.0,18.7433767983,22.9618409725,41.420165234,0.0,18.025,23.395165234
 06/05  11:00:00,79.838491982,7.29780139832,30.8126843653,0.0,18.7433767983,22.9618409725,41.3713214613,0.0,18.025,23.3463214613
 06/05  12:00:00,83.2875706763,7.51261568796,34.0034995282,0.0,18.5889407304,23.1597249699,35.5370154393,0.0,18.025,17.5120154393
 06/05  13:00:00,85.9501538614,7.68631270685,36.2458892798,0.0,18.7433767983,23.2517909448,41.367665548,0.0,18.025,23.342665548
 06/05  14:00:00,88.1542331437,7.85093687284,38.2853368146,0.0,18.7433767983,23.2517909448,35.5349870592,0.0,18.025,17.5099870592
 06/05  15:00:00,89.9496592347,8.01738785266,40.2042693977,0.0,18.7433767983,22.9618409725,41.367790456,0.0,18.025,23.342790456
 06/05  16:00:00,94.9555112346,8.14160306006,40.6345773549,0.0,18.7433767983,27.431320555,23.7882925763,0.0,18.025,5.76329257634
 06/05  17:00:00,106.950862463,8.4447961316,40.1384183648,0.0,17.6635504202,40.6971502883,5.77457191059,0.0,0.0,5.77457191059
 06/05  18:00:00,113.380687992,8.64668301424,39.861365288,0.0,27.5259009287,37.3340067412,11.5860445709,0.0,0.0,11.5860445709
 06/05  19:00:00,115.611794058,8.69524497078,37.8347134051,0.0,33.8341110165,33.3544677425,5.78624050286,0.0,0.0,5.78624050286
 06/05  20:00:00,126.446926221,8.71589403974,34.8430361278,0.0,36.5179666069,38.8247702939,11.5505187267,0.0,0.0,11.5505187267
 06/05  21:00:00,118.328848953,8.61170161359,32.3439847349,0.0,32.965339924,36.8579353714,11.5967597863,0.0,0.0,11.5967597863
 06/05  22:00:00,90.113624665,8.08357257937,28.204196435,0.0,25.6355707503,20.6438685092,11.5636486485,0.0,0.0,11.5636486485
 06/05  23:00:00,63.9639402565,7.49965531467,22.1916026979,0.0,15.0252895274,11.7056064465,5.7690449221,0.0,0.0,5.7690449221
 06/05  24:00:00,53.8245394259,7.13939105409,17.4382601346,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/06  01:00:00,48.8825547272,6.90038085071,14.2960261982,0.0,10.0992000411,10.047477231,5.75787140344,0.0,0.0,5.75787140344
 06/06  02:00:00,44.6559553786,6.72444463704,12.1049244419,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,43.0474331223,6.6051864966,10.6156588818,0.0,8.25718729233,10.0299323277,5.75763901951,0.0,0.0,5.75763901951
 06/06  04:00:00,42.7068706994,6.46215605781,8.81147473807,0.0,8.25718729233,11.6354268332,5.76314236432,0.0,0.0,5.76314236432
 06/06  05:00:00,46.174165067,6.42797388107,8.5011593784,0.0,12.1011305571,15.3678112995,5.78034180335,0.0,0.0,5.78034180335
 06/06  06:00:00,76.2487792352,6.96308080253,12.280167684,0.0,19.7275818095,37.2640762949,11.5979824215,0.0,0.0,11.5979824215
 06/06  07:00:00,102.304444365,7.50603410692,19.1885865431,0.0,24.3117294858,51.2795993405,17.4546418908,0.0,0.0,17.4546418908
 06/06  08:00:00,93.9635044555,7.20512928086,22.4238314477,0.0,23.6694662846,40.6342015617,29.3824940535,0.0,0.0,29.3824940535
 06/06  09:00:00,93.5425919027,7.28265517147,26.9328505424,0.0,23.6694662846,35.6302164847,41.4601875738,0.0,18.025,23.4351875738
 06/06  10:00:00,76.8977640634,7.16113825166,28.0063110055,0.0,18.7433767983,22.9618409725,41.4183546904,0.0,18.025,23.3933546904
 06/06  11:00:00,79.7767070432,7.31521971006,30.7334863936,0.0,18.7433767983,22.9618409725,35.5385871497,0.0,18.025,17.5135871497
 06/06  12:00:00,82.6146675709,7.4878362291,33.3553847392,0.0,18.5889407304,23.1597249699,41.3684568648,0.0,18.025,23.3434568648
 06/06  13:00:00,86.2318810377,7.69880712711,36.5151193746,0.0,18.7433767983,23.2517909448,35.5311944497,0.0,18.025,17.5061944497
 06/06  14:00:00,87.8765254933,7.8329724559,38.025605913,0.0,18.7433767983,23.2517909448,41.3682366953,0.0,18.025,23.3432366953
 06/06  15:00:00,88.6852479073,7.94876643393,39.0084770195,0.0,18.7433767983,22.9618409725,35.5310600453,0.0,18.025,17.5060600453
 06/06  16:00:00,92.3255128067,8.00408009126,38.1421160404,0.0,18.7433767983,27.431320555,23.7882119846,0.0,18.025,5.76321198464
 06/06  17:00:00,103.52606813,8.26839381761,36.8900411309,0.0,17.6635504202,40.6971502883,5.77441293293,0.0,0.0,5.77441293293
 06/06  18:00:00,109.935072437,8.46562407662,36.5968265962,0.0,27.5259009287,37.3340067412,11.5858969245,0.0,0.0,11.5858969245
 06/06  19:00:00,114.041961142,8.59506634927,36.3650663824,0.0,33.8341110165,33.3544677425,11.5517369875,0.0,0.0,11.5517369875
 06/06  20:00:00,127.163925895,8.72548856905,35.5504533429,0.0,36.5179666069,38.8247702939,5.78451357484,0.0,0.0,5.78451357484
 06/06  21:00:00,120.902232965,8.74629610511,34.7827890406,0.0,32.965339924,36.8579353714,11.5981578742,0.0,0.0,11.5981578742
 06/06  22:00:00,91.1935136306,8.16301470728,29.2046568563,0.0,25.6355707503,20.6438685092,11.5630373914,0.0,0.0,11.5630373914
 06/06  23:00:00,66.3755311537,7.61415819083,24.4886970103,0.0,15.0252895274,11.7056064465,5.76909618236,0.0,0.0,5.76909618236
 06/06  24:00:00,59.2615438586,7.39183476995,22.6228229928,0.0,11.6412384099,10.0650221343,5.76337295023,0.0,0.0,5.76337295023
 06/07  01:00:00,54.6716661651,7.18111224682,19.8044150011,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/07  02:00:00,49.6246118912,6.97249465558,16.8255328093,0.0,8.25718729233,10.0299323277,5.75768774419,0.0,0.0,5.75768774419
 06/07  03:00:00,46.6382578968,6.80142501629,14.010248635,0.0,8.25718729233,10.0299323277,5.75743541454,0.0,0.0,5.75743541454
 06/07  04:00:00,44.8519157213,6.63103855784,10.7876467268,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/07  05:00:00,48.0282862205,6.60340963872,10.1798493397,0.0,12.1011305571,15.3678112995,11.5405273572,0.0,0.0,11.5405273572
 06/07  06:00:00,79.5324471578,7.19093915845,15.3359958385,0.0,19.7275818095,37.2640762949,11.5957066598,0.0,0.0,11.5957066598
 06/07  07:00:00,104.6484884,7.69976882709,21.3389134444,0.0,24.3117294858,51.2795993405,17.454609607,0.0,0.0,17.454609607
 06/07  08:00:00,93.7469050079,7.27561902464,22.1367588836,0.0,23.6694662846,40.6342015617,23.5090125319,0.0,0.0,23.5090125319
 06/07  09:00:00,92.4349305002,7.3056062911,25.8022406994,0.0,23.6694662846,35.6302164847,47.3141997191,0.0,18.025,29.2891997191
 06/07  10:00:00,74.9355747784,7.14113363821,26.0641393869,0.0,18.7433767983,22.9618409725,35.5734786422,0.0,18.025,17.5484786422
 06/07  11:00:00,76.687479589,7.22287893309,27.7366045561,0.0,18.7433767983,22.9618409725,41.36962856,0.0,18.025,23.34462856
 06/07  12:00:00,79.0198539731,7.33821960404,29.910188663,0.0,18.5889407304,23.1597249699,35.5322718487,0.0,18.025,17.5072718487
 06/07  13:00:00,80.6417206481,7.43936483185,31.1844141021,0.0,18.7433767983,23.2517909448,41.3666923047,0.0,18.025,23.3416923047
 06/07  14:00:00,81.8015667152,7.52855968292,32.255057295,0.0,18.7433767983,23.2517909448,35.5313461566,0.0,18.025,17.5063461566
 06/07  15:00:00,82.3653532805,7.61824853814,33.0191129712,0.0,18.7433767983,22.9618409725,41.3662099664,0.0,18.025,23.3412099664
 06/07  16:00:00,86.2624691995,7.6795305575,32.4036182873,0.0,18.7433767983,27.431320555,23.7882082735,0.0,18.025,5.76320827354
 06/07  17:00:00,98.4095318267,7.97675098854,32.0651489021,0.0,17.6635504202,40.6971502883,5.77438584939,0.0,0.0,5.77438584939
 06/07  18:00:00,105.553622183,8.1964798233,32.4845316369,0.0,27.5259009287,37.3340067412,11.5852154966,0.0,0.0,11.5852154966
 06/07  19:00:00,109.417511659,8.30096209166,32.0347350901,0.0,33.8341110165,33.3544677425,5.78589194822,0.0,0.0,5.78589194822
 06/07  20:00:00,121.514226151,8.39065966045,30.2355913561,0.0,36.5179666069,38.8247702939,11.5497488223,0.0,0.0,11.5497488223
 06/07  21:00:00,114.69922827,8.35749824547,28.9685984239,0.0,32.965339924,36.8579353714,11.5954119362,0.0,0.0,11.5954119362
 06/07  22:00:00,86.577812251,7.8474555767,24.9045256809,0.0,25.6355707503,20.6438685092,11.5625641379,0.0,0.0,11.5625641379
 06/07  23:00:00,61.9118313959,7.3372634955,20.3018991046,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/07  24:00:00,52.676522018,7.03456835698,16.3950752034,0.0,11.6412384099,10.0650221343,5.76336449545,0.0,0.0,5.76336449545
 06/08  01:00:00,47.373324243,6.80590326995,12.8812809118,0.0,10.0992000411,10.047477231,5.75748280522,0.0,0.0,5.75748280522
 06/08  02:00:00,43.3960465575,6.65151046997,10.9179587025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  03:00:00,42.0011263789,6.54097265536,9.63357274308,0.0,8.25718729233,10.0299323277,5.75756088285,0.0,0.0,5.75756088285
 06/08  04:00:00,42.5416802615,6.43853388627,8.66991719754,0.0,8.25718729233,11.6354268332,5.76310444731,0.0,0.0,5.76310444731
 06/08  05:00:00,44.3717189496,6.42871813506,8.58198714374,0.0,12.1011305571,15.3678112995,5.77997618241,0.0,0.0,5.77997618241
 06/08  06:00:00,76.2585817832,6.96645072536,12.2866324208,0.0,19.7275818095,37.2640762949,11.5962932713,0.0,0.0,11.5962932713
 06/08  07:00:00,99.5330889579,7.41624764567,16.5070589395,0.0,24.3117294858,51.2795993405,17.4526374057,0.0,0.0,17.4526374057
 06/08  08:00:00,89.0750124435,7.00302760823,17.7374706335,0.0,23.6694662846,40.6342015617,29.3797058671,0.0,0.0,29.3797058671
 06/08  09:00:00,87.5984598543,7.02285646503,21.2485367338,0.0,23.6694662846,35.6302164847,41.4561976433,0.0,18.025,23.4311976433
 06/08  10:00:00,70.2761312097,6.85537650579,21.6904547102,0.0,18.7433767983,22.9618409725,41.4163666904,0.0,18.025,23.3913666904
 06/08  11:00:00,70.8589061755,6.8860014105,22.244914569,0.0,18.7433767983,22.9618409725,35.5374157103,0.0,18.025,17.5124157103
 06/08  12:00:00,71.5121161035,6.94188330077,22.7987947945,0.0,18.5889407304,23.1597249699,41.3626456179,0.0,18.025,23.3376456179
 06/08  13:00:00,73.4775840087,7.05527565784,24.4043658131,0.0,18.7433767983,23.2517909448,35.5350357883,0.0,18.025,17.5100357883
 06/08  14:00:00,74.6610665123,7.14561360554,25.4975139051,0.0,18.7433767983,23.2517909448,41.3618129544,0.0,18.025,23.3368129544
 06/08  15:00:00,74.8209978813,7.21683058386,25.876175143,0.0,18.7433767983,22.9618409725,35.5344467559,0.0,18.025,17.5094467559
 06/08  16:00:00,78.6588913595,7.26332903679,25.2162508955,0.0,18.7433767983,27.431320555,23.7880973208,0.0,18.025,5.76309732085
 06/08  17:00:00,90.1669877686,7.50910945356,24.2902591283,0.0,17.6635504202,40.6971502883,5.77433874412,0.0,0.0,5.77433874412
 06/08  18:00:00,96.5190361555,7.68141466944,23.9650268675,0.0,27.5259009287,37.3340067412,11.5845979103,0.0,0.0,11.5845979103
 06/08  19:00:00,99.1705793214,7.71965716857,22.3691165328,0.0,33.8341110165,33.3544677425,5.78532880665,0.0,0.0,5.78532880665
 06/08  20:00:00,111.597937454,7.81196804134,20.8980053943,0.0,36.5179666069,38.8247702939,11.5504149405,0.0,0.0,11.5504149405
 06/08  21:00:00,104.445359691,7.77780925065,19.2944355332,0.0,32.965339924,36.8579353714,11.5962815071,0.0,0.0,11.5962815071
 06/08  22:00:00,75.7232521489,7.25967848148,14.6377518611,0.0,25.6355707503,20.6438685092,11.5625975686,0.0,0.0,11.5625975686
 06/08  23:00:00,52.3625941977,6.8032616013,11.2866699525,0.0,15.0252895274,11.7056064465,5.76894063776,0.0,0.0,5.76894063776
 06/08  24:00:00,45.4203278827,6.58676472525,9.58669097718,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/09  01:00:00,42.202303457,6.41260599093,8.10356460437,0.0,10.0992000411,10.047477231,5.75765177115,0.0,0.0,5.75765177115
 06/09  02:00:00,39.0744127801,6.27142824205,6.97640656876,0.0,8.25718729233,10.0299323277,6.17973809582,0.422703844674,0.0,5.75703425115
 06/09  03:00:00,38.2664524328,6.17794213814,6.26193734817,0.0,8.25718729233,10.0299323277,1.04887558044,1.02887558044,0.0,0.02
 06/09  04:00:00,39.250411208,6.10273319693,5.71445466469,0.0,8.25718729233,11.6354268332,7.25116925814,1.48827255093,0.0,5.76289670721
 06/09  05:00:00,41.2724227786,6.11136933431,5.80004829359,0.0,12.1011305571,15.3678112995,7.41696098468,1.6371884745,0.0,5.77977251018
 06/09  06:00:00,72.8247330986,6.62667764716,9.19257023906,0.0,19.7275818095,37.2640762949,12.8135029857,1.21754269606,0.0,11.5959602896
 06/09  07:00:00,94.661901138,7.01712795297,12.0350133372,0.0,24.3117294858,51.2795993405,17.9056263269,0.452817819607,0.0,17.4528085073
 06/09  08:00:00,81.2031036088,6.59003222536,10.278571134,0.0,23.6694662846,40.6342015617,29.3784545465,0.0,0.0,29.3784545465
 06/09  09:00:00,78.0008562206,6.57274793393,12.1010518284,0.0,23.6694662846,35.6302164847,41.4579525296,0.0,18.025,23.4329525296
 06/09  10:00:00,59.1904604341,6.36153657444,11.0986317845,0.0,18.7433767983,22.9618409725,41.4163018524,0.0,18.025,23.3913018524
 06/09  11:00:00,58.9029680761,6.35639232586,10.8185897699,0.0,18.7433767983,22.9618409725,35.5365623408,0.0,18.025,17.5115623408
 06/09  12:00:00,60.3058906105,6.41560744762,12.1188514408,0.0,18.5889407304,23.1597249699,41.3653384698,0.0,18.025,23.3403384698
 06/09  13:00:00,61.5629236584,6.47044968179,13.0745338908,0.0,18.7433767983,23.2517909448,35.5313562015,0.0,18.025,17.5063562015
 06/09  14:00:00,60.5096630268,6.45605565864,12.0356743565,0.0,18.7433767983,23.2517909448,41.3663153418,0.0,18.025,23.3413153418
 06/09  15:00:00,59.9081942419,6.46851100973,11.7116948699,0.0,18.7433767983,22.9618409725,35.5347549754,0.0,18.025,17.5097549754
 06/09  16:00:00,65.166258175,6.55816004971,12.4287963891,0.0,18.7433767983,27.431320555,23.7879738881,0.0,18.025,5.7629738881
 06/09  17:00:00,78.2541480461,6.85598295778,13.0305561602,0.0,17.6635504202,40.6971502883,5.77407845062,0.0,0.0,5.77407845062
 06/09  18:00:00,85.547691971,7.06241534549,13.6126979308,0.0,27.5259009287,37.3340067412,11.5842646766,0.0,0.0,11.5842646766
 06/09  19:00:00,90.4634478455,7.18950194581,14.1921498704,0.0,33.8341110165,33.3544677425,11.5503878156,0.0,0.0,11.5503878156
 06/09  20:00:00,105.246603386,7.37610593585,14.9825462343,0.0,36.5179666069,38.8247702939,5.79841593992,0.013287825037,0.0,5.78512811488
 06/09  21:00:00,99.4140743924,7.37645919725,14.6645145026,0.0,32.965339924,36.8579353714,11.5967515112,0.0,0.0,11.5967515112
 06/09  22:00:00,72.5480823935,6.93740572253,11.7848669431,0.0,25.6355707503,20.6438685092,11.5623540771,0.0,0.0,11.5623540771
 06/09  23:00:00,49.8662724158,6.52902710449,9.06458890293,0.0,15.0252895274,11.7056064465,5.76764237896,0.0,0.0,5.76764237896
 06/09  24:00:00,43.0997053462,6.33131252813,7.52152390898,0.0,11.6412384099,10.0650221343,6.07184794472,0.30862532247,0.0,5.76322262225
 06/10  01:00:00,43.1343475895,6.20849459333,6.48024546215,0.0,12.8411359301,10.0650221343,1.57237157141,1.55237157141,0.0,0.02
 06/10  02:00:00,37.2457494861,6.05519836769,5.36397659424,0.0,8.25718729233,10.0299323277,8.41993974975,2.66237557966,0.0,5.75756417009
 06/10  03:00:00,36.5906864195,5.97771930472,4.78639789629,0.0,8.25718729233,10.0299323277,3.41201136696,3.39201136696,0.0,0.02
 06/10  04:00:00,37.4626761713,5.89137861255,4.13807994841,0.0,8.25718729233,11.6354268332,11.3835825912,5.6204156935,0.0,5.76316689768
 06/10  05:00:00,35.5142645282,5.83156675486,3.74314268529,0.0,8.71707943955,15.3327214929,12.2939843086,6.52519095486,0.0,5.76879335375
 06/10  06:00:00,55.3876391546,6.02659086887,5.20941215511,0.0,18.5082010057,25.6353820695,9.94123783997,4.16191446678,0.0,5.7793233732
 06/10  07:00:00,75.2016424081,6.45070808906,8.26378358836,0.0,19.4083231844,41.0650158608,12.4183654947,0.821930529271,0.0,11.5964349654
 06/10  08:00:00,103.941999142,6.97203748624,12.6058965439,0.0,26.3286599382,57.9988325916,35.4315632725,0.00995827698097,0.0,35.4216049955
 06/10  09:00:00,90.779772324,6.82100424417,14.7488436165,0.0,26.3286599382,42.8504436482,47.4007688854,0.0,18.025,29.3757688854
 06/10  10:00:00,65.3627882242,6.50229752008,13.6446994471,0.0,21.7447113004,23.4437158914,41.4590795131,0.0,18.025,23.4340795131
 06/10  11:00:00,64.7688326864,6.56733051309,15.447517485,0.0,19.3027497915,23.426170988,41.4100194911,0.0,18.025,23.3850194911
 06/10  12:00:00,66.4951514346,6.67045316105,16.9286097568,0.0,19.1483137236,23.7250123474,35.5359870483,0.0,18.025,17.5109870483
 06/10  13:00:00,68.1847842521,6.76903467228,18.3741140184,0.0,19.3027497915,23.7161209604,41.357145204,0.0,18.025,23.332145204
 06/10  14:00:00,69.4324723579,6.87562665298,19.5152137932,0.0,19.3027497915,23.7161209604,35.5348389187,0.0,18.025,17.5098389187
 06/10  15:00:00,69.8129882794,6.96090769981,20.1003938841,0.0,19.3027497915,23.426170988,35.5290450129,0.0,18.025,17.5040450129
 06/10  16:00:00,74.3959342954,7.0252210107,20.1677140082,0.0,19.3027497915,27.8956505705,23.7879158205,0.0,18.025,5.76291582054
 06/10  17:00:00,83.1887690768,7.24981869497,20.1134404378,0.0,18.2229234133,37.5968344597,5.76839838613,0.0,0.0,5.76839838613
 06/10  18:00:00,98.6786513935,7.57132731066,21.3284925657,0.0,32.690315043,37.0816133363,5.77394776312,0.0,0.0,5.77394776312
 06/10  19:00:00,100.200440154,7.6750754616,20.7508014522,0.0,36.8143715336,33.066984531,11.5502485705,0.0,0.0,11.5502485705
 06/10  20:00:00,110.748412673,7.80320958479,20.2785621856,0.0,36.3493007332,38.7721355839,5.78530043853,0.0,0.0,5.78530043853
 06/10  21:00:00,106.689574238,7.72489380065,18.4159012237,0.0,36.1807251679,36.8228455648,11.5509925566,0.0,0.0,11.5509925566
 06/10  22:00:00,80.615425734,7.22918220377,14.1574568558,0.0,31.0351095914,20.6438685092,11.5954895407,0.0,0.0,11.5954895407
 06/10  23:00:00,54.0093893084,6.73733890278,10.5973062978,0.0,17.4250845679,11.7056064465,5.780007156,0.0,0.0,5.780007156
 06/10  24:00:00,45.8107913228,6.51843519854,8.84559322122,0.0,12.8411359301,10.0650221343,5.76321539218,0.0,0.0,5.76321539218
 06/11  01:00:00,44.5970263582,6.37173357142,7.66026571826,0.0,12.925468867,10.100111941,0.205545372516,0.185545372516,0.0,0.02
 06/11  02:00:00,38.1451774741,6.15679110049,6.04239502067,0.0,8.34152022915,10.0650221343,8.17770453825,2.42015567505,0.0,5.7575488632
 06/11  03:00:00,37.2121342595,6.04652014301,5.21962264918,0.0,8.34152022915,10.0650221343,9.32199737388,3.56475173563,0.0,5.75724563826
 06/11  04:00:00,38.3496171499,5.98651012454,4.81047475554,0.0,8.34152022915,11.6705166398,3.46644687038,3.44644687038,0.0,0.02
 06/11  05:00:00,36.4636290928,5.93008235112,4.4745759631,0.0,8.80141237637,15.3678112995,9.5352290058,3.76652526275,0.0,5.76870374305
 06/11  06:00:00,56.238357001,6.12761488361,5.95911032309,0.0,18.5082010057,25.6353820695,13.1477989071,1.60823347554,0.0,11.5395654315
 06/11  07:00:00,76.3597655493,6.55085151183,9.20235840024,0.0,19.4926561212,41.1001056674,11.5956402495,0.0,0.0,11.5956402495
 06/11  08:00:00,107.411047589,7.12274589417,15.9242597767,0.0,26.3286599382,57.9988325916,29.5190438869,0.0,0.0,29.5190438869
 06/11  09:00:00,95.4958273297,7.00981396886,19.395527663,0.0,26.2443270014,42.8153538416,47.3952348889,0.0,18.025,29.3702348889
 06/11  10:00:00,70.4775668154,6.71640192519,18.5453813815,0.0,21.7447113004,23.4437158914,41.4572929499,0.0,18.025,23.4322929499
 06/11  11:00:00,69.565415263,6.78314811393,19.9685783938,0.0,19.3449162599,23.4437158914,41.4115669257,0.0,18.025,23.3865669257
 06/11  12:00:00,70.5842897672,6.87349407305,20.7549984072,0.0,19.190480192,23.7425572507,35.5316524526,0.0,18.025,17.5066524526
 06/11  13:00:00,73.3455444485,7.04257866673,23.3210506847,0.0,19.260583323,23.698576057,41.3594737694,0.0,18.025,23.3344737694
 06/11  14:00:00,75.7432182142,7.21357265145,25.5477263767,0.0,19.260583323,23.698576057,35.5323455973,0.0,18.025,17.5073455973
 06/11  15:00:00,75.9763477536,7.29946489164,25.9849158764,0.0,19.260583323,23.4086260847,41.3578184793,0.0,18.025,23.3328184793
 06/11  16:00:00,80.3015250912,7.35161215466,25.8066272455,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/11  17:00:00,88.3308839346,7.55004883677,25.0150404161,0.0,18.1807569449,37.5792895564,5.76850487434,0.0,0.0,5.76850487434
 06/11  18:00:00,103.391324677,7.86051449324,25.8714067097,0.0,32.6059821062,37.0465235296,5.77416061632,0.0,0.0,5.77416061632
 06/11  19:00:00,105.299947172,7.97594856965,25.5494436759,0.0,36.8143715336,33.066984531,11.5507177854,0.0,0.0,11.5507177854
 06/11  20:00:00,115.934712794,8.09517804849,25.0534822384,0.0,36.43363367,38.8072253906,5.78403975386,0.0,0.0,5.78403975386
 06/11  21:00:00,112.710781084,8.05199578751,24.2294394904,0.0,36.0963922311,36.7877557581,11.5499730626,0.0,0.0,11.5499730626
 06/11  22:00:00,86.9689123773,7.57242722241,20.2871375814,0.0,30.9507766546,20.6087787026,11.5953026567,0.0,0.0,11.5953026567
 06/11  23:00:00,59.8016843439,7.0874517447,16.0394975908,0.0,17.4250845679,11.7056064465,5.77985150518,0.0,0.0,5.77985150518
 06/11  24:00:00,51.512805596,6.88336603642,14.063259401,0.0,12.925468867,10.100111941,5.76302810956,0.0,0.0,5.76302810956
 06/12  01:00:00,46.4001894333,6.69697638132,12.0170912722,0.0,10.0992000411,10.047477231,5.757323123,0.0,0.0,5.757323123
 06/12  02:00:00,42.1722454256,6.53671906941,9.80896367839,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  03:00:00,40.545346943,6.39925927022,8.31952129025,0.0,8.25718729233,10.0299323277,5.75700672287,0.0,0.0,5.75700672287
 06/12  04:00:00,40.9381777045,6.28128585625,7.22368732081,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/12  05:00:00,42.7671514626,6.27155701705,7.13461342426,0.0,12.1011305571,15.3678112995,11.5389030467,0.0,0.0,11.5389030467
 06/12  06:00:00,74.8764180876,6.82769199797,11.0432926763,0.0,19.7275818095,37.2640762949,11.5940789578,0.0,0.0,11.5940789578
 06/12  07:00:00,97.4673521811,7.26173789333,14.595911926,0.0,24.3117294858,51.2795993405,17.4499503105,0.0,0.0,17.4499503105
 06/12  08:00:00,86.7134849843,6.85621339907,15.5228147971,0.0,23.6694662846,40.6342015617,23.5007030489,0.0,0.0,23.5007030489
 06/12  09:00:00,85.7404835369,6.88951902449,19.5239315338,0.0,23.6694662846,35.6302164847,41.4579058759,0.0,18.025,23.4329058759
 06/12  10:00:00,68.5473023155,6.74803727199,20.0690012844,0.0,18.7433767983,22.9618409725,41.4107756154,0.0,18.025,23.3857756154
 06/12  11:00:00,70.4996197263,6.85217339111,21.9194751851,0.0,18.7433767983,22.9618409725,41.3657627494,0.0,18.025,23.3407627494
 06/12  12:00:00,71.8401324901,6.95790866756,23.1108041816,0.0,18.5889407304,23.1597249699,35.5338963881,0.0,18.025,17.5088963881
 06/12  13:00:00,74.6268994116,7.1241119924,25.4848670952,0.0,18.7433767983,23.2517909448,41.356934979,0.0,18.025,23.331934979
 06/12  14:00:00,76.5172048334,7.25668138284,27.2426024427,0.0,18.7433767983,23.2517909448,35.5344743963,0.0,18.025,17.5094743963
 06/12  15:00:00,77.3584385353,7.37218885386,28.2582768653,0.0,18.7433767983,22.9618409725,41.3549976444,0.0,18.025,23.3299976444
 06/12  16:00:00,82.6163176342,7.49371650829,28.9433146761,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/12  17:00:00,95.317204236,7.81081194925,29.1388036165,0.0,17.6635504202,40.6971502883,5.77395038524,0.0,0.0,5.77395038524
 06/12  18:00:00,102.467119121,8.02707704849,29.5675052597,0.0,27.5259009287,37.3340067412,11.5832267416,0.0,0.0,11.5832267416
 06/12  19:00:00,105.69943426,8.09273403278,28.5249343885,0.0,33.8341110165,33.3544677425,11.5501141169,0.0,0.0,11.5501141169
