Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  20:00:00,117.042799527,8.14550652943,26.0093715092,0.0,36.5179666069,38.8247702939,5.78416047171,0.0,0.0,5.78416047171
 06/12  21:00:00,110.203832224,8.09844336842,24.7323360747,0.0,32.965339924,36.8579353714,11.5951335367,0.0,0.0,11.5951335367
 06/12  22:00:00,80.254098755,7.5103534675,18.917972012,0.0,25.6355707503,20.6438685092,11.561603645,0.0,0.0,11.561603645
 06/12  23:00:00,54.2603860236,6.95852021645,13.0292287737,0.0,15.0252895274,11.7056064465,5.76805571413,0.0,0.0,5.76805571413
 06/12  24:00:00,46.6000704801,6.70169056221,10.6515257494,0.0,11.6412384099,10.0650221343,5.76304688931,0.0,0.0,5.76304688931
 06/13  01:00:00,43.151043414,6.50479270564,8.96013607541,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/13  02:00:00,39.6101491024,6.32630452726,7.45728184874,0.0,8.25718729233,10.0299323277,5.75736107142,0.0,0.0,5.75736107142
 06/13  03:00:00,38.7615962322,6.22893034882,6.70610770861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  04:00:00,39.6877311164,6.14938967452,6.1051400519,0.0,8.25718729233,11.6354268332,6.03093032852,0.267975924693,0.0,5.76295440382
 06/13  05:00:00,41.5499101078,6.14225943517,6.04668031478,0.0,12.1011305571,15.3678112995,6.5397646234,0.760232306473,0.0,5.77953231692
 06/13  06:00:00,73.892740793,6.71454914272,10.1727692582,0.0,19.7275818095,37.2640762949,17.4185956057,0.0373713063717,0.0,17.3812242993
 06/13  07:00:00,97.8758644288,7.2142612493,15.0519267033,0.0,24.3117294858,51.2795993405,11.6399133231,0.0,0.0,11.6399133231
 06/13  08:00:00,89.7018876848,6.90200746041,18.4654361237,0.0,23.6694662846,40.6342015617,29.3712295976,0.0,0.0,29.3712295976
 06/13  09:00:00,89.2672467367,6.99112938193,22.9491010292,0.0,23.6694662846,35.6302164847,41.453320747,0.0,18.025,23.428320747
 06/13  10:00:00,72.7230563962,6.88682703332,24.105967321,0.0,18.7433767983,22.9618409725,41.4115194598,0.0,18.025,23.3865194598
 06/13  11:00:00,74.8259617045,7.01403493459,26.0839603199,0.0,18.7433767983,22.9618409725,35.533003879,0.0,18.025,17.508003879
 06/13  12:00:00,76.9458575036,7.1642597021,28.0101857019,0.0,18.5889407304,23.1597249699,41.3599903751,0.0,18.025,23.3349903751
 06/13  13:00:00,80.8587852371,7.39066271148,31.4502030552,0.0,18.7433767983,23.2517909448,35.5283400393,0.0,18.025,17.5033400393
 06/13  14:00:00,83.9111279026,7.58482751628,34.3083867137,0.0,18.7433767983,23.2517909448,41.3577141311,0.0,18.025,23.3327141311
 06/13  15:00:00,85.0509086797,7.72083035116,35.6021105746,0.0,18.7433767983,22.9618409725,35.5308061471,0.0,18.025,17.5058061471
 06/13  16:00:00,89.8292107913,7.83660436953,35.8133206269,0.0,18.7433767983,27.431320555,23.7876711536,0.0,18.025,5.76267115357
 06/13  17:00:00,102.07418774,8.16664863292,35.5399586115,0.0,17.6635504202,40.6971502883,5.77385081218,0.0,0.0,5.77385081218
 06/13  18:00:00,108.493533438,8.37296820534,35.2480418711,0.0,27.5259009287,37.3340067412,11.583479845,0.0,0.0,11.583479845
 06/13  19:00:00,111.740630674,8.44966575335,34.2092131972,0.0,33.8341110165,33.3544677425,5.78426352432,0.0,0.0,5.78426352432
 06/13  20:00:00,123.846940116,8.54022947042,32.4187957167,0.0,36.5179666069,38.8247702939,11.5497793107,0.0,0.0,11.5497793107
 06/13  21:00:00,115.550392766,8.43482234034,29.742534628,0.0,32.965339924,36.8579353714,11.5943425793,0.0,0.0,11.5943425793
 06/13  22:00:00,84.6957962555,7.78391296519,23.0861204846,0.0,25.6355707503,20.6438685092,11.5610095101,0.0,0.0,11.5610095101
 06/13  23:00:00,58.3667369626,7.18462546759,16.9094817989,0.0,15.0252895274,11.7056064465,5.7684509317,0.0,0.0,5.7684509317
 06/13  24:00:00,49.8579996326,6.9048538678,13.7062998328,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,46.4986630618,6.73868135243,12.0738651074,0.0,10.0992000411,10.047477231,5.75745302353,0.0,0.0,5.75745302353
 06/14  02:00:00,42.4235259001,6.57256101414,10.024410143,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  03:00:00,41.3691774432,6.47304119703,9.0695791433,0.0,8.25718729233,10.0299323277,5.75619413915,0.0,0.0,5.75619413915
 06/14  04:00:00,41.8376280335,6.36089571384,8.04353408816,0.0,8.25718729233,11.6354268332,5.76280859641,0.0,0.0,5.76280859641
 06/14  05:00:00,43.7282109778,6.35675372753,8.01049790668,0.0,12.1011305571,15.3678112995,5.77932706007,0.0,0.0,5.77932706007
 06/14  06:00:00,76.4452641045,6.94266391881,12.4971954608,0.0,19.7275818095,37.2640762949,11.5946448223,0.0,0.0,11.5946448223
 06/14  07:00:00,102.099316825,7.46674489394,19.0229126202,0.0,24.3117294858,51.2795993405,17.4487275491,0.0,0.0,17.4487275491
 06/14  08:00:00,93.6725965993,7.15878915027,22.179377048,0.0,23.6694662846,40.6342015617,29.3670357815,0.0,0.0,29.3670357815
 06/14  09:00:00,93.4777634276,7.24939028121,26.901364023,0.0,23.6694662846,35.6302164847,41.4482181797,0.0,18.025,23.4232181797
 06/14  10:00:00,75.7768774651,7.09441260265,26.9522125934,0.0,18.7433767983,22.9618409725,35.5683448901,0.0,18.025,17.5433448901
 06/14  11:00:00,77.8584366371,7.21217182859,28.9183030895,0.0,18.7433767983,22.9618409725,41.3620963248,0.0,18.025,23.3370963248
 06/14  12:00:00,80.085747447,7.36067278198,30.9536633291,0.0,18.5889407304,23.1597249699,35.5276278944,0.0,18.025,17.5026278944
 06/14  13:00:00,82.7716347095,7.53413250239,33.2195948055,0.0,18.7433767983,23.2517909448,41.3585685267,0.0,18.025,23.3335685267
 06/14  14:00:00,85.7467630297,7.72861072802,36.0002380864,0.0,18.7433767983,23.2517909448,35.5272050173,0.0,18.025,17.5022050173
 06/14  15:00:00,86.9468605722,7.88221740611,37.3366838315,0.0,18.7433767983,22.9618409725,41.3560676964,0.0,18.025,23.3310676964
 06/14  16:00:00,91.4228647878,7.99361574943,37.2499692474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,104.203685766,8.35156351523,37.4845446961,0.0,17.6635504202,40.6971502883,5.77369605053,0.0,0.0,5.77369605053
 06/14  18:00:00,111.521264684,8.59285250677,38.0559024556,0.0,27.5259009287,37.3340067412,11.583139908,0.0,0.0,11.583139908
 06/14  19:00:00,114.417646025,8.65566267053,36.6802374142,0.0,33.8341110165,33.3544677425,11.548140386,0.0,0.0,11.548140386
 06/14  20:00:00,125.943130606,8.71647594261,34.338755484,0.0,36.5179666069,38.8247702939,5.78386438462,0.0,0.0,5.78386438462
 06/14  21:00:00,116.938815018,8.56838508045,30.9974060743,0.0,32.965339924,36.8579353714,11.5943287906,0.0,0.0,11.5943287906
 06/14  22:00:00,87.7218308473,7.98463344084,25.911449055,0.0,25.6355707503,20.6438685092,11.5609583007,0.0,0.0,11.5609583007
 06/14  23:00:00,61.2402718387,7.3806233112,19.5870242568,0.0,15.0252895274,11.7056064465,5.76828909976,0.0,0.0,5.76828909976
 06/14  24:00:00,51.783614557,7.04657365711,15.4901963155,0.0,11.6412384099,10.0650221343,5.76294511801,0.0,0.0,5.76294511801
 06/15  01:00:00,48.5461513189,6.87669938097,13.9833447984,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,45.6164332629,6.74837270156,13.0415061064,0.0,8.25718729233,10.0299323277,5.75728046915,0.0,0.0,5.75728046915
 06/15  03:00:00,44.4987562117,6.6472281991,12.0249762161,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,44.8496921497,6.56240569447,10.8540964419,0.0,8.25718729233,11.6354268332,5.76248386026,0.0,0.0,5.76248386026
 06/15  05:00:00,45.7300515099,6.53716399673,9.83193393979,0.0,12.1011305571,15.3678112995,5.77939878608,0.0,0.0,5.77939878608
 06/15  06:00:00,79.1065191477,7.12825722503,14.9728710747,0.0,19.7275818095,37.2640762949,17.380373935,0.0,0.0,17.380373935
 06/15  07:00:00,106.385324924,7.73752220628,23.0381667575,0.0,24.3117294858,51.2795993405,11.6391401446,0.0,0.0,11.6391401446
 06/15  08:00:00,96.9415114395,7.38322020265,25.2238748917,0.0,23.6694662846,40.6342015617,29.365834857,0.0,0.0,29.365834857
 06/15  09:00:00,95.1893284729,7.39807941297,28.4642526932,0.0,23.6694662846,35.6302164847,41.4507428597,0.0,18.025,23.4257428597
 06/15  10:00:00,77.4225829981,7.23008840168,28.4622472763,0.0,18.7433767983,22.9618409725,41.4088791858,0.0,18.025,23.3838791858
 06/15  11:00:00,79.9426499363,7.37029799791,30.8443952593,0.0,18.7433767983,22.9618409725,35.5330800913,0.0,18.025,17.5080800913
 06/15  12:00:00,82.8425704881,7.55127420419,33.5198935301,0.0,18.5889407304,23.1597249699,41.3570716017,0.0,18.025,23.3320716017
 06/15  13:00:00,84.4014860893,7.65061528306,34.732961806,0.0,18.7433767983,23.2517909448,35.5300815547,0.0,18.025,17.5050815547
 06/15  14:00:00,86.0729422723,7.75284935893,36.3021874542,0.0,18.7433767983,23.2517909448,41.3542310192,0.0,18.025,23.3292310192
 06/15  15:00:00,86.546310621,7.81055152456,37.0078027494,0.0,18.7433767983,22.9618409725,35.5320856972,0.0,18.025,17.5070856972
 06/15  16:00:00,90.9635405455,7.86246975671,36.9217930579,0.0,18.7433767983,27.431320555,23.7876502102,0.0,18.025,5.76265021017
 06/15  17:00:00,98.1660880611,7.95619041129,31.8423306539,0.0,17.6635504202,40.6971502883,5.77368401595,0.0,0.0,5.77368401595
 06/15  18:00:00,103.120302735,8.07335442163,30.1744516122,0.0,27.5259009287,37.3340067412,11.5812013532,0.0,0.0,11.5812013532
 06/15  19:00:00,107.401356454,8.17341607597,30.1462097417,0.0,33.8341110165,33.3544677425,5.78339380036,0.0,0.0,5.78339380036
 06/15  20:00:00,121.22963016,8.34640809883,29.9953297397,0.0,36.5179666069,38.8247702939,11.5479169611,0.0,0.0,11.5479169611
 06/15  21:00:00,115.296386407,8.37574269832,29.5476356319,0.0,32.965339924,36.8579353714,11.5914740375,0.0,0.0,11.5914740375
 06/15  22:00:00,86.8459324803,7.86611179168,25.1540839415,0.0,25.6355707503,20.6438685092,5.78948331519,0.0,0.0,5.78948331519
 06/15  23:00:00,61.8707137239,7.34964685812,20.2484499168,0.0,15.0252895274,11.7056064465,5.7683022345,0.0,0.0,5.7683022345
 06/15  24:00:00,53.9157988947,7.10735469316,17.5616059647,0.0,11.6412384099,10.0650221343,5.76230362586,0.0,0.0,5.76230362586
 06/16  01:00:00,50.4553006025,6.94881043188,15.8203812414,0.0,10.0992000411,10.047477231,5.75720766108,0.0,0.0,5.75720766108
 06/16  02:00:00,46.9385067972,6.80824583304,14.3037153373,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  03:00:00,45.3085134196,6.69540862546,12.7865534323,0.0,8.25718729233,10.0299323277,5.75684192605,0.0,0.0,5.75684192605
 06/16  04:00:00,45.3793989877,6.60182821759,11.3443850034,0.0,8.25718729233,11.6354268332,5.7622357408,0.0,0.0,5.7622357408
 06/16  05:00:00,47.4696122074,6.61532162119,11.4933467962,0.0,12.1011305571,15.3678112995,5.7790893347,0.0,0.0,5.7790893347
 06/16  06:00:00,80.6823810133,7.2024554926,16.4745529216,0.0,19.7275818095,37.2640762949,11.5928559821,0.0,0.0,11.5928559821
 06/16  07:00:00,104.936988466,7.69843061769,21.6289376301,0.0,24.3117294858,51.2795993405,17.4472789669,0.0,0.0,17.4472789669
 06/16  08:00:00,95.1107521266,7.30953849121,23.4668116643,0.0,23.6694662846,40.6342015617,23.4955864968,0.0,0.0,23.4955864968
 06/16  09:00:00,94.508612043,7.3768135283,27.80480552,0.0,23.6694662846,35.6302164847,41.4522741315,0.0,18.025,23.4272741315
 06/16  10:00:00,76.378004415,7.20201713639,27.4457527079,0.0,18.7433767983,22.9618409725,41.4071287716,0.0,18.025,23.3821287716
 06/16  11:00:00,77.9844911053,7.29607438848,28.9604650624,0.0,18.7433767983,22.9618409725,41.3606164407,0.0,18.025,23.3356164407
 06/16  12:00:00,81.609561426,7.47753910208,32.3606229753,0.0,18.5889407304,23.1597249699,35.5311659049,0.0,18.025,17.5061659049
 06/16  13:00:00,82.816910577,7.58248700607,33.2165197222,0.0,18.7433767983,23.2517909448,35.5253315186,0.0,18.025,17.5003315186
 06/16  14:00:00,83.2217548019,7.64871771544,33.5551382049,0.0,18.7433767983,23.2517909448,41.3588110998,0.0,18.025,23.3338110998
 06/16  15:00:00,85.0455261181,7.8002407332,35.5173302313,0.0,18.7433767983,22.9618409725,35.527170893,0.0,18.025,17.502170893
 06/16  16:00:00,88.6317289267,7.86464603082,34.5878165635,0.0,18.7433767983,27.431320555,23.7874619702,0.0,18.025,5.76246197019
 06/16  17:00:00,100.130706103,8.1437839705,33.6193667762,0.0,17.6635504202,40.6971502883,5.77322911398,0.0,0.0,5.77322911398
 06/16  18:00:00,107.218195132,8.35897197214,33.986743253,0.0,27.5259009287,37.3340067412,11.5818028275,0.0,0.0,11.5818028275
 06/16  19:00:00,109.466743573,8.38160983572,32.0034097168,0.0,33.8341110165,33.3544677425,11.5476854049,0.0,0.0,11.5476854049
 06/16  20:00:00,118.163750769,8.34232779929,26.9335424934,0.0,36.5179666069,38.8247702939,5.78354134726,0.0,0.0,5.78354134726
 06/16  21:00:00,108.263461618,8.2084756818,22.6819939871,0.0,32.965339924,36.8579353714,11.5935226404,0.0,0.0,11.5935226404
 06/16  22:00:00,81.2742885869,7.71328248351,19.7352772723,0.0,25.6355707503,20.6438685092,11.5602573306,0.0,0.0,11.5602573306
 06/16  23:00:00,58.4850895944,7.25000101765,16.9624776333,0.0,15.0252895274,11.7056064465,5.76826794344,0.0,0.0,5.76826794344
 06/16  24:00:00,49.47409868,6.95531373735,13.2719549983,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/17  01:00:00,49.0017474001,6.80543480934,11.7507272536,0.0,12.8411359301,10.0650221343,5.75727154976,0.0,0.0,5.75727154976
 06/17  02:00:00,42.8804948105,6.63364627339,10.4203040175,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  03:00:00,42.0433487247,6.53623820375,9.68056600478,0.0,8.25718729233,10.0299323277,5.75722962738,0.0,0.0,5.75722962738
 06/17  04:00:00,43.0697432056,6.46751436695,9.16904531062,0.0,8.25718729233,11.6354268332,5.76239921053,0.0,0.0,5.76239921053
 06/17  05:00:00,41.2718280645,6.41789601816,8.91442187321,0.0,8.71707943955,15.3327214929,5.76812330128,0.0,0.0,5.76812330128
 06/17  06:00:00,61.6235654935,6.6506875776,10.8213034937,0.0,18.5082010057,25.6353820695,5.77908779835,0.0,0.0,5.77908779835
 06/17  07:00:00,83.2278397663,7.12049588846,15.6203041589,0.0,19.4083231844,41.0650158608,11.5924562246,0.0,0.0,11.5924562246
 06/17  08:00:00,117.364094035,7.74735288724,25.2528168428,0.0,26.3286599382,57.9988325916,32.2667316609,0.0,0.0,32.2667316609
 06/17  09:00:00,104.689791568,7.60106462474,27.8789053409,0.0,26.3286599382,42.8504436482,44.6326089881,0.0,18.025,26.6076089881
 06/17  10:00:00,78.5408509189,7.23046337713,26.0946620929,0.0,21.7447113004,23.4437158914,41.4509875009,0.0,18.025,23.4259875009
 06/17  11:00:00,77.9288060796,7.30697645705,27.8678947298,0.0,19.3027497915,23.426170988,41.4045420752,0.0,18.025,23.3795420752
 06/17  12:00:00,80.4993525454,7.461783259,30.1415123504,0.0,19.1483137236,23.7250123474,35.5289339046,0.0,18.025,17.5039339046
 06/17  13:00:00,82.3776764744,7.58398889957,31.7520911433,0.0,19.3027497915,23.7161209604,41.354996577,0.0,18.025,23.329996577
 06/17  14:00:00,85.0714089892,7.74905260437,34.2807544771,0.0,19.3027497915,23.7161209604,35.5283320428,0.0,18.025,17.5033320428
 06/17  15:00:00,85.883729895,7.83478283991,35.2972972411,0.0,19.3027497915,23.426170988,41.3516518641,0.0,18.025,23.3266518641
 06/17  16:00:00,88.789874217,7.81637910163,33.770529703,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,96.4518895524,8.00341419409,32.6230079972,0.0,18.2229234133,37.5968344597,5.76802825664,0.0,0.0,5.76802825664
 06/17  18:00:00,111.535800812,8.32410703772,33.4329144294,0.0,32.690315043,37.0816133363,5.77350395752,0.0,0.0,5.77350395752
 06/17  19:00:00,112.916291307,8.43625485659,32.7055439434,0.0,36.8143715336,33.066984531,11.5485823784,0.0,0.0,11.5485823784
 06/17  20:00:00,120.279801384,8.44883638197,29.1643957054,0.0,36.3493007332,38.7721355839,5.78431620105,0.0,0.0,5.78431620105
 06/17  21:00:00,114.905655542,8.2996052156,26.0573430614,0.0,36.1807251679,36.8228455648,11.5487321855,0.0,0.0,11.5487321855
 06/17  22:00:00,88.6922540694,7.79306766586,21.6705060575,0.0,31.0351095914,20.6438685092,11.59268954,0.0,0.0,11.59268954
 06/17  23:00:00,60.7225456738,7.27612520967,16.7717384855,0.0,17.4250845679,11.7056064465,5.77914374635,0.0,0.0,5.77914374635
 06/17  24:00:00,51.0971720098,7.02042819807,13.6300171689,0.0,12.8411359301,10.0650221343,5.7626491244,0.0,0.0,5.7626491244
 06/18  01:00:00,49.553186709,6.86070696638,12.1274806181,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,43.3517865297,6.67763355703,10.7281864005,0.0,8.34152022915,10.0650221343,5.75715290891,0.0,0.0,5.75715290891
 06/18  03:00:00,42.2739117752,6.5602139006,9.76773598161,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,43.051484802,6.47031902926,9.02856682658,0.0,8.34152022915,11.6705166398,5.76259621805,0.0,0.0,5.76259621805
 06/18  05:00:00,41.4102578825,6.43395605001,8.91737494163,0.0,8.80141237637,15.3678112995,5.76787078643,0.0,0.0,5.76787078643
 06/18  06:00:00,61.8766262075,6.68015231002,11.0449091883,0.0,18.5082010057,25.6353820695,5.77838249703,0.0,0.0,5.77838249703
 06/18  07:00:00,83.6538159857,7.12777805511,15.9195877866,0.0,19.4926561212,41.1001056674,11.5927949472,0.0,0.0,11.5927949472
 06/18  08:00:00,116.447831371,7.72366745102,24.3602598451,0.0,26.3286599382,57.9988325916,35.4004931111,0.0,0.0,35.4004931111
 06/18  09:00:00,103.588446761,7.58343028229,26.9146274621,0.0,26.2443270014,42.8153538416,41.5152335997,0.0,18.025,23.4902335997
 06/18  10:00:00,78.2966449269,7.25749718694,25.8234341152,0.0,21.7447113004,23.4437158914,41.4503890087,0.0,18.025,23.4253890087
 06/18  11:00:00,77.6484300414,7.32354578679,27.5112472884,0.0,19.3449162599,23.4437158914,41.4040869867,0.0,18.025,23.3790869867
 06/18  12:00:00,79.0748796892,7.41083374325,28.7082836928,0.0,19.190480192,23.7425572507,41.3516973418,0.0,18.025,23.3266973418
 06/18  13:00:00,80.3769843998,7.47649989519,29.9186011404,0.0,19.260583323,23.698576057,35.5296696528,0.0,18.025,17.5046696528
 06/18  14:00:00,82.204887661,7.59124553107,31.6317556781,0.0,19.260583323,23.698576057,35.5232225966,0.0,18.025,17.4982225966
 06/18  15:00:00,83.5297312848,7.7050615589,33.1327390127,0.0,19.260583323,23.4086260847,41.3556749903,0.0,18.025,23.3306749903
 06/18  16:00:00,87.3416344596,7.73198465461,32.4663950194,0.0,19.260583323,27.8781056672,23.787499346,0.0,18.025,5.76249934596
 06/18  17:00:00,95.3369578702,7.94139117164,31.6298162435,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/18  18:00:00,110.622434253,8.28385219118,32.679230573,0.0,32.6059821062,37.0465235296,11.5266401959,0.0,0.0,11.5266401959
 06/18  19:00:00,112.231282538,8.41032254359,32.0464788653,0.0,36.8143715336,33.066984531,5.78419197839,0.0,0.0,5.78419197839
 06/18  20:00:00,121.787691442,8.49652414867,30.5051851116,0.0,36.43363367,38.8072253906,5.78365186639,0.0,0.0,5.78365186639
 06/18  21:00:00,115.472129664,8.29693129469,26.7459238178,0.0,36.0963922311,36.7877557581,11.5483074231,0.0,0.0,11.5483074231
 06/18  22:00:00,87.4447155056,7.69716557024,20.6383091444,0.0,30.9507766546,20.6087787026,11.5920161387,0.0,0.0,11.5920161387
 06/18  23:00:00,59.3118017684,7.16312708015,15.4740017406,0.0,17.4250845679,11.7056064465,5.77831253767,0.0,0.0,5.77831253767
 06/18  24:00:00,50.2043053247,6.91567678139,12.7224838122,0.0,12.925468867,10.100111941,5.76252168646,0.0,0.0,5.76252168646
 06/19  01:00:00,44.7384056047,6.67556180317,10.3767490244,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,41.4638875708,6.51628504348,9.12106580162,0.0,8.25718729233,10.0299323277,5.75717384401,0.0,0.0,5.75717384401
 06/19  03:00:00,40.5871416061,6.41492156051,8.34568051086,0.0,8.25718729233,10.0299323277,5.75710031763,0.0,0.0,5.75710031763
 06/19  04:00:00,41.3752557118,6.32426613957,7.61782101178,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/19  05:00:00,43.129935489,6.30543592136,7.46358011856,0.0,12.1011305571,15.3678112995,11.5376859062,0.0,0.0,11.5376859062
 06/19  06:00:00,75.1530199952,6.85263065583,11.2950609432,0.0,19.7275818095,37.2640762949,11.5907559525,0.0,0.0,11.5907559525
 06/19  07:00:00,100.599604666,7.3924509803,17.5975957749,0.0,24.3117294858,51.2795993405,13.6466282659,0.0,0.0,13.6466282659
 06/19  08:00:00,92.3949567298,7.08967133766,20.9709238625,0.0,23.6694662846,40.6342015617,27.3279204585,0.0,0.0,27.3279204585
 06/19  09:00:00,92.2189206319,7.18482619145,25.7071368592,0.0,23.6694662846,35.6302164847,41.4446511453,0.0,18.025,23.4196511453
 06/19  10:00:00,74.7887466231,7.04403268156,26.0144955716,0.0,18.7433767983,22.9618409725,41.4041679755,0.0,18.025,23.3791679755
 06/19  11:00:00,76.4314496016,7.14606544365,27.5574467561,0.0,18.7433767983,22.9618409725,35.529025504,0.0,18.025,17.504025504
 06/19  12:00:00,78.6725238397,7.28614482205,29.6149943251,0.0,18.5889407304,23.1597249699,41.3518469046,0.0,18.025,23.3268469046
 06/19  13:00:00,80.4621385524,7.41101396362,31.033236344,0.0,18.7433767983,23.2517909448,35.5257098571,0.0,18.025,17.5007098571
 06/19  14:00:00,81.5119036773,7.5155584843,31.9784558081,0.0,18.7433767983,23.2517909448,35.5232811404,0.0,18.025,17.4982811404
 06/19  15:00:00,83.000411087,7.65152164869,33.6209547561,0.0,18.7433767983,22.9618409725,41.3556181416,0.0,18.025,23.3306181416
 06/19  16:00:00,87.6285452052,7.75311856584,33.6961681083,0.0,18.7433767983,27.431320555,23.7873268475,0.0,18.025,5.76232684751
 06/19  17:00:00,99.8526935306,8.06830643544,33.4168474625,0.0,17.6635504202,40.6971502883,5.7732455684,0.0,0.0,5.7732455684
 06/19  18:00:00,106.600116346,8.28185081334,33.445824242,0.0,27.5259009287,37.3340067412,11.581218381,0.0,0.0,11.581218381
 06/19  19:00:00,107.635323736,8.34639382976,32.0912368933,0.0,33.8341110165,33.3544677425,5.78434276593,0.0,0.0,5.78434276593
 06/19  20:00:00,121.396939152,8.42055676403,30.088531366,0.0,36.5179666069,38.8247702939,5.78378222134,0.0,0.0,5.78378222134
 06/19  21:00:00,113.198931783,8.31286254484,27.513121504,0.0,32.965339924,36.8579353714,17.3767410418,0.0,0.0,17.3767410418
 06/19  22:00:00,83.5059483124,7.7187461459,21.9615112916,0.0,25.6355707503,20.6438685092,5.78931758844,0.0,0.0,5.78931758844
 06/19  23:00:00,59.1368701193,7.20987572457,17.6544014047,0.0,15.0252895274,11.7056064465,5.76787903306,0.0,0.0,5.76787903306
 06/19  24:00:00,50.6110103473,6.93325770098,14.4309329099,0.0,11.6412384099,10.0650221343,5.76259029523,0.0,0.0,5.76259029523
 06/20  01:00:00,45.799319257,6.72269182678,11.3905388586,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/20  02:00:00,41.9941909373,6.55165177796,9.61600350601,0.0,8.25718729233,10.0299323277,5.75711836669,0.0,0.0,5.75711836669
 06/20  03:00:00,40.9125311236,6.43705123161,8.64894667894,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  04:00:00,41.8772669114,6.36298836821,8.08111360606,0.0,8.25718729233,11.6354268332,5.76246420089,0.0,0.0,5.76246420089
 06/20  05:00:00,43.3679392821,6.32461609626,7.68241366616,0.0,12.1011305571,15.3678112995,5.7787740612,0.0,0.0,5.7787740612
 06/20  06:00:00,75.7444532061,6.89762236738,11.8415147534,0.0,19.7275818095,37.2640762949,17.3768513099,0.0,0.0,17.3768513099
 06/20  07:00:00,101.581184107,7.44960729556,18.5220414481,0.0,24.3117294858,51.2795993405,11.6357564245,0.0,0.0,11.6357564245
 06/20  08:00:00,92.2061647411,7.10144779694,20.7703663432,0.0,23.6694662846,40.6342015617,29.356944267,0.0,0.0,29.356944267
 06/20  09:00:00,91.0615946653,7.15372532271,24.5809227212,0.0,23.6694662846,35.6302164847,41.4432505097,0.0,18.025,23.4182505097
 06/20  10:00:00,73.929487215,7.0191293341,25.1801462394,0.0,18.7433767983,22.9618409725,41.4039186717,0.0,18.025,23.3789186717
 06/20  11:00:00,76.3052979883,7.14179816408,27.4355674732,0.0,18.7433767983,22.9618409725,35.5282894029,0.0,18.025,17.5032894029
 06/20  12:00:00,78.6722076606,7.28202765926,29.618797101,0.0,18.5889407304,23.1597249699,35.5245718815,0.0,18.025,17.4995718815
 06/20  13:00:00,81.0040615049,7.4297477054,31.5564340736,0.0,18.7433767983,23.2517909448,41.3544363277,0.0,18.025,23.3294363277
 06/20  14:00:00,81.901889949,7.53097591234,32.3530283264,0.0,18.7433767983,23.2517909448,35.5234998781,0.0,18.025,17.4984998781
 06/20  15:00:00,83.2394683351,7.66972312006,33.8418140279,0.0,18.7433767983,22.9618409725,41.3502683231,0.0,18.025,23.3252683231
 06/20  16:00:00,88.1391382617,7.79441576682,34.1654736214,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,100.901613392,8.13740545711,34.396676385,0.0,17.6635504202,40.6971502883,5.77306761803,0.0,0.0,5.77306761803
 06/20  18:00:00,108.04585887,8.3735616098,34.7998704938,0.0,27.5259009287,37.3340067412,11.5802618876,0.0,0.0,11.5802618876
 06/20  19:00:00,109.036691799,8.43845497604,33.4005509913,0.0,33.8341110165,33.3544677425,11.5473747517,0.0,0.0,11.5473747517
 06/20  20:00:00,123.545016516,8.54218866557,32.114987408,0.0,36.5179666069,38.8247702939,5.78413104549,0.0,0.0,5.78413104549
 06/20  21:00:00,116.140369116,8.47203083419,30.2954062257,0.0,32.965339924,36.8579353714,11.5909692991,0.0,0.0,11.5909692991
 06/20  22:00:00,86.3595982876,7.87269839367,24.6612160366,0.0,25.6355707503,20.6438685092,11.5592241701,0.0,0.0,11.5592241701
 06/20  23:00:00,61.8066393699,7.35430755137,20.1797451631,0.0,15.0252895274,11.7056064465,5.76788778801,0.0,0.0,5.76788778801
 06/20  24:00:00,53.2536965762,7.07259594927,16.9342890158,0.0,11.6412384099,10.0650221343,5.76234405597,0.0,0.0,5.76234405597
 06/21  01:00:00,49.0172820434,6.86594478046,14.4652506281,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/21  02:00:00,44.6913795667,6.68586588733,12.178981068,0.0,8.25718729233,10.0299323277,5.75709984584,0.0,0.0,5.75709984584
 06/21  03:00:00,41.7418324769,6.51478135755,9.40052396472,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,42.8566937905,6.45051881689,8.9730118467,0.0,8.25718729233,11.6354268332,5.76194136864,0.0,0.0,5.76194136864
 06/21  05:00:00,47.015768765,6.4727018633,9.29816851198,0.0,12.1011305571,15.3678112995,5.77852218639,0.0,0.0,5.77852218639
 06/21  06:00:00,77.7176447227,7.0272454354,13.6850976027,0.0,19.7275818095,37.2640762949,11.5917298263,0.0,0.0,11.5917298263
 06/21  07:00:00,103.581484348,7.56271907189,20.4092460788,0.0,24.3117294858,51.2795993405,17.4430368096,0.0,0.0,17.4430368096
 06/21  08:00:00,94.442380236,7.23385509736,22.8741889402,0.0,23.6694662846,40.6342015617,29.3548998693,0.0,0.0,29.3548998693
 06/21  09:00:00,93.9809868886,7.30921264737,27.344831572,0.0,23.6694662846,35.6302164847,41.4387519278,0.0,18.025,23.4137519278
 06/21  10:00:00,75.8815045176,7.12491404537,27.0263905802,0.0,18.7433767983,22.9618409725,35.5626690975,0.0,18.025,17.5376690975
 06/21  11:00:00,77.1979607629,7.20564128275,28.2643908665,0.0,18.7433767983,22.9618409725,41.3572340644,0.0,18.025,23.3322340644
 06/21  12:00:00,80.1592715489,7.38300331944,31.0048919131,0.0,18.5889407304,23.1597249699,35.5273265959,0.0,18.025,17.5023265959
 06/21  13:00:00,83.1584162377,7.58339836514,33.5571385036,0.0,18.7433767983,23.2517909448,41.0077155155,0.0,18.025,22.9827155155
 06/21  14:00:00,84.0345303341,7.69149509975,34.3251594959,0.0,18.7433767983,23.2517909448,35.8653091767,0.0,18.025,17.8403091767
 06/21  15:00:00,83.4583198366,7.74522379513,33.9851647816,0.0,18.7433767983,22.9618409725,35.5234473016,0.0,18.025,17.4984473016
 06/21  16:00:00,86.334299594,7.75715930072,32.397897637,0.0,18.7433767983,27.431320555,23.7870762427,0.0,18.025,5.76207624275
 06/21  17:00:00,100.045413423,8.10917166794,33.5687231839,0.0,17.6635504202,40.6971502883,5.77291684509,0.0,0.0,5.77291684509
 06/21  18:00:00,107.765273287,8.34576869744,34.5470919019,0.0,27.5259009287,37.3340067412,11.5798702634,0.0,0.0,11.5798702634
 06/21  19:00:00,109.722946367,8.44532951223,34.0799450473,0.0,33.8341110165,33.3544677425,5.78337860797,0.0,0.0,5.78337860797
 06/21  20:00:00,124.550650486,8.57924490478,33.0835711185,0.0,36.5179666069,38.8247702939,11.5476560098,0.0,0.0,11.5476560098
 06/21  21:00:00,117.944647537,8.55367541978,32.018056413,0.0,32.965339924,36.8579353714,11.5907038336,0.0,0.0,11.5907038336
 06/21  22:00:00,88.6660744996,7.98913495361,26.8512681835,0.0,25.6355707503,20.6438685092,10.6410173977,0.0,0.0,10.6410173977
 06/21  23:00:00,62.9311171882,7.4266635464,21.2318742906,0.0,15.0252895274,11.7056064465,0.933298518405,0.0,0.0,0.933298518405
 06/21  24:00:00,53.3798009183,7.10386185231,17.0291310406,0.0,11.6412384099,10.0650221343,5.76242788705,0.0,0.0,5.76242788705
 06/22  01:00:00,50.2843864995,6.94764116561,15.6506582358,0.0,10.0992000411,10.047477231,5.75701724443,0.0,0.0,5.75701724443
 06/22  02:00:00,46.8765913695,6.80668329331,14.2433847404,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  03:00:00,45.4442376797,6.69355940818,12.9241490398,0.0,8.25718729233,10.0299323277,5.7565824222,0.0,0.0,5.7565824222
 06/22  04:00:00,46.0483374314,6.60819805675,12.0069832636,0.0,8.25718729233,11.6354268332,5.76180390839,0.0,0.0,5.76180390839
 06/22  05:00:00,50.0243948708,6.61667714355,12.162825638,0.0,12.1011305571,15.3678112995,5.77853516499,0.0,0.0,5.77853516499
 06/22  06:00:00,81.410590624,7.2130531297,17.1922534846,0.0,19.7275818095,37.2640762949,11.590603056,0.0,0.0,11.590603056
 06/22  07:00:00,105.77284703,7.70834631964,22.4549990997,0.0,24.3117294858,51.2795993405,17.4429649847,0.0,0.0,17.4429649847
 06/22  08:00:00,96.1576986232,7.34994653705,24.4734303978,0.0,23.6694662846,40.6342015617,23.4857453091,0.0,0.0,23.4857453091
 06/22  09:00:00,94.330305495,7.36939419574,27.6339811148,0.0,23.6694662846,35.6302164847,41.4439659618,0.0,18.025,23.4189659618
 06/22  10:00:00,76.8422351152,7.20749428671,27.9045444799,0.0,18.7433767983,22.9618409725,41.4015994119,0.0,18.025,23.3765994119
 06/22  11:00:00,78.8813727426,7.3222745012,29.8311745939,0.0,18.7433767983,22.9618409725,35.5282967283,0.0,18.025,17.5032967283
 06/22  12:00:00,80.5853628484,7.45339529905,31.3605971652,0.0,18.5889407304,23.1597249699,41.3498156224,0.0,18.025,23.3248156224
 06/22  13:00:00,83.4873209372,7.61459344554,33.8548528682,0.0,18.7433767983,23.2517909448,35.523881797,0.0,18.025,17.498881797
 06/22  14:00:00,84.1555030829,7.68312958129,34.4544980079,0.0,18.7433767983,23.2517909448,35.5212031467,0.0,18.025,17.4962031467
 06/22  15:00:00,84.0291428398,7.75932009308,34.5419019596,0.0,18.7433767983,22.9618409725,41.3523980079,0.0,18.025,23.3273980079
 06/22  16:00:00,89.3432630207,7.8712833179,35.2927363127,0.0,18.7433767983,27.431320555,23.7872244131,0.0,18.025,5.76222441311
 06/22  17:00:00,101.493877649,8.18517114401,34.9411884766,0.0,17.6635504202,40.6971502883,5.77303486389,0.0,0.0,5.77303486389
 06/22  18:00:00,108.577969636,8.41462207406,35.2909471672,0.0,27.5259009287,37.3340067412,11.5795657169,0.0,0.0,11.5795657169
 06/22  19:00:00,110.752288307,8.53537208019,35.0192514379,0.0,33.8341110165,33.3544677425,5.78359960244,0.0,0.0,5.78359960244
 06/22  20:00:00,125.106972766,8.64063846256,33.5785140901,0.0,36.5179666069,38.8247702939,5.78300408937,0.0,0.0,5.78300408937
 06/22  21:00:00,117.919095327,8.58091314485,31.9652778081,0.0,32.965339924,36.8579353714,11.5897856839,0.0,0.0,11.5897856839
 06/22  22:00:00,89.0874876378,8.02445552922,27.2373721668,0.0,25.6355707503,20.6438685092,11.5587927188,0.0,0.0,11.5587927188
 06/22  23:00:00,64.3901353329,7.50074918108,22.6168113566,0.0,15.0252895274,11.7056064465,5.76768798475,0.0,0.0,5.76768798475
 06/22  24:00:00,56.5206562069,7.24739102472,20.0264611064,0.0,11.6412384099,10.0650221343,5.76228299686,0.0,0.0,5.76228299686
 06/23  01:00:00,52.5370540121,7.05823562487,17.7927410113,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,47.7174852605,6.85720198416,15.0337573596,0.0,8.25718729233,10.0299323277,5.75696458028,0.0,0.0,5.75696458028
 06/23  03:00:00,44.3772552248,6.67049957283,11.8802356306,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,43.5302004113,6.53297107321,9.56407645246,0.0,8.25718729233,11.6354268332,5.7623048689,0.0,0.0,5.7623048689
 06/23  05:00:00,46.7986659852,6.48821771151,9.06556629761,0.0,12.1011305571,15.3678112995,5.77837587438,0.0,0.0,5.77837587438
 06/23  06:00:00,79.038444597,7.10552997312,14.9276423975,0.0,19.7275818095,37.2640762949,11.5909665757,0.0,0.0,11.5909665757
 06/23  07:00:00,105.970923526,7.69706163607,22.6643823134,0.0,24.3117294858,51.2795993405,17.4415915905,0.0,0.0,17.4415915905
 06/23  08:00:00,96.6882947007,7.35384816015,25.0001357762,0.0,23.6694662846,40.6342015617,29.3515338499,0.0,0.0,29.3515338499
 06/23  09:00:00,95.8883483573,7.41385311,29.1475726044,0.0,23.6694662846,35.6302164847,41.4368620158,0.0,18.025,23.4118620158
 06/23  10:00:00,78.2137000154,7.25376216,29.2297508272,0.0,18.7433767983,22.9618409725,35.5614199171,0.0,18.025,17.5364199171
 06/23  11:00:00,79.0597182014,7.31817635736,30.0136222707,0.0,18.7433767983,22.9618409725,41.3536203877,0.0,18.025,23.3286203877
 06/23  12:00:00,81.2835133347,7.45742291426,32.0547232351,0.0,18.5889407304,23.1597249699,35.5261928281,0.0,18.025,17.5011928281
 06/23  13:00:00,82.3906913487,7.5633751573,32.8094460216,0.0,18.7433767983,23.2517909448,39.0912555402,0.0,18.025,21.0662555402
 06/23  14:00:00,82.6266049299,7.62891265542,32.9798257609,0.0,18.7433767983,23.2517909448,37.7789350183,0.0,18.025,19.7539350183
 06/23  15:00:00,84.0395090194,7.75470297248,34.5568841479,0.0,18.7433767983,22.9618409725,35.5217497327,0.0,18.025,17.4967497327
 06/23  16:00:00,89.2113343087,7.87547117641,35.1566293043,0.0,18.7433767983,27.431320555,23.7870109793,0.0,18.025,5.76201097929
 06/23  17:00:00,101.585021347,8.18389759797,35.0336191069,0.0,17.6635504202,40.6971502883,5.77200163173,0.0,0.0,5.77200163173
 06/23  18:00:00,108.226581297,8.38747947737,34.9667154048,0.0,27.5259009287,37.3340067412,11.5794796495,0.0,0.0,11.5794796495
 06/23  19:00:00,109.200799829,8.45256447517,33.5505837973,0.0,33.8341110165,33.3544677425,5.7828658075,0.0,0.0,5.7828658075
 06/23  20:00:00,123.811637588,8.56750647985,32.3563168383,0.0,36.5179666069,38.8247702939,11.546539815,0.0,0.0,11.546539815
 06/23  21:00:00,116.554546556,8.51215656785,30.6695008563,0.0,32.965339924,36.8579353714,11.5892607099,0.0,0.0,11.5892607099
 06/23  22:00:00,87.2741853724,7.94308359583,25.505454015,0.0,25.6355707503,20.6438685092,5.78929661438,0.0,0.0,5.78929661438
 06/23  23:00:00,62.6727647627,7.42668512329,20.9735118945,0.0,15.0252895274,11.7056064465,5.76765342704,0.0,0.0,5.76765342704
 06/23  24:00:00,54.9065201414,7.17789289148,18.4818277383,0.0,11.6412384099,10.0650221343,5.76234197987,0.0,0.0,5.76234197987
 06/24  01:00:00,54.3590313726,7.04124429722,16.872227431,0.0,12.8411359301,10.0650221343,5.75679024918,0.0,0.0,5.75679024918
 06/24  02:00:00,48.0271090892,6.86697558746,15.3336167955,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  03:00:00,46.7074903617,6.751686483,14.1292817854,0.0,8.25718729233,10.0299323277,5.75665546004,0.0,0.0,5.75665546004
 06/24  04:00:00,45.5722434194,6.60573765243,11.5333606591,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/24  05:00:00,43.8927296421,6.50005433172,9.56920898109,0.0,8.71707943955,15.3327214929,5.76755598346,0.0,0.0,5.76755598346
 06/24  06:00:00,63.7902884417,6.74504270102,12.8937267064,0.0,18.5082010057,25.6353820695,11.5366748743,0.0,0.0,11.5366748743
 06/24  07:00:00,86.2107380897,7.22012438274,18.5036753787,0.0,19.4083231844,41.0650158608,11.590280899,0.0,0.0,11.590280899
 06/24  08:00:00,119.493629518,7.85995518911,27.2698865594,0.0,26.3286599382,57.9988325916,29.4888879357,0.0,0.0,29.4888879357
 06/24  09:00:00,107.155382878,7.74321851502,30.2024272672,0.0,26.3286599382,42.8504436482,43.6490638628,0.0,18.025,25.6240638628
 06/24  10:00:00,81.6859710144,7.41736861195,29.0529482194,0.0,21.7447113004,23.4437158914,45.1537624878,0.0,18.025,27.1287624878
 06/24  11:00:00,80.8370762844,7.48794234938,30.5952509385,0.0,19.3027497915,23.426170988,35.5596346985,0.0,18.025,17.5346346985
 06/24  12:00:00,82.2921095814,7.59430196566,31.8017841469,0.0,19.1483137236,23.7250123474,41.3462640095,0.0,18.025,23.3212640095
 06/24  13:00:00,85.7856589489,7.77201275544,34.9720797172,0.0,19.3027497915,23.7161209604,35.5249227649,0.0,18.025,17.4999227649
 06/24  14:00:00,88.2483917909,7.93859565713,37.2682254218,0.0,19.3027497915,23.7161209604,35.5221219824,0.0,18.025,17.4971219824
 06/24  15:00:00,88.8182025223,8.03935245783,38.0272351174,0.0,19.3027497915,23.426170988,41.3478707231,0.0,18.025,23.3228707231
 06/24  16:00:00,92.1590627747,8.04975761048,36.9063716694,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/24  17:00:00,99.9057467656,8.24796326389,35.8323577515,0.0,18.2229234133,37.5968344597,5.76744333309,0.0,0.0,5.76744333309
 06/24  18:00:00,114.882093206,8.56070014957,36.5426636589,0.0,32.690315043,37.0816133363,5.77286008335,0.0,0.0,5.77286008335
 06/24  19:00:00,114.128222011,8.656360565,35.581436547,0.0,36.8143715336,33.066984531,11.5469544615,0.0,0.0,11.5469544615
 06/24  20:00:00,126.586034717,8.78495575744,35.1345778892,0.0,36.3493007332,38.7721355839,5.78348009653,0.0,0.0,5.78348009653
 06/24  21:00:00,121.541261495,8.63997807364,32.3526446666,0.0,36.1807251679,36.8228455648,11.5457504219,0.0,0.0,11.5457504219
 06/24  22:00:00,93.169863218,8.02851554039,25.9127701462,0.0,31.0351095914,20.6438685092,11.5902617022,0.0,0.0,11.5902617022
 06/24  23:00:00,64.3285320707,7.4505402056,20.2033683435,0.0,17.4250845679,11.7056064465,5.77757369392,0.0,0.0,5.77757369392
 06/24  24:00:00,54.2197319371,7.1488062485,16.6242343391,0.0,12.8411359301,10.0650221343,5.7621556744,0.0,0.0,5.7621556744
 06/25  01:00:00,51.4658792103,6.94082828976,13.9600764034,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,43.4912451717,6.70114077011,10.8441628231,0.0,8.34152022915,10.0650221343,5.75688440914,0.0,0.0,5.75688440914
 06/25  03:00:00,42.216757169,6.57182335719,9.6989983937,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/25  04:00:00,42.8128159731,6.46411880203,8.79613070441,0.0,8.34152022915,11.6705166398,5.76194182404,0.0,0.0,5.76194182404
 06/25  05:00:00,42.6062090948,6.38703786222,8.27628588567,0.0,8.80141237637,15.3678112995,5.76747411149,0.0,0.0,5.76747411149
 06/25  06:00:00,60.8677617519,6.59802486018,10.1182306971,0.0,18.5082010057,25.6353820695,5.77827907352,0.0,0.0,5.77827907352
 06/25  07:00:00,84.3988604702,7.09577087761,16.6967429885,0.0,19.4926561212,41.1001056674,11.590391145,0.0,0.0,11.590391145
 06/25  08:00:00,118.567508031,7.77581151195,26.4279251995,0.0,26.3286599382,57.9988325916,30.2422879008,0.0,0.0,30.2422879008
 06/25  09:00:00,106.710201208,7.69157103551,29.9283358627,0.0,26.2443270014,42.8153538416,46.6139561124,0.0,18.025,28.5889561124
 06/25  10:00:00,82.7063832124,7.42546014817,30.0652727666,0.0,21.7447113004,23.4437158914,41.4410965124,0.0,18.025,23.4160965124
 06/25  11:00:00,82.8177418902,7.54330233851,32.4608512756,0.0,19.3449162599,23.4437158914,41.3959133757,0.0,18.025,23.3709133757
 06/25  12:00:00,85.1488339145,7.69226932045,34.5008349282,0.0,19.190480192,23.7425572507,35.5240272264,0.0,18.025,17.4990272264
 06/25  13:00:00,87.322332603,7.821314499,36.519164214,0.0,19.260583323,23.698576057,35.5189724362,0.0,18.025,17.4939724362
 06/25  14:00:00,88.7059221056,7.93839408315,37.7856791544,0.0,19.260583323,23.698576057,41.3489722931,0.0,18.025,23.3239722931
 06/25  15:00:00,89.0323597409,8.01532338512,38.3251326847,0.0,19.260583323,23.4086260847,35.5229864527,0.0,18.025,17.4979864527
 06/25  16:00:00,91.7712065698,7.99461306423,36.6333748826,0.0,19.260583323,27.8781056672,23.7870106063,0.0,18.025,5.76201060628
 06/25  17:00:00,99.2326910397,8.1818396379,35.2851444886,0.0,18.1807569449,37.5792895564,5.76741712385,0.0,0.0,5.76741712385
 06/25  18:00:00,114.166153024,8.49906142761,36.0077941553,0.0,32.6059821062,37.0465235296,5.77263223997,0.0,0.0,5.77263223997
 06/25  19:00:00,113.640703839,8.6044867572,35.1458063169,0.0,36.8143715336,33.066984531,5.78144181587,0.0,0.0,5.78144181587
 06/25  20:00:00,125.33668146,8.69966858504,33.8510959409,0.0,36.43363367,38.8072253906,11.5446112532,0.0,0.0,11.5446112532
 06/25  21:00:00,119.015166294,8.50663639853,30.0793262483,0.0,36.0963922311,36.7877557581,5.78355806326,0.0,0.0,5.78355806326
 06/25  22:00:00,91.6977731371,7.93440499199,24.6542279297,0.0,30.9507766546,20.6087787026,11.5900490522,0.0,0.0,11.5900490522
 06/25  23:00:00,63.0967885763,7.36422243475,19.0579516374,0.0,17.4250845679,11.7056064465,5.7770482525,0.0,0.0,5.7770482525
 06/25  24:00:00,52.7142529121,7.05123061559,15.0969120113,0.0,12.925468867,10.100111941,5.76215490772,0.0,0.0,5.76215490772
 06/26  01:00:00,46.401942046,6.80370782524,11.9121626543,0.0,10.0992000411,10.047477231,5.75661172025,0.0,0.0,5.75661172025
 06/26  02:00:00,42.3196066649,6.60665958025,9.88643718655,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/26  03:00:00,41.0407161752,6.47251007767,8.74169109996,0.0,8.25718729233,10.0299323277,5.75645390907,0.0,0.0,5.75645390907
 06/26  04:00:00,41.7479965723,6.37328228237,7.9415789709,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,45.4327634543,6.35491203152,7.83299048216,0.0,12.1011305571,15.3678112995,11.5354103167,0.0,0.0,11.5354103167
 06/26  06:00:00,75.4270504258,6.88656330811,11.5352597848,0.0,19.7275818095,37.2640762949,11.5881643521,0.0,0.0,11.5881643521
 06/26  07:00:00,100.76991347,7.41467532892,17.7458153844,0.0,24.3117294858,51.2795993405,11.6325962002,0.0,0.0,11.6325962002
 06/26  08:00:00,92.7318627635,7.12715670715,21.2704334734,0.0,23.6694662846,40.6342015617,29.3478485272,0.0,0.0,29.3478485272
 06/26  09:00:00,92.9979998387,7.23808986831,26.4330186915,0.0,23.6694662846,35.6302164847,41.4351756366,0.0,18.025,23.4101756366
 06/26  10:00:00,75.8626960006,7.10789737082,27.0246285582,0.0,18.7433767983,22.9618409725,41.3972003368,0.0,18.025,23.3722003368
 06/26  11:00:00,77.587243852,7.21527682594,28.6440612599,0.0,18.7433767983,22.9618409725,35.5242417619,0.0,18.025,17.4992417619
 06/26  12:00:00,79.9020135755,7.36282849841,30.7678292435,0.0,18.5889407304,23.1597249699,35.5231372493,0.0,18.025,17.4981372493
 06/26  13:00:00,82.2948598985,7.51651002054,32.7604971391,0.0,18.7433767983,23.2517909448,41.3462526426,0.0,18.025,23.3212526426
 06/26  14:00:00,84.0388885017,7.64180398571,34.3792283275,0.0,18.7433767983,23.2517909448,35.5208460295,0.0,18.025,17.4958460295
 06/26  15:00:00,85.4212762847,7.7765114688,35.9168566273,0.0,18.7433767983,22.9618409725,35.5178715007,0.0,18.025,17.4928715007
 06/26  16:00:00,89.3223643366,7.85413699337,35.2890097638,0.0,18.7433767983,27.431320555,23.7868687137,0.0,18.025,5.76186871371
 06/26  17:00:00,101.770442385,8.17575454983,35.2272047789,0.0,17.6635504202,40.6971502883,5.77243984868,0.0,0.0,5.77243984868
 06/26  18:00:00,108.721031718,8.39673065897,35.451953919,0.0,27.5259009287,37.3340067412,11.5782196168,0.0,0.0,11.5782196168
 06/26  19:00:00,109.544444328,8.45180891333,33.8950098176,0.0,33.8341110165,33.3544677425,5.78298370852,0.0,0.0,5.78298370852
 06/26  20:00:00,123.111966226,8.51647937187,31.7076996196,0.0,36.5179666069,38.8247702939,11.5466593212,0.0,0.0,11.5466593212
 06/26  21:00:00,115.698367547,8.44753119286,29.8779923597,0.0,32.965339924,36.8579353714,11.5888225403,0.0,0.0,11.5888225403
 06/26  22:00:00,86.732116425,7.89230706529,25.0141922663,0.0,25.6355707503,20.6438685092,5.78855981968,0.0,0.0,5.78855981968
 06/26  23:00:00,60.9437253364,7.32156138247,19.3496141573,0.0,15.0252895274,11.7056064465,5.76656055307,0.0,0.0,5.76656055307
 06/26  24:00:00,51.1344047974,6.98183193126,14.9057878625,0.0,11.6412384099,10.0650221343,5.76213860149,0.0,0.0,5.76213860149
 06/27  01:00:00,46.4341019094,6.76503569206,11.9829971448,0.0,10.0992000411,10.047477231,5.7568251085,0.0,0.0,5.7568251085
 06/27  02:00:00,41.7944983996,6.54793621664,9.4200563169,0.0,8.25718729233,10.0299323277,0.0466858349959,0.0266858349959,0.0,0.02
 06/27  03:00:00,40.730697466,6.43340296041,8.4707826436,0.0,8.25718729233,10.0299323277,5.75665628511,0.0,0.0,5.75665628511
 06/27  04:00:00,41.5879377471,6.34765368115,7.80715260902,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/27  05:00:00,45.0527630334,6.3116648665,7.49624605946,0.0,12.1011305571,15.3678112995,11.5354670064,0.0,0.0,11.5354670064
 06/27  06:00:00,75.7568272356,6.88729581737,11.8643160902,0.0,19.7275818095,37.2640762949,11.5895000433,0.0,0.0,11.5895000433
 06/27  07:00:00,102.378104829,7.45816380762,19.3105376798,0.0,24.3117294858,51.2795993405,11.6324511689,0.0,0.0,11.6324511689
 06/27  08:00:00,93.9079736677,7.15970183411,22.4140121176,0.0,23.6694662846,40.6342015617,29.3469474657,0.0,0.0,29.3469474657
 06/27  09:00:00,92.8747464058,7.22132477057,26.3265392341,0.0,23.6694662846,35.6302164847,41.4354012912,0.0,18.025,23.4104012912
 06/27  10:00:00,76.3072726072,7.11159622817,27.4655128841,0.0,18.7433767983,22.9618409725,41.3964660208,0.0,18.025,23.3714660208
 06/27  11:00:00,78.5287047345,7.24357978107,29.5572235874,0.0,18.7433767983,22.9618409725,35.5236928014,0.0,18.025,17.4986928014
 06/27  12:00:00,80.8490023439,7.40193036923,31.6757205235,0.0,18.5889407304,23.1597249699,35.5225092915,0.0,18.025,17.4975092915
 06/27  13:00:00,83.2254198622,7.58063509958,33.6269362675,0.0,18.7433767983,23.2517909448,41.3452955544,0.0,18.025,23.3202955544
 06/27  14:00:00,83.4372829015,7.63744295439,33.781988291,0.0,18.7433767983,23.2517909448,35.5206090882,0.0,18.025,17.4956090882
 06/27  15:00:00,83.2928237686,7.69953533273,33.865384347,0.0,18.7433767983,22.9618409725,35.5169810659,0.0,18.025,17.4919810659
 06/27  16:00:00,87.2823329059,7.74071331387,33.362406725,0.0,18.7433767983,27.431320555,23.7868221919,0.0,18.025,5.76182219185
 06/27  17:00:00,98.490525839,7.98944995213,32.1336000574,0.0,17.6635504202,40.6971502883,5.77223046235,0.0,0.0,5.77223046235
 06/27  18:00:00,104.435925863,8.14981376282,31.4137776625,0.0,27.5259009287,37.3340067412,11.5781735598,0.0,0.0,11.5781735598
 06/27  19:00:00,106.319341452,8.23786930793,30.8838568448,0.0,33.8341110165,33.3544677425,5.78270526031,0.0,0.0,5.78270526031
 06/27  20:00:00,120.511389656,8.34465204243,29.278960198,0.0,36.5179666069,38.8247702939,11.546062917,0.0,0.0,11.546062917
 06/27  21:00:00,112.795775548,8.27338294791,27.1495608649,0.0,32.965339924,36.8579353714,11.5880785066,0.0,0.0,11.5880785066
 06/27  22:00:00,83.048201561,7.68412152785,21.5384740846,0.0,25.6355707503,20.6438685092,5.78821207191,0.0,0.0,5.78821207191
 06/27  23:00:00,58.1151149253,7.15396580071,16.6886047792,0.0,15.0252895274,11.7056064465,5.76736241902,0.0,0.0,5.76736241902
 06/27  24:00:00,49.9963256503,6.8959485425,13.8535961625,0.0,11.6412384099,10.0650221343,5.76206170047,0.0,0.0,5.76206170047
 06/28  01:00:00,47.5940058684,6.76354251264,13.1443985373,0.0,10.0992000411,10.047477231,5.75652566374,0.0,0.0,5.75652566374
 06/28  02:00:00,45.2359615477,6.66783811875,12.7416203375,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/28  03:00:00,43.2487229272,6.55377874861,10.868435976,0.0,8.25718729233,10.0299323277,5.75634553133,0.0,0.0,5.75634553133
 06/28  04:00:00,43.8631132397,6.49200833374,9.93797883323,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,48.9975029122,6.5523364349,11.2003216496,0.0,12.1011305571,15.3678112995,11.5358051218,0.0,0.0,11.5358051218
 06/28  06:00:00,81.8154023004,7.21479613118,17.5954058451,0.0,19.7275818095,37.2640762949,11.5872531093,0.0,0.0,11.5872531093
 06/28  07:00:00,107.461436025,7.78045651796,24.0715938506,0.0,24.3117294858,51.2795993405,11.6318583598,0.0,0.0,11.6318583598
 06/28  08:00:00,96.725327568,7.37235096952,25.0187278755,0.0,23.6694662846,40.6342015617,29.343182072,0.0,0.0,29.343182072
 06/28  09:00:00,95.0914523083,7.39407453902,28.3705042813,0.0,23.6694662846,35.6302164847,41.4333023971,0.0,18.025,23.4083023971
 06/28  10:00:00,77.3131130836,7.21843631161,28.3645203362,0.0,18.7433767983,22.9618409725,41.3943242141,0.0,18.025,23.3693242141
 06/28  11:00:00,78.2739752421,7.28747550061,29.2586024989,0.0,18.7433767983,22.9618409725,35.5236049181,0.0,18.025,17.4986049181
 06/28  12:00:00,78.4365422964,7.32735713561,29.3378394885,0.0,18.5889407304,23.1597249699,35.5223719565,0.0,18.025,17.4973719565
 06/28  13:00:00,80.2490944003,7.42965817569,30.8015894453,0.0,18.7433767983,23.2517909448,41.3423089754,0.0,18.025,23.3173089754
