Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  14:00:00,82.5499203435,7.57697821952,32.9550968321,0.0,18.7433767983,23.2517909448,35.521690166,0.0,18.025,17.496690166
 06/28  15:00:00,83.0666084283,7.68417315857,33.6545356041,0.0,18.7433767983,22.9618409725,35.5185922605,0.0,18.025,17.4935922605
 06/28  16:00:00,87.1494468619,7.76167447598,33.2085612074,0.0,18.7433767983,27.431320555,23.7868308718,0.0,18.025,5.76183087184
 06/28  17:00:00,99.6516230589,8.08580816704,33.1983447894,0.0,17.6635504202,40.6971502883,5.77237174543,0.0,0.0,5.77237174543
 06/28  18:00:00,106.227535698,8.28257002306,33.0726430728,0.0,27.5259009287,37.3340067412,11.5778648443,0.0,0.0,11.5778648443
 06/28  19:00:00,107.019189818,8.32296115227,31.4986236901,0.0,33.8341110165,33.3544677425,5.78193468115,0.0,0.0,5.78193468115
 06/28  20:00:00,120.588769125,8.37933470885,29.3216670705,0.0,36.5179666069,38.8247702939,11.5444658399,0.0,0.0,11.5444658399
 06/28  21:00:00,112.313187322,8.25941155303,26.6809557814,0.0,32.965339924,36.8579353714,11.5887295714,0.0,0.0,11.5887295714
 06/28  22:00:00,83.342256206,7.6949270263,21.8217349829,0.0,25.6355707503,20.6438685092,5.7885846866,0.0,0.0,5.7885846866
 06/28  23:00:00,56.8791087217,7.10893665498,15.4976324133,0.0,15.0252895274,11.7056064465,5.76728888429,0.0,0.0,5.76728888429
 06/28  24:00:00,47.4608223186,6.79324575933,11.4207991011,0.0,11.6412384099,10.0650221343,5.76167750628,0.0,0.0,5.76167750628
 06/29  01:00:00,44.4899341305,6.63478239285,10.1690938773,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/29  02:00:00,41.329227766,6.48876694158,9.01395770849,0.0,8.25718729233,10.0299323277,5.75667982982,0.0,0.0,5.75667982982
 06/29  03:00:00,39.8247828014,6.33836852179,7.65991182356,0.0,8.25718729233,10.0299323277,5.7561727523,0.0,0.0,5.7561727523
 06/29  04:00:00,40.7548119746,6.26065866604,7.06103131082,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/29  05:00:00,44.6937829395,6.26501850745,7.18392872484,0.0,12.1011305571,15.3678112995,5.77789356107,0.0,0.0,5.77789356107
 06/29  06:00:00,74.8308350374,6.80804336049,11.0176025859,0.0,19.7275818095,37.2640762949,13.1276003881,0.0,0.0,13.1276003881
 06/29  07:00:00,100.248600455,7.33373109354,17.3055025322,0.0,24.3117294858,51.2795993405,15.8915194244,0.0,0.0,15.8915194244
 06/29  08:00:00,91.6393890926,7.03137226454,20.2737810481,0.0,23.6694662846,40.6342015617,29.343107067,0.0,0.0,29.343107067
 06/29  09:00:00,90.7920961731,7.10393336567,24.3612937223,0.0,23.6694662846,35.6302164847,41.4302942917,0.0,18.025,23.4052942917
 06/29  10:00:00,73.0101376064,6.94561532485,24.3343759221,0.0,18.7433767983,22.9618409725,35.5572647931,0.0,18.025,17.5322647931
 06/29  11:00:00,74.958134928,7.05302298047,26.1772188773,0.0,18.7433767983,22.9618409725,41.3492425673,0.0,18.025,23.3242425673
 06/29  12:00:00,76.9166553299,7.18483261496,27.9604827358,0.0,18.5889407304,23.1597249699,35.5225730935,0.0,18.025,17.4975730935
 06/29  13:00:00,78.789143703,7.31288858015,29.4584093346,0.0,18.7433767983,23.2517909448,35.5193653079,0.0,18.025,17.4943653079
 06/29  14:00:00,80.3674206275,7.43149479768,30.9180855965,0.0,18.7433767983,23.2517909448,41.3435629638,0.0,18.025,23.3185629638
 06/29  15:00:00,80.1191753161,7.49817637574,30.8931060992,0.0,18.7433767983,22.9618409725,35.5225587079,0.0,18.025,17.4975587079
 06/29  16:00:00,84.5734552214,7.58380307423,30.8104411224,0.0,18.7433767983,27.431320555,23.7868069888,0.0,18.025,5.76180698877
 06/29  17:00:00,96.8702068554,7.8865511031,30.6161886905,0.0,17.6635504202,40.6971502883,5.77238396332,0.0,0.0,5.77238396332
 06/29  18:00:00,103.260621439,8.07604149464,30.3122687139,0.0,27.5259009287,37.3340067412,11.5774507942,0.0,0.0,11.5774507942
 06/29  19:00:00,104.892472563,8.16913562211,29.5257386731,0.0,33.8341110165,33.3544677425,5.78310361962,0.0,0.0,5.78310361962
 06/29  20:00:00,118.688591656,8.24916210776,27.5516739314,0.0,36.5179666069,38.8247702939,5.78243203882,0.0,0.0,5.78243203882
 06/29  21:00:00,110.073804381,8.12316178942,24.5778363456,0.0,32.965339924,36.8579353714,11.588533483,0.0,0.0,11.588533483
 06/29  22:00:00,80.7775214844,7.54917923532,19.4027550655,0.0,25.6355707503,20.6438685092,11.5567979778,0.0,0.0,11.5567979778
 06/29  23:00:00,55.053339267,7.00741279487,13.7733921539,0.0,15.0252895274,11.7056064465,5.7671533734,0.0,0.0,5.7671533734
 06/29  24:00:00,46.9682856783,6.74052348395,10.980991354,0.0,11.6412384099,10.0650221343,5.76187501238,0.0,0.0,5.76187501238
 06/30  01:00:00,44.0278678597,6.58584612677,9.75596787198,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/30  02:00:00,40.557444014,6.41542353073,8.31551871043,0.0,8.25718729233,10.0299323277,5.75662055504,0.0,0.0,5.75662055504
 06/30  03:00:00,39.595149217,6.31027913572,7.45837450329,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/30  04:00:00,40.2552545098,6.21007410826,6.61205915571,0.0,8.25718729233,11.6354268332,5.80292803917,0.0413766257294,0.0,5.76155141344
 06/30  05:00:00,43.809474696,6.1858257852,6.37882350415,0.0,12.1011305571,15.3678112995,6.04832653772,0.270717319892,0.0,5.77760921782
 06/30  06:00:00,73.7906877825,6.72152737234,10.0639848228,0.0,19.7275818095,37.2640762949,11.5885429293,0.0,0.0,11.5885429293
 06/30  07:00:00,98.7849718174,7.26624870618,15.9093695788,0.0,24.3117294858,51.2795993405,17.4353287546,0.0,0.0,17.4353287546
 06/30  08:00:00,90.213513147,6.9555573692,18.9237329586,0.0,23.6694662846,40.6342015617,23.4766966498,0.0,0.0,23.4766966498
 06/30  09:00:00,89.0998143003,7.01444431848,22.7585091467,0.0,23.6694662846,35.6302164847,41.4358929769,0.0,18.025,23.4108929769
 06/30  10:00:00,71.5757266026,6.85404062828,22.9915456281,0.0,18.7433767983,22.9618409725,41.3933544146,0.0,18.025,23.3683544146
 06/30  11:00:00,72.8760146233,6.93835321606,24.2097725372,0.0,18.7433767983,22.9618409725,35.5217780438,0.0,18.025,17.4967780438
 06/30  12:00:00,75.7083348461,7.1156492484,26.8213501574,0.0,18.5889407304,23.1597249699,41.34302206,0.0,18.025,23.31802206
 06/30  13:00:00,78.6957192386,7.30743534652,29.3704450724,0.0,18.7433767983,23.2517909448,35.521815322,0.0,18.025,17.496815322
 06/30  14:00:00,79.4872184286,7.40589499439,30.0634820538,0.0,18.7433767983,23.2517909448,35.5187579077,0.0,18.025,17.4937579077
 06/30  15:00:00,79.5031119042,7.48046825526,30.2947574665,0.0,18.7433767983,22.9618409725,41.3426384195,0.0,18.025,23.3176384195
 06/30  16:00:00,83.5379091079,7.54550517072,29.8132017504,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/30  17:00:00,95.2182918238,7.81486425715,29.0359661305,0.0,17.6635504202,40.6971502883,5.77229241142,0.0,0.0,5.77229241142
 06/30  18:00:00,101.485435792,7.98956564964,28.6235711849,0.0,27.5259009287,37.3340067412,11.5767229068,0.0,0.0,11.5767229068
 06/30  19:00:00,103.108840485,8.0731854111,27.83806304,0.0,33.8341110165,33.3544677425,11.5449577585,0.0,0.0,11.5449577585
 06/30  20:00:00,118.256931231,8.21132003302,27.1578645405,0.0,36.5179666069,38.8247702939,5.78223673347,0.0,0.0,5.78223673347
 06/30  21:00:00,110.517520179,8.13203496876,25.0126918254,0.0,32.965339924,36.8579353714,11.5882715352,0.0,0.0,11.5882715352
 06/30  22:00:00,81.2705957723,7.57123350194,19.8737832229,0.0,25.6355707503,20.6438685092,11.5564826628,0.0,0.0,11.5564826628
 06/30  23:00:00,56.4831044734,7.06659578623,15.1439820963,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/30  24:00:00,47.9325441669,6.80409124312,11.8816883495,0.0,11.6412384099,10.0650221343,5.76193453335,0.0,0.0,5.76193453335
 07/01  01:00:00,47.2507241658,6.64339113525,10.1617958431,0.0,12.8411359301,10.0650221343,5.75659423823,0.0,0.0,5.75659423823
 07/01  02:00:00,40.8341307298,6.4446375958,8.56300075495,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/01  03:00:00,39.6232609936,6.31506052041,7.48170241636,0.0,8.25718729233,10.0299323277,5.7563816292,0.0,0.0,5.7563816292
 07/01  04:00:00,40.2971714014,6.21261520122,6.65144107055,0.0,8.25718729233,11.6354268332,5.82481381126,0.0634446621792,0.0,5.76136914908
 07/01  05:00:00,40.4516383226,6.16789157073,6.46032065382,0.0,8.71707943955,15.3327214929,0.0326831465165,0.0126831465165,0.0,0.02
 07/01  06:00:00,58.9760346412,6.39758838162,8.42698325278,0.0,18.5082010057,25.6353820695,11.5350615756,0.0,0.0,11.5350615756
 07/01  07:00:00,80.41585264,6.84310196022,13.0859080204,0.0,19.4083231844,41.0650158608,11.587808938,0.0,0.0,11.587808938
 07/01  08:00:00,114.278639889,7.46978884759,22.4451879575,0.0,26.3286599382,57.9988325916,29.4753326443,0.0,0.0,29.4753326443
 07/01  09:00:00,103.5085327,7.42653765799,26.8723471954,0.0,26.3286599382,42.8504436482,41.4991757157,0.0,18.025,23.4741757157
 07/01  10:00:00,78.7447167665,7.14183766582,26.3872854526,0.0,21.7447113004,23.4437158914,41.4354173205,0.0,18.025,23.4104173205
 07/01  11:00:00,77.4114945184,7.20110315642,27.4565527099,0.0,19.3027497915,23.426170988,41.3888466153,0.0,18.025,23.3638466153
 07/01  12:00:00,79.2430430643,7.33560681625,29.0114413239,0.0,19.1483137236,23.7250123474,35.5167153234,0.0,18.025,17.4917153234
 07/01  13:00:00,83.9260181847,7.58196410049,33.3025195842,0.0,19.3027497915,23.7161209604,41.3423152301,0.0,18.025,23.3173152301
 07/01  14:00:00,86.9430791593,7.785260161,36.1162814367,0.0,19.3027497915,23.7161209604,35.5207477893,0.0,18.025,17.4957477893
 07/01  15:00:00,88.5853267012,7.93823365546,37.8955028775,0.0,19.3027497915,23.426170988,35.5180892923,0.0,18.025,17.4930892923
 07/01  16:00:00,93.2842507126,8.01961565355,38.0617361473,0.0,19.3027497915,27.8956505705,23.786589278,0.0,18.025,5.76158927797
 07/01  17:00:00,101.238653094,8.23594985048,37.1773203041,0.0,18.2229234133,37.5968344597,5.76695020357,0.0,0.0,5.76695020357
 07/01  18:00:00,116.442462157,8.57043388203,38.093349815,0.0,32.690315043,37.0816133363,5.77094359628,0.0,0.0,5.77094359628
 07/01  19:00:00,114.443977978,8.61643701792,35.9371857531,0.0,36.8143715336,33.066984531,5.78183056023,0.0,0.0,5.78183056023
 07/01  20:00:00,124.770886846,8.64668692241,33.4577597129,0.0,36.3493007332,38.7721355839,11.5441890323,0.0,0.0,11.5441890323
 07/01  21:00:00,117.682603511,8.40448453517,28.7295466992,0.0,36.1807251679,36.8228455648,5.78282010128,0.0,0.0,5.78282010128
 07/01  22:00:00,89.6203267126,7.80614027055,22.5857037329,0.0,31.0351095914,20.6438685092,11.5872128916,0.0,0.0,11.5872128916
 07/01  23:00:00,60.2517808108,7.23058124933,16.3466321913,0.0,17.4250845679,11.7056064465,5.77755465959,0.0,0.0,5.77755465959
 07/01  24:00:00,50.314436143,6.95756458956,12.9102110325,0.0,12.8411359301,10.0650221343,5.7618719096,0.0,0.0,5.7618719096
 07/02  01:00:00,49.6951966561,6.82782782221,12.3024137071,0.0,12.925468867,10.100111941,5.75635092465,0.0,0.0,5.75635092465
 07/02  02:00:00,43.3089441278,6.64514289831,10.7178886056,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  03:00:00,41.3256941145,6.47102609758,8.90875012664,0.0,8.34152022915,10.0650221343,5.7564528542,0.0,0.0,5.7564528542
 07/02  04:00:00,42.2570350685,6.39237511404,8.31212906554,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/02  05:00:00,42.0501029368,6.31839500175,7.7888635849,0.0,8.80141237637,15.3678112995,5.76699265132,0.0,0.0,5.76699265132
 07/02  06:00:00,60.0448660206,6.5160875503,9.37732390024,0.0,18.5082010057,25.6353820695,5.77750842608,0.0,0.0,5.77750842608
 07/02  07:00:00,83.0189482707,7.00984279689,15.4028525368,0.0,19.4926561212,41.1001056674,13.329362249,0.0,0.0,13.329362249
 07/02  08:00:00,116.986563529,7.6597390305,24.9631796247,0.0,26.3286599382,57.9988325916,33.5917472416,0.0,0.0,33.5917472416
 07/02  09:00:00,105.04652654,7.56499692985,28.391319423,0.0,26.2443270014,42.8153538416,41.4938173056,0.0,18.025,23.4688173056
 07/02  10:00:00,81.1487231117,7.29712030619,28.6360142224,0.0,21.7447113004,23.4437158914,41.4348316086,0.0,18.025,23.4098316086
 07/02  11:00:00,81.8914219219,7.42947476683,31.6484036127,0.0,19.3449162599,23.4437158914,41.3902218277,0.0,18.025,23.3652218277
 07/02  12:00:00,84.5975783367,7.59564131343,34.0462368384,0.0,19.190480192,23.7425572507,35.5205533784,0.0,18.025,17.4955533784
 07/02  13:00:00,86.2985732845,7.71361978027,35.6031298684,0.0,19.260583323,23.698576057,35.5150055803,0.0,18.025,17.4900055803
 07/02  14:00:00,87.2036449157,7.809190154,36.4126353824,0.0,19.260583323,23.698576057,41.3427607845,0.0,18.025,23.3177607845
 07/02  15:00:00,87.5055539606,7.88986088929,36.9238202126,0.0,19.260583323,23.4086260847,35.5176722804,0.0,18.025,17.4926722804
 07/02  16:00:00,90.6608259044,7.89136752479,35.626269264,0.0,19.260583323,27.8781056672,23.7866270408,0.0,18.025,5.76162704077
 07/02  17:00:00,97.7704796979,8.06125328084,33.9435582075,0.0,18.1807569449,37.5792895564,5.76676814336,0.0,0.0,5.76676814336
 07/02  18:00:00,112.560278362,8.3735733915,34.5274533563,0.0,32.6059821062,37.0465235296,5.77221204023,0.0,0.0,5.77221204023
 07/02  19:00:00,111.795757589,8.46521407047,33.4401946856,0.0,36.8143715336,33.066984531,5.7820942395,0.0,0.0,5.7820942395
 07/02  20:00:00,122.154599298,8.48875787739,30.8799893272,0.0,36.43363367,38.8072253906,5.78220243631,0.0,0.0,5.78220243631
 07/02  21:00:00,116.147436131,8.30852931773,27.4097627694,0.0,36.0963922311,36.7877557581,11.5452268167,0.0,0.0,11.5452268167
 07/02  22:00:00,88.1193382973,7.72197084005,21.2883212968,0.0,30.9507766546,20.6087787026,11.5877365517,0.0,0.0,11.5877365517
 07/02  23:00:00,60.8291802917,7.22098336125,16.9336381565,0.0,17.4250845679,11.7056064465,5.77746301712,0.0,0.0,5.77746301712
 07/02  24:00:00,51.2381839435,6.9687516342,13.703352496,0.0,12.925468867,10.100111941,5.76177628043,0.0,0.0,5.76177628043
 07/03  01:00:00,45.5018401104,6.73749295296,11.0783038572,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/03  02:00:00,41.7761299429,6.54274054837,9.40689739994,0.0,8.25718729233,10.0299323277,5.75650202232,0.0,0.0,5.75650202232
 07/03  03:00:00,40.8995411164,6.44214848816,8.63090604297,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,42.086259285,6.38463215428,8.26851971913,0.0,8.25718729233,11.6354268332,5.76178256478,0.0,0.0,5.76178256478
 07/03  05:00:00,45.8871800647,6.38059708057,8.26177974162,0.0,12.1011305571,15.3678112995,5.77742182725,0.0,0.0,5.77742182725
 07/03  06:00:00,76.496394419,6.96311823263,12.5281394832,0.0,19.7275818095,37.2640762949,11.5861994469,0.0,0.0,11.5861994469
 07/03  07:00:00,102.571995624,7.51233882516,19.4503553452,0.0,24.3117294858,51.2795993405,17.4338854497,0.0,0.0,17.4338854497
 07/03  08:00:00,93.7235936577,7.17744186661,22.2119636414,0.0,23.6694662846,40.6342015617,23.4733325144,0.0,0.0,23.4733325144
 07/03  09:00:00,93.0838188099,7.24086831003,26.5161138814,0.0,23.6694662846,35.6302164847,41.4337648369,0.0,18.025,23.4087648369
 07/03  10:00:00,75.2683303212,7.06762551011,26.4705840348,0.0,18.7433767983,22.9618409725,41.3905026185,0.0,18.025,23.3655026185
 07/03  11:00:00,77.0699846479,7.15334624283,28.1887617974,0.0,18.7433767983,22.9618409725,35.5203246493,0.0,18.025,17.4953246493
 07/03  12:00:00,78.5196071312,7.2565593287,29.4917243971,0.0,18.5889407304,23.1597249699,41.3404649982,0.0,18.025,23.3154649982
 07/03  13:00:00,80.5096272549,7.38671948992,31.1050816933,0.0,18.7433767983,23.2517909448,35.5198161628,0.0,18.025,17.4948161628
 07/03  14:00:00,82.9663418606,7.55134577301,33.3971672941,0.0,18.7433767983,23.2517909448,35.516344996,0.0,18.025,17.491344996
 07/03  15:00:00,83.5531934323,7.65719093294,34.168127155,0.0,18.7433767983,22.9618409725,41.339092495,0.0,18.025,23.314092495
 07/03  16:00:00,87.2692972138,7.71040661574,33.3797027182,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/03  17:00:00,98.9544014358,7.98550384709,32.6014571019,0.0,17.6635504202,40.6971502883,5.77201570852,0.0,0.0,5.77201570852
 07/03  18:00:00,105.351682259,8.17065315685,32.3087656841,0.0,27.5259009287,37.3340067412,11.5759911853,0.0,0.0,11.5759911853
 07/03  19:00:00,106.477953756,8.2248011159,31.055585797,0.0,33.8341110165,33.3544677425,11.5427969198,0.0,0.0,11.5427969198
 07/03  20:00:00,119.168517472,8.25658105077,28.024213631,0.0,36.5179666069,38.8247702939,5.78136150908,0.0,0.0,5.78136150908
 07/03  21:00:00,110.341930953,8.12871889862,24.8404601811,0.0,32.965339924,36.8579353714,11.5868479336,0.0,0.0,11.5868479336
 07/03  22:00:00,81.6971158032,7.5967977419,20.2747706109,0.0,25.6355707503,20.6438685092,5.7877428963,0.0,0.0,5.7877428963
 07/03  23:00:00,57.7661224427,7.11928040274,16.3743310675,0.0,15.0252895274,11.7056064465,5.76701400302,0.0,0.0,5.76701400302
 07/03  24:00:00,48.4766101083,6.83215170493,12.397703994,0.0,11.6412384099,10.0650221343,5.76176784005,0.0,0.0,5.76176784005
 07/04  01:00:00,47.8672341507,6.68300296778,10.6192819902,0.0,12.925468867,10.100111941,5.75635885433,0.0,0.0,5.75635885433
 07/04  02:00:00,41.4500355203,6.48558618778,9.01854321512,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  03:00:00,40.5258106446,6.37967089675,8.20022816837,0.0,8.34152022915,10.0650221343,5.75611654777,0.0,0.0,5.75611654777
 07/04  04:00:00,41.4187365651,6.29816548455,7.56804842885,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/04  05:00:00,41.421488865,6.24189495935,7.23676008408,0.0,8.80141237637,15.3678112995,5.7669043073,0.0,0.0,5.7669043073
 07/04  06:00:00,59.6190634013,6.45745432702,9.01016916498,0.0,18.5082010057,25.6353820695,5.77734480226,0.0,0.0,5.77734480226
 07/04  07:00:00,82.5405859778,6.95137368317,14.9829847752,0.0,19.4926561212,41.1001056674,11.5872455337,0.0,0.0,11.5872455337
 07/04  08:00:00,116.666347493,7.619840949,24.6828945965,0.0,26.3286599382,57.9988325916,35.3615831096,0.0,0.0,35.3615831096
 07/04  09:00:00,104.906139079,7.54105150425,28.2749004584,0.0,26.2443270014,42.8153538416,41.4932364829,0.0,18.025,23.4682364829
 07/04  10:00:00,79.4996117708,7.20869628338,27.0753426424,0.0,21.7447113004,23.4437158914,41.4309762823,0.0,18.025,23.4059762823
 07/04  11:00:00,77.8444952713,7.23024156879,27.8007227598,0.0,19.3449162599,23.4437158914,41.387084507,0.0,18.025,23.362084507
 07/04  12:00:00,78.5693391131,7.30104959268,28.3125979648,0.0,19.190480192,23.7425572507,35.5181844153,0.0,18.025,17.4931844153
 07/04  13:00:00,80.3473411534,7.41107851508,29.9544459552,0.0,19.260583323,23.698576057,35.5165194843,0.0,18.025,17.4915194843
 07/04  14:00:00,82.6271307011,7.56180667058,32.0835119977,0.0,19.260583323,23.698576057,41.3391848008,0.0,18.025,23.3141848008
 07/04  15:00:00,83.4652121251,7.66581678857,33.1075321527,0.0,19.260583323,23.4086260847,35.5187910669,0.0,18.025,17.4937910669
 07/04  16:00:00,87.5971729407,7.7120952265,32.7418963101,0.0,19.260583323,27.8781056672,23.7865626429,0.0,18.025,5.76156264292
 07/04  17:00:00,95.3643311658,7.90921983291,31.6894539003,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/04  18:00:00,110.188855882,8.21920721695,32.3104085508,0.0,32.6059821062,37.0465235296,11.5238083335,0.0,0.0,11.5238083335
 07/04  19:00:00,109.541947827,8.316914309,31.3346987391,0.0,36.8143715336,33.066984531,5.78201362494,0.0,0.0,5.78201362494
 07/04  20:00:00,119.397130141,8.32083493611,28.2904613858,0.0,36.43363367,38.8072253906,5.78130327935,0.0,0.0,5.78130327935
 07/04  21:00:00,113.977865822,8.1698423579,25.3788956263,0.0,36.0963922311,36.7877557581,11.5446654616,0.0,0.0,11.5446654616
 07/04  22:00:00,88.276090681,7.69159396015,21.4754757337,0.0,30.9507766546,20.6087787026,11.5871264442,0.0,0.0,11.5871264442
 07/04  23:00:00,61.6088652239,7.22343557369,17.710884175,0.0,17.4250845679,11.7056064465,5.7774043663,0.0,0.0,5.7774043663
 07/04  24:00:00,51.4479778746,6.95168723792,13.9302215212,0.0,12.925468867,10.100111941,5.7617150039,0.0,0.0,5.7617150039
 07/05  01:00:00,45.7452162696,6.74404613048,11.3151315175,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,42.8027631028,6.61641426906,10.359863168,0.0,8.25718729233,10.0299323277,5.75620376406,0.0,0.0,5.75620376406
 07/05  03:00:00,42.023450887,6.52775206356,9.66921894109,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,42.3925412751,6.40723941286,8.55220089331,0.0,8.25718729233,11.6354268332,5.7614423921,0.0,0.0,5.7614423921
 07/05  05:00:00,45.2618314959,6.32670006018,7.69034332141,0.0,12.1011305571,15.3678112995,5.87711404626,0.0998212522903,0.0,5.77729279397
 07/05  06:00:00,76.4792579501,6.94503234337,12.5291138675,0.0,19.7275818095,37.2640762949,11.5867829634,0.0,0.0,11.5867829634
 07/05  07:00:00,104.10447078,7.5663439641,20.9288573108,0.0,24.3117294858,51.2795993405,17.4336103544,0.0,0.0,17.4336103544
 07/05  08:00:00,94.7864601973,7.20253096219,23.2497643349,0.0,23.6694662846,40.6342015617,23.4714459862,0.0,0.0,23.4714459862
 07/05  09:00:00,93.0639164068,7.22549700919,26.5116035683,0.0,23.6694662846,35.6302164847,41.429694371,0.0,18.025,23.404694371
 07/05  10:00:00,76.0816017285,7.10426791473,27.2472205662,0.0,18.7433767983,22.9618409725,41.388481884,0.0,18.025,23.363481884
 07/05  11:00:00,78.3143884371,7.23578479911,29.3507358029,0.0,18.7433767983,22.9618409725,35.5195794864,0.0,18.025,17.4945794864
 07/05  12:00:00,79.6880771568,7.34865941997,30.5680989422,0.0,18.5889407304,23.1597249699,35.5147933391,0.0,18.025,17.4897933391
 07/05  13:00:00,82.4562814114,7.5035305332,32.9349350779,0.0,18.7433767983,23.2517909448,41.3394416228,0.0,18.025,23.3144416228
 07/05  14:00:00,84.4782702795,7.64136064295,34.8190912794,0.0,18.7433767983,23.2517909448,35.5189018905,0.0,18.025,17.4939018905
 07/05  15:00:00,84.5171736784,7.7206834028,35.0686194472,0.0,18.7433767983,22.9618409725,35.5152952897,0.0,18.025,17.4902952897
 07/05  16:00:00,88.1929349177,7.77651143578,34.2372428313,0.0,18.7433767983,27.431320555,23.786345148,0.0,18.025,5.76134514803
 07/05  17:00:00,99.8600824648,8.05435477438,33.4383028596,0.0,17.6635504202,40.6971502883,5.77182724608,0.0,0.0,5.77182724608
 07/05  18:00:00,106.435249456,8.26072377211,33.3022855783,0.0,27.5259009287,37.3340067412,11.5755779702,0.0,0.0,11.5755779702
 07/05  19:00:00,108.867207093,8.39926435855,33.2703976148,0.0,33.8341110165,33.3544677425,5.78098203237,0.0,0.0,5.78098203237
 07/05  20:00:00,124.019901431,8.55828882896,32.5739049737,0.0,36.5179666069,38.8247702939,11.5423038204,0.0,0.0,11.5423038204
 07/05  21:00:00,115.522730873,8.45963835722,29.6903648582,0.0,32.965339924,36.8579353714,11.5854374956,0.0,0.0,11.5854374956
 07/05  22:00:00,87.1498263772,7.93458875121,25.3897099235,0.0,25.6355707503,20.6438685092,5.78647679697,0.0,0.0,5.78647679697
 07/05  23:00:00,62.570813876,7.42737593346,20.8709352557,0.0,15.0252895274,11.7056064465,5.7667251468,0.0,0.0,5.7667251468
 07/05  24:00:00,54.5742318355,7.16884905276,18.1586359033,0.0,11.6412384099,10.0650221343,5.76160253949,0.0,0.0,5.76160253949
 07/06  01:00:00,50.1482949384,6.96956489417,15.4926959833,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/06  02:00:00,45.8827277968,6.80167782405,13.2545668205,0.0,8.25718729233,10.0299323277,5.75617421924,0.0,0.0,5.75617421924
 07/06  03:00:00,44.1696579098,6.68629052377,11.6568905918,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  04:00:00,44.4048081054,6.57611198828,10.3956003103,0.0,8.25718729233,11.6354268332,5.76159182618,0.0,0.0,5.76159182618
 07/06  05:00:00,48.4396856035,6.59092751894,10.6039767386,0.0,12.1011305571,15.3678112995,5.77687840798,0.0,0.0,5.77687840798
 07/06  06:00:00,81.5478142523,7.27846599867,17.2642484418,0.0,19.7275818095,37.2640762949,11.5862655699,0.0,0.0,11.5862655699
 07/06  07:00:00,108.842884282,7.88476362695,25.348867817,0.0,24.3117294858,51.2795993405,17.4322330937,0.0,0.0,17.4322330937
 07/06  08:00:00,98.4868571505,7.44016516653,26.7125374418,0.0,23.6694662846,40.6342015617,23.4707851651,0.0,0.0,23.4707851651
 07/06  09:00:00,96.3138793747,7.43985909395,29.5472108082,0.0,23.6694662846,35.6302164847,41.4290304676,0.0,18.025,23.4040304676
 07/06  10:00:00,77.6273263222,7.23184560218,28.6653749178,0.0,18.7433767983,22.9618409725,41.3860012011,0.0,18.025,23.3610012011
 07/06  11:00:00,78.5038045894,7.29472136259,29.4812189872,0.0,18.7433767983,22.9618409725,35.5185417115,0.0,18.025,17.4935417115
 07/06  12:00:00,79.8545761538,7.38887593119,30.6943858938,0.0,18.5889407304,23.1597249699,35.5135771891,0.0,18.025,17.4885771891
 07/06  13:00:00,81.4367689192,7.48785639614,31.9311004768,0.0,18.7433767983,23.2517909448,41.340350427,0.0,18.025,23.315350427
 07/06  14:00:00,82.7770625982,7.58890320434,33.1703439414,0.0,18.7433767983,23.2517909448,35.5155288609,0.0,18.025,17.4905288609
 07/06  15:00:00,84.3231969007,7.73112978454,34.8641998265,0.0,18.7433767983,22.9618409725,35.5126994995,0.0,18.025,17.4876994995
 07/06  16:00:00,88.9363875619,7.82193230487,34.935280691,0.0,18.7433767983,27.431320555,23.7862889984,0.0,18.025,5.76128899837
 07/06  17:00:00,101.026907387,8.11641844751,34.5430713022,0.0,17.6635504202,40.6971502883,5.77164412895,0.0,0.0,5.77164412895
 07/06  18:00:00,107.624672308,8.31124822826,34.4411955816,0.0,27.5259009287,37.3340067412,11.5753602104,0.0,0.0,11.5753602104
 07/06  19:00:00,108.619212477,8.35928778229,33.062388294,0.0,33.8341110165,33.3544677425,5.78116178145,0.0,0.0,5.78116178145
 07/06  20:00:00,122.651206753,8.45032126043,31.3131862026,0.0,36.5179666069,38.8247702939,11.5426420318,0.0,0.0,11.5426420318
 07/06  21:00:00,115.11740182,8.37925800857,29.3654271891,0.0,32.965339924,36.8579353714,11.5856301521,0.0,0.0,11.5856301521
 07/06  22:00:00,84.9171967863,7.77396382068,23.3177147305,0.0,25.6355707503,20.6438685092,5.78758244925,0.0,0.0,5.78758244925
 07/06  23:00:00,59.498184635,7.22883666826,17.9968502949,0.0,15.0252895274,11.7056064465,5.76667857381,0.0,0.0,5.76667857381
 07/06  24:00:00,49.9874589374,6.92346999173,13.817245657,0.0,11.6412384099,10.0650221343,5.76159561713,0.0,0.0,5.76159561713
 07/07  01:00:00,46.304022197,6.7474747804,11.8705162952,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,42.5663247877,6.58481414732,10.1550307169,0.0,8.25718729233,10.0299323277,5.75633324255,0.0,0.0,5.75633324255
 07/07  03:00:00,41.049511995,6.44242287732,8.78061486429,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,41.5097225839,6.32601540066,7.7506157763,0.0,8.25718729233,11.6354268332,5.76152201423,0.0,0.0,5.76152201423
 07/07  05:00:00,45.1692935071,6.30890809011,7.61561085059,0.0,12.1011305571,15.3678112995,5.77696681102,0.0,0.0,5.77696681102
 07/07  06:00:00,76.3484427805,6.92124144721,12.4221134957,0.0,19.7275818095,37.2640762949,11.5863453175,0.0,0.0,11.5863453175
 07/07  07:00:00,102.477036222,7.47735689192,19.3904426395,0.0,24.3117294858,51.2795993405,17.4320253464,0.0,0.0,17.4320253464
 07/07  08:00:00,93.4427133037,7.1502795831,21.9582896976,0.0,23.6694662846,40.6342015617,23.4698143648,0.0,0.0,23.4698143648
 07/07  09:00:00,93.8380937097,7.26110252926,27.2501892773,0.0,23.6694662846,35.6302164847,41.4283981766,0.0,18.025,23.4033981766
 07/07  10:00:00,77.0169559829,7.14289573333,28.1439603544,0.0,18.7433767983,22.9618409725,41.3861596254,0.0,18.025,23.3611596254
 07/07  11:00:00,78.4741598219,7.23582445869,29.510474887,0.0,18.7433767983,22.9618409725,35.5179540529,0.0,18.025,17.4929540529
 07/07  12:00:00,79.8025428606,7.34874312519,30.6824891666,0.0,18.5889407304,23.1597249699,35.5130196759,0.0,18.025,17.4880196759
 07/07  13:00:00,82.716952447,7.52394328057,33.1752008479,0.0,18.7433767983,23.2517909448,41.3394923122,0.0,18.025,23.3144923122
 07/07  14:00:00,85.7333824761,7.70665560133,36.0089153376,0.0,18.7433767983,23.2517909448,35.5148046546,0.0,18.025,17.4898046546
 07/07  15:00:00,86.8330400221,7.83961529901,37.2655613238,0.0,18.7433767983,22.9618409725,35.5150327019,0.0,18.025,17.4900327019
 07/07  16:00:00,90.4691254627,7.90741989679,36.382534319,0.0,18.7433767983,27.431320555,23.7862541342,0.0,18.025,5.76125413421
 07/07  17:00:00,102.95589863,8.23220456911,36.3562819845,0.0,17.6635504202,40.6971502883,5.77145737801,0.0,0.0,5.77145737801
 07/07  18:00:00,109.925868472,8.4508005318,36.6028501586,0.0,27.5259009287,37.3340067412,11.5753562995,0.0,0.0,11.5753562995
 07/07  19:00:00,111.133897952,8.52439964294,35.4119696158,0.0,33.8341110165,33.3544677425,5.78092050128,0.0,0.0,5.78092050128
 07/07  20:00:00,124.805137003,8.63149382726,33.2859516045,0.0,36.5179666069,38.8247702939,11.5421223186,0.0,0.0,11.5421223186
 07/07  21:00:00,116.312859741,8.52912188946,30.4110337596,0.0,32.965339924,36.8579353714,11.5849638234,0.0,0.0,11.5849638234
 07/07  22:00:00,86.0843548134,7.90736251488,24.3514825405,0.0,25.6355707503,20.6438685092,5.78727377004,0.0,0.0,5.78727377004
 07/07  23:00:00,62.3793860844,7.4119791041,20.6949141951,0.0,15.0252895274,11.7056064465,5.76660766889,0.0,0.0,5.76660766889
 07/07  24:00:00,56.2897981716,7.22103244186,19.8220268131,0.0,11.6412384099,10.0650221343,5.76148886978,0.0,0.0,5.76148886978
 07/08  01:00:00,53.7317940605,7.00548625849,16.2807988377,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/08  02:00:00,45.9566789523,6.77298948021,13.3572121506,0.0,8.25718729233,10.0299323277,5.75637724584,0.0,0.0,5.75637724584
 07/08  03:00:00,45.6197371286,6.69991536859,13.0933509476,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  04:00:00,45.5945630966,6.60265936981,11.558815731,0.0,8.25718729233,11.6354268332,5.76143904681,0.0,0.0,5.76143904681
 07/08  05:00:00,43.8875597882,6.48979468272,9.57437210336,0.0,8.71707943955,15.3327214929,5.76664495257,0.0,0.0,5.76664495257
 07/08  06:00:00,63.1153040528,6.7147574824,12.2491381536,0.0,18.5082010057,25.6353820695,5.77695004622,0.0,0.0,5.77695004622
 07/08  07:00:00,86.2186838972,7.21689031909,18.5150364671,0.0,19.4083231844,41.0650158608,11.5861798869,0.0,0.0,11.5861798869
 07/08  08:00:00,120.02782542,7.87827148967,27.7860045713,0.0,26.3286599382,57.9988325916,29.4637472229,0.0,0.0,29.4637472229
 07/08  09:00:00,108.480605752,7.79767949029,31.4733519398,0.0,26.3286599382,42.8504436482,47.3503608242,0.0,18.025,29.3253608242
 07/08  10:00:00,83.0008631918,7.46945502473,30.3158718644,0.0,21.7447113004,23.4437158914,41.4290133265,0.0,18.025,23.4040133265
 07/08  11:00:00,82.8066867023,7.53776093481,32.5151303037,0.0,19.3027497915,23.426170988,35.550125026,0.0,18.025,17.525125026
 07/08  12:00:00,84.5748154615,7.6512105678,34.0276375185,0.0,19.1483137236,23.7250123474,35.512857281,0.0,18.025,17.487857281
 07/08  13:00:00,86.7519502199,7.78402175377,35.9264207757,0.0,19.3027497915,23.7161209604,41.3389608312,0.0,18.025,23.3139608312
 07/08  14:00:00,88.4427003021,7.92217900545,37.4790104402,0.0,19.3027497915,23.7161209604,35.5143198676,0.0,18.025,17.4893198676
 07/08  15:00:00,88.9088320679,8.01655574751,38.1407136737,0.0,19.3027497915,23.426170988,35.5144783453,0.0,18.025,17.4894783453
 07/08  16:00:00,92.6897033495,8.04753440796,37.4392983602,0.0,19.3027497915,27.8956505705,23.7861768677,0.0,18.025,5.76117686767
 07/08  17:00:00,101.578830913,8.29830250851,37.4551811399,0.0,18.2229234133,37.5968344597,5.76651700187,0.0,0.0,5.76651700187
 07/08  18:00:00,117.336759957,8.6541280066,38.9039965097,0.0,32.690315043,37.0816133363,5.77159775464,0.0,0.0,5.77159775464
 07/08  19:00:00,115.333605779,8.70017498596,36.7431329298,0.0,36.8143715336,33.066984531,5.7808479644,0.0,0.0,5.7808479644
 07/08  20:00:00,125.825586826,8.74223955577,34.4169641446,0.0,36.3493007332,38.7721355839,11.5419796941,0.0,0.0,11.5419796941
 07/08  21:00:00,120.798429438,8.61709136286,31.6328224157,0.0,36.1807251679,36.8228455648,5.78198390907,0.0,0.0,5.78198390907
 07/08  22:00:00,93.3438659135,8.05638861124,26.0590814728,0.0,31.0351095914,20.6438685092,11.5857321869,0.0,0.0,11.5857321869
 07/08  23:00:00,65.1408018193,7.5076775173,20.958607961,0.0,17.4250845679,11.7056064465,5.77701755867,0.0,0.0,5.77701755867
 07/08  24:00:00,56.3856560616,7.26790531401,18.6711175849,0.0,12.8411359301,10.0650221343,5.7615195588,0.0,0.0,5.7615195588
 07/09  01:00:00,53.2348822425,7.04982986522,15.6201225731,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,45.6829442454,6.82543901954,12.9116096245,0.0,8.34152022915,10.0650221343,5.7561306628,0.0,0.0,5.7561306628
 07/09  03:00:00,43.9531405153,6.69388773236,11.3133597611,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/09  04:00:00,44.2246905352,6.5782284575,10.0939575536,0.0,8.34152022915,11.6705166398,5.76143283383,0.0,0.0,5.76143283383
 07/09  05:00:00,44.345253817,6.52273010221,9.87971324312,0.0,8.80141237637,15.3678112995,5.7664125863,0.0,0.0,5.7664125863
 07/09  06:00:00,63.171489494,6.73998656282,12.2801020487,0.0,18.5082010057,25.6353820695,5.7761037022,0.0,0.0,5.7761037022
 07/09  07:00:00,86.4719747045,7.23172860436,18.634076906,0.0,19.4926561212,41.1001056674,11.5848124421,0.0,0.0,11.5848124421
 07/09  08:00:00,121.198744048,7.93520122689,28.9000067751,0.0,26.3286599382,57.9988325916,29.4600951893,0.0,0.0,29.4600951893
 07/09  09:00:00,109.184373077,7.8331507465,32.261085193,0.0,26.2443270014,42.8153538416,47.3510216888,0.0,18.025,29.3260216888
 07/09  10:00:00,83.8816034273,7.50431844131,31.1617533218,0.0,21.7447113004,23.4437158914,41.428223643,0.0,18.025,23.403223643
 07/09  11:00:00,83.9740957434,7.61046242227,33.5501317297,0.0,19.3449162599,23.4437158914,35.5501604797,0.0,18.025,17.5251604797
 07/09  12:00:00,86.3961869668,7.74845247586,35.692060731,0.0,19.190480192,23.7425572507,41.3351550807,0.0,18.025,23.3101550807
 07/09  13:00:00,87.891721557,7.84586502752,37.0640629994,0.0,19.260583323,23.698576057,35.5151726,0.0,18.025,17.4901726
 07/09  14:00:00,88.7602697818,7.93167069885,37.8468021705,0.0,19.260583323,23.698576057,35.5152749407,0.0,18.025,17.4902749407
 07/09  15:00:00,88.838481061,7.98631982037,38.1603146858,0.0,19.260583323,23.4086260847,35.5113804527,0.0,18.025,17.4863804527
 07/09  16:00:00,92.1521750261,7.98045982885,37.0285602275,0.0,19.260583323,27.8781056672,23.7862107629,0.0,18.025,5.76121076294
 07/09  17:00:00,100.925321233,8.22288114163,36.9368084016,0.0,18.1807569449,37.5792895564,5.76624591691,0.0,0.0,5.76624591691
 07/09  18:00:00,116.653431284,8.57887981402,38.4153441046,0.0,32.6059821062,37.0465235296,5.77154078317,0.0,0.0,5.77154078317
 07/09  19:00:00,116.081660194,8.69832843567,37.4930410875,0.0,36.8143715336,33.066984531,5.78115690103,0.0,0.0,5.78115690103
 07/09  20:00:00,126.876914158,8.78819227925,35.3029237824,0.0,36.43363367,38.8072253906,11.5425735422,0.0,0.0,11.5425735422
 07/09  21:00:00,121.551301784,8.65025306785,32.4719637879,0.0,36.0963922311,36.7877557581,5.78187213941,0.0,0.0,5.78187213941
 07/09  22:00:00,94.0086348453,8.08137708721,26.8182951365,0.0,30.9507766546,20.6087787026,11.5854553464,0.0,0.0,11.5854553464
 07/09  23:00:00,66.6045096869,7.56342742975,22.3665724375,0.0,17.4250845679,11.7056064465,5.77566482424,0.0,0.0,5.77566482424
 07/09  24:00:00,57.8386475728,7.32225995365,19.9503359443,0.0,12.925468867,10.100111941,5.76138903401,0.0,0.0,5.76138903401
 07/10  01:00:00,52.237624119,7.09395038161,17.4576489147,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/10  02:00:00,48.629823422,6.9301137632,15.8732409928,0.0,8.25718729233,10.0299323277,5.75610874101,0.0,0.0,5.75610874101
 07/10  03:00:00,45.8622452108,6.76375753312,13.2720187417,0.0,8.25718729233,10.0299323277,5.75581185737,0.0,0.0,5.75581185737
 07/10  04:00:00,45.7278416333,6.65272784269,11.6420370729,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,49.1365809335,6.6447288047,11.2470957436,0.0,12.1011305571,15.3678112995,5.77683814678,0.0,0.0,5.77683814678
 07/10  06:00:00,82.0945774556,7.28953052431,17.7999930939,0.0,19.7275818095,37.2640762949,11.5855664078,0.0,0.0,11.5855664078
 07/10  07:00:00,107.692767774,7.83723002194,24.2463494996,0.0,24.3117294858,51.2795993405,17.4289022108,0.0,0.0,17.4289022108
 07/10  08:00:00,97.1071346419,7.41336271574,25.3596583303,0.0,23.6694662846,40.6342015617,23.4642595085,0.0,0.0,23.4642595085
 07/10  09:00:00,95.8573145224,7.43708431963,29.0934487221,0.0,23.6694662846,35.6302164847,41.4270032517,0.0,18.025,23.4020032517
 07/10  10:00:00,78.268895897,7.26468627864,29.2741278142,0.0,18.7433767983,22.9618409725,41.3852820088,0.0,18.025,23.3602820088
 07/10  11:00:00,80.1709845315,7.35852705114,31.0846079668,0.0,18.7433767983,22.9618409725,35.516981067,0.0,18.025,17.491981067
 07/10  12:00:00,83.3989687963,7.53881467843,34.0888545952,0.0,18.5889407304,23.1597249699,35.5121936931,0.0,18.025,17.4871936931
 07/10  13:00:00,87.4492856831,7.78110761583,37.6503804904,0.0,18.7433767983,23.2517909448,41.3380672403,0.0,18.025,23.3130672403
 07/10  14:00:00,90.2306827339,7.98371953307,40.22916245,0.0,18.7433767983,23.2517909448,35.5135059787,0.0,18.025,17.4885059787
 07/10  15:00:00,90.9757998086,8.10829053052,41.1396568938,0.0,18.7433767983,22.9618409725,35.513530636,0.0,18.025,17.488530636
 07/10  16:00:00,94.4524441215,8.1582396958,40.1150442726,0.0,18.7433767983,27.431320555,23.786066386,0.0,18.025,5.76106638599
 07/10  17:00:00,106.810546212,8.46269854015,39.9804524946,0.0,17.6635504202,40.6971502883,5.77121822663,0.0,0.0,5.77121822663
 07/10  18:00:00,112.643481636,8.60173223883,39.1695629033,0.0,27.5259009287,37.3340067412,11.5743308351,0.0,0.0,11.5743308351
 07/10  19:00:00,113.178991842,8.63608977164,37.3453957743,0.0,33.8341110165,33.3544677425,5.78047978578,0.0,0.0,5.78047978578
 07/10  20:00:00,126.201774354,8.69334167473,34.6207634468,0.0,36.5179666069,38.8247702939,11.5411427945,0.0,0.0,11.5411427945
 07/10  21:00:00,116.171618998,8.50301241701,30.2959373367,0.0,32.965339924,36.8579353714,11.5835669142,0.0,0.0,11.5835669142
 07/10  22:00:00,85.0482604738,7.83751980356,23.3852563732,0.0,25.6355707503,20.6438685092,5.78698149721,0.0,0.0,5.78698149721
 07/10  23:00:00,60.4258070045,7.30734646025,18.8459821496,0.0,15.0252895274,11.7056064465,5.76648025154,0.0,0.0,5.76648025154
 07/10  24:00:00,52.666718854,7.04997766107,16.3700149026,0.0,11.6412384099,10.0650221343,5.76139331222,0.0,0.0,5.76139331222
 07/11  01:00:00,49.8026880786,6.90186379883,15.2148038627,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/11  02:00:00,45.2558899364,6.71204854124,12.7173727128,0.0,8.25718729233,10.0299323277,5.75617218946,0.0,0.0,5.75617218946
 07/11  03:00:00,45.0631443226,6.63963781756,12.5970442221,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  04:00:00,45.9077054039,6.56508330354,11.9095446247,0.0,8.25718729233,11.6354268332,5.76086282164,0.0,0.0,5.76086282164
 07/11  05:00:00,48.6694996596,6.53039653918,10.8943550579,0.0,12.1011305571,15.3678112995,5.77552285047,0.0,0.0,5.77552285047
 07/11  06:00:00,80.4413569803,7.11623869937,16.3200745773,0.0,19.7275818095,37.2640762949,11.5849904684,0.0,0.0,11.5849904684
 07/11  07:00:00,106.091795466,7.66159636149,22.8210225036,0.0,24.3117294858,51.2795993405,17.4295872388,0.0,0.0,17.4295872388
 07/11  08:00:00,96.9535572006,7.32641453135,25.2930406467,0.0,23.6694662846,40.6342015617,23.4637626222,0.0,0.0,23.4637626222
 07/11  09:00:00,95.9262207284,7.37544587992,29.2240044617,0.0,23.6694662846,35.6302164847,41.4221575409,0.0,18.025,23.3971575409
 07/11  10:00:00,78.6653342749,7.23466197335,29.7005924334,0.0,18.7433767983,22.9618409725,41.3835134765,0.0,18.025,23.3585134765
 07/11  11:00:00,80.4785122039,7.34562386264,31.4050416623,0.0,18.7433767983,22.9618409725,35.5167106732,0.0,18.025,17.4917106732
 07/11  12:00:00,83.8787162773,7.56202661918,34.545394831,0.0,18.5889407304,23.1597249699,35.5165204805,0.0,18.025,17.4915204805
 07/11  13:00:00,87.0036211955,7.77635338611,37.2094702435,0.0,18.7433767983,23.2517909448,35.5105197597,0.0,18.025,17.4855197597
 07/11  14:00:00,89.1848060394,7.95161225718,39.2153994339,0.0,18.7433767983,23.2517909448,41.3357747835,0.0,18.025,23.3107747835
 07/11  15:00:00,90.6264236863,8.10409804155,40.7944792982,0.0,18.7433767983,22.9618409725,35.515644859,0.0,18.025,17.490644859
 07/11  16:00:00,95.4486469992,8.20468820393,41.0647964396,0.0,18.7433767983,27.431320555,23.7853726184,0.0,18.025,5.76037261839
 07/11  17:00:00,107.458673383,8.49264613921,40.5986324949,0.0,17.6635504202,40.6971502883,5.77130721911,0.0,0.0,5.77130721911
 07/11  18:00:00,113.469386475,8.63880553482,39.9584055647,0.0,27.5259009287,37.3340067412,5.79692283727,0.0,0.0,5.79692283727
 07/11  19:00:00,115.023450616,8.61674126698,37.3252052642,0.0,33.8341110165,33.3544677425,11.5435923088,0.0,0.0,11.5435923088
 07/11  20:00:00,124.588370567,8.59788954939,33.1028232233,0.0,36.5179666069,38.8247702939,5.78183422779,0.0,0.0,5.78183422779
 07/11  21:00:00,115.012065694,8.42657221443,29.2128344868,0.0,32.965339924,36.8579353714,11.5846833182,0.0,0.0,11.5846833182
 07/11  22:00:00,84.8907182666,7.8073092714,23.2579289825,0.0,25.6355707503,20.6438685092,11.5537203058,0.0,0.0,11.5537203058
 07/11  23:00:00,59.7889687483,7.2687660946,18.2477315618,0.0,15.0252895274,11.7056064465,5.76635427778,0.0,0.0,5.76635427778
 07/11  24:00:00,52.2186319607,7.02741530522,15.9444968686,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/12  01:00:00,47.1878838979,6.80301888203,12.698841091,0.0,10.0992000411,10.047477231,5.75616299389,0.0,0.0,5.75616299389
 07/12  02:00:00,42.2410495622,6.58372538892,9.83086465858,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,41.3255901251,6.47906474771,9.02005952346,0.0,8.25718729233,10.0299323277,5.75584831664,0.0,0.0,5.75584831664
 07/12  04:00:00,41.9011690286,6.36928029521,8.09881760999,0.0,8.25718729233,11.6354268332,5.76059855829,0.0,0.0,5.76059855829
 07/12  05:00:00,45.4597872989,6.34020722344,7.87483605482,0.0,12.1011305571,15.3678112995,5.77627606002,0.0,0.0,5.77627606002
 07/12  06:00:00,75.8235886408,6.89394987024,11.9246075666,0.0,19.7275818095,37.2640762949,11.5845313169,0.0,0.0,11.5845313169
 07/12  07:00:00,101.61287839,7.41911321975,18.5846084279,0.0,24.3117294858,51.2795993405,11.6250935843,0.0,0.0,11.6250935843
 07/12  08:00:00,94.3661295971,7.16117886178,22.8708559708,0.0,23.6694662846,40.6342015617,29.3242749303,0.0,0.0,29.3242749303
 07/12  09:00:00,94.8753848416,7.27820065614,28.2704151517,0.0,23.6694662846,35.6302164847,41.4174132388,0.0,18.025,23.3924132388
 07/12  10:00:00,78.1968908197,7.16440951892,29.3024120976,0.0,18.7433767983,22.9618409725,35.5497107736,0.0,18.025,17.5247107736
 07/12  11:00:00,80.6404829176,7.31561930321,31.5970201754,0.0,18.7433767983,22.9618409725,35.5150391862,0.0,18.025,17.4900391862
 07/12  12:00:00,84.3207497242,7.54156290114,35.007896976,0.0,18.5889407304,23.1597249699,41.3356977859,0.0,18.025,23.3106977859
 07/12  13:00:00,87.1032357624,7.73061387558,37.3548284899,0.0,18.7433767983,23.2517909448,35.5136021164,0.0,18.025,17.4886021164
 07/12  14:00:00,89.478030591,7.90901307848,39.551222455,0.0,18.7433767983,23.2517909448,35.5114514216,0.0,18.025,17.4864514216
 07/12  15:00:00,90.8572708847,8.05548135462,41.0739460531,0.0,18.7433767983,22.9618409725,35.5113087979,0.0,18.025,17.4863087979
 07/12  16:00:00,95.2891336228,8.14326524743,40.9667163164,0.0,18.7433767983,27.431320555,23.786004538,0.0,18.025,5.76100453804
 07/12  17:00:00,107.368752103,8.44634133658,40.5550246476,0.0,17.6635504202,40.6971502883,5.77106374996,0.0,0.0,5.77106374996
 07/12  18:00:00,113.723898402,8.62971710683,40.2220139116,0.0,27.5259009287,37.3340067412,11.57366109,0.0,0.0,11.57366109
 07/12  19:00:00,116.417632024,8.67729301654,38.6588468931,0.0,33.8341110165,33.3544677425,5.78106970644,0.0,0.0,5.78106970644
 07/12  20:00:00,127.289257987,8.71752858,35.6840753203,0.0,36.5179666069,38.8247702939,11.5422790361,0.0,0.0,11.5422790361
 07/12  21:00:00,117.102626131,8.52414502341,31.2058314133,0.0,32.965339924,36.8579353714,11.5844404462,0.0,0.0,11.5844404462
 07/12  22:00:00,85.9740081809,7.86542724553,24.2831142456,0.0,25.6355707503,20.6438685092,5.7867556229,0.0,0.0,5.7867556229
 07/12  23:00:00,60.3148490703,7.29839943573,18.7439803287,0.0,15.0252895274,11.7056064465,5.76642157514,0.0,0.0,5.76642157514
 07/12  24:00:00,51.8334753236,7.01656424205,15.5701902903,0.0,11.6412384099,10.0650221343,5.76134950051,0.0,0.0,5.76134950051
 07/13  01:00:00,48.3223493853,6.84234401026,13.7939909652,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,44.4424039489,6.68707146757,11.9288690739,0.0,8.25718729233,10.0299323277,5.75610432749,0.0,0.0,5.75610432749
 07/13  03:00:00,42.4247580781,6.5580451863,10.0402554794,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,42.9765459678,6.46515464752,9.07832174937,0.0,8.25718729233,11.6354268332,5.76128419117,0.0,0.0,5.76128419117
 07/13  05:00:00,46.1374236587,6.40598510386,8.48670290534,0.0,12.1011305571,15.3678112995,5.77635450272,0.0,0.0,5.77635450272
 07/13  06:00:00,76.5953423917,6.94761306455,12.6427078154,0.0,19.7275818095,37.2640762949,11.5837870361,0.0,0.0,11.5837870361
 07/13  07:00:00,102.961441464,7.48982040517,19.8624714891,0.0,24.3117294858,51.2795993405,17.4284323794,0.0,0.0,17.4284323794
 07/13  08:00:00,95.0696443498,7.20822483164,23.5273362844,0.0,23.6694662846,40.6342015617,23.4636917584,0.0,0.0,23.4636917584
 07/13  09:00:00,96.0718634566,7.34807818289,29.3970287454,0.0,23.6694662846,35.6302164847,41.4221338699,0.0,18.025,23.3971338699
 07/13  10:00:00,80.1468038686,7.26692753815,31.1498065773,0.0,18.7433767983,22.9618409725,41.3809764421,0.0,18.025,23.3559764421
 07/13  11:00:00,82.5808465827,7.41174310865,33.4412634145,0.0,18.7433767983,22.9618409725,35.5148230294,0.0,18.025,17.4898230294
 07/13  12:00:00,85.1530996981,7.58436331253,35.7974482271,0.0,18.5889407304,23.1597249699,35.5123972508,0.0,18.025,17.4873972508
 07/13  13:00:00,87.1262701571,7.730583658,37.3778962097,0.0,18.7433767983,23.2517909448,35.5102268398,0.0,18.025,17.4852268398
 07/13  14:00:00,88.1488744268,7.83071880499,38.3003679926,0.0,18.7433767983,23.2517909448,41.3351928788,0.0,18.025,23.3101928788
 07/13  15:00:00,88.8826115145,7.93965507727,39.2151164595,0.0,18.7433767983,22.9618409725,35.5122062533,0.0,18.025,17.4872062533
 07/13  16:00:00,93.6529763377,8.04502808817,39.4287931495,0.0,18.7433767983,27.431320555,23.7859663465,0.0,18.025,5.76096634651
 07/13  17:00:00,106.605403962,8.39133515121,39.8466850254,0.0,17.6635504202,40.6971502883,5.77123633586,0.0,0.0,5.77123633586
 07/13  18:00:00,113.591817755,8.61512928421,40.1045326513,0.0,27.5259009287,37.3340067412,5.79672437728,0.0,0.0,5.79672437728
 07/13  19:00:00,115.498440124,8.64187893738,37.7750712954,0.0,33.8341110165,33.3544677425,11.5432698514,0.0,0.0,11.5432698514
 07/13  20:00:00,125.900405785,8.66332512167,34.3494370944,0.0,36.5179666069,38.8247702939,5.7816442988,0.0,0.0,5.7816442988
 07/13  21:00:00,116.73563831,8.51576305122,30.8472372356,0.0,32.965339924,36.8579353714,11.5831929777,0.0,0.0,11.5831929777
 07/13  22:00:00,85.5837343876,7.85268567397,23.9055845918,0.0,25.6355707503,20.6438685092,11.5531701099,0.0,0.0,11.5531701099
 07/13  23:00:00,63.9504796768,7.46253314724,22.215484694,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/13  24:00:00,56.2015579007,7.22263970028,19.7322050245,0.0,11.6412384099,10.0650221343,5.76127914834,0.0,0.0,5.76127914834
 07/14  01:00:00,49.8593723442,6.93301376213,15.2403398508,0.0,10.0992000411,10.047477231,5.75597585217,0.0,0.0,5.75597585217
 07/14  02:00:00,45.7021192215,6.75384740426,13.121817597,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,44.0321517713,6.63966605939,11.5660246491,0.0,8.25718729233,10.0299323277,5.755645426,0.0,0.0,5.755645426
 07/14  04:00:00,43.1533209137,6.48945811102,9.23079944961,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/14  05:00:00,46.3209489233,6.43442651722,8.6417895471,0.0,12.1011305571,15.3678112995,11.5324600231,0.0,0.0,11.5324600231
 07/14  06:00:00,77.1193671938,7.00594386831,13.1084132637,0.0,19.7275818095,37.2640762949,11.5835934582,0.0,0.0,11.5835934582
 07/14  07:00:00,102.925173205,7.52916217515,19.7868821279,0.0,24.3117294858,51.2795993405,11.625843575,0.0,0.0,11.625843575
 07/14  08:00:00,94.5506789685,7.22534676315,22.9912557274,0.0,23.6694662846,40.6342015617,29.3218603908,0.0,0.0,29.3218603908
