Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  09:00:00,95.2640436918,7.34398933966,28.5932966009,0.0,23.6694662846,35.6302164847,35.5747727826,0.0,18.025,17.5497727826
 07/14  10:00:00,78.3778077048,7.20956317892,29.4381871783,0.0,18.7433767983,22.9618409725,41.3820703912,0.0,18.025,23.3570703912
 07/14  11:00:00,80.7290879578,7.33972855215,31.6615225351,0.0,18.7433767983,22.9618409725,35.5147923551,0.0,18.025,17.4897923551
 07/14  12:00:00,83.6277343269,7.5293597256,34.3270902204,0.0,18.5889407304,23.1597249699,41.3324818813,0.0,18.025,23.3074818813
 07/14  13:00:00,85.7865469039,7.6931232411,36.0756384757,0.0,18.7433767983,23.2517909448,35.5129146321,0.0,18.025,17.4879146321
 07/14  14:00:00,88.0026430307,7.85744702203,38.1274080203,0.0,18.7433767983,23.2517909448,35.5127054945,0.0,18.025,17.4877054945
 07/14  15:00:00,90.423065685,8.05385130151,40.6413758675,0.0,18.7433767983,22.9618409725,35.5085433484,0.0,18.025,17.4835433484
 07/14  16:00:00,95.0042577399,8.15927263769,40.6658396633,0.0,18.7433767983,27.431320555,23.7859750072,0.0,18.025,5.76097500721
 07/14  17:00:00,107.422529738,8.48028147284,40.5748744324,0.0,17.6635504202,40.6971502883,5.7710717074,0.0,0.0,5.7710717074
 07/14  18:00:00,114.249073161,8.6873685193,40.6895567829,0.0,27.5259009287,37.3340067412,11.5735817773,0.0,0.0,11.5735817773
 07/14  19:00:00,115.966958552,8.69434607897,38.1911346001,0.0,33.8341110165,33.3544677425,5.78019031404,0.0,0.0,5.78019031404
 07/14  20:00:00,126.285103029,8.70754104387,34.6899207733,0.0,36.5179666069,38.8247702939,11.5404545335,0.0,0.0,11.5404545335
 07/14  21:00:00,116.216656782,8.51342890293,30.3306007157,0.0,32.965339924,36.8579353714,11.5823714278,0.0,0.0,11.5823714278
 07/14  22:00:00,85.3784633429,7.85679587989,23.6962147238,0.0,25.6355707503,20.6438685092,5.78679510775,0.0,0.0,5.78679510775
 07/14  23:00:00,59.5107115226,7.27733879833,17.9609120337,0.0,15.0252895274,11.7056064465,5.76625094164,0.0,0.0,5.76625094164
 07/14  24:00:00,50.6753026727,6.98248627248,14.4461050758,0.0,11.6412384099,10.0650221343,5.76103345979,0.0,0.0,5.76103345979
 07/15  01:00:00,49.3732722077,6.8198434856,12.1079370685,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/15  02:00:00,42.5896678043,6.61636973503,10.1468402041,0.0,8.25718729233,10.0299323277,5.75610199962,0.0,0.0,5.75610199962
 07/15  03:00:00,41.4955270673,6.49491933102,9.17415540116,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  04:00:00,41.9114643196,6.37164916976,8.10675055774,0.0,8.25718729233,11.6354268332,5.76122797161,0.0,0.0,5.76122797161
 07/15  05:00:00,41.656889933,6.29024755496,7.54328133275,0.0,8.71707943955,15.3327214929,5.76625346536,0.0,0.0,5.76625346536
 07/15  06:00:00,60.5997767294,6.53061732819,9.9177938894,0.0,18.5082010057,25.6353820695,5.77653636821,0.0,0.0,5.77653636821
 07/15  07:00:00,84.0082022626,7.02432507572,16.4971949735,0.0,19.4083231844,41.0650158608,11.5842707511,0.0,0.0,11.5842707511
 07/15  08:00:00,120.143206635,7.77243137813,28.0073246937,0.0,26.3286599382,57.9988325916,29.4514149448,0.0,0.0,29.4514149448
 07/15  09:00:00,111.653574944,7.83289683808,34.6111769947,0.0,26.3286599382,42.8504436482,41.484252024,0.0,18.025,23.459252024
 07/15  10:00:00,88.0615802343,7.59423855715,35.2518511062,0.0,21.7447113004,23.4437158914,41.4242378237,0.0,18.025,23.3992378237
 07/15  11:00:00,87.0539645543,7.67474868552,36.6254554739,0.0,19.3027497915,23.426170988,41.3806918293,0.0,18.025,23.3556918293
 07/15  12:00:00,89.8875232831,7.84227126982,39.1493108218,0.0,19.1483137236,23.7250123474,35.513371632,0.0,18.025,17.488371632
 07/15  13:00:00,93.940173313,8.06955079884,42.8291338304,0.0,19.3027497915,23.7161209604,35.5123622523,0.0,18.025,17.4873622523
 07/15  14:00:00,96.2488315122,8.25725078473,44.9500947847,0.0,19.3027497915,23.7161209604,41.3307917241,0.0,18.025,23.3057917241
 07/15  15:00:00,98.1046261607,8.42149778776,46.9315941247,0.0,19.3027497915,23.426170988,35.5115956132,0.0,18.025,17.4865956132
 07/15  16:00:00,102.020368356,8.49639172082,46.3211276599,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,110.352430486,8.76591565255,45.7611962885,0.0,18.2229234133,37.5968344597,5.76604908851,0.0,0.0,5.76604908851
 07/15  18:00:00,126.115264847,9.14841927104,47.1882443938,0.0,32.690315043,37.0816133363,5.77126194666,0.0,0.0,5.77126194666
 07/15  19:00:00,123.958169103,9.08975296808,43.0941621264,0.0,36.8143715336,33.066984531,11.5422437058,0.0,0.0,11.5422437058
 07/15  20:00:00,129.197597978,8.95718626813,37.5740812214,0.0,36.3493007332,38.7721355839,5.78067339518,0.0,0.0,5.78067339518
 07/15  21:00:00,121.490892862,8.68569715281,32.2567309428,0.0,36.1807251679,36.8228455648,5.78151591805,0.0,0.0,5.78151591805
 07/15  22:00:00,92.1622857457,8.01075371316,24.9232106826,0.0,31.0351095914,20.6438685092,11.5841611561,0.0,0.0,11.5841611561
 07/15  23:00:00,62.86284687,7.39816103375,18.7902102129,0.0,17.4250845679,11.7056064465,5.77653071074,0.0,0.0,5.77653071074
 07/15  24:00:00,53.6539727594,7.12991033884,16.0774577143,0.0,12.8411359301,10.0650221343,5.76118992392,0.0,0.0,5.76118992392
 07/16  01:00:00,51.420210646,6.94632884699,13.9089644771,0.0,12.925468867,10.100111941,5.75608215297,0.0,0.0,5.75608215297
 07/16  02:00:00,44.6681414943,6.74504748725,11.977221915,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,42.9161680722,6.60546996433,10.3648191109,0.0,8.34152022915,10.0650221343,5.75604316988,0.0,0.0,5.75604316988
 07/16  04:00:00,43.363937748,6.4997769785,9.31168185828,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,43.4799262836,6.4406398534,9.09650852108,0.0,8.80141237637,15.3678112995,5.76504494742,0.0,0.0,5.76504494742
 07/16  06:00:00,63.9895933568,6.70076650827,13.1374644041,0.0,18.5082010057,25.6353820695,5.77522551175,0.0,0.0,5.77522551175
 07/16  07:00:00,89.3404842116,7.29776558248,21.4366247658,0.0,19.4926561212,41.1001056674,11.5838059041,0.0,0.0,11.5838059041
 07/16  08:00:00,125.357558422,8.05347768254,32.9406424864,0.0,26.3286599382,57.9988325916,35.3385706153,0.0,0.0,35.3385706153
 07/16  09:00:00,115.816659196,8.06699550252,38.6595947573,0.0,26.2443270014,42.8153538416,41.4783170843,0.0,18.025,23.4533170843
 07/16  10:00:00,91.7131094808,7.80663904112,38.6909839761,0.0,21.7447113004,23.4437158914,41.4203314689,0.0,18.025,23.3953314689
 07/16  11:00:00,92.2518795722,7.94281247259,41.4956009822,0.0,19.3449162599,23.4437158914,35.545857362,0.0,18.025,17.520857362
 07/16  12:00:00,95.7371251116,8.14571642181,44.635758436,0.0,19.190480192,23.7425572507,41.3313152936,0.0,18.025,23.3063152936
 07/16  13:00:00,98.9483952706,8.35022930138,47.6163958112,0.0,19.260583323,23.698576057,35.5117980999,0.0,18.025,17.4867980999
 07/16  14:00:00,101.301127334,8.53413318926,49.785220863,0.0,19.260583323,23.698576057,35.511449356,0.0,18.025,17.486449356
 07/16  15:00:00,102.592602495,8.67628537241,51.2244927713,0.0,19.260583323,23.4086260847,35.5124411983,0.0,18.025,17.4874411983
 07/16  16:00:00,106.697303629,8.73972076819,50.8144521511,0.0,19.260583323,27.8781056672,23.7858100227,0.0,18.025,5.76081002269
 07/16  17:00:00,114.588487857,8.98230289874,49.8405845566,0.0,18.1807569449,37.5792895564,5.76613151624,0.0,0.0,5.76613151624
 07/16  18:00:00,128.939046473,9.29659078655,49.9832852545,0.0,32.6059821062,37.0465235296,5.77050811048,0.0,0.0,5.77050811048
 07/16  19:00:00,128.325803289,9.31693924337,47.2346221452,0.0,36.8143715336,33.066984531,5.77993595779,0.0,0.0,5.77993595779
 07/16  20:00:00,134.458735959,9.25002080783,42.4229646323,0.0,36.43363367,38.8072253906,11.5399248035,0.0,0.0,11.5399248035
 07/16  21:00:00,125.494170113,8.92277293091,36.1423607116,0.0,36.0963922311,36.7877557581,5.78120893679,0.0,0.0,5.78120893679
 07/16  22:00:00,97.9086445111,8.32659488037,30.4731615906,0.0,30.9507766546,20.6087787026,11.5834502205,0.0,0.0,11.5834502205
 07/16  23:00:00,68.6929306519,7.71960079533,24.2988632545,0.0,17.4250845679,11.7056064465,5.77644781045,0.0,0.0,5.77644781045
 07/16  24:00:00,58.8216233573,7.41191473711,20.8436817413,0.0,12.925468867,10.100111941,5.76000807182,0.0,0.0,5.76000807182
 07/17  01:00:00,52.6661541011,7.14719800963,17.8329515972,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/17  02:00:00,48.5477883001,6.9525274819,15.7688070279,0.0,8.25718729233,10.0299323277,5.75595998889,0.0,0.0,5.75595998889
 07/17  03:00:00,45.7959618343,6.77930734254,13.1902075085,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  04:00:00,45.5994696869,6.65826921902,11.5081435627,0.0,8.25718729233,11.6354268332,5.76084917671,0.0,0.0,5.76084917671
 07/17  05:00:00,50.2862269299,6.67273962975,12.3687745975,0.0,12.1011305571,15.3678112995,5.7761332254,0.0,0.0,5.7761332254
 07/17  06:00:00,82.5422202996,7.28504279684,18.2521941048,0.0,19.7275818095,37.2640762949,11.583693169,0.0,0.0,11.583693169
 07/17  07:00:00,109.16620423,7.87443895436,25.6826689416,0.0,24.3117294858,51.2795993405,17.4255882922,0.0,0.0,17.4255882922
 07/17  08:00:00,100.898029301,7.5571470607,29.0068345139,0.0,23.6694662846,40.6342015617,23.4569217682,0.0,0.0,23.4569217682
 07/17  09:00:00,103.045369355,7.72563890902,35.9929994828,0.0,23.6694662846,35.6302164847,41.417934472,0.0,18.025,23.392934472
 07/17  10:00:00,88.0984394068,7.67527342113,38.6931157815,0.0,18.7433767983,22.9618409725,35.5453229844,0.0,18.025,17.5203229844
 07/17  11:00:00,92.3428566815,7.89800548237,42.7170236351,0.0,18.7433767983,22.9618409725,41.337659475,0.0,18.025,23.312659475
 07/17  12:00:00,95.495187296,8.11258786351,45.611325239,0.0,18.5889407304,23.1597249699,35.5115427209,0.0,18.025,17.4865427209
 07/17  13:00:00,97.0565458264,8.26697726874,46.7717892452,0.0,18.7433767983,23.2517909448,35.5115692021,0.0,18.025,17.4865692021
 07/17  14:00:00,99.432147553,8.43716654658,48.9772032905,0.0,18.7433767983,23.2517909448,35.5087546913,0.0,18.025,17.4837546913
 07/17  15:00:00,102.131815924,8.64722277783,51.7567679189,0.0,18.7433767983,22.9618409725,41.3328877359,0.0,18.025,23.3078877359
 07/17  16:00:00,107.050779116,8.79572684707,52.0759140936,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,119.393750598,9.13738443653,51.8890011018,0.0,17.6635504202,40.6971502883,5.77110064914,0.0,0.0,5.77110064914
 07/17  18:00:00,125.641131287,9.3349532738,51.4340556098,0.0,27.5259009287,37.3340067412,11.5728387397,0.0,0.0,11.5728387397
 07/17  19:00:00,126.472409119,9.32016672039,48.0707781812,0.0,33.8341110165,33.3544677425,5.78138029972,0.0,0.0,5.78138029972
 07/17  20:00:00,134.212617122,9.20425674106,42.1207389082,0.0,36.5179666069,38.8247702939,11.5427471337,0.0,0.0,11.5427471337
 07/17  21:00:00,123.804304625,8.98081828606,37.4508889318,0.0,32.965339924,36.8579353714,11.5819988574,0.0,0.0,11.5819988574
 07/17  22:00:00,94.4595001566,8.38692569402,32.2471463507,0.0,25.6355707503,20.6438685092,5.78617282487,0.0,0.0,5.78617282487
 07/17  23:00:00,69.6309039782,7.84373820563,27.51471779,0.0,15.0252895274,11.7056064465,5.7662044567,0.0,0.0,5.7662044567
 07/17  24:00:00,60.6779366734,7.53214478795,23.8990874024,0.0,11.6412384099,10.0650221343,5.76105566173,0.0,0.0,5.76105566173
 07/18  01:00:00,55.6719342194,7.28650184778,20.6994295211,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/18  02:00:00,51.6750855173,7.10519020121,18.7434447507,0.0,8.25718729233,10.0299323277,5.75599669294,0.0,0.0,5.75599669294
 07/18  03:00:00,49.8019843439,6.96962617503,17.0059118907,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  04:00:00,49.6323089599,6.848304233,15.3509524402,0.0,8.25718729233,11.6354268332,5.76105042415,0.0,0.0,5.76105042415
 07/18  05:00:00,53.5850922403,6.84906371863,15.491320747,0.0,12.1011305571,15.3678112995,5.7762730076,0.0,0.0,5.7762730076
 07/18  06:00:00,84.9375497614,7.44771029354,20.4848659377,0.0,19.7275818095,37.2640762949,11.5834520285,0.0,0.0,11.5834520285
 07/18  07:00:00,111.379896857,8.03548048527,27.7353319201,0.0,24.3117294858,51.2795993405,17.424476267,0.0,0.0,17.424476267
 07/18  08:00:00,102.548157658,7.68583312035,30.5282851477,0.0,23.6694662846,40.6342015617,23.4592912588,0.0,0.0,23.4592912588
 07/18  09:00:00,102.878339416,7.78346718601,35.7681472988,0.0,23.6694662846,35.6302164847,41.4178377692,0.0,18.025,23.3928377692
 07/18  10:00:00,86.347509285,7.65625764919,36.9612054466,0.0,18.7433767983,22.9618409725,41.3794393262,0.0,18.025,23.3544393262
 07/18  11:00:00,88.3432593045,7.76427671849,38.8511581145,0.0,18.7433767983,22.9618409725,35.5133066002,0.0,18.025,17.4883066002
 07/18  12:00:00,91.9706179728,7.96871579633,42.2306301107,0.0,18.5889407304,23.1597249699,35.5127122907,0.0,18.025,17.4877122907
 07/18  13:00:00,96.0943538594,8.21811077919,45.8584664445,0.0,18.7433767983,23.2517909448,35.5122762174,0.0,18.025,17.4872762174
 07/18  14:00:00,99.622932709,8.45970420681,49.1454550926,0.0,18.7433767983,23.2517909448,41.3295821945,0.0,18.025,23.3045821945
 07/18  15:00:00,103.006274944,8.70355439725,52.5748982908,0.0,18.7433767983,22.9618409725,35.5105165148,0.0,18.025,17.4855165148
 07/18  16:00:00,107.967116455,8.85786923737,52.9301102476,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/18  17:00:00,120.755231321,9.22315048234,53.1647198345,0.0,17.6635504202,40.6971502883,5.77096477839,0.0,0.0,5.77096477839
 07/18  18:00:00,127.85294009,9.45766048666,53.5231664601,0.0,27.5259009287,37.3340067412,11.5728353579,0.0,0.0,11.5728353579
 07/18  19:00:00,127.800356744,9.40466714372,49.3142323021,0.0,33.8341110165,33.3544677425,11.5414950961,0.0,0.0,11.5414950961
 07/18  20:00:00,134.861423248,9.25272244572,42.7210871981,0.0,36.5179666069,38.8247702939,5.78013997632,0.0,0.0,5.78013997632
 07/18  21:00:00,125.922713401,9.09086126975,39.4592629683,0.0,32.965339924,36.8579353714,11.5825424968,0.0,0.0,11.5825424968
 07/18  22:00:00,97.3554767796,8.53767281532,34.9923808391,0.0,25.6355707503,20.6438685092,5.78645867263,0.0,0.0,5.78645867263
 07/18  23:00:00,74.9254601564,8.10394439963,32.5490720873,0.0,15.0252895274,11.7056064465,5.76610142155,0.0,0.0,5.76610142155
 07/18  24:00:00,66.1579355066,7.82328624859,29.0879480787,0.0,11.6412384099,10.0650221343,5.76096315539,0.0,0.0,5.76096315539
 07/19  01:00:00,60.7728542814,7.5766730311,25.5101792846,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,57.2607309425,7.42647536737,24.0078084643,0.0,8.25718729233,10.0299323277,5.75600961189,0.0,0.0,5.75600961189
 07/19  03:00:00,56.4594062407,7.339461922,23.2934985636,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,56.2364655586,7.2231716057,21.5802462017,0.0,8.25718729233,11.6354268332,5.76101039899,0.0,0.0,5.76101039899
 07/19  05:00:00,59.8910677063,7.2219020039,21.4244625968,0.0,12.1011305571,15.3678112995,5.77608869072,0.0,0.0,5.77608869072
 07/19  06:00:00,90.686704179,7.82540806102,25.8563317444,0.0,19.7275818095,37.2640762949,11.583217763,0.0,0.0,11.583217763
 07/19  07:00:00,117.746664363,8.46476584124,33.6728272367,0.0,24.3117294858,51.2795993405,17.4259451348,0.0,0.0,17.4259451348
 07/19  08:00:00,108.538554009,8.08057513489,36.1239464021,0.0,23.6694662846,40.6342015617,23.4585710423,0.0,0.0,23.4585710423
 07/19  09:00:00,107.014854921,8.08950155241,39.5986344563,0.0,23.6694662846,35.6302164847,41.4181889716,0.0,18.025,23.3931889716
 07/19  10:00:00,88.5269328078,7.86337053307,38.933520425,0.0,18.7433767983,22.9618409725,41.3797480451,0.0,18.025,23.3547480451
 07/19  11:00:00,89.0923558904,7.89004800093,39.4744862177,0.0,18.7433767983,22.9618409725,35.5135463418,0.0,18.025,17.4885463418
 07/19  12:00:00,90.6092026799,7.97715179038,40.8607813191,0.0,18.5889407304,23.1597249699,35.5129055172,0.0,18.025,17.4879055172
 07/19  13:00:00,94.5039455065,8.18536982915,44.3008021276,0.0,18.7433767983,23.2517909448,35.5078581272,0.0,18.025,17.4828581272
 07/19  14:00:00,97.4692326655,8.39666330976,47.0547993886,0.0,18.7433767983,23.2517909448,41.3297071562,0.0,18.025,23.3047071562
 07/19  15:00:00,97.8926222029,8.49193866708,47.6728635087,0.0,18.7433767983,22.9618409725,35.5105346663,0.0,18.025,17.4855346663
 07/19  16:00:00,99.1423779763,8.42800058922,44.5352432425,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/19  17:00:00,108.994151071,8.60299862874,42.0237962466,0.0,17.6635504202,40.6971502883,5.77085920144,0.0,0.0,5.77085920144
 07/19  18:00:00,116.260135767,8.81929640332,42.5687349343,0.0,27.5259009287,37.3340067412,11.5722500601,0.0,0.0,11.5722500601
 07/19  19:00:00,120.828563278,8.95321051324,42.7939013211,0.0,33.8341110165,33.3544677425,11.5413190194,0.0,0.0,11.5413190194
 07/19  20:00:00,134.102769425,9.08887584674,42.126286565,0.0,36.5179666069,38.8247702939,5.78015145766,0.0,0.0,5.78015145766
 07/19  21:00:00,127.09218006,9.06535823496,40.6542412341,0.0,32.965339924,36.8579353714,11.5824697424,0.0,0.0,11.5824697424
 07/19  22:00:00,96.6099142953,8.44841213361,34.3360854201,0.0,25.6355707503,20.6438685092,5.78493790634,0.0,0.0,5.78493790634
 07/19  23:00:00,70.0799260581,7.8343064277,27.9731797993,0.0,15.0252895274,11.7056064465,5.76610705168,0.0,0.0,5.76610705168
 07/19  24:00:00,63.4154999425,7.65546053612,26.5133412138,0.0,11.6412384099,10.0650221343,5.76097052212,0.0,0.0,5.76097052212
 07/20  01:00:00,59.9731181314,7.51372180064,24.773396357,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/20  02:00:00,55.5690436586,7.33091592226,22.4116829054,0.0,8.25718729233,10.0299323277,5.75601883972,0.0,0.0,5.75601883972
 07/20  03:00:00,54.2218027142,7.22059003551,21.1747689176,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  04:00:00,55.3223070398,7.15699086653,20.7322714545,0.0,8.25718729233,11.6354268332,5.76100376066,0.0,0.0,5.76100376066
 07/20  05:00:00,58.0916752122,7.12428914294,19.7226879492,0.0,12.1011305571,15.3678112995,5.77604891203,0.0,0.0,5.77604891203
 07/20  06:00:00,88.95847007,7.73492307392,24.2185912588,0.0,19.7275818095,37.2640762949,11.5830276555,0.0,0.0,11.5830276555
 07/20  07:00:00,111.977350465,8.18023811814,28.1880524554,0.0,24.3117294858,51.2795993405,17.4254981889,0.0,0.0,17.4254981889
 07/20  08:00:00,99.9616324025,7.63686788166,27.9907399278,0.0,23.6694662846,40.6342015617,23.458756553,0.0,0.0,23.458756553
 07/20  09:00:00,97.7933943327,7.60473872522,30.8619422889,0.0,23.6694662846,35.6302164847,41.4173261563,0.0,18.025,23.3923261563
 07/20  10:00:00,79.5654997882,7.38933189032,30.4461302122,0.0,18.7433767983,22.9618409725,41.3788695538,0.0,18.025,23.3538695538
 07/20  11:00:00,81.4568553895,7.47289088573,32.2561455858,0.0,18.7433767983,22.9618409725,35.5128814425,0.0,18.025,17.4878814425
 07/20  12:00:00,82.7063429331,7.54436806941,33.3907082417,0.0,18.5889407304,23.1597249699,35.5121897999,0.0,18.025,17.4871897999
 07/20  13:00:00,82.807443965,7.57747882504,33.2121943345,0.0,18.7433767983,23.2517909448,35.5096747647,0.0,18.025,17.4846747647
 07/20  14:00:00,83.8020774265,7.6626330148,34.1216763759,0.0,18.7433767983,23.2517909448,41.3286124575,0.0,18.025,23.3036124575
 07/20  15:00:00,84.7700551238,7.75726453102,35.2849736651,0.0,18.7433767983,22.9618409725,35.5096445343,0.0,18.025,17.4846445343
 07/20  16:00:00,89.3786786068,7.84061709104,35.3589311029,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,102.016684488,8.17548908811,35.4738435395,0.0,17.6635504202,40.6971502883,5.76974768675,0.0,0.0,5.76974768675
 07/20  18:00:00,109.990566312,8.45697549866,36.6614937993,0.0,27.5259009287,37.3340067412,11.57237822,0.0,0.0,11.57237822
 07/20  19:00:00,114.349815875,8.61257811088,36.6557914676,0.0,33.8341110165,33.3544677425,11.540990866,0.0,0.0,11.540990866
 07/20  20:00:00,127.607219413,8.76914971624,35.950467109,0.0,36.5179666069,38.8247702939,5.77986631723,0.0,0.0,5.77986631723
 07/20  21:00:00,120.867090468,8.75355995452,34.7409593938,0.0,32.965339924,36.8579353714,11.5817981793,0.0,0.0,11.5817981793
 07/20  22:00:00,92.1772867492,8.20502851379,30.1468491609,0.0,25.6355707503,20.6438685092,5.78611668442,0.0,0.0,5.78611668442
 07/20  23:00:00,67.9920659469,7.69772196495,26.0219071633,0.0,15.0252895274,11.7056064465,5.76609430984,0.0,0.0,5.76609430984
 07/20  24:00:00,59.3511781906,7.41153291692,22.6929495877,0.0,11.6412384099,10.0650221343,5.76068035648,0.0,0.0,5.76068035648
 07/21  01:00:00,55.3940242058,7.22082731227,20.4872000929,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/21  02:00:00,52.2654846571,7.09062107259,19.3484197451,0.0,8.25718729233,10.0299323277,5.75573031368,0.0,0.0,5.75573031368
 07/21  03:00:00,49.5486028772,6.93103382809,16.7911287919,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  04:00:00,49.7734174162,6.82971609172,15.5106580202,0.0,8.25718729233,11.6354268332,5.75989893223,0.0,0.0,5.75989893223
 07/21  05:00:00,54.6120413185,6.79178241269,14.6915659853,0.0,12.1011305571,15.3678112995,5.77477461329,0.0,0.0,5.77477461329
 07/21  06:00:00,83.0890926066,7.35420195473,18.729942999,0.0,19.7275818095,37.2640762949,11.5828994968,0.0,0.0,11.5828994968
 07/21  07:00:00,108.964032034,7.91707196617,25.437909994,0.0,24.3117294858,51.2795993405,17.4245873655,0.0,0.0,17.4245873655
 07/21  08:00:00,99.5549727161,7.53629646943,27.6846602132,0.0,23.6694662846,40.6342015617,23.4566941535,0.0,0.0,23.4566941535
 07/21  09:00:00,98.8236729424,7.60292408154,31.8940405804,0.0,23.6694662846,35.6302164847,41.415296723,0.0,18.025,23.390296723
 07/21  10:00:00,80.9719809443,7.44161375747,31.8003334347,0.0,18.7433767983,22.9618409725,41.3766859814,0.0,18.025,23.3516859814
 07/21  11:00:00,83.5999446236,7.58264034817,34.2894880051,0.0,18.7433767983,22.9618409725,35.5113429382,0.0,18.025,17.4863429382
 07/21  12:00:00,85.2613858881,7.67873228871,35.8113903152,0.0,18.5889407304,23.1597249699,35.5105959096,0.0,18.025,17.4855959096
 07/21  13:00:00,87.7931083206,7.81379298951,37.9615473293,0.0,18.7433767983,23.2517909448,35.5080429892,0.0,18.025,17.4830429892
 07/21  14:00:00,88.9665933191,7.9296045135,39.019222153,0.0,18.7433767983,23.2517909448,35.5074201339,0.0,18.025,17.4824201339
 07/21  15:00:00,88.8874172263,8.01799833257,39.1416044788,0.0,18.7433767983,22.9618409725,41.3307564501,0.0,18.025,23.3057564501
 07/21  16:00:00,92.5289912131,8.05500197605,38.2948632706,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/21  17:00:00,102.145232085,8.25135562121,35.5265292466,0.0,17.6635504202,40.6971502883,5.7707932784,0.0,0.0,5.7707932784
 07/21  18:00:00,108.192175297,8.40667610914,34.9134081316,0.0,27.5259009287,37.3340067412,11.5717842131,0.0,0.0,11.5717842131
 07/21  19:00:00,111.461486777,8.46981892114,33.9102291019,0.0,33.8341110165,33.3544677425,5.78090350174,0.0,0.0,5.78090350174
 07/21  20:00:00,125.293333518,8.63446084181,33.7712750676,0.0,36.5179666069,38.8247702939,11.5417091199,0.0,0.0,11.5417091199
 07/21  21:00:00,117.664610421,8.57400381437,31.7180416417,0.0,32.965339924,36.8579353714,11.5815640671,0.0,0.0,11.5815640671
 07/21  22:00:00,88.767836532,8.02452448349,26.9179103869,0.0,25.6355707503,20.6438685092,5.78610628227,0.0,0.0,5.78610628227
 07/21  23:00:00,64.2319790727,7.51772407378,22.4418211213,0.0,15.0252895274,11.7056064465,5.76604516152,0.0,0.0,5.76604516152
 07/21  24:00:00,53.0946856948,7.14550272894,16.7024904182,0.0,11.6412384099,10.0650221343,5.76098648122,0.0,0.0,5.76098648122
 07/22  01:00:00,50.3270102458,6.93423025683,12.9473055154,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/22  02:00:00,44.1558683587,6.76209995407,11.5673253439,0.0,8.25718729233,10.0299323277,5.75576402278,0.0,0.0,5.75576402278
 07/22  03:00:00,43.4778193175,6.67694599804,10.974436855,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  04:00:00,44.6600864013,6.61793640495,10.6091075358,0.0,8.25718729233,11.6354268332,5.76087946696,0.0,0.0,5.76087946696
 07/22  05:00:00,46.9368752963,6.58705144416,10.6424877014,0.0,8.71707943955,15.3327214929,5.7652179921,0.0,0.0,5.7652179921
 07/22  06:00:00,65.4348762013,6.90895372212,14.3745937823,0.0,18.5082010057,25.6353820695,5.77486441919,0.0,0.0,5.77486441919
 07/22  07:00:00,89.3846873144,7.45089931316,21.447167682,0.0,19.4083231844,41.0650158608,11.5826646013,0.0,0.0,11.5826646013
 07/22  08:00:00,122.918353421,8.08444756819,30.4705372733,0.0,26.3286599382,57.9988325916,29.4439589176,0.0,0.0,29.4439589176
 07/22  09:00:00,109.068385708,7.88360966717,31.9753297835,0.0,26.3286599382,42.8504436482,41.4795205521,0.0,18.025,23.4545205521
 07/22  10:00:00,81.7134070432,7.45153822768,29.0464190251,0.0,21.7447113004,23.4437158914,41.4195609379,0.0,18.025,23.3945609379
 07/22  11:00:00,78.9118175913,7.40588489422,28.752202508,0.0,19.3027497915,23.426170988,41.3759002696,0.0,18.025,23.3509002696
 07/22  12:00:00,80.2304131715,7.50355906294,29.8309328935,0.0,19.1483137236,23.7250123474,35.5097578591,0.0,18.025,17.4847578591
 07/22  13:00:00,83.1972999715,7.62562511181,32.5302064403,0.0,19.3027497915,23.7161209604,35.5070713763,0.0,18.025,17.4820713763
 07/22  14:00:00,84.7263729996,7.71194228519,33.9729631268,0.0,19.3027497915,23.7161209604,35.5064043553,0.0,18.025,17.4814043553
 07/22  15:00:00,84.553567946,7.76389627907,34.0381565115,0.0,19.3027497915,23.426170988,41.3293208745,0.0,18.025,23.3043208745
 07/22  16:00:00,88.7630102427,7.82109531427,33.7390894382,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,96.9245589135,8.04092468465,33.0583408852,0.0,18.2229234133,37.5968344597,5.76579381086,0.0,0.0,5.76579381086
 07/22  18:00:00,111.954778078,8.37279499244,33.803413574,0.0,32.690315043,37.0816133363,5.77072636186,0.0,0.0,5.77072636186
 07/22  19:00:00,113.742277081,8.506081803,33.4619842799,0.0,36.8143715336,33.066984531,5.78078052947,0.0,0.0,5.78078052947
 07/22  20:00:00,124.738920912,8.66813616773,33.4044929204,0.0,36.3493007332,38.7721355839,11.5414697649,0.0,0.0,11.5414697649
 07/22  21:00:00,121.69525617,8.63661207576,32.5102215922,0.0,36.1807251679,36.8228455648,5.78113264134,0.0,0.0,5.78113264134
 07/22  22:00:00,95.0059153824,8.10113468352,27.6765210262,0.0,31.0351095914,20.6438685092,11.5826086835,0.0,0.0,11.5826086835
 07/22  23:00:00,67.3940010916,7.57600434653,23.1435602802,0.0,17.4250845679,11.7056064465,5.77605573246,0.0,0.0,5.77605573246
 07/22  24:00:00,58.3436677404,7.34213217413,20.5549481648,0.0,12.8411359301,10.0650221343,5.76072363459,0.0,0.0,5.76072363459
 07/23  01:00:00,56.6551307238,7.1922265321,18.8980074989,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,50.2930875753,7.01150354201,17.3357218315,0.0,8.34152022915,10.0650221343,5.75577781611,0.0,0.0,5.75577781611
 07/23  03:00:00,48.7833124455,6.90190710212,15.9355458831,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,49.9483862321,6.85311614379,15.5428096822,0.0,8.34152022915,11.6705166398,5.76094504829,0.0,0.0,5.76094504829
 07/23  05:00:00,52.3568435721,6.82245530474,15.7076329836,0.0,8.80141237637,15.3678112995,5.76589348265,0.0,0.0,5.76589348265
 07/23  06:00:00,67.9609739195,7.01640361543,16.7932468119,0.0,18.5082010057,25.6353820695,5.77489292187,0.0,0.0,5.77489292187
 07/23  07:00:00,87.0354698445,7.41123401723,19.0181998923,0.0,19.4926561212,41.1001056674,11.5823614114,0.0,0.0,11.5823614114
 07/23  08:00:00,118.151204849,7.91711163445,25.8707349424,0.0,26.3286599382,57.9988325916,29.4449602097,0.0,0.0,29.4449602097
 07/23  09:00:00,105.005103105,7.6473847974,28.2676972188,0.0,26.2443270014,42.8153538416,41.4792638766,0.0,18.025,23.4542638766
 07/23  10:00:00,78.0421277137,7.21265526309,25.6140308619,0.0,21.7447113004,23.4437158914,41.4168898389,0.0,18.025,23.3918898389
 07/23  11:00:00,74.6733650731,7.1749742011,24.6849522611,0.0,19.3449162599,23.4437158914,41.3757815528,0.0,18.025,23.3507815528
 07/23  12:00:00,76.8728407033,7.28397126802,26.6332391563,0.0,19.190480192,23.7425572507,35.5109912108,0.0,18.025,17.4859912108
 07/23  13:00:00,80.1707753709,7.41898198199,29.7700387641,0.0,19.260583323,23.698576057,35.5082618228,0.0,18.025,17.4832618228
 07/23  14:00:00,81.0881341831,7.50144444026,30.6049370199,0.0,19.260583323,23.698576057,35.5075315627,0.0,18.025,17.4825315627
 07/23  15:00:00,83.0279996659,7.65593322647,32.6802655653,0.0,19.260583323,23.4086260847,41.3307664509,0.0,18.025,23.3057664509
 07/23  16:00:00,87.5364267484,7.7206091059,32.6727046919,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/23  17:00:00,95.2437637365,7.9233978872,31.5547870519,0.0,18.1807569449,37.5792895564,5.76578347766,0.0,0.0,5.76578347766
 07/23  18:00:00,107.837338328,8.15936686025,30.0188281,0.0,32.6059821062,37.0465235296,5.77072743509,0.0,0.0,5.77072743509
 07/23  19:00:00,109.119995569,8.2678865643,29.0779005072,0.0,36.8143715336,33.066984531,11.5405901733,0.0,0.0,11.5405901733
 07/23  20:00:00,121.094422491,8.46965732483,29.8390552846,0.0,36.43363367,38.8072253906,5.77954117012,0.0,0.0,5.77954117012
 07/23  21:00:00,116.716959303,8.39138168336,27.8965848217,0.0,36.0963922311,36.7877557581,5.77957150363,0.0,0.0,5.77957150363
 07/23  22:00:00,91.4440499091,7.9216310005,24.4135905517,0.0,30.9507766546,20.6087787026,11.582125616,0.0,0.0,11.582125616
 07/23  23:00:00,64.2268085496,7.42813932106,20.1242367888,0.0,17.4250845679,11.7056064465,5.7758575818,0.0,0.0,5.7758575818
 07/23  24:00:00,55.2478215973,7.20508204482,17.4767325223,0.0,12.925468867,10.100111941,5.76068438743,0.0,0.0,5.76068438743
 07/24  01:00:00,49.4886721966,7.0002610731,14.8024179563,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,45.8599278938,6.84883397679,13.1846581626,0.0,8.25718729233,10.0299323277,5.75583290295,0.0,0.0,5.75583290295
 07/24  03:00:00,45.0135599863,6.75784176056,12.4292815191,0.0,8.25718729233,10.0299323277,5.75543772724,0.0,0.0,5.75543772724
 07/24  04:00:00,45.8808287066,6.68082824781,11.7669670173,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,51.7534592069,6.6893210101,11.9354578429,0.0,12.1011305571,15.3678112995,5.77491828294,0.0,0.0,5.77491828294
 07/24  06:00:00,80.9314631584,7.32464264472,16.6018964852,0.0,19.7275818095,37.2640762949,11.5821259026,0.0,0.0,11.5821259026
 07/24  07:00:00,105.565192782,7.8233774852,22.1327974558,0.0,24.3117294858,51.2795993405,17.4235750723,0.0,0.0,17.4235750723
 07/24  08:00:00,95.9538204191,7.31113322689,24.3086911102,0.0,23.6694662846,40.6342015617,23.4559026817,0.0,0.0,23.4559026817
 07/24  09:00:00,94.2495171619,7.34031716286,27.5825071506,0.0,23.6694662846,35.6302164847,41.4145405462,0.0,18.025,23.3895405462
 07/24  10:00:00,76.6160494842,7.17265605057,27.7133709387,0.0,18.7433767983,22.9618409725,41.3760186604,0.0,18.025,23.3510186604
 07/24  11:00:00,77.8380859427,7.25270509463,28.8575719408,0.0,18.7433767983,22.9618409725,35.5107247896,0.0,18.025,17.4857247896
 07/24  12:00:00,80.153199859,7.38464175961,30.9973020421,0.0,18.5889407304,23.1597249699,35.5098494143,0.0,18.025,17.4848494143
 07/24  13:00:00,82.4695168229,7.51814915146,32.9336070968,0.0,18.7433767983,23.2517909448,35.5071699828,0.0,18.025,17.4821699828
 07/24  14:00:00,83.2611495798,7.60444653584,33.6389437426,0.0,18.7433767983,23.2517909448,35.506417697,0.0,18.025,17.481417697
 07/24  15:00:00,82.6184450998,7.64531846946,33.2453194184,0.0,18.7433767983,22.9618409725,41.3292062769,0.0,18.025,23.3042062769
 07/24  16:00:00,86.9715275839,7.72652178143,33.0658878772,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/24  17:00:00,99.540388132,8.04238644207,33.130666281,0.0,17.6635504202,40.6971502883,5.7707206916,0.0,0.0,5.7707206916
 07/24  18:00:00,106.326285504,8.25106177711,33.2031536783,0.0,27.5259009287,37.3340067412,11.5717063924,0.0,0.0,11.5717063924
 07/24  19:00:00,110.636173289,8.38820884333,33.1665424164,0.0,33.8341110165,33.3544677425,5.78055105662,0.0,0.0,5.78055105662
 07/24  20:00:00,124.258092041,8.59411871651,32.7763912773,0.0,36.5179666069,38.8247702939,11.5409483364,0.0,0.0,11.5409483364
 07/24  21:00:00,117.830756523,8.61781304721,31.8404022182,0.0,32.965339924,36.8579353714,11.5818233789,0.0,0.0,11.5818233789
 07/24  22:00:00,89.393739031,8.07267575267,27.4956774605,0.0,25.6355707503,20.6438685092,5.78597779792,0.0,0.0,5.78597779792
 07/24  23:00:00,64.4749105657,7.5322970174,22.6701888058,0.0,15.0252895274,11.7056064465,5.76583923635,0.0,0.0,5.76583923635
 07/24  24:00:00,56.6583388415,7.27771484953,20.1339396649,0.0,11.6412384099,10.0650221343,5.76089941331,0.0,0.0,5.76089941331
 07/25  01:00:00,52.4202753513,7.07931769394,17.6549693255,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,48.6308678377,6.9214260846,15.8830040777,0.0,8.25718729233,10.0299323277,5.75567408488,0.0,0.0,5.75567408488
 07/25  03:00:00,47.7098970815,6.82855165038,15.0549147958,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  04:00:00,46.8211022003,6.71320300111,12.6748636188,0.0,8.25718729233,11.6354268332,5.76044632997,0.0,0.0,5.76044632997
 07/25  05:00:00,51.2644167916,6.66689745526,11.4688444321,0.0,12.1011305571,15.3678112995,5.77593586543,0.0,0.0,5.77593586543
 07/25  06:00:00,82.2219176139,7.35090641294,17.8660934811,0.0,19.7275818095,37.2640762949,11.5821961462,0.0,0.0,11.5821961462
 07/25  07:00:00,109.104225233,7.92905136476,25.5661655509,0.0,24.3117294858,51.2795993405,17.4237111819,0.0,0.0,17.4237111819
 07/25  08:00:00,99.1605652144,7.48439348391,27.3421809932,0.0,23.6694662846,40.6342015617,23.4540281562,0.0,0.0,23.4540281562
 07/25  09:00:00,97.4280619677,7.50650515888,30.5948669357,0.0,23.6694662846,35.6302164847,41.4106191557,0.0,18.025,23.3856191557
 07/25  10:00:00,79.1843821717,7.31716435404,30.1372017357,0.0,18.7433767983,22.9618409725,35.5435121919,0.0,18.025,17.5185121919
 07/25  11:00:00,80.3771280482,7.40308130304,31.2462395571,0.0,18.7433767983,22.9618409725,35.5111452141,0.0,18.025,17.4861452141
 07/25  12:00:00,82.7699241507,7.53915291198,33.4595177513,0.0,18.5889407304,23.1597249699,41.3295388017,0.0,18.025,23.3045388017
 07/25  13:00:00,85.3095730519,7.66337742667,35.6284390188,0.0,18.7433767983,23.2517909448,35.5100549479,0.0,18.025,17.4850549479
 07/25  14:00:00,86.5478127508,7.76249897807,36.7675555835,0.0,18.7433767983,23.2517909448,35.5090671593,0.0,18.025,17.4840671593
 07/25  15:00:00,87.0824056864,7.86734716291,37.4872502464,0.0,18.7433767983,22.9618409725,35.5046450111,0.0,18.025,17.4796450111
 07/25  16:00:00,91.3342591156,7.95355153634,37.201593361,0.0,18.7433767983,27.431320555,23.7856066327,0.0,18.025,5.76060663268
 07/25  17:00:00,103.534112292,8.26430091667,36.902484574,0.0,17.6635504202,40.6971502883,5.77072475898,0.0,0.0,5.77072475898
 07/25  18:00:00,111.159819024,8.51045396257,37.7773037611,0.0,27.5259009287,37.3340067412,11.5715685129,0.0,0.0,11.5715685129
 07/25  19:00:00,112.909300172,8.52550763613,35.3023775922,0.0,33.8341110165,33.3544677425,5.78058984989,0.0,0.0,5.78058984989
 07/25  20:00:00,123.135755444,8.54307905795,31.7051009023,0.0,36.5179666069,38.8247702939,5.78048851748,0.0,0.0,5.78048851748
 07/25  21:00:00,116.211285596,8.51266024451,30.326092182,0.0,32.965339924,36.8579353714,11.582169772,0.0,0.0,11.582169772
 07/25  22:00:00,87.4369405352,7.97622378941,25.6353310727,0.0,25.6355707503,20.6438685092,11.5507603766,0.0,0.0,11.5507603766
 07/25  23:00:00,62.8320398736,7.45622933838,21.1033900369,0.0,15.0252895274,11.7056064465,5.76589066695,0.0,0.0,5.76589066695
 07/25  24:00:00,53.6712899611,7.14304564367,17.2815680844,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,49.3792510716,6.92832182896,14.7649363895,0.0,10.0992000411,10.047477231,5.75573616619,0.0,0.0,5.75573616619
 07/26  02:00:00,47.9905689474,6.85931453688,15.3048243475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  03:00:00,45.953210745,6.7297161365,13.3970599476,0.0,8.25718729233,10.0299323277,5.75564012248,0.0,0.0,5.75564012248
 07/26  04:00:00,45.0318802146,6.59745207574,11.0013965902,0.0,8.25718729233,11.6354268332,5.76046679315,0.0,0.0,5.76046679315
 07/26  05:00:00,51.1337432823,6.61095809884,11.394112868,0.0,12.1011305571,15.3678112995,5.77566507532,0.0,0.0,5.77566507532
 07/26  06:00:00,81.5517709215,7.2333611797,17.3135016486,0.0,19.7275818095,37.2640762949,11.5805290599,0.0,0.0,11.5805290599
 07/26  07:00:00,108.561347114,7.86119453893,25.091156851,0.0,24.3117294858,51.2795993405,11.621355192,0.0,0.0,11.621355192
 07/26  08:00:00,100.711286237,7.55416902344,28.823131634,0.0,23.6694662846,40.6342015617,29.3118218201,0.0,0.0,29.3118218201
 07/26  09:00:00,100.257977763,7.62789934592,33.3033893432,0.0,23.6694662846,35.6302164847,35.5731967426,0.0,18.025,17.5481967426
 07/26  10:00:00,81.9370281627,7.42142769123,32.785589327,0.0,18.7433767983,22.9618409725,41.3748423836,0.0,18.025,23.3498423836
 07/26  11:00:00,83.7753305136,7.52066034386,34.5268662099,0.0,18.7433767983,22.9618409725,35.5120754589,0.0,18.025,17.4870754589
 07/26  12:00:00,86.1902095089,7.66796193184,36.7509927772,0.0,18.5889407304,23.1597249699,35.5042593936,0.0,18.025,17.4792593936
 07/26  13:00:00,88.2369652016,7.82531460381,38.3938973441,0.0,18.7433767983,23.2517909448,41.326276975,0.0,18.025,23.301276975
 07/26  14:00:00,89.5519228987,7.95830620958,39.575864127,0.0,18.7433767983,23.2517909448,35.5075825615,0.0,18.025,17.4825825615
 07/26  15:00:00,90.1172061191,8.06847543824,40.3209258618,0.0,18.7433767983,22.9618409725,35.506797655,0.0,18.025,17.481797655
 07/26  16:00:00,95.4017030759,8.18796889438,41.0346161606,0.0,18.7433767983,27.431320555,23.7854868996,0.0,18.025,5.7604868996
 07/26  17:00:00,108.125282226,8.51914169037,41.2388125551,0.0,17.6635504202,40.6971502883,5.77072742971,0.0,0.0,5.77072742971
 07/26  18:00:00,115.801447735,8.77149755545,42.1578972212,0.0,27.5259009287,37.3340067412,5.79496741538,0.0,0.0,5.79496741538
 07/26  19:00:00,119.731682849,8.90498890679,41.7452789367,0.0,33.8341110165,33.3544677425,11.5411482266,0.0,0.0,11.5411482266
 07/26  20:00:00,130.906599219,8.9872562936,39.0317736372,0.0,36.5179666069,38.8247702939,5.78021917472,0.0,0.0,5.78021917472
 07/26  21:00:00,120.695077229,8.82728775303,34.4952606608,0.0,32.965339924,36.8579353714,11.5817806073,0.0,0.0,11.5817806073
 07/26  22:00:00,91.6088760078,8.24713110166,29.5363683411,0.0,25.6355707503,20.6438685092,5.78572149506,0.0,0.0,5.78572149506
 07/26  23:00:00,68.6967123006,7.79070093775,26.6335948447,0.0,15.0252895274,11.7056064465,5.76585728102,0.0,0.0,5.76585728102
 07/26  24:00:00,61.5206127148,7.56705964529,24.7068732432,0.0,11.6412384099,10.0650221343,5.76061385895,0.0,0.0,5.76061385895
 07/27  01:00:00,57.4128244465,7.36848794171,22.3583483718,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,53.2164457005,7.18895892902,20.2010560167,0.0,8.25718729233,10.0299323277,5.7557663717,0.0,0.0,5.7557663717
 07/27  03:00:00,51.9278816351,7.08147281276,19.0199772408,0.0,8.25718729233,10.0299323277,5.75535602958,0.0,0.0,5.75535602958
 07/27  04:00:00,52.6975727533,7.00626648419,18.2582795341,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/27  05:00:00,58.1386276729,6.99943375614,18.0105256306,0.0,12.1011305571,15.3678112995,5.77580935631,0.0,0.0,5.77580935631
 07/27  06:00:00,87.4019981116,7.60903455537,22.7880598791,0.0,19.7275818095,37.2640762949,11.5818848954,0.0,0.0,11.5818848954
 07/27  07:00:00,111.374670998,8.09769961522,27.6679801896,0.0,24.3117294858,51.2795993405,17.422814905,0.0,0.0,17.422814905
 07/27  08:00:00,100.752829989,7.65815647246,28.7606963634,0.0,23.6694662846,40.6342015617,23.453470823,0.0,0.0,23.453470823
 07/27  09:00:00,100.967137673,7.74751938519,33.8929384286,0.0,23.6694662846,35.6302164847,41.4121600229,0.0,18.025,23.3871600229
 07/27  10:00:00,83.8550994415,7.588583021,34.5365038734,0.0,18.7433767983,22.9618409725,35.543003446,0.0,18.025,17.518003446
 07/27  11:00:00,85.6987328099,7.68308325711,36.2878469895,0.0,18.7433767983,22.9618409725,41.3333780522,0.0,18.025,23.3083780522
 07/27  12:00:00,88.1018211156,7.82373045698,38.5068415433,0.0,18.5889407304,23.1597249699,35.5081149426,0.0,18.025,17.4831149426
 07/27  13:00:00,89.6085564848,7.93786027671,39.6529421751,0.0,18.7433767983,23.2517909448,35.5050868877,0.0,18.025,17.4800868877
 07/27  14:00:00,90.5233303855,8.04293113358,40.4626454451,0.0,18.7433767983,23.2517909448,35.5042701214,0.0,18.025,17.4792701214
 07/27  15:00:00,90.8317814614,8.12821488119,40.9757651849,0.0,18.7433767983,22.9618409725,41.3261426108,0.0,18.025,23.3011426108
 07/27  16:00:00,95.8839512316,8.22675887525,41.4780827376,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,109.556673166,8.58837316652,42.6009768991,0.0,17.6635504202,40.6971502883,5.77041327086,0.0,0.0,5.77041327086
 07/27  18:00:00,116.951404153,8.83808108415,43.2412718535,0.0,27.5259009287,37.3340067412,11.5707206437,0.0,0.0,11.5707206437
 07/27  19:00:00,119.060035062,8.89209668703,41.0865324631,0.0,33.8341110165,33.3544677425,5.77982638539,0.0,0.0,5.77982638539
 07/27  20:00:00,129.435910897,8.92535194683,37.6229898627,0.0,36.5179666069,38.8247702939,11.5394554838,0.0,0.0,11.5394554838
 07/27  21:00:00,120.458382567,8.79772705009,34.2881349799,0.0,32.965339924,36.8579353714,11.5801070196,0.0,0.0,11.5801070196
 07/27  22:00:00,90.5677604123,8.19015168763,28.5522359657,0.0,25.6355707503,20.6438685092,5.78582894945,0.0,0.0,5.78582894945
 07/27  23:00:00,67.3552119872,7.72000820808,25.3627875418,0.0,15.0252895274,11.7056064465,5.7657865015,0.0,0.0,5.7657865015
 07/27  24:00:00,60.1638228928,7.48881235589,23.4283359155,0.0,11.6412384099,10.0650221343,5.76066172638,0.0,0.0,5.76066172638
 07/28  01:00:00,56.09658626,7.29152769126,21.1190725486,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/28  02:00:00,52.7936510797,7.15231504505,19.814904906,0.0,8.25718729233,10.0299323277,5.75582066132,0.0,0.0,5.75582066132
 07/28  03:00:00,51.4694174236,7.04926421766,18.5937258272,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  04:00:00,51.0189163488,6.92558293321,16.6603032515,0.0,8.25718729233,11.6354268332,5.76045706716,0.0,0.0,5.76045706716
 07/28  05:00:00,56.5449562037,6.92223440708,16.4940582414,0.0,12.1011305571,15.3678112995,5.77560415287,0.0,0.0,5.77560415287
 07/28  06:00:00,87.65974514,7.61294871219,23.0418994911,0.0,19.7275818095,37.2640762949,11.5812418758,0.0,0.0,11.5812418758
 07/28  07:00:00,113.54979633,8.19689386219,29.743923292,0.0,24.3117294858,51.2795993405,11.6221538185,0.0,0.0,11.6221538185
 07/28  08:00:00,102.633888583,7.74763527836,30.5522800793,0.0,23.6694662846,40.6342015617,29.3108075154,0.0,0.0,29.3108075154
 07/28  09:00:00,101.485053078,7.78388672704,34.374483033,0.0,23.6694662846,35.6302164847,41.0540555205,0.0,18.025,23.0290555205
 07/28  10:00:00,83.5510353974,7.58778293689,34.2332495332,0.0,18.7433767983,22.9618409725,35.893564268,0.0,18.025,17.868564268
 07/28  11:00:00,85.070678657,7.65224336594,35.6906350329,0.0,18.7433767983,22.9618409725,35.5112899442,0.0,18.025,17.4862899442
 07/28  12:00:00,89.0680609402,7.83013820897,39.4666729574,0.0,18.5889407304,23.1597249699,35.5057236656,0.0,18.025,17.4807236656
 07/28  13:00:00,91.0524290276,7.96246659547,41.0722138429,0.0,18.7433767983,23.2517909448,41.3280130162,0.0,18.025,23.3030130162
 07/28  14:00:00,93.7443106466,8.14522316296,43.581337458,0.0,18.7433767983,23.2517909448,35.5087848357,0.0,18.025,17.4837848357
 07/28  15:00:00,95.5142628976,8.31644401237,45.4700172272,0.0,18.7433767983,22.9618409725,35.5079185246,0.0,18.025,17.4829185246
 07/28  16:00:00,99.1591515449,8.38066157355,44.59937688,0.0,18.7433767983,27.431320555,23.7856025241,0.0,18.025,5.76060252415
 07/28  17:00:00,110.818193624,8.67291090041,43.7779625195,0.0,17.6635504202,40.6971502883,5.77056347194,0.0,0.0,5.77056347194
 07/28  18:00:00,117.099753267,8.8618993741,43.3658120562,0.0,27.5259009287,37.3340067412,7.45428548603,0.0,0.0,7.45428548603
 07/28  19:00:00,120.85912745,8.9615011711,42.8162195255,0.0,33.8341110165,33.3544677425,9.88584850988,0.0,0.0,9.88584850988
 07/28  20:00:00,134.17450483,9.10662014063,42.1803243262,0.0,36.5179666069,38.8247702939,5.78057484258,0.0,0.0,5.78057484258
 07/28  21:00:00,126.080781341,9.0324658655,39.6758009869,0.0,32.965339924,36.8579353714,11.58149851,0.0,0.0,11.58149851
 07/28  22:00:00,96.7612735326,8.47304795719,34.462856502,0.0,25.6355707503,20.6438685092,11.5508186434,0.0,0.0,11.5508186434
 07/28  23:00:00,71.0595890036,7.91913284904,28.8680460987,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,61.9971498863,7.61396419965,25.1365109874,0.0,11.6412384099,10.0650221343,5.76025029318,0.0,0.0,5.76025029318
 07/29  01:00:00,59.4606791905,7.39304397275,21.6221672561,0.0,12.8411359301,10.0650221343,5.75579900025,0.0,0.0,5.75579900025
 07/29  02:00:00,52.1163644539,7.17008725763,19.1198514107,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/29  03:00:00,49.479240554,6.99848063598,16.654329781,0.0,8.25718729233,10.0299323277,5.75568022076,0.0,0.0,5.75568022076
 07/29  04:00:00,49.5488457844,6.88140557215,15.2344184825,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/29  05:00:00,50.7544330378,6.78652328397,14.2605945096,0.0,8.71707943955,15.3327214929,5.76572878968,0.0,0.0,5.76572878968
 07/29  06:00:00,67.6622328604,6.99336683373,16.5175653815,0.0,18.5082010057,25.6353820695,5.77526629785,0.0,0.0,5.77526629785
 07/29  07:00:00,90.9931736549,7.52550035229,22.9811001442,0.0,19.4083231844,41.0650158608,11.5815687548,0.0,0.0,11.5815687548
 07/29  08:00:00,125.722005678,8.22666681466,33.1320324095,0.0,26.3286599382,57.9988325916,29.438520734,0.0,0.0,29.438520734
 07/29  09:00:00,114.839095373,8.13427877107,37.4954064129,0.0,26.3286599382,42.8504436482,45.3960758134,0.0,18.025,27.3710758134
 07/29  10:00:00,88.9415027331,7.75622086436,35.9698682644,0.0,21.7447113004,23.4437158914,37.5053036986,0.0,18.025,19.4803036986
 07/29  11:00:00,86.6343129562,7.75180873779,36.1287961827,0.0,19.3027497915,23.426170988,41.3720830574,0.0,18.025,23.3470830574
 07/29  12:00:00,87.8387321302,7.84686087957,37.0959650225,0.0,19.1483137236,23.7250123474,35.5094621115,0.0,18.025,17.4844621115
 07/29  13:00:00,89.8196136063,7.9784016297,38.799758862,0.0,19.3027497915,23.7161209604,35.5065190013,0.0,18.025,17.4815190013
 07/29  14:00:00,92.0700140247,8.13456435925,40.8939981105,0.0,19.3027497915,23.7161209604,35.5055713801,0.0,18.025,17.4805713801
 07/29  15:00:00,93.0466954813,8.2339498424,42.06124574,0.0,19.3027497915,23.426170988,41.3277857186,0.0,18.025,23.3027857186
 07/29  16:00:00,96.9854563093,8.26121843287,41.5214276584,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/29  17:00:00,104.815462156,8.46803222103,40.5221561018,0.0,18.2229234133,37.5968344597,5.76561277349,0.0,0.0,5.76561277349
 07/29  18:00:00,119.859982007,8.79200787782,41.2894280727,0.0,32.690315043,37.0816133363,5.77058959845,0.0,0.0,5.77058959845
 07/29  19:00:00,119.663951083,8.83608097998,39.0536899194,0.0,36.8143715336,33.066984531,5.78050999212,0.0,0.0,5.78050999212
 07/29  20:00:00,127.886341209,8.86031082161,36.3597704295,0.0,36.3493007332,38.7721355839,11.5407982622,0.0,0.0,11.5407982622
 07/29  21:00:00,123.943793358,8.76398368498,34.631419078,0.0,36.1807251679,36.8228455648,5.78073086157,0.0,0.0,5.78073086157
 07/29  22:00:00,97.6585604831,8.25366689598,30.1766812778,0.0,31.0351095914,20.6438685092,11.5813020344,0.0,0.0,11.5813020344
 07/29  23:00:00,68.7408203031,7.67768763018,24.3887241433,0.0,17.4250845679,11.7056064465,5.77557835091,0.0,0.0,5.77557835091
 07/29  24:00:00,59.2723866866,7.40442627873,21.4213885934,0.0,12.8411359301,10.0650221343,5.76074934427,0.0,0.0,5.76074934427
 07/30  01:00:00,57.2531119509,7.23198454887,19.4562428793,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/30  02:00:00,50.118979574,7.02215945264,17.1509684262,0.0,8.34152022915,10.0650221343,5.75571332779,0.0,0.0,5.75571332779
 07/30  03:00:00,48.3596809179,6.89237450675,15.521459499,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  04:00:00,48.9623151516,6.80667591225,14.60319275,0.0,8.34152022915,11.6705166398,5.76072161792,0.0,0.0,5.76072161792
