Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  05:00:00,49.8902784322,6.70596865501,13.357573107,0.0,8.80141237637,15.3678112995,5.76569254551,0.0,0.0,5.76569254551
 07/30  06:00:00,66.5698712005,6.9281165791,15.4904568021,0.0,18.5082010057,25.6353820695,5.77564395667,0.0,0.0,5.77564395667
 07/30  07:00:00,90.4317053634,7.49486908962,22.3308460818,0.0,19.4926561212,41.1001056674,11.5801294179,0.0,0.0,11.5801294179
 07/30  08:00:00,125.609243287,8.23154157999,33.0144030626,0.0,26.3286599382,57.9988325916,29.4358268476,0.0,0.0,29.4358268476
 07/30  09:00:00,111.749333608,8.04473413715,34.6146248924,0.0,26.2443270014,42.8153538416,41.4745271288,0.0,18.025,23.4495271288
 07/30  10:00:00,83.6876964004,7.55130989478,30.9209705514,0.0,21.7447113004,23.4437158914,41.4153224896,0.0,18.025,23.3903224896
 07/30  11:00:00,81.4853364787,7.52982541895,31.1420950299,0.0,19.3449162599,23.4437158914,41.3709039666,0.0,18.025,23.3459039666
 07/30  12:00:00,83.9035924173,7.67150267824,33.2764745911,0.0,19.190480192,23.7425572507,35.5078631542,0.0,18.025,17.4828631542
 07/30  13:00:00,86.1547131435,7.81356982524,35.3594038608,0.0,19.260583323,23.698576057,35.5068528202,0.0,18.025,17.4818528202
 07/30  14:00:00,86.8481547304,7.89424329124,35.9721714038,0.0,19.260583323,23.698576057,35.5059051662,0.0,18.025,17.4809051662
 07/30  15:00:00,87.0960164963,7.98045471093,36.4237730142,0.0,19.260583323,23.4086260847,35.5049394874,0.0,18.025,17.4799394874
 07/30  16:00:00,91.3299377981,8.04764448459,36.1391974028,0.0,19.260583323,27.8781056672,23.7855090042,0.0,18.025,5.76050900423
 07/30  17:00:00,98.8665672761,8.23778859168,34.8632204803,0.0,18.1807569449,37.5792895564,5.76533048121,0.0,0.0,5.76533048121
 07/30  18:00:00,113.347001296,8.52724581329,35.1606366974,0.0,32.6059821062,37.0465235296,5.76954824417,0.0,0.0,5.76954824417
 07/30  19:00:00,113.119706464,8.52192603765,32.8236091114,0.0,36.8143715336,33.066984531,5.77941153764,0.0,0.0,5.77941153764
 07/30  20:00:00,122.391576867,8.55160114249,31.0542953931,0.0,36.43363367,38.8072253906,11.5386103253,0.0,0.0,11.5386103253
 07/30  21:00:00,117.322654366,8.40055142644,28.4931359404,0.0,36.0963922311,36.7877557581,5.78039130356,0.0,0.0,5.78039130356
 07/30  22:00:00,91.0906189423,7.87420124567,24.107634859,0.0,30.9507766546,20.6087787026,11.5812231342,0.0,0.0,11.5812231342
 07/30  23:00:00,64.4062685558,7.39899135062,20.3328714118,0.0,17.4250845679,11.7056064465,5.77567281237,0.0,0.0,5.77567281237
 07/30  24:00:00,55.7827995571,7.18512603049,18.0316827975,0.0,12.925468867,10.100111941,5.76069301341,0.0,0.0,5.76069301341
 07/31  01:00:00,51.0781401718,7.01208510752,16.3800749839,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/31  02:00:00,47.527098484,6.86579828596,14.834871998,0.0,8.25718729233,10.0299323277,5.75551876435,0.0,0.0,5.75551876435
 07/31  03:00:00,45.261831257,6.73405386786,12.7013553991,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  04:00:00,45.6369995822,6.65254008328,11.5514348781,0.0,8.25718729233,11.6354268332,5.7607244316,0.0,0.0,5.7607244316
 07/31  05:00:00,50.8998574588,6.64452880251,11.1266750795,0.0,12.1011305571,15.3678112995,5.77554177005,0.0,0.0,5.77554177005
 07/31  06:00:00,78.79275168,7.17471603828,14.6131542326,0.0,19.7275818095,37.2640762949,11.5808914599,0.0,0.0,11.5808914599
 07/31  07:00:00,102.908506955,7.63120612227,19.6683430292,0.0,24.3117294858,51.2795993405,11.6205032101,0.0,0.0,11.6205032101
 07/31  08:00:00,92.3480282031,7.19402121111,20.8200491976,0.0,23.6694662846,40.6342015617,29.309062062,0.0,0.0,29.309062062
 07/31  09:00:00,90.2936168256,7.18951335056,23.7774321789,0.0,23.6694662846,35.6302164847,41.4066790162,0.0,18.025,23.3816790162
 07/31  10:00:00,72.0744515731,6.99057267466,23.353883241,0.0,18.7433767983,22.9618409725,35.541333822,0.0,18.025,17.516333822
 07/31  11:00:00,73.2312895488,7.0428666606,24.4606276991,0.0,18.7433767983,22.9618409725,35.5109060119,0.0,18.025,17.4859060119
 07/31  12:00:00,74.8426966691,7.14268085012,25.928771462,0.0,18.5889407304,23.1597249699,35.5052569125,0.0,18.025,17.4802569125
 07/31  13:00:00,77.7189590442,7.29931797201,28.4018976143,0.0,18.7433767983,23.2517909448,41.3272154601,0.0,18.025,23.3022154601
 07/31  14:00:00,79.4426302511,7.42429334608,30.0005922512,0.0,18.7433767983,23.2517909448,35.5080857982,0.0,18.025,17.4830857982
 07/31  15:00:00,79.7943364354,7.51643192709,30.5501082363,0.0,18.7433767983,22.9618409725,35.5071269041,0.0,18.025,17.4821269041
 07/31  16:00:00,84.5882815436,7.62309190226,30.7860819169,0.0,18.7433767983,27.431320555,23.7844094791,0.0,18.025,5.75940947909
 07/31  17:00:00,97.2673834265,7.94438912079,30.9556822513,0.0,17.6635504202,40.6971502883,5.77039788799,0.0,0.0,5.77039788799
 07/31  18:00:00,103.82176695,8.12080723131,30.8289336038,0.0,27.5259009287,37.3340067412,5.79534620881,0.0,0.0,5.79534620881
 07/31  19:00:00,106.087509345,8.12575190067,28.8803619225,0.0,33.8341110165,33.3544677425,11.5409908826,0.0,0.0,11.5409908826
 07/31  20:00:00,118.882605232,8.24994546734,27.7451104966,0.0,36.5179666069,38.8247702939,5.78031897111,0.0,0.0,5.78031897111
 07/31  21:00:00,110.690698776,8.14830190961,25.1698981399,0.0,32.965339924,36.8579353714,11.5798558296,0.0,0.0,11.5798558296
 07/31  22:00:00,81.5469440874,7.58821329367,20.1333748958,0.0,25.6355707503,20.6438685092,5.78514800205,0.0,0.0,5.78514800205
 07/31  23:00:00,57.3312702258,7.10935747642,15.9495092662,0.0,15.0252895274,11.7056064465,5.76566048015,0.0,0.0,5.76566048015
 07/31  24:00:00,49.2246186819,6.8617461588,13.1162029115,0.0,11.6412384099,10.0650221343,5.76069766577,0.0,0.0,5.76069766577
 08/01  01:00:00,45.5855975567,6.70460887513,11.19500649,0.0,10.0992000411,10.047477231,5.75555785317,0.0,0.0,5.75555785317
 08/01  02:00:00,42.3521359572,6.57105625233,9.95465681685,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  03:00:00,41.3572121449,6.46472726484,9.06605961946,0.0,8.25718729233,10.0299323277,5.75542658096,0.0,0.0,5.75542658096
 08/01  04:00:00,42.160483428,6.37906864915,8.3483977769,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,48.6233148878,6.43369066594,9.06097171473,0.0,12.1011305571,15.3678112995,5.77557418287,0.0,0.0,5.77557418287
 08/01  06:00:00,77.5559198926,7.01929597924,13.5317481234,0.0,19.7275818095,37.2640762949,11.5810891423,0.0,0.0,11.5810891423
 08/01  07:00:00,103.965943281,7.57517695171,20.7818120763,0.0,24.3117294858,51.2795993405,17.4215786978,0.0,0.0,17.4215786978
 08/01  08:00:00,95.0570551058,7.21581866298,23.5072843393,0.0,23.6694662846,40.6342015617,23.4509325687,0.0,0.0,23.4509325687
 08/01  09:00:00,94.7862926162,7.27496272186,28.1846678674,0.0,23.6694662846,35.6302164847,41.4090530144,0.0,18.025,23.3840530144
 08/01  10:00:00,77.007285667,7.09330802642,28.1839788639,0.0,18.7433767983,22.9618409725,35.5411188117,0.0,18.025,17.5161188117
 08/01  11:00:00,77.7819096087,7.1713852147,28.8827305733,0.0,18.7433767983,22.9618409725,41.3303527374,0.0,18.025,23.3053527374
 08/01  12:00:00,80.7346206225,7.37275205621,31.5906284428,0.0,18.5889407304,23.1597249699,35.5077391449,0.0,18.025,17.4827391449
 08/01  13:00:00,84.4298515553,7.60352136795,34.8085854761,0.0,18.7433767983,23.2517909448,35.506736766,0.0,18.025,17.481736766
 08/01  14:00:00,86.1054406931,7.74543967674,36.3422558658,0.0,18.7433767983,23.2517909448,35.5057376208,0.0,18.025,17.4807376208
 08/01  15:00:00,86.7639980088,7.86916153687,37.1670427249,0.0,18.7433767983,22.9618409725,35.5047138809,0.0,18.025,17.4797138809
 08/01  16:00:00,90.4410356939,7.93091023169,36.3310246129,0.0,18.7433767983,27.431320555,23.7854054019,0.0,18.025,5.76040540191
 08/01  17:00:00,101.517806017,8.16219577182,34.9883022044,0.0,17.6635504202,40.6971502883,5.77018581113,0.0,0.0,5.77018581113
 08/01  18:00:00,107.457654655,8.29542154877,34.2902079173,0.0,27.5259009287,37.3340067412,11.5703533834,0.0,0.0,11.5703533834
 08/01  19:00:00,111.58484236,8.4047918911,34.0986622727,0.0,33.8341110165,33.3544677425,5.77909516806,0.0,0.0,5.77909516806
 08/01  20:00:00,123.529355851,8.4963853063,32.1454198025,0.0,36.5179666069,38.8247702939,5.78052001577,0.0,0.0,5.78052001577
 08/01  21:00:00,115.044440266,8.40052105873,29.2714288249,0.0,32.965339924,36.8579353714,11.5808826197,0.0,0.0,11.5808826197
 08/01  22:00:00,85.97224484,7.85029417963,24.2965962898,0.0,25.6355707503,20.6438685092,11.5508292628,0.0,0.0,11.5508292628
 08/01  23:00:00,61.2311205957,7.33333367144,19.6253833143,0.0,15.0252895274,11.7056064465,5.76561232654,0.0,0.0,5.76561232654
 08/01  24:00:00,52.5293002471,7.04790476723,16.2347329104,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,47.9581077848,6.83993192361,13.4321930014,0.0,10.0992000411,10.047477231,5.75574932502,0.0,0.0,5.75574932502
 08/02  02:00:00,44.3370345355,6.68952861763,11.821085177,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,43.4263448075,6.59389987445,11.0060203705,0.0,8.25718729233,10.0299323277,5.75562288571,0.0,0.0,5.75562288571
 08/02  04:00:00,43.5734577206,6.49539922917,9.6450395256,0.0,8.25718729233,11.6354268332,5.76038081823,0.0,0.0,5.76038081823
 08/02  05:00:00,48.949404862,6.47219440635,9.3485608348,0.0,12.1011305571,15.3678112995,5.77542928255,0.0,0.0,5.77542928255
 08/02  06:00:00,78.6008261148,7.05872100567,14.5372338571,0.0,19.7275818095,37.2640762949,11.5807752775,0.0,0.0,11.5807752775
 08/02  07:00:00,104.970402266,7.61850700272,21.7429531073,0.0,24.3117294858,51.2795993405,11.6213594218,0.0,0.0,11.6213594218
 08/02  08:00:00,96.1347743262,7.27882687648,24.5219970186,0.0,23.6694662846,40.6342015617,23.4514882149,0.0,0.0,23.4514882149
 08/02  09:00:00,94.9928711149,7.32109896128,28.3451101449,0.0,23.6694662846,35.6302164847,41.4139549899,0.0,18.025,23.3889549899
 08/02  10:00:00,77.6646270632,7.1578580178,28.7767749799,0.0,18.7433767983,22.9618409725,41.3724560102,0.0,18.025,23.3474560102
 08/02  11:00:00,81.6752705322,7.36710763199,32.5803711655,0.0,18.7433767983,22.9618409725,35.5090560588,0.0,18.025,17.4840560588
 08/02  12:00:00,85.063914884,7.58515235225,35.7075213725,0.0,18.5889407304,23.1597249699,35.5069063011,0.0,18.025,17.4819063011
 08/02  13:00:00,87.2880589182,7.747518756,37.5227975766,0.0,18.7433767983,23.2517909448,35.5039249109,0.0,18.025,17.4789249109
 08/02  14:00:00,88.2768313494,7.84858538688,38.4105050238,0.0,18.7433767983,23.2517909448,41.3254023497,0.0,18.025,23.3004023497
 08/02  15:00:00,87.972884226,7.91551921689,38.3295740409,0.0,18.7433767983,22.9618409725,35.5066587644,0.0,18.025,17.4816587644
 08/02  16:00:00,92.8658091309,8.02791781948,38.6587887131,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/02  17:00:00,105.471320684,8.34744866862,38.7565624299,0.0,17.6635504202,40.6971502883,5.77034916599,0.0,0.0,5.77034916599
 08/02  18:00:00,111.857033286,8.52927444076,38.4557388986,0.0,27.5259009287,37.3340067412,11.5704168701,0.0,0.0,11.5704168701
 08/02  19:00:00,114.119077706,8.58025237241,36.4574345076,0.0,33.8341110165,33.3544677425,5.7804766663,0.0,0.0,5.7804766663
 08/02  20:00:00,126.459216216,8.68681733653,34.8848517035,0.0,36.5179666069,38.8247702939,11.5409324891,0.0,0.0,11.5409324891
 08/02  21:00:00,117.956719052,8.59353394715,31.9906972715,0.0,32.965339924,36.8579353714,11.5800629136,0.0,0.0,11.5800629136
 08/02  22:00:00,87.1096497503,7.95544268279,25.3288625955,0.0,25.6355707503,20.6438685092,5.78540502629,0.0,0.0,5.78540502629
 08/02  23:00:00,62.5200224102,7.43278040245,20.8148395969,0.0,15.0252895274,11.7056064465,5.76557938445,0.0,0.0,5.76557938445
 08/02  24:00:00,54.812937857,7.18264540365,18.383625363,0.0,11.6412384099,10.0650221343,5.76068772492,0.0,0.0,5.76068772492
 08/03  01:00:00,50.0701379685,6.95226930935,15.4318930399,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,47.2415433835,6.82121735596,14.5939007784,0.0,8.25718729233,10.0299323277,5.75563114729,0.0,0.0,5.75563114729
 08/03  03:00:00,45.3080950866,6.6944290785,12.7872478924,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.0979617167,6.61649470641,12.0484481047,0.0,8.25718729233,11.6354268332,5.76031587491,0.0,0.0,5.76031587491
 08/03  05:00:00,51.777494625,6.62127767198,12.0275710216,0.0,12.1011305571,15.3678112995,5.77460608494,0.0,0.0,5.77460608494
 08/03  06:00:00,80.4194395309,7.17741762479,16.2371530254,0.0,19.7275818095,37.2640762949,11.5809137535,0.0,0.0,11.5809137535
 08/03  07:00:00,105.949082371,7.71420798171,22.6259337993,0.0,24.3117294858,51.2795993405,17.4213516903,0.0,0.0,17.4213516903
 08/03  08:00:00,97.5987154438,7.38287150703,25.881898288,0.0,23.6694662846,40.6342015617,23.4503081444,0.0,0.0,23.4503081444
 08/03  09:00:00,97.1671492226,7.45053983022,30.3899495873,0.0,23.6694662846,35.6302164847,41.4071177467,0.0,18.025,23.3821177467
 08/03  10:00:00,79.7435983436,7.29148943717,30.7221183157,0.0,18.7433767983,22.9618409725,35.5416727005,0.0,18.025,17.5166727005
 08/03  11:00:00,82.1551340807,7.43477969379,32.9925631286,0.0,18.7433767983,22.9618409725,35.5084095374,0.0,18.025,17.4834095374
 08/03  12:00:00,83.9569224507,7.58402658999,34.6016562754,0.0,18.5889407304,23.1597249699,39.1816342737,0.0,18.025,21.1566342737
 08/03  13:00:00,86.1115774357,7.72527135168,36.3685671524,0.0,18.7433767983,23.2517909448,37.6477995789,0.0,18.025,19.6227995789
 08/03  14:00:00,87.6420031874,7.84166214504,37.7826002363,0.0,18.7433767983,23.2517909448,35.5067509778,0.0,18.025,17.4817509778
 08/03  15:00:00,88.3010035077,7.94205449253,38.6311568576,0.0,18.7433767983,22.9618409725,35.5071470044,0.0,18.025,17.4821470044
 08/03  16:00:00,90.7631058345,7.95681228867,36.6271912105,0.0,18.7433767983,27.431320555,23.7854833956,0.0,18.025,5.76048339564
 08/03  17:00:00,100.574004441,8.1481666708,34.0585332823,0.0,17.6635504202,40.6971502883,5.77047254846,0.0,0.0,5.77047254846
 08/03  18:00:00,107.391538754,8.34405025313,34.1754747119,0.0,27.5259009287,37.3340067412,11.5702012703,0.0,0.0,11.5702012703
 08/03  19:00:00,111.707858607,8.46968913889,34.1567831862,0.0,33.8341110165,33.3544677425,5.78041822507,0.0,0.0,5.78041822507
 08/03  20:00:00,125.825919345,8.65135825611,34.2870210949,0.0,36.5179666069,38.8247702939,5.78031040215,0.0,0.0,5.78031040215
 08/03  21:00:00,119.499079804,8.64983139895,33.4767639907,0.0,32.965339924,36.8579353714,11.5806519471,0.0,0.0,11.5806519471
 08/03  22:00:00,90.71975212,8.10605190506,28.7883543299,0.0,25.6355707503,20.6438685092,5.78508799812,0.0,0.0,5.78508799812
 08/03  23:00:00,66.3759261897,7.60283184971,24.5006966987,0.0,15.0252895274,11.7056064465,5.76564271187,0.0,0.0,5.76564271187
 08/03  24:00:00,58.6180193698,7.36504444008,22.0063099088,0.0,11.6412384099,10.0650221343,5.76068176146,0.0,0.0,5.76068176146
 08/04  01:00:00,54.6810401108,7.18327276771,19.8117881787,0.0,10.0992000411,10.047477231,5.75554601913,0.0,0.0,5.75554601913
 08/04  02:00:00,50.6149780223,7.01636414744,17.7721942976,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,49.4452283781,6.91997344124,16.6988327643,0.0,8.25718729233,10.0299323277,5.75540501577,0.0,0.0,5.75540501577
 08/04  04:00:00,49.4602893649,6.82019217842,15.2070844647,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,53.9985044722,6.78817210997,14.0816872578,0.0,12.1011305571,15.3678112995,5.77549117608,0.0,0.0,5.77549117608
 08/04  06:00:00,84.147272884,7.42307258433,19.7193372103,0.0,19.7275818095,37.2640762949,11.5807646289,0.0,0.0,11.5807646289
 08/04  07:00:00,109.587797912,7.97512347313,26.0037368293,0.0,24.3117294858,51.2795993405,17.4208588739,0.0,0.0,17.4208588739
 08/04  08:00:00,100.022907256,7.56165495499,28.1273117826,0.0,23.6694662846,40.6342015617,23.4495577439,0.0,0.0,23.4495577439
 08/04  09:00:00,98.6783406971,7.591405766,31.7602810549,0.0,23.6694662846,35.6302164847,41.409448642,0.0,18.025,23.384448642
 08/04  10:00:00,79.9175904218,7.36155141976,30.8260465595,0.0,18.7433767983,22.9618409725,35.5409171832,0.0,18.025,17.5159171832
 08/04  11:00:00,80.8568423559,7.42480548221,31.7042470482,0.0,18.7433767983,22.9618409725,41.3308119082,0.0,18.025,23.3058119082
 08/04  12:00:00,82.4793839146,7.53547313113,33.1726746997,0.0,18.5889407304,23.1597249699,35.5066185721,0.0,18.025,17.4816185721
 08/04  13:00:00,85.6926737921,7.71858984845,35.9563435703,0.0,18.7433767983,23.2517909448,35.5055449302,0.0,18.025,17.4805449302
 08/04  14:00:00,87.5464683542,7.858314332,37.6704129654,0.0,18.7433767983,23.2517909448,35.5044801212,0.0,18.025,17.4794801212
 08/04  15:00:00,88.8369999143,8.00135655938,39.1078529792,0.0,18.7433767983,22.9618409725,35.5033979828,0.0,18.025,17.4783979828
 08/04  16:00:00,94.2556505803,8.15289364036,39.9236600401,0.0,18.7433767983,27.431320555,23.7854192979,0.0,18.025,5.76041929793
 08/04  17:00:00,107.361777804,8.52029495131,40.4741818891,0.0,17.6635504202,40.6971502883,5.77021070168,0.0,0.0,5.77021070168
 08/04  18:00:00,114.563758293,8.76525393711,40.9264908571,0.0,27.5259009287,37.3340067412,11.5706619425,0.0,0.0,11.5706619425
 08/04  19:00:00,120.739193102,8.90618579941,40.8676282327,0.0,33.8341110165,33.3544677425,5.780225576,0.0,0.0,5.780225576
 08/04  20:00:00,131.874066328,9.04944136615,39.9370853541,0.0,36.5179666069,38.8247702939,5.78007862985,0.0,0.0,5.78007862985
 08/04  21:00:00,125.650310896,9.05183133045,39.2260002908,0.0,32.965339924,36.8579353714,11.5807717102,0.0,0.0,11.5807717102
 08/04  22:00:00,97.2139033387,8.51967395399,34.8688833493,0.0,25.6355707503,20.6438685092,11.5505134655,0.0,0.0,11.5505134655
 08/04  23:00:00,71.6403784767,7.94408651548,29.42389437,0.0,15.0252895274,11.7056064465,5.76534775548,0.0,0.0,5.76534775548
 08/04  24:00:00,62.1475456217,7.61247671584,25.2884104974,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/05  01:00:00,60.5191469913,7.4270912243,22.646594093,0.0,12.8411359301,10.0650221343,5.75561233657,0.0,0.0,5.75561233657
 08/05  02:00:00,53.8508856329,7.23215755775,20.7923115199,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/05  03:00:00,51.9748222818,7.08907615455,19.0593233876,0.0,8.25718729233,10.0299323277,5.75546840283,0.0,0.0,5.75546840283
 08/05  04:00:00,52.4867553272,6.99447308768,18.0592684602,0.0,8.25718729233,11.6354268332,5.75991652828,0.0,0.0,5.75991652828
 08/05  05:00:00,54.0261378205,6.92097802116,17.3978606082,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/05  06:00:00,71.5328557827,7.1683814356,20.2131885848,0.0,18.5082010057,25.6353820695,5.77462803917,0.0,0.0,5.77462803917
 08/05  07:00:00,93.5301633996,7.66157811494,25.3820468953,0.0,19.4083231844,41.0650158608,11.5806948438,0.0,0.0,11.5806948438
 08/05  08:00:00,127.540562229,8.33469324056,34.842604285,0.0,26.3286599382,57.9988325916,29.4356208185,0.0,0.0,29.4356208185
 08/05  09:00:00,115.815699621,8.22474384964,38.3815778696,0.0,26.3286599382,42.8504436482,47.3282732882,0.0,18.025,29.3032732882
 08/05  10:00:00,89.9168648485,7.84700073524,36.8544683337,0.0,21.7447113004,23.4437158914,35.5710097132,0.0,18.025,17.5460097132
 08/05  11:00:00,88.8793297534,7.90265675419,38.2229809558,0.0,19.3027497915,23.426170988,41.3694431307,0.0,18.025,23.3444431307
 08/05  12:00:00,90.0645955605,7.97958401988,39.1891145098,0.0,19.1483137236,23.7250123474,35.5060327312,0.0,18.025,17.4810327312
 08/05  13:00:00,91.770394037,8.05364290863,40.6753087855,0.0,19.3027497915,23.7161209604,35.5028976462,0.0,18.025,17.4778976462
 08/05  14:00:00,94.2785000981,8.2142557818,43.0228037074,0.0,19.3027497915,23.7161209604,41.3239090366,0.0,18.025,23.2989090366
 08/05  15:00:00,93.2856485426,8.25115961613,42.2829991105,0.0,19.3027497915,23.426170988,35.5054559833,0.0,18.025,17.4804559833
 08/05  16:00:00,97.5921638523,8.31532714046,42.0740360553,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,106.869913099,8.59009679184,42.4545560969,0.0,18.2229234133,37.5968344597,5.7653618056,0.0,0.0,5.7653618056
 08/05  18:00:00,122.177825501,8.9247736893,43.4745214793,0.0,32.690315043,37.0816133363,5.77031366152,0.0,0.0,5.77031366152
 08/05  19:00:00,123.758313051,8.96352763305,41.1366243756,0.0,36.8143715336,33.066984531,7.36186381393,0.0,0.0,7.36186381393
 08/05  20:00:00,130.127318866,8.99169015849,38.4693896628,0.0,36.3493007332,38.7721355839,9.9579155427,0.0,0.0,9.9579155427
 08/05  21:00:00,123.730231188,8.804669746,34.3771936754,0.0,36.1807251679,36.8228455648,5.78028501959,0.0,0.0,5.78028501959
 08/05  22:00:00,97.1495208484,8.27519047146,29.646150541,0.0,31.0351095914,20.6438685092,11.580510431,0.0,0.0,11.580510431
 08/05  23:00:00,68.8012461199,7.72215299276,24.4047031164,0.0,17.4250845679,11.7056064465,5.77546020408,0.0,0.0,5.77546020408
 08/05  24:00:00,60.0122584079,7.47901614193,22.0866810442,0.0,12.8411359301,10.0650221343,5.76029989823,0.0,0.0,5.76029989823
 08/06  01:00:00,59.0650102006,7.34748479705,21.1526481271,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/06  02:00:00,52.7232756334,7.16424737004,19.6131840494,0.0,8.34152022915,10.0650221343,5.75567226625,0.0,0.0,5.75567226625
 08/06  03:00:00,50.4331420889,7.004029304,17.4832731768,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,50.4416332013,6.89020199849,15.998994654,0.0,8.34152022915,11.6705166398,5.76062717901,0.0,0.0,5.76062717901
 08/06  05:00:00,52.5588231356,6.84073419208,15.8913645471,0.0,8.80141237637,15.3678112995,5.76554459346,0.0,0.0,5.76554459346
 08/06  06:00:00,69.9192495608,7.07351599556,18.6944529556,0.0,18.5082010057,25.6353820695,5.77541289287,0.0,0.0,5.77541289287
 08/06  07:00:00,92.938999696,7.57859655104,24.7544425368,0.0,19.4926561212,41.1001056674,11.5806717505,0.0,0.0,11.5806717505
 08/06  08:00:00,127.013078967,8.25893591587,34.3908828425,0.0,26.3286599382,57.9988325916,29.433557376,0.0,0.0,29.433557376
 08/06  09:00:00,115.422148408,8.16253436934,38.1696678398,0.0,26.2443270014,42.8153538416,41.4710205468,0.0,18.025,23.4460205468
 08/06  10:00:00,88.8551153203,7.76183258606,35.8778846335,0.0,21.7447113004,23.4437158914,41.4113960432,0.0,18.025,23.3863960432
 08/06  11:00:00,88.1380348078,7.8332680905,37.4913646188,0.0,19.3449162599,23.4437158914,41.3698165656,0.0,18.025,23.3448165656
 08/06  12:00:00,90.9579717751,8.00216673237,40.0001995623,0.0,19.190480192,23.7425572507,35.5052130808,0.0,18.025,17.4802130808
 08/06  13:00:00,93.8924119889,8.17963088443,42.7310519383,0.0,19.260583323,23.698576057,35.5055349747,0.0,18.025,17.4805349747
 08/06  14:00:00,96.6021464869,8.35195032854,45.2684655938,0.0,19.260583323,23.698576057,35.5067711347,0.0,18.025,17.4817711347
 08/06  15:00:00,97.8449859084,8.48168910806,46.6715162644,0.0,19.260583323,23.4086260847,35.5056564161,0.0,18.025,17.4806564161
 08/06  16:00:00,102.362609906,8.56988526848,46.6496379276,0.0,19.260583323,27.8781056672,23.7853779637,0.0,18.025,5.76037796372
 08/06  17:00:00,109.874391333,8.76576003639,45.3430867324,0.0,18.1807569449,37.5792895564,5.76538387955,0.0,0.0,5.76538387955
 08/06  18:00:00,124.654221795,9.07762717179,45.9174914499,0.0,32.6059821062,37.0465235296,5.77016600015,0.0,0.0,5.77016600015
 08/06  19:00:00,127.43757627,9.16989555389,44.6095290315,0.0,36.8143715336,33.066984531,5.77999993049,0.0,0.0,5.77999993049
 08/06  20:00:00,135.727850798,9.28921596457,43.6529786084,0.0,36.43363367,38.8072253906,5.77985554538,0.0,0.0,5.77985554538
 08/06  21:00:00,128.364258862,9.07893178921,38.8563767857,0.0,36.0963922311,36.7877557581,11.5409222921,0.0,0.0,11.5409222921
 08/06  22:00:00,99.8607251027,8.45339238379,32.298581032,0.0,30.9507766546,20.6087787026,11.580291008,0.0,0.0,11.580291008
 08/06  23:00:00,72.1495572238,7.91119952999,27.5639668928,0.0,17.4250845679,11.7056064465,5.77522759624,0.0,0.0,5.77522759624
 08/06  24:00:00,61.2214041524,7.56715582993,23.0882715403,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/07  01:00:00,56.9676537924,7.37979664635,21.9018791076,0.0,10.0992000411,10.047477231,5.75563141545,0.0,0.0,5.75563141545
 08/07  02:00:00,54.7765797705,7.26720698318,21.6829558795,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  03:00:00,53.3193403347,7.15525774864,20.337662883,0.0,8.25718729233,10.0299323277,5.75568706302,0.0,0.0,5.75568706302
 08/07  04:00:00,53.8571410485,7.08035704433,19.3437704066,0.0,8.25718729233,11.6354268332,5.7604137957,0.0,0.0,5.7604137957
 08/07  05:00:00,59.0508036642,7.06783686777,18.8543276425,0.0,12.1011305571,15.3678112995,5.77539376545,0.0,0.0,5.77539376545
 08/07  06:00:00,88.9257862216,7.69786147529,24.2230732697,0.0,19.7275818095,37.2640762949,11.579284571,0.0,0.0,11.579284571
 08/07  07:00:00,114.529574854,8.26464031618,30.6560143974,0.0,24.3117294858,51.2795993405,11.6208693432,0.0,0.0,11.6208693432
 08/07  08:00:00,104.348534369,7.84423786727,32.1703621387,0.0,23.6694662846,40.6342015617,23.4499448944,0.0,0.0,23.4499448944
 08/07  09:00:00,103.775774203,7.88426460169,36.5648594925,0.0,23.6694662846,35.6302164847,41.4124329561,0.0,18.025,23.3874329561
 08/07  10:00:00,85.9483256192,7.68822491156,36.5301147834,0.0,18.7433767983,22.9618409725,41.370251154,0.0,18.025,23.345251154
 08/07  11:00:00,87.5246543251,7.77995296208,38.0169151919,0.0,18.7433767983,22.9618409725,35.507882449,0.0,18.025,17.482882449
 08/07  12:00:00,89.7789644534,7.92173059132,40.0859987954,0.0,18.5889407304,23.1597249699,35.5056299107,0.0,18.025,17.4806299107
 08/07  13:00:00,93.7851075178,8.14753327589,43.6198365709,0.0,18.7433767983,23.2517909448,35.5038663237,0.0,18.025,17.4788663237
 08/07  14:00:00,96.0483416378,8.30964748117,45.7209585692,0.0,18.7433767983,23.2517909448,41.3234201538,0.0,18.025,23.2984201538
 08/07  15:00:00,98.2045207582,8.50363840373,47.973097572,0.0,18.7433767983,22.9618409725,35.5050499425,0.0,18.025,17.4800499425
 08/07  16:00:00,99.4246403125,8.468332468,44.7772124722,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,110.546818504,8.7120578191,43.4674600812,0.0,17.6635504202,40.6971502883,5.77027317682,0.0,0.0,5.77027317682
 08/07  18:00:00,116.639039477,8.87378058676,42.8932538851,0.0,27.5259009287,37.3340067412,11.5699020762,0.0,0.0,11.5699020762
 08/07  19:00:00,119.931745243,8.88806485411,40.0783044481,0.0,33.8341110165,33.3544677425,5.78011700903,0.0,0.0,5.78011700903
 08/07  20:00:00,131.123290666,9.01637100876,39.2193847461,0.0,36.5179666069,38.8247702939,11.5398917838,0.0,0.0,11.5398917838
 08/07  21:00:00,123.492244318,8.94458686708,37.1751872316,0.0,32.965339924,36.8579353714,11.5799485996,0.0,0.0,11.5799485996
 08/07  22:00:00,92.451475707,8.2869178583,30.3392241286,0.0,25.6355707503,20.6438685092,5.785161938,0.0,0.0,5.785161938
 08/07  23:00:00,68.8638277444,7.80024145159,26.7911906182,0.0,15.0252895274,11.7056064465,5.76543106011,0.0,0.0,5.76543106011
 08/07  24:00:00,63.115411325,7.62897418642,26.239777341,0.0,11.6412384099,10.0650221343,5.7605671449,0.0,0.0,5.7605671449
 08/08  01:00:00,58.9817498613,7.43660290951,23.8591742526,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/08  02:00:00,53.7528277592,7.22230299484,20.7041039955,0.0,8.25718729233,10.0299323277,5.75570285554,0.0,0.0,5.75570285554
 08/08  03:00:00,52.3542004091,7.11450506504,19.4132807202,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  04:00:00,53.2129221422,7.04824993255,18.7316574842,0.0,8.25718729233,11.6354268332,5.76055582378,0.0,0.0,5.76055582378
 08/08  05:00:00,59.482201819,7.0765763545,19.276989066,0.0,12.1011305571,15.3678112995,5.77526160469,0.0,0.0,5.77526160469
 08/08  06:00:00,87.4508313641,7.62441570934,22.8215642178,0.0,19.7275818095,37.2640762949,11.5799560491,0.0,0.0,11.5799560491
 08/08  07:00:00,113.11814863,8.18772161775,29.3215098483,0.0,24.3117294858,51.2795993405,11.6205003343,0.0,0.0,11.6205003343
 08/08  08:00:00,104.135304174,7.81943438272,31.9819384358,0.0,23.6694662846,40.6342015617,29.3057604642,0.0,0.0,29.3057604642
 08/08  09:00:00,103.517103558,7.85456191532,36.3358882771,0.0,23.6694662846,35.6302164847,35.5663932304,0.0,18.025,17.5413932304
 08/08  10:00:00,84.4035090135,7.61866715779,35.054861235,0.0,18.7433767983,22.9618409725,41.3712250557,0.0,18.025,23.3462250557
 08/08  11:00:00,84.6963939842,7.66547432514,35.3031345709,0.0,18.7433767983,22.9618409725,35.5082774674,0.0,18.025,17.4832774674
 08/08  12:00:00,87.4175274575,7.8175790463,37.8287126513,0.0,18.5889407304,23.1597249699,35.5024879907,0.0,18.025,17.4774879907
 08/08  13:00:00,89.8433812257,7.97121302439,39.8544333647,0.0,18.7433767983,23.2517909448,41.3232394454,0.0,18.025,23.2982394454
 08/08  14:00:00,89.7288098815,8.02190012231,39.6891758299,0.0,18.7433767983,23.2517909448,35.5048959653,0.0,18.025,17.4798959653
 08/08  15:00:00,90.231659299,8.10382015685,40.4000533351,0.0,18.7433767983,22.9618409725,35.5039997982,0.0,18.025,17.4789997982
 08/08  16:00:00,94.9852077978,8.20620498766,40.5999051053,0.0,18.7433767983,27.431320555,23.7852546046,0.0,18.025,5.76025460459
 08/08  17:00:00,108.094284996,8.54991674673,41.1770698174,0.0,17.6635504202,40.6971502883,5.77034975604,0.0,0.0,5.77034975604
 08/08  18:00:00,112.760417878,8.70139174282,39.1870273487,0.0,27.5259009287,37.3340067412,5.79494748048,0.0,0.0,5.79494748048
 08/08  19:00:00,115.908227436,8.71913949739,36.2237118359,0.0,33.8341110165,33.3544677425,11.5397534589,0.0,0.0,11.5397534589
 08/08  20:00:00,127.385103007,8.86647489975,35.6310961474,0.0,36.5179666069,38.8247702939,5.77923434695,0.0,0.0,5.77923434695
 08/08  21:00:00,121.100909726,8.85702023529,34.8714215719,0.0,32.965339924,36.8579353714,11.5793982809,0.0,0.0,11.5793982809
 08/08  22:00:00,92.2245425547,8.28835062011,30.1108613711,0.0,25.6355707503,20.6438685092,5.78508465977,0.0,0.0,5.78508465977
 08/08  23:00:00,67.1614052531,7.73274124048,25.1562702714,0.0,15.0252895274,11.7056064465,5.76551623216,0.0,0.0,5.76551623216
 08/08  24:00:00,59.4594270879,7.47745130309,22.7353147166,0.0,11.6412384099,10.0650221343,5.76054343174,0.0,0.0,5.76054343174
 08/09  01:00:00,56.1431923919,7.30747928698,21.1497418244,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,52.2673419502,7.13860643764,19.302315084,0.0,8.25718729233,10.0299323277,5.75566265048,0.0,0.0,5.75566265048
 08/09  03:00:00,51.7382223525,7.06531031946,18.8464979613,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,52.4258705144,6.99516753034,17.9976905492,0.0,8.25718729233,11.6354268332,5.76056110696,0.0,0.0,5.76056110696
 08/09  05:00:00,59.1350577186,6.97223975329,17.1501830345,0.0,12.1011305571,15.3678112995,5.77538270224,0.0,0.0,5.77538270224
 08/09  06:00:00,85.1330042661,7.54679043612,20.5813635302,0.0,19.7275818095,37.2640762949,11.5804985459,0.0,0.0,11.5804985459
 08/09  07:00:00,110.205685181,8.05818746882,26.5385802236,0.0,24.3117294858,51.2795993405,17.4204334627,0.0,0.0,17.4204334627
 08/09  08:00:00,99.3507222798,7.56928235435,27.447510338,0.0,23.6694662846,40.6342015617,23.4475611409,0.0,0.0,23.4475611409
 08/09  09:00:00,96.9002553523,7.54319714757,30.0304116763,0.0,23.6694662846,35.6302164847,41.4059523842,0.0,18.025,23.3809523842
 08/09  10:00:00,78.6465400629,7.3336495524,29.5829080877,0.0,18.7433767983,22.9618409725,35.5401055655,0.0,18.025,17.5151055655
 08/09  11:00:00,80.706622565,7.44933293801,31.5295042542,0.0,18.7433767983,22.9618409725,35.5080031494,0.0,18.025,17.4830031494
 08/09  12:00:00,82.8507371873,7.58906268955,33.4904408734,0.0,18.5889407304,23.1597249699,41.3230970377,0.0,18.025,23.2980970377
 08/09  13:00:00,84.9535035985,7.71780775994,35.2179625481,0.0,18.7433767983,23.2517909448,35.5047420877,0.0,18.025,17.4797420877
 08/09  14:00:00,87.2377027075,7.85512128353,37.3648463853,0.0,18.7433767983,23.2517909448,35.5049032833,0.0,18.025,17.4799032833
 08/09  15:00:00,88.4276589448,7.98634272391,38.7135299811,0.0,18.7433767983,22.9618409725,35.5063040892,0.0,18.025,17.4813040892
 08/09  16:00:00,92.7615099614,8.08655721513,38.4958562945,0.0,18.7433767983,27.431320555,23.7853612117,0.0,18.025,5.76036121168
 08/09  17:00:00,103.184104137,8.31107485351,36.5057338313,0.0,17.6635504202,40.6971502883,5.77029841702,0.0,0.0,5.77029841702
 08/09  18:00:00,108.684973452,8.44743423046,35.365542612,0.0,27.5259009287,37.3340067412,5.79506088512,0.0,0.0,5.79506088512
 08/09  19:00:00,113.719092515,8.49441657461,34.2593019336,0.0,33.8341110165,33.3544677425,11.5405276065,0.0,0.0,11.5405276065
 08/09  20:00:00,125.093548977,8.62680506271,33.5792160783,0.0,36.5179666069,38.8247702939,5.7800464298,0.0,0.0,5.7800464298
 08/09  21:00:00,119.468601387,8.66427437306,33.4318599709,0.0,32.965339924,36.8579353714,11.5802571628,0.0,0.0,11.5802571628
 08/09  22:00:00,89.6569302791,8.07607663585,27.7555226448,0.0,25.6355707503,20.6438685092,5.78531784352,0.0,0.0,5.78531784352
 08/09  23:00:00,64.3585076521,7.52542711331,22.5606899765,0.0,15.0252895274,11.7056064465,5.76550566838,0.0,0.0,5.76550566838
 08/09  24:00:00,57.5744085817,7.32764689698,21.000102329,0.0,11.6412384099,10.0650221343,5.76041005534,0.0,0.0,5.76041005534
 08/10  01:00:00,54.4975397444,7.18492942932,19.6266363975,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,51.1444658425,7.04807144531,18.2699776667,0.0,8.25718729233,10.0299323277,5.75557916574,0.0,0.0,5.75557916574
 08/10  03:00:00,50.1315006361,6.95592163979,17.3491617402,0.0,8.25718729233,10.0299323277,5.7551282428,0.0,0.0,5.7551282428
 08/10  04:00:00,50.6969797851,6.87812513845,16.3858465778,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/10  05:00:00,58.6706901925,6.90439812656,16.7536572602,0.0,12.1011305571,15.3678112995,5.77530541805,0.0,0.0,5.77530541805
 08/10  06:00:00,85.3288934233,7.48579533146,20.8382507908,0.0,19.7275818095,37.2640762949,11.5804874996,0.0,0.0,11.5804874996
 08/10  07:00:00,109.466339709,7.97147342195,25.8859497328,0.0,24.3117294858,51.2795993405,17.4192364818,0.0,0.0,17.4192364818
 08/10  08:00:00,98.1380881686,7.48901758319,26.3151446668,0.0,23.6694662846,40.6342015617,23.4467996526,0.0,0.0,23.4467996526
 08/10  09:00:00,96.8721159499,7.51662343852,30.0288488653,0.0,23.6694662846,35.6302164847,41.4073382458,0.0,18.025,23.3823382458
 08/10  10:00:00,78.7654627719,7.32064561382,29.7148334468,0.0,18.7433767983,22.9618409725,35.5400030457,0.0,18.025,17.5150030457
 08/10  11:00:00,80.4718545802,7.41978169315,31.3242877224,0.0,18.7433767983,22.9618409725,37.5038184425,0.0,18.025,19.4788184425
 08/10  12:00:00,81.631216951,7.51095182395,32.3490340507,0.0,18.5889407304,23.1597249699,39.3288203923,0.0,18.025,21.3038203923
 08/10  13:00:00,82.9085991448,7.60181737814,33.2890473229,0.0,18.7433767983,23.2517909448,35.5070912806,0.0,18.025,17.4820912806
 08/10  14:00:00,83.7036008351,7.65902162742,34.0268437091,0.0,18.7433767983,23.2517909448,35.505939508,0.0,18.025,17.480939508
 08/10  15:00:00,83.6689079118,7.70207605383,34.2390460285,0.0,18.7433767983,22.9618409725,35.5047788679,0.0,18.025,17.4797788679
 08/10  16:00:00,87.3243133017,7.75309470155,33.39212549,0.0,18.7433767983,27.431320555,23.7853739949,0.0,18.025,5.76037399489
 08/10  17:00:00,98.3000570119,7.9999204826,31.9328436149,0.0,17.6635504202,40.6971502883,5.77022685243,0.0,0.0,5.77022685243
 08/10  18:00:00,104.035283751,8.13660108409,31.0266853393,0.0,27.5259009287,37.3340067412,11.568888553,0.0,0.0,11.568888553
 08/10  19:00:00,109.596698089,8.1976466313,30.4336819342,0.0,33.8341110165,33.3544677425,5.78018914923,0.0,0.0,5.78018914923
 08/10  20:00:00,120.518895194,8.3187817348,29.3125870146,0.0,36.5179666069,38.8247702939,5.77927120188,0.0,0.0,5.77927120188
 08/10  21:00:00,113.023764273,8.28166160467,27.3696385684,0.0,32.965339924,36.8579353714,11.580192542,0.0,0.0,11.580192542
 08/10  22:00:00,85.3581694627,7.85416304177,23.6786726732,0.0,25.6355707503,20.6438685092,11.5506169948,0.0,0.0,11.5506169948
 08/10  23:00:00,60.5947779029,7.35078495828,18.9716045268,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/10  24:00:00,50.9126995547,7.05143161897,14.6146117209,0.0,11.6412384099,10.0650221343,5.76058549255,0.0,0.0,5.76058549255
 08/11  01:00:00,46.8839421036,6.83345583554,12.3645092499,0.0,10.0992000411,10.047477231,5.75496236196,0.0,0.0,5.75496236196
 08/11  02:00:00,43.1610291621,6.64260265864,10.6920134489,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,41.5651896859,6.48634941946,9.25242078441,0.0,8.25718729233,10.0299323277,5.75525170846,0.0,0.0,5.75525170846
 08/11  04:00:00,42.1678454195,6.38279740848,8.35204179962,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,50.2831915317,6.41940518327,8.85115040164,0.0,12.1011305571,15.3678112995,5.77425978894,0.0,0.0,5.77425978894
 08/11  06:00:00,77.5933291762,7.04536795773,13.543116922,0.0,19.7275818095,37.2640762949,11.5795388284,0.0,0.0,11.5795388284
 08/11  07:00:00,102.3403842,7.56996403824,19.1615079141,0.0,24.3117294858,51.2795993405,17.4193289069,0.0,0.0,17.4193289069
 08/11  08:00:00,93.4022299115,7.14363303236,21.9246714974,0.0,23.6694662846,40.6342015617,23.4495606435,0.0,0.0,23.4495606435
 08/11  09:00:00,91.6921290291,7.16737562512,25.1981117605,0.0,23.6694662846,35.6302164847,41.4083615196,0.0,18.025,23.3833615196
 08/11  10:00:00,73.4277278481,6.9771225251,24.7206210753,0.0,18.7433767983,22.9618409725,35.5400893622,0.0,18.025,17.5150893622
 08/11  11:00:00,76.0155536668,7.1309301258,27.1568394433,0.0,18.7433767983,22.9618409725,41.329552834,0.0,18.025,23.304552834
 08/11  12:00:00,78.4409914239,7.29477076057,29.3749902099,0.0,18.5889407304,23.1597249699,35.506508733,0.0,18.025,17.481508733
 08/11  13:00:00,79.4171598415,7.37604979049,30.0233751587,0.0,18.7433767983,23.2517909448,35.5053367582,0.0,18.025,17.4803367582
 08/11  14:00:00,79.6595500227,7.41090982924,30.2309048546,0.0,18.7433767983,23.2517909448,35.5041701118,0.0,18.025,17.4791701118
 08/11  15:00:00,80.6453976138,7.5165620652,31.4010511067,0.0,18.7433767983,22.9618409725,35.5029860983,0.0,18.025,17.4779860983
 08/11  16:00:00,85.5304711513,7.62388349992,31.7274966243,0.0,18.7433767983,27.431320555,23.7853178594,0.0,18.025,5.76031785941
 08/11  17:00:00,97.2911877935,7.89872343457,31.0251719782,0.0,17.6635504202,40.6971502883,5.77017299058,0.0,0.0,5.77017299058
 08/11  18:00:00,103.469209469,8.06495623143,30.5322556619,0.0,27.5259009287,37.3340067412,11.5688815549,0.0,0.0,11.5688815549
 08/11  19:00:00,107.621986515,8.08171781177,28.57490147,0.0,33.8341110165,33.3544677425,5.78010576733,0.0,0.0,5.78010576733
 08/11  20:00:00,118.448601539,8.19555758183,27.3655162139,0.0,36.5179666069,38.8247702939,5.77994379337,0.0,0.0,5.77994379337
 08/11  21:00:00,111.617687917,8.15768498416,26.0875414566,0.0,32.965339924,36.8579353714,11.5803126628,0.0,0.0,11.5803126628
 08/11  22:00:00,82.6780332101,7.60424831088,21.2484519195,0.0,25.6355707503,20.6438685092,11.5501005307,0.0,0.0,11.5501005307
 08/11  23:00:00,57.1497496393,7.07082841473,15.8065313633,0.0,15.0252895274,11.7056064465,5.76548126689,0.0,0.0,5.76548126689
 08/11  24:00:00,47.8041246338,6.785793864,11.7716781363,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,47.8404797394,6.67889410937,10.7161276318,0.0,12.8411359301,10.0650221343,5.75547478473,0.0,0.0,5.75547478473
 08/12  02:00:00,42.1834687315,6.54181931597,9.81523689237,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,40.8128596147,6.40820782151,8.57823264513,0.0,8.25718729233,10.0299323277,5.7553196133,0.0,0.0,5.7553196133
 08/12  04:00:00,41.2113926229,6.28963473008,7.48874980489,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,45.0075667899,6.23580332973,7.18047036221,0.0,8.71707943955,15.3327214929,5.76547875956,0.0,0.0,5.76547875956
 08/12  06:00:00,59.8812598638,6.47068722252,9.25929654601,0.0,18.5082010057,25.6353820695,5.7753397637,0.0,0.0,5.7753397637
 08/12  07:00:00,82.3288460227,6.94271682187,14.899605705,0.0,19.4083231844,41.0650158608,11.5803987336,0.0,0.0,11.5803987336
 08/12  08:00:00,115.380867081,7.5411090834,23.4765132041,0.0,26.3286599382,57.9988325916,29.4328979504,0.0,0.0,29.4328979504
 08/12  09:00:00,104.166861005,7.46893887821,27.4885562253,0.0,26.3286599382,42.8504436482,47.3255087728,0.0,18.025,29.3005087728
 08/12  10:00:00,78.6674587664,7.15109605526,26.3009789229,0.0,21.7447113004,23.4437158914,35.5691812119,0.0,18.025,17.5441812119
 08/12  11:00:00,78.1635132637,7.26477567178,28.1450526505,0.0,19.3027497915,23.426170988,41.3692289348,0.0,18.025,23.3442289348
 08/12  12:00:00,80.2945005632,7.40679728741,29.9918116556,0.0,19.1483137236,23.7250123474,35.5081056085,0.0,18.025,17.4831056085
 08/12  13:00:00,82.5311131637,7.52917039062,31.9605049582,0.0,19.3027497915,23.7161209604,35.5049074731,0.0,18.025,17.4799074731
 08/12  14:00:00,82.8877995129,7.58968215086,32.2566810074,0.0,19.3027497915,23.7161209604,35.5036996262,0.0,18.025,17.4786996262
 08/12  15:00:00,84.352240472,7.71103175063,33.8897235864,0.0,19.3027497915,23.426170988,41.3248646514,0.0,18.025,23.2998646514
 08/12  16:00:00,87.9196612786,7.74377763038,32.9730896382,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,95.4254549208,7.92256502421,31.6776357168,0.0,18.2229234133,37.5968344597,5.76535179344,0.0,0.0,5.76535179344
 08/12  18:00:00,109.90591422,8.2080997578,31.9192920711,0.0,32.690315043,37.0816133363,5.77011137741,0.0,0.0,5.77011137741
 08/12  19:00:00,113.278843004,8.31817905568,31.3025173195,0.0,36.8143715336,33.066984531,5.77989144475,0.0,0.0,5.77989144475
 08/12  20:00:00,120.764903071,8.40817742465,29.6904972133,0.0,36.3493007332,38.7721355839,11.5394487263,0.0,0.0,11.5394487263
 08/12  21:00:00,116.898413269,8.32768167726,28.0223706618,0.0,36.1807251679,36.8228455648,5.78037342669,0.0,0.0,5.78037342669
 08/12  22:00:00,91.3121393496,7.85989957581,24.2240747245,0.0,31.0351095914,20.6438685092,11.5800113171,0.0,0.0,11.5800113171
 08/12  23:00:00,63.7555699928,7.35441320512,19.7267754485,0.0,17.4250845679,11.7056064465,5.77529839087,0.0,0.0,5.77529839087
 08/12  24:00:00,55.065020691,7.12763336683,17.4908314932,0.0,12.8411359301,10.0650221343,5.76050023452,0.0,0.0,5.76050023452
 08/13  01:00:00,52.8242198159,6.95532284973,15.3040237572,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,46.8007898296,6.79910065942,14.0558470204,0.0,8.34152022915,10.0650221343,5.75561082383,0.0,0.0,5.75561082383
 08/13  03:00:00,46.3188316598,6.72310890694,13.6498878068,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  04:00:00,45.4829391862,6.59805984719,11.332445659,0.0,8.34152022915,11.6705166398,5.7602546667,0.0,0.0,5.7602546667
 08/13  05:00:00,48.1240093568,6.5064206841,9.90686951719,0.0,8.80141237637,15.3678112995,5.76541795997,0.0,0.0,5.76541795997
 08/13  06:00:00,61.785943001,6.66268704685,10.971982262,0.0,18.5082010057,25.6353820695,5.7754277613,0.0,0.0,5.7754277613
 08/13  07:00:00,83.1122030901,7.08071590599,15.4255395897,0.0,19.4926561212,41.1001056674,11.5789490874,0.0,0.0,11.5789490874
 08/13  08:00:00,117.747783849,7.74138138645,25.6431599514,0.0,26.3286599382,57.9988325916,29.4324152323,0.0,0.0,29.4324152323
 08/13  09:00:00,106.256447187,7.65219921101,29.5143148403,0.0,26.2443270014,42.8153538416,41.4688047399,0.0,18.025,23.4438047399
 08/13  10:00:00,80.4518993552,7.30772419121,27.9287840577,0.0,21.7447113004,23.4437158914,41.4109174967,0.0,18.025,23.3859174967
 08/13  11:00:00,79.536097818,7.39137542857,29.3313270615,0.0,19.3449162599,23.4437158914,35.5382600748,0.0,18.025,17.5132600748
 08/13  12:00:00,82.3246849602,7.55770002925,31.8113815986,0.0,19.190480192,23.7425572507,41.3232149664,0.0,18.025,23.2982149664
 08/13  13:00:00,85.186851824,7.71872632536,34.4864021446,0.0,19.260583323,23.698576057,35.5046814691,0.0,18.025,17.4796814691
 08/13  14:00:00,85.6336790752,7.79802959554,34.8539244163,0.0,19.260583323,23.698576057,35.5034614672,0.0,18.025,17.4784614672
 08/13  15:00:00,85.8134320408,7.86934192421,35.2523138791,0.0,19.260583323,23.4086260847,35.506180822,0.0,18.025,17.481180822
 08/13  16:00:00,90.6921186621,7.95352245077,35.5955100467,0.0,19.260583323,27.8781056672,23.7853636898,0.0,18.025,5.76036368984
 08/13  17:00:00,98.3046806146,8.1354957823,34.4036457052,0.0,18.1807569449,37.5792895564,5.7653006723,0.0,0.0,5.7653006723
 08/13  18:00:00,112.731396018,8.41604681494,34.6562517547,0.0,32.6059821062,37.0465235296,5.77030543987,0.0,0.0,5.77030543987
 08/13  19:00:00,114.427548648,8.41715634976,32.3522455765,0.0,36.8143715336,33.066984531,5.77971072206,0.0,0.0,5.77971072206
 08/13  20:00:00,121.221660251,8.42572655128,30.0102864871,0.0,36.43363367,38.8072253906,5.77913829452,0.0,0.0,5.77913829452
 08/13  21:00:00,117.499108866,8.35962764591,28.710543802,0.0,36.0963922311,36.7877557581,5.78022514269,0.0,0.0,5.78022514269
 08/13  22:00:00,89.8840882065,7.78792821229,22.9874211761,0.0,30.9507766546,20.6087787026,11.5803522323,0.0,0.0,11.5803522323
 08/13  23:00:00,62.4372463552,7.26929070578,18.4935716554,0.0,17.4250845679,11.7056064465,7.99324496653,0.0,0.0,7.99324496653
 08/13  24:00:00,52.8180815107,7.01197391508,15.2401335146,0.0,12.925468867,10.100111941,3.54711872568,0.0,0.0,3.54711872568
 08/14  01:00:00,47.0663543072,6.7986855342,12.5816917515,0.0,10.0992000411,10.047477231,5.75566981387,0.0,0.0,5.75566981387
 08/14  02:00:00,43.9757313528,6.66426576335,11.4850534959,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  03:00:00,42.0706580337,6.53326197086,9.71097686167,0.0,8.25718729233,10.0299323277,5.75551406408,0.0,0.0,5.75551406408
 08/14  04:00:00,42.4533887939,6.41992557676,8.60045726481,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/14  05:00:00,49.9690974905,6.40968361189,8.54677920127,0.0,12.1011305571,15.3678112995,11.5302683475,0.0,0.0,11.5302683475
 08/14  06:00:00,76.0353441403,6.92420516257,12.1062969879,0.0,19.7275818095,37.2640762949,5.79994097677,0.0,0.0,5.79994097677
 08/14  07:00:00,100.169159906,7.38790148564,17.1723507103,0.0,24.3117294858,51.2795993405,17.4196724066,0.0,0.0,17.4196724066
 08/14  08:00:00,92.3567971665,7.07798825868,20.9448852526,0.0,23.6694662846,40.6342015617,23.4477249453,0.0,0.0,23.4477249453
 08/14  09:00:00,92.2021615547,7.15443399576,25.7210876521,0.0,23.6694662846,35.6302164847,41.4079791476,0.0,18.025,23.3829791476
 08/14  10:00:00,74.9866159936,7.01149796169,26.2451347673,0.0,18.7433767983,22.9618409725,41.3705497207,0.0,18.025,23.3455497207
 08/14  11:00:00,76.5287171733,7.13745093988,27.6634829718,0.0,18.7433767983,22.9618409725,35.506158115,0.0,18.025,17.481158115
 08/14  12:00:00,80.6397362541,7.40651313433,31.4619933071,0.0,18.5889407304,23.1597249699,35.5060899775,0.0,18.025,17.4810899775
 08/14  13:00:00,83.996186503,7.62609726959,34.3523548418,0.0,18.7433767983,23.2517909448,35.5059769203,0.0,18.025,17.4809769203
 08/14  14:00:00,86.035296951,7.77765131845,36.2399111077,0.0,18.7433767983,23.2517909448,35.5047916348,0.0,18.025,17.4797916348
 08/14  15:00:00,87.148531611,7.90910895977,37.5116396225,0.0,18.7433767983,22.9618409725,35.503584459,0.0,18.025,17.478584459
 08/14  16:00:00,91.4178059722,7.99675849358,37.2419575946,0.0,18.7433767983,27.431320555,23.7853089954,0.0,18.025,5.76030899538
 08/14  17:00:00,103.289457765,8.27001633903,36.652149678,0.0,17.6635504202,40.6971502883,5.76999771607,0.0,0.0,5.76999771607
 08/14  18:00:00,109.40505207,8.41089047069,36.1221663024,0.0,27.5259009287,37.3340067412,11.5695661466,0.0,0.0,11.5695661466
 08/14  19:00:00,113.22593479,8.40898058495,33.851587911,0.0,33.8341110165,33.3544677425,5.78030699344,0.0,0.0,5.78030699344
 08/14  20:00:00,123.007789795,8.48179290384,31.6384692769,0.0,36.5179666069,38.8247702939,5.78014516242,0.0,0.0,5.78014516242
 08/14  21:00:00,114.714762401,8.37496016905,28.9673440424,0.0,32.965339924,36.8579353714,11.5788059622,0.0,0.0,11.5788059622
 08/14  22:00:00,85.58068212,7.81735438247,23.9379975116,0.0,25.6355707503,20.6438685092,11.5502301183,0.0,0.0,11.5502301183
 08/14  23:00:00,60.8097728286,7.29827465914,19.2391086994,0.0,15.0252895274,11.7056064465,5.76543532715,0.0,0.0,5.76543532715
