Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  24:00:00,53.1002590726,7.04672826043,16.8068793047,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/15  01:00:00,48.9297384548,6.84853611269,14.3952257275,0.0,10.0992000411,10.047477231,5.75567227059,0.0,0.0,5.75567227059
 08/15  02:00:00,45.2120685159,6.69342116699,12.6922347654,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  03:00:00,43.5697214149,6.58217609149,11.1611269389,0.0,8.25718729233,10.0299323277,5.75551668025,0.0,0.0,5.75551668025
 08/15  04:00:00,43.9291699315,6.49765090065,9.99851066575,0.0,8.25718729233,11.6354268332,5.75993572292,0.0,0.0,5.75993572292
 08/15  05:00:00,51.167277898,6.48401929797,9.67062471613,0.0,12.1011305571,15.3678112995,5.77487616701,0.0,0.0,5.77487616701
 08/15  06:00:00,77.5964749813,6.99746432539,13.5941702219,0.0,19.7275818095,37.2640762949,11.5786689518,0.0,0.0,11.5786689518
 08/15  07:00:00,102.528223732,7.47789428885,19.4414231466,0.0,24.3117294858,51.2795993405,11.6200356926,0.0,0.0,11.6200356926
 08/15  08:00:00,93.3143594177,7.13042390422,21.8500117981,0.0,23.6694662846,40.6342015617,23.4470210513,0.0,0.0,23.4470210513
 08/15  09:00:00,93.1778788404,7.21098446438,26.6402526778,0.0,23.6694662846,35.6302164847,41.4079121377,0.0,18.025,23.3829121377
 08/15  10:00:00,76.74374097,7.11108440564,27.9026742567,0.0,18.7433767983,22.9618409725,41.371044218,0.0,18.025,23.346044218
 08/15  11:00:00,80.1805201508,7.32511047233,31.1276266657,0.0,18.7433767983,22.9618409725,35.508493007,0.0,18.025,17.483493007
 08/15  12:00:00,82.7726923881,7.53033683842,33.4711250542,0.0,18.5889407304,23.1597249699,35.5071742155,0.0,18.025,17.4821742155
 08/15  13:00:00,84.2989814946,7.66498039744,34.6162666559,0.0,18.7433767983,23.2517909448,35.5040597518,0.0,18.025,17.4790597518
 08/15  14:00:00,86.3004242599,7.8161763053,36.4665143452,0.0,18.7433767983,23.2517909448,35.5028625982,0.0,18.025,17.4778625982
 08/15  15:00:00,86.8176925765,7.91527157316,37.1746388883,0.0,18.7433767983,22.9618409725,41.3237276219,0.0,18.025,23.2987276219
 08/15  16:00:00,90.0614296457,7.94701988313,35.9353199023,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,101.589462633,8.20118517304,35.0209837989,0.0,17.6635504202,40.6971502883,5.77017498409,0.0,0.0,5.77017498409
 08/15  18:00:00,107.744891168,8.34662023668,34.5262746896,0.0,27.5259009287,37.3340067412,11.5694832677,0.0,0.0,11.5694832677
 08/15  19:00:00,112.201819086,8.35199564688,32.8844579179,0.0,33.8341110165,33.3544677425,5.77931371413,0.0,0.0,5.77931371413
 08/15  20:00:00,123.406723958,8.48960103706,32.0295937733,0.0,36.5179666069,38.8247702939,11.5382753263,0.0,0.0,11.5382753263
 08/15  21:00:00,118.284251247,8.53919403481,32.3725976794,0.0,32.965339924,36.8579353714,5.79921080805,0.0,0.0,5.79921080805
 08/15  22:00:00,89.8426676235,8.00743234549,28.0099070768,0.0,25.6355707503,20.6438685092,11.5505844987,0.0,0.0,11.5505844987
 08/15  23:00:00,65.7587748437,7.52205834752,23.9643259541,0.0,15.0252895274,11.7056064465,5.76545558018,0.0,0.0,5.76545558018
 08/15  24:00:00,58.1369148583,7.29425853516,21.5960040064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/16  01:00:00,54.1100992912,7.11492369682,19.3092009202,0.0,10.0992000411,10.047477231,5.75555658767,0.0,0.0,5.75555658767
 08/16  02:00:00,50.7472865327,6.98463392096,17.9362375684,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,50.0375899128,6.91350155236,17.2976721088,0.0,8.25718729233,10.0299323277,5.75550615053,0.0,0.0,5.75550615053
 08/16  04:00:00,50.6902831537,6.84079334565,16.4164788565,0.0,8.25718729233,11.6354268332,5.76051330843,0.0,0.0,5.76051330843
 08/16  05:00:00,58.2105515356,6.840446647,16.357472028,0.0,12.1011305571,15.3678112995,5.7752172747,0.0,0.0,5.7752172747
 08/16  06:00:00,84.8362439708,7.38993345256,20.4414694589,0.0,19.7275818095,37.2640762949,11.5792745091,0.0,0.0,11.5792745091
 08/16  07:00:00,109.077059318,7.88081971864,25.5873333621,0.0,24.3117294858,51.2795993405,11.6177365922,0.0,0.0,11.6177365922
 08/16  08:00:00,99.0517617331,7.49144028517,27.2263963344,0.0,23.6694662846,40.6342015617,23.7392622343,0.0,0.0,23.7392622343
 08/16  09:00:00,97.3413475991,7.49708886017,30.5176153765,0.0,23.6694662846,35.6302164847,41.1206542575,0.0,18.025,23.0956542575
 08/16  10:00:00,79.0743865682,7.30365327059,30.0407525998,0.0,18.7433767983,22.9618409725,41.3694976106,0.0,18.025,23.3444976106
 08/16  11:00:00,80.8790384606,7.42182188808,31.7294336981,0.0,18.7433767983,22.9618409725,35.5074436906,0.0,18.025,17.4824436906
 08/16  12:00:00,82.4245464893,7.54744655609,33.1058682326,0.0,18.5889407304,23.1597249699,35.5051346412,0.0,18.025,17.4801346412
 08/16  13:00:00,83.3615489871,7.62495262181,33.7188620723,0.0,18.7433767983,23.2517909448,35.5020180672,0.0,18.025,17.4770180672
 08/16  14:00:00,84.5119627495,7.70956260533,34.7846675382,0.0,18.7433767983,23.2517909448,40.3889743612,0.0,18.025,22.3639743612
 08/16  15:00:00,85.4709205657,7.81989022461,35.9232489765,0.0,18.7433767983,22.9618409725,36.4379374401,0.0,18.025,18.4129374401
 08/16  16:00:00,89.1866846273,7.87962184039,35.1279712896,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,101.290559184,8.16520044359,34.7580634693,0.0,17.6635504202,40.6971502883,5.77027750256,0.0,0.0,5.77027750256
 08/16  18:00:00,107.044029549,8.30311129763,33.8689222416,0.0,27.5259009287,37.3340067412,11.568713625,0.0,0.0,11.568713625
 08/16  19:00:00,112.323644649,8.37293778994,32.9853389711,0.0,33.8341110165,33.3544677425,5.77990450748,0.0,0.0,5.77990450748
 08/16  20:00:00,124.212784278,8.5440737663,32.7811825057,0.0,36.5179666069,38.8247702939,11.5394457868,0.0,0.0,11.5394457868
 08/16  21:00:00,118.00879393,8.59134182953,32.0449922862,0.0,32.965339924,36.8579353714,11.5793887084,0.0,0.0,11.5793887084
 08/16  22:00:00,91.3787386625,8.17798726549,29.37542475,0.0,25.6355707503,20.6438685092,5.7852317857,0.0,0.0,5.7852317857
 08/16  23:00:00,68.0388780674,7.7190646151,26.0474220075,0.0,15.0252895274,11.7056064465,5.76534758475,0.0,0.0,5.76534758475
 08/16  24:00:00,60.034750264,7.46237146281,23.3257232727,0.0,11.6412384099,10.0650221343,5.76059401017,0.0,0.0,5.76059401017
 08/17  01:00:00,56.2812641807,7.28461095839,21.3106815005,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,52.9938159199,7.14513664067,20.0222610467,0.0,8.25718729233,10.0299323277,5.75548017095,0.0,0.0,5.75548017095
 08/17  03:00:00,51.4464759573,7.03207777033,18.5879847129,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,51.7774754152,6.94225168952,17.4022114066,0.0,8.25718729233,11.6354268332,5.76032116541,0.0,0.0,5.76032116541
 08/17  05:00:00,59.3036522632,6.94573036944,17.3452895901,0.0,12.1011305571,15.3678112995,5.77526235714,0.0,0.0,5.77526235714
 08/17  06:00:00,85.7225696357,7.51941921538,21.1983071558,0.0,19.7275818095,37.2640762949,11.579885129,0.0,0.0,11.579885129
 08/17  07:00:00,110.149099156,8.03188436306,26.5083077709,0.0,24.3117294858,51.2795993405,11.6201793223,0.0,0.0,11.6201793223
 08/17  08:00:00,99.607003365,7.58164714647,27.6914308111,0.0,23.6694662846,40.6342015617,29.3052113079,0.0,0.0,29.3052113079
 08/17  09:00:00,97.0828436791,7.55755210302,30.1986443399,0.0,23.6694662846,35.6302164847,35.5663649694,0.0,18.025,17.5413649694
 08/17  10:00:00,77.4054975702,7.28803212838,28.387487433,0.0,18.7433767983,22.9618409725,41.3714329451,0.0,18.025,23.3464329451
 08/17  11:00:00,77.9799598942,7.32530683578,28.9268702213,0.0,18.7433767983,22.9618409725,35.5091927298,0.0,18.025,17.4841927298
 08/17  12:00:00,79.2129627763,7.40557599782,30.0361535549,0.0,18.5889407304,23.1597249699,35.5069108314,0.0,18.025,17.4819108314
 08/17  13:00:00,80.2201583428,7.46783557934,30.7345898923,0.0,18.7433767983,23.2517909448,35.5037662155,0.0,18.025,17.4787662155
 08/17  14:00:00,81.2174335549,7.52720666275,31.6724950444,0.0,18.7433767983,23.2517909448,41.3249535372,0.0,18.025,23.2999535372
 08/17  15:00:00,82.3678671413,7.60311569645,33.0369687668,0.0,18.7433767983,22.9618409725,35.506135823,0.0,18.025,17.481135823
 08/17  16:00:00,86.8634731543,7.68921875079,32.9951603861,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/17  17:00:00,98.2502785695,7.95423569991,31.9287474213,0.0,17.6635504202,40.6971502883,5.77017869219,0.0,0.0,5.77017869219
 08/17  18:00:00,104.786784456,8.16142325002,31.7533671997,0.0,27.5259009287,37.3340067412,11.5700628745,0.0,0.0,11.5700628745
 08/17  19:00:00,112.888651306,8.30082446547,31.738454471,0.0,33.8341110165,33.3544677425,11.5392001292,0.0,0.0,11.5392001292
 08/17  20:00:00,123.09690251,8.48652807803,31.7228454897,0.0,36.5179666069,38.8247702939,5.78023721299,0.0,0.0,5.78023721299
 08/17  21:00:00,115.880917537,8.44918374331,30.059273825,0.0,32.965339924,36.8579353714,11.5794183115,0.0,0.0,11.5794183115
 08/17  22:00:00,85.9937440511,7.85563084368,24.3127894123,0.0,25.6355707503,20.6438685092,5.78512864749,0.0,0.0,5.78512864749
 08/17  23:00:00,62.0502437609,7.36934676626,20.4085059759,0.0,15.0252895274,11.7056064465,5.76538715351,0.0,0.0,5.76538715351
 08/17  24:00:00,54.1328596645,7.12022946749,17.7659724734,0.0,11.6412384099,10.0650221343,5.76049867345,0.0,0.0,5.76049867345
 08/18  01:00:00,51.3642160688,6.9786079894,16.6996380107,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,48.5574463437,6.85600732314,15.8750193512,0.0,8.25718729233,10.0299323277,5.75545833945,0.0,0.0,5.75545833945
 08/18  03:00:00,46.8750806955,6.72622130388,14.3224469328,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,47.3927261551,6.64545909516,13.3142553336,0.0,8.25718729233,11.6354268332,5.76010445561,0.0,0.0,5.76010445561
 08/18  05:00:00,54.5823816606,6.64369732337,12.9260515815,0.0,12.1011305571,15.3678112995,5.77531361694,0.0,0.0,5.77531361694
 08/18  06:00:00,82.1314957379,7.24621649349,17.8804328101,0.0,19.7275818095,37.2640762949,11.580327743,0.0,0.0,11.580327743
 08/18  07:00:00,106.703857531,7.76917291063,23.3257748256,0.0,24.3117294858,51.2795993405,11.6192872268,0.0,0.0,11.6192872268
 08/18  08:00:00,96.4338849594,7.36243985359,24.7375201543,0.0,23.6694662846,40.6342015617,29.3056332426,0.0,0.0,29.3056332426
 08/18  09:00:00,95.2563024692,7.39485401036,28.5348003096,0.0,23.6694662846,35.6302164847,41.4039881339,0.0,18.025,23.3789881339
 08/18  10:00:00,76.5668394895,7.17270417286,27.6641573615,0.0,18.7433767983,22.9618409725,35.5392564503,0.0,18.025,17.5142564503
 08/18  11:00:00,77.7858663025,7.25061979013,28.8074631065,0.0,18.7433767983,22.9618409725,35.508842445,0.0,18.025,17.483842445
 08/18  12:00:00,78.7509109848,7.33551802947,29.6441597043,0.0,18.5889407304,23.1597249699,35.5030201851,0.0,18.025,17.4780201851
 08/18  13:00:00,80.346797385,7.44105735888,30.8880075069,0.0,18.7433767983,23.2517909448,41.3238995656,0.0,18.025,23.2988995656
 08/18  14:00:00,81.7942105295,7.56756861731,32.2089095109,0.0,18.7433767983,23.2517909448,35.5053489095,0.0,18.025,17.4803489095
 08/18  15:00:00,81.9654980442,7.6434583819,32.5942555891,0.0,18.7433767983,22.9618409725,35.5041928427,0.0,18.025,17.4791928427
 08/18  16:00:00,85.9686842543,7.68846836063,32.101119771,0.0,18.7433767983,27.431320555,23.7854373016,0.0,18.025,5.76043730155
 08/18  17:00:00,97.6126260794,7.93778388159,31.3075470849,0.0,17.6635504202,40.6971502883,5.77022701479,0.0,0.0,5.77022701479
 08/18  18:00:00,103.729711951,8.08506620967,30.7726533391,0.0,27.5259009287,37.3340067412,5.79507556016,0.0,0.0,5.79507556016
 08/18  19:00:00,111.51168061,8.18400580522,30.4783031557,0.0,33.8341110165,33.3544677425,11.539818377,0.0,0.0,11.539818377
 08/18  20:00:00,122.424034252,8.39825312492,31.1382543108,0.0,36.5179666069,38.8247702939,5.77936591247,0.0,0.0,5.77936591247
 08/18  21:00:00,115.269143996,8.35352062504,29.5431613425,0.0,32.965339924,36.8579353714,11.5795941002,0.0,0.0,11.5795941002
 08/18  22:00:00,86.1534644357,7.79902299618,24.5291151385,0.0,25.6355707503,20.6438685092,5.78519108733,0.0,0.0,5.78519108733
 08/18  23:00:00,62.2687113614,7.33975961202,20.6565609218,0.0,15.0252895274,11.7056064465,5.76550904894,0.0,0.0,5.76550904894
 08/18  24:00:00,54.5739036847,7.11171874499,18.2155259329,0.0,11.6412384099,10.0650221343,5.76051554013,0.0,0.0,5.76051554013
 08/19  01:00:00,53.7847365177,6.97679874204,16.362486126,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/19  02:00:00,45.7877352046,6.75478339097,13.2065324821,0.0,8.25718729233,10.0299323277,5.75550067719,0.0,0.0,5.75550067719
 08/19  03:00:00,43.0080390828,6.60516634684,10.5764589636,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  04:00:00,43.7438937209,6.52540427679,9.78547847451,0.0,8.25718729233,11.6354268332,5.76054867939,0.0,0.0,5.76054867939
 08/19  05:00:00,48.1938696011,6.48924450713,10.1133277317,0.0,8.71707943955,15.3327214929,5.76552797055,0.0,0.0,5.76552797055
 08/19  06:00:00,62.0428710717,6.64686638724,11.244730163,0.0,18.5082010057,25.6353820695,5.77536382658,0.0,0.0,5.77536382658
 08/19  07:00:00,84.0963917769,7.08449590638,16.5253686656,0.0,19.4083231844,41.0650158608,11.5803526778,0.0,0.0,11.5803526778
 08/19  08:00:00,117.082336219,7.6916391485,25.0274499306,0.0,26.3286599382,57.9988325916,29.4307665062,0.0,0.0,29.4307665062
 08/19  09:00:00,105.315675181,7.58433392946,28.5219832875,0.0,26.3286599382,42.8504436482,41.4691337138,0.0,18.025,23.4441337138
 08/19  10:00:00,80.2412797293,7.26964419653,27.7562432976,0.0,21.7447113004,23.4437158914,41.4118901771,0.0,18.025,23.3868901771
 08/19  11:00:00,80.2074486828,7.40284208409,30.0509213482,0.0,19.3027497915,23.426170988,35.5383347145,0.0,18.025,17.5133347145
 08/19  12:00:00,82.2158304231,7.56637784604,31.7535613478,0.0,19.1483137236,23.7250123474,41.325481373,0.0,18.025,23.300481373
 08/19  13:00:00,83.977523319,7.67751526538,33.2585714259,0.0,19.3027497915,23.7161209604,35.5064106967,0.0,18.025,17.4814106967
 08/19  14:00:00,85.2867020966,7.77129821945,34.473965988,0.0,19.3027497915,23.7161209604,35.5052516327,0.0,18.025,17.4802516327
 08/19  15:00:00,86.4311233521,7.86449509348,35.8151397484,0.0,19.3027497915,23.426170988,35.504089452,0.0,18.025,17.479089452
 08/19  16:00:00,90.7353001005,7.91862461487,35.6138785961,0.0,19.3027497915,27.8956505705,23.7853621473,0.0,18.025,5.76036214731
 08/19  17:00:00,98.5512011759,8.11770257022,34.6082465713,0.0,18.2229234133,37.5968344597,5.76536070514,0.0,0.0,5.76536070514
 08/19  18:00:00,113.727657629,8.44366675557,35.5054696233,0.0,32.690315043,37.0816133363,5.77009328012,0.0,0.0,5.77009328012
 08/19  19:00:00,118.717559832,8.56074092394,34.6146728774,0.0,36.8143715336,33.066984531,5.78026805273,0.0,0.0,5.78026805273
 08/19  20:00:00,125.282855177,8.69388395478,33.9227461644,0.0,36.3493007332,38.7721355839,5.77935594469,0.0,0.0,5.77935594469
 08/19  21:00:00,122.154321839,8.64155058463,32.9644063425,0.0,36.1807251679,36.8228455648,11.5403281105,0.0,0.0,11.5403281105
 08/19  22:00:00,96.7215401223,8.17013519456,29.3232407004,0.0,31.0351095914,20.6438685092,5.79967718303,0.0,0.0,5.79967718303
 08/19  23:00:00,68.9707612815,7.66066414282,24.6357114469,0.0,17.4250845679,11.7056064465,11.5307611049,0.0,0.0,11.5307611049
 08/19  24:00:00,58.1646605682,7.3462563644,20.3718540259,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/20  01:00:00,56.3025546708,7.17779416403,18.5598791,0.0,12.925468867,10.100111941,5.75565010685,0.0,0.0,5.75565010685
 08/20  02:00:00,49.9689323066,7.00043099661,17.022664843,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/20  03:00:00,49.4857111817,6.92143613654,16.6184326755,0.0,8.34152022915,10.0650221343,5.75549893577,0.0,0.0,5.75549893577
 08/20  04:00:00,50.2216563144,6.84653228616,15.8226914035,0.0,8.34152022915,11.6705166398,5.75992623371,0.0,0.0,5.75992623371
 08/20  05:00:00,53.4076305856,6.76668428401,14.9302294898,0.0,8.80141237637,15.3678112995,0.02,0.0,0.0,0.02
 08/20  06:00:00,67.0866088356,6.93295946105,16.0023705394,0.0,18.5082010057,25.6353820695,5.77535278451,0.0,0.0,5.77535278451
 08/20  07:00:00,88.9267751173,7.39332027596,20.9275059567,0.0,19.4926561212,41.1001056674,11.5804677862,0.0,0.0,11.5804677862
 08/20  08:00:00,123.485688889,8.08665401102,31.0357862159,0.0,26.3286599382,57.9988325916,29.4341550691,0.0,0.0,29.4341550691
 08/20  09:00:00,109.56000461,7.87781841825,32.5922415374,0.0,26.2443270014,42.8153538416,47.3267861219,0.0,18.025,29.3017861219
 08/20  10:00:00,82.9932609485,7.48105082122,30.2968227328,0.0,21.7447113004,23.4437158914,35.5701004297,0.0,18.025,17.5451004297
 08/20  11:00:00,82.2489209394,7.56795317735,31.8675698868,0.0,19.3449162599,23.4437158914,41.3688889177,0.0,18.025,23.3438889177
 08/20  12:00:00,84.9345449788,7.72119103764,34.2577497166,0.0,19.190480192,23.7425572507,35.505118172,0.0,18.025,17.480118172
 08/20  13:00:00,86.5178147672,7.81362573436,35.7224614856,0.0,19.260583323,23.698576057,35.5018778715,0.0,18.025,17.4768778715
 08/20  14:00:00,86.3065463485,7.84250214825,35.4823186518,0.0,19.260583323,23.698576057,35.5045743943,0.0,18.025,17.4795743943
 08/20  15:00:00,87.5528500844,7.93156607551,36.9295096279,0.0,19.260583323,23.4086260847,41.3260643463,0.0,18.025,23.3010643463
 08/20  16:00:00,91.3543668201,7.96866073568,36.2426217087,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/20  17:00:00,98.5185066127,8.13724003562,34.6157224969,0.0,18.1807569449,37.5792895564,5.76535296369,0.0,0.0,5.76535296369
 08/20  18:00:00,113.552306635,8.45048669724,35.4427184563,0.0,32.6059821062,37.0465235296,5.77038768524,0.0,0.0,5.77038768524
 08/20  19:00:00,118.557345146,8.5479951523,34.4671991148,0.0,36.8143715336,33.066984531,5.78018344458,0.0,0.0,5.78018344458
 08/20  20:00:00,125.183271419,8.67498167908,33.7226365939,0.0,36.43363367,38.8072253906,11.5400296664,0.0,0.0,11.5400296664
 08/20  21:00:00,121.716697742,8.61592952867,32.6718294506,0.0,36.0963922311,36.7877557581,5.78028889907,0.0,0.0,5.78028889907
 08/20  22:00:00,94.2143784304,8.05605102785,27.0495817544,0.0,30.9507766546,20.6087787026,11.5803619532,0.0,0.0,11.5803619532
 08/20  23:00:00,66.2307334991,7.51667847458,22.0396721377,0.0,17.4250845679,11.7056064465,5.77532816418,0.0,0.0,5.77532816418
 08/20  24:00:00,57.2267099805,7.26608962817,19.3946404077,0.0,12.925468867,10.100111941,5.75948723426,0.0,0.0,5.75948723426
 08/21  01:00:00,52.2495444865,7.06749890606,17.4960743075,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/21  02:00:00,48.578811732,6.90960182252,15.8427893273,0.0,8.25718729233,10.0299323277,5.75561069799,0.0,0.0,5.75561069799
 08/21  03:00:00,46.2856129631,6.76218978303,13.6970090947,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  04:00:00,47.7274822187,6.70936136443,13.5851082129,0.0,8.25718729233,11.6354268332,5.76056450939,0.0,0.0,5.76056450939
 08/21  05:00:00,55.7730915866,6.72898085454,14.0314754236,0.0,12.1011305571,15.3678112995,5.77533597345,0.0,0.0,5.77533597345
 08/21  06:00:00,83.2369408992,7.31529276792,18.9167970391,0.0,19.7275818095,37.2640762949,11.5802808165,0.0,0.0,11.5802808165
 08/21  07:00:00,108.145881631,7.83679307936,24.7001704123,0.0,24.3117294858,51.2795993405,17.4198486669,0.0,0.0,17.4198486669
 08/21  08:00:00,97.1345416951,7.39979828614,25.4008132591,0.0,23.6694662846,40.6342015617,23.4485011848,0.0,0.0,23.4485011848
 08/21  09:00:00,95.5645564949,7.40393974735,28.8339695527,0.0,23.6694662846,35.6302164847,41.4058211317,0.0,18.025,23.3808211317
 08/21  10:00:00,78.3947292723,7.25794526776,29.4068014278,0.0,18.7433767983,22.9618409725,35.5400054818,0.0,18.025,17.5150054818
 08/21  11:00:00,81.5463767138,7.43383932903,32.3847517831,0.0,18.7433767983,22.9618409725,35.5079047872,0.0,18.025,17.4829047872
 08/21  12:00:00,83.8454896785,7.60660127118,34.4676544554,0.0,18.5889407304,23.1597249699,40.5658429416,0.0,18.025,22.5408429416
 08/21  13:00:00,86.1238639022,7.76434136269,36.3417891281,0.0,18.7433767983,23.2517909448,36.2617220417,0.0,18.025,18.2367220417
 08/21  14:00:00,87.410157449,7.86246175628,37.5299605464,0.0,18.7433767983,23.2517909448,35.5073512001,0.0,18.025,17.4823512001
 08/21  15:00:00,88.6030898967,7.97576029059,38.8995432167,0.0,18.7433767983,22.9618409725,35.5062146639,0.0,18.025,17.4812146639
 08/21  16:00:00,92.2355204654,8.02392605997,38.0324975669,0.0,18.7433767983,27.431320555,23.78544111,0.0,18.025,5.76044111005
 08/21  17:00:00,103.403393557,8.26458044799,36.7715171749,0.0,17.6635504202,40.6971502883,5.77026704049,0.0,0.0,5.77026704049
 08/21  18:00:00,109.512642174,8.41221610726,36.2284289535,0.0,27.5259009287,37.3340067412,5.7950331325,0.0,0.0,5.7950331325
 08/21  19:00:00,115.977535852,8.44349203396,34.6846693516,0.0,33.8341110165,33.3544677425,11.5404687749,0.0,0.0,11.5404687749
 08/21  20:00:00,125.188157244,8.57670686373,33.7239220617,0.0,36.5179666069,38.8247702939,5.78001773083,0.0,0.0,5.78001773083
 08/21  21:00:00,118.134803121,8.53281630004,32.2295189128,0.0,32.965339924,36.8579353714,11.5802101108,0.0,0.0,11.5802101108
 08/21  22:00:00,88.1472940662,7.92849512805,26.3934676784,0.0,25.6355707503,20.6438685092,5.7852918989,0.0,0.0,5.7852918989
 08/21  23:00:00,62.2642769636,7.36693982789,20.6249461879,0.0,15.0252895274,11.7056064465,5.76547798852,0.0,0.0,5.76547798852
 08/21  24:00:00,53.7421605824,7.09055292829,17.4049479987,0.0,11.6412384099,10.0650221343,5.76038212186,0.0,0.0,5.76038212186
 08/22  01:00:00,50.956774,6.95275201747,16.3180470283,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/22  02:00:00,45.9577175608,6.75135412067,13.3799453416,0.0,8.25718729233,10.0299323277,5.75555918845,0.0,0.0,5.75555918845
 08/22  03:00:00,43.5286638703,6.61002969695,11.0922158011,0.0,8.25718729233,10.0299323277,4.94459073541,0.0,0.0,4.94459073541
 08/22  04:00:00,43.3300792382,6.49299253594,9.40407698698,0.0,8.25718729233,11.6354268332,0.830745254003,0.0,0.0,0.830745254003
 08/22  05:00:00,50.6464880816,6.47021951186,9.16363101498,0.0,12.1011305571,15.3678112995,5.77531270405,0.0,0.0,5.77531270405
 08/22  06:00:00,77.0140829969,6.99403703729,13.0151938214,0.0,19.7275818095,37.2640762949,11.5805645872,0.0,0.0,11.5805645872
 08/22  07:00:00,102.390142341,7.48839228873,19.2928270874,0.0,24.3117294858,51.2795993405,17.4191399876,0.0,0.0,17.4191399876
 08/22  08:00:00,94.8816510479,7.20298769854,23.3447331179,0.0,23.6694662846,40.6342015617,23.4472278331,0.0,0.0,23.4472278331
 08/22  09:00:00,95.0778188846,7.28670138647,28.4644707631,0.0,23.6694662846,35.6302164847,41.407757923,0.0,18.025,23.382757923
 08/22  10:00:00,78.7638467355,7.17981545894,29.8540451715,0.0,18.7433767983,22.9618409725,35.5403234045,0.0,18.025,17.5153234045
 08/22  11:00:00,81.3963236164,7.36396875161,32.3045682027,0.0,18.7433767983,22.9618409725,40.6836556092,0.0,18.025,22.6586556092
 08/22  12:00:00,83.988114223,7.56516454686,34.6517171277,0.0,18.5889407304,23.1597249699,36.1493501,0.0,18.025,18.1243501
 08/22  13:00:00,88.4806386513,7.84652113609,38.6163814041,0.0,18.7433767983,23.2517909448,35.5074762998,0.0,18.025,17.4824762998
 08/22  14:00:00,91.068349078,8.01966710677,41.0309448361,0.0,18.7433767983,23.2517909448,35.506350323,0.0,18.025,17.481350323
 08/22  15:00:00,91.4245009115,8.10795725055,41.5887562827,0.0,18.7433767983,22.9618409725,35.5052145592,0.0,18.025,17.4802145592
 08/22  16:00:00,95.1216679285,8.16868060295,40.7738931637,0.0,18.7433767983,27.431320555,23.785275298,0.0,18.025,5.76027529803
 08/22  17:00:00,106.26829477,8.41853651503,39.4824632613,0.0,17.6635504202,40.6971502883,5.7703403458,0.0,0.0,5.7703403458
 08/22  18:00:00,112.406751027,8.58653412595,38.9482152353,0.0,27.5259009287,37.3340067412,11.5700136308,0.0,0.0,11.5700136308
 08/22  19:00:00,119.136994417,8.65348349915,37.6341382312,0.0,33.8341110165,33.3544677425,5.7803271149,0.0,0.0,5.7803271149
 08/22  20:00:00,129.223416415,8.82334620451,37.5125406288,0.0,36.5179666069,38.8247702939,5.77941070928,0.0,0.0,5.77941070928
 08/22  21:00:00,122.746687185,8.81231771742,36.5619005942,0.0,32.965339924,36.8579353714,11.5805229651,0.0,0.0,11.5805229651
 08/22  22:00:00,92.9768588296,8.22604549682,30.9254757273,0.0,25.6355707503,20.6438685092,11.5503790016,0.0,0.0,11.5503790016
 08/22  23:00:00,68.4530359105,7.71001451409,26.4706307033,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/22  24:00:00,59.8305431009,7.42985349243,23.1540324101,0.0,11.6412384099,10.0650221343,5.76061817942,0.0,0.0,5.76061817942
 08/23  01:00:00,56.6068238491,7.27317376912,21.6476706094,0.0,10.0992000411,10.047477231,5.7555559015,0.0,0.0,5.7555559015
 08/23  02:00:00,51.9793622745,7.08330624283,19.0696409453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  03:00:00,49.3174188182,6.91848328654,16.5725136891,0.0,8.25718729233,10.0299323277,5.75541065736,0.0,0.0,5.75541065736
 08/23  04:00:00,49.4040017365,6.81344026166,15.1575519994,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/23  05:00:00,56.4208468326,6.79021695027,14.6179884091,0.0,12.1011305571,15.3678112995,11.5303699047,0.0,0.0,11.5303699047
 08/23  06:00:00,82.6714297493,7.32516220297,18.3414143403,0.0,19.7275818095,37.2640762949,5.80032808536,0.0,0.0,5.80032808536
 08/23  07:00:00,107.269062298,7.82571842755,23.8344204075,0.0,24.3117294858,51.2795993405,17.4206863394,0.0,0.0,17.4206863394
 08/23  08:00:00,99.4051677631,7.51410570066,27.5571281823,0.0,23.6694662846,40.6342015617,23.4477097447,0.0,0.0,23.4477097447
 08/23  09:00:00,99.2913576934,7.57963961816,32.3850707896,0.0,23.6694662846,35.6302164847,41.408509815,0.0,18.025,23.383509815
 08/23  10:00:00,81.925235556,7.44159618548,32.7536505833,0.0,18.7433767983,22.9618409725,41.3712959791,0.0,18.025,23.3462959791
 08/23  11:00:00,83.9536498989,7.59328158226,34.6325814474,0.0,18.7433767983,22.9618409725,35.5071611274,0.0,18.025,17.4821611274
 08/23  12:00:00,85.2516789693,7.71950035569,35.7609451059,0.0,18.5889407304,23.1597249699,35.505446634,0.0,18.025,17.480446634
 08/23  13:00:00,87.365017609,7.84671041757,37.5005690091,0.0,18.7433767983,23.2517909448,35.5066776642,0.0,18.025,17.4816776642
 08/23  14:00:00,89.3438608446,7.95602624034,39.370096393,0.0,18.7433767983,23.2517909448,35.5055531573,0.0,18.025,17.4805531573
 08/23  15:00:00,89.9080391124,8.03141032731,40.1488424146,0.0,18.7433767983,22.9618409725,35.5044031844,0.0,18.025,17.4794031844
 08/23  16:00:00,93.5267720747,8.08626331532,39.261415457,0.0,18.7433767983,27.431320555,23.7853697146,0.0,18.025,5.76036971462
 08/23  17:00:00,105.921575848,8.40355194421,39.1507263446,0.0,17.6635504202,40.6971502883,5.77020326661,0.0,0.0,5.77020326661
 08/23  18:00:00,113.049411856,8.6430255252,39.5343808559,0.0,27.5259009287,37.3340067412,11.5700857601,0.0,0.0,11.5700857601
 08/23  19:00:00,119.933002866,8.7240868516,38.3595422194,0.0,33.8341110165,33.3544677425,5.77901633832,0.0,0.0,5.77901633832
 08/23  20:00:00,128.698076973,8.81940068339,36.9911390056,0.0,36.5179666069,38.8247702939,5.77835078817,0.0,0.0,5.77835078817
 08/23  21:00:00,120.256079954,8.69828028176,34.1853310141,0.0,32.965339924,36.8579353714,11.5804509368,0.0,0.0,11.5804509368
 08/23  22:00:00,91.2528563901,8.14060892023,29.2869092109,0.0,25.6355707503,20.6438685092,11.5496966348,0.0,0.0,11.5496966348
 08/23  23:00:00,66.6097001849,7.63008488807,24.7072206616,0.0,15.0252895274,11.7056064465,5.76548047165,0.0,0.0,5.76548047165
 08/23  24:00:00,58.9095889201,7.38782097323,22.2751126217,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/24  01:00:00,54.549407261,7.18443364133,19.6789940893,0.0,10.0992000411,10.047477231,5.7556513456,0.0,0.0,5.7556513456
 08/24  02:00:00,50.7547615154,7.02694432385,17.9014001455,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,49.9971167413,6.94732729514,17.2233680695,0.0,8.25718729233,10.0299323277,5.75551764639,0.0,0.0,5.75551764639
 08/24  04:00:00,51.6139267205,6.91281001307,17.2681026875,0.0,8.25718729233,11.6354268332,5.76025170115,0.0,0.0,5.76025170115
 08/24  05:00:00,59.3700305567,6.92612138348,17.4312675709,0.0,12.1011305571,15.3678112995,5.77524698718,0.0,0.0,5.77524698718
 08/24  06:00:00,84.5728142816,7.42577559604,20.1421832089,0.0,19.7275818095,37.2640762949,11.5790434045,0.0,0.0,11.5790434045
 08/24  07:00:00,110.008880718,7.96996128034,26.4299943039,0.0,24.3117294858,51.2795993405,11.620676766,0.0,0.0,11.620676766
 08/24  08:00:00,100.598469261,7.60694361861,28.6575881779,0.0,23.6694662846,40.6342015617,23.4496646727,0.0,0.0,23.4496646727
 08/24  09:00:00,98.6985308139,7.60353311431,31.7683454344,0.0,23.6694662846,35.6302164847,41.4121416961,0.0,18.025,23.3871416961
 08/24  10:00:00,81.1226851198,7.43269982813,31.9599968255,0.0,18.7433767983,22.9618409725,41.3706205522,0.0,18.025,23.3456205522
 08/24  11:00:00,83.3709018534,7.56296143239,34.0801529285,0.0,18.7433767983,22.9618409725,35.5076757964,0.0,18.025,17.4826757964
 08/24  12:00:00,84.7765753053,7.6774437794,35.3278955072,0.0,18.5889407304,23.1597249699,35.5054383577,0.0,18.025,17.4804383577
 08/24  13:00:00,86.6531098704,7.79699314447,36.8383777241,0.0,18.7433767983,23.2517909448,35.5024006092,0.0,18.025,17.4774006092
 08/24  14:00:00,87.7141023637,7.87402756939,37.8223377093,0.0,18.7433767983,23.2517909448,38.9921616018,0.0,18.025,20.9671616018
 08/24  15:00:00,86.7996361632,7.88973034164,37.1821199876,0.0,18.7433767983,22.9618409725,37.836369284,0.0,18.025,19.811369284
 08/24  16:00:00,90.7279177796,7.94883296386,36.5999885079,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,103.413304149,8.25483562671,36.7911660928,0.0,17.6635504202,40.6971502883,5.77037723666,0.0,0.0,5.77037723666
 08/24  18:00:00,109.42524252,8.42858804079,36.1246453831,0.0,27.5259009287,37.3340067412,11.5698284312,0.0,0.0,11.5698284312
 08/24  19:00:00,116.759116013,8.5312067232,35.3785315761,0.0,33.8341110165,33.3544677425,5.78007019747,0.0,0.0,5.78007019747
 08/24  20:00:00,126.354763624,8.67140475878,34.795821412,0.0,36.5179666069,38.8247702939,11.5398123522,0.0,0.0,11.5398123522
 08/24  21:00:00,117.49000023,8.54461837101,31.5729077622,0.0,32.965339924,36.8579353714,11.5799163808,0.0,0.0,11.5799163808
 08/24  22:00:00,87.7264806891,7.95881208723,25.9423316836,0.0,25.6355707503,20.6438685092,5.78547274062,0.0,0.0,5.78547274062
 08/24  23:00:00,65.5064514033,7.54622514977,23.6878289558,0.0,15.0252895274,11.7056064465,5.76558896444,0.0,0.0,5.76558896444
 08/24  24:00:00,58.063570003,7.31846510008,21.4984440355,0.0,11.6412384099,10.0650221343,5.76053169299,0.0,0.0,5.76053169299
 08/25  01:00:00,53.4782459193,7.10335365404,18.6889169151,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/25  02:00:00,50.5357666261,6.97577791542,17.7335656831,0.0,8.25718729233,10.0299323277,5.75568117087,0.0,0.0,5.75568117087
 08/25  03:00:00,48.9434434757,6.86560196285,16.2514243047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  04:00:00,48.6213180314,6.75490075041,14.4333993247,0.0,8.25718729233,11.6354268332,5.76055256092,0.0,0.0,5.76055256092
 08/25  05:00:00,55.8862349929,6.74960109415,14.1239917782,0.0,12.1011305571,15.3678112995,5.77519500127,0.0,0.0,5.77519500127
 08/25  06:00:00,81.6495358537,7.26234820872,17.3823265798,0.0,19.7275818095,37.2640762949,11.5801460268,0.0,0.0,11.5801460268
 08/25  07:00:00,106.787881727,7.7749684522,23.4039830699,0.0,24.3117294858,51.2795993405,11.6208061731,0.0,0.0,11.6208061731
 08/25  08:00:00,97.9330405993,7.42661514798,26.1724853755,0.0,23.6694662846,40.6342015617,29.3069121585,0.0,0.0,29.3069121585
 08/25  09:00:00,96.8676140181,7.45238218933,30.0885721338,0.0,23.6694662846,35.6302164847,35.5669236677,0.0,18.025,17.5419236677
 08/25  10:00:00,78.9179638724,7.27839498243,29.9095836851,0.0,18.7433767983,22.9618409725,41.372140236,0.0,18.025,23.347140236
 08/25  11:00:00,80.8525219976,7.40897341883,31.7157603158,0.0,18.7433767983,22.9618409725,35.5089694568,0.0,18.025,17.4839694568
 08/25  12:00:00,83.2785422598,7.5885865535,33.9187170694,0.0,18.5889407304,23.1597249699,35.5032266378,0.0,18.025,17.4782266378
 08/25  13:00:00,85.4540963855,7.73767480716,35.6986838855,0.0,18.7433767983,23.2517909448,41.3243154777,0.0,18.025,23.2993154777
 08/25  14:00:00,86.583436921,7.8222302582,36.7434693703,0.0,18.7433767983,23.2517909448,35.5057705252,0.0,18.025,17.4807705252
 08/25  15:00:00,86.2963848165,7.85813982095,36.7104558661,0.0,18.7433767983,22.9618409725,35.5047055618,0.0,18.025,17.4797055618
 08/25  16:00:00,89.3592646363,7.87710022646,35.30306299,0.0,18.7433767983,27.431320555,23.7854749975,0.0,18.025,5.7604749975
 08/25  17:00:00,101.378737196,8.15468539768,34.8567485437,0.0,17.6635504202,40.6971502883,5.77030995499,0.0,0.0,5.77030995499
 08/25  18:00:00,108.060339845,8.3408214212,34.8475111511,0.0,27.5259009287,37.3340067412,5.79525241461,0.0,0.0,5.79525241461
 08/25  19:00:00,115.688545804,8.43278316733,34.4063802718,0.0,33.8341110165,33.3544677425,11.5401165658,0.0,0.0,11.5401165658
 08/25  20:00:00,125.645402762,8.60514808883,34.152717314,0.0,36.5179666069,38.8247702939,5.77953436087,0.0,0.0,5.77953436087
 08/25  21:00:00,118.708793232,8.57486048436,32.7614545204,0.0,32.965339924,36.8579353714,11.5801051761,0.0,0.0,11.5801051761
 08/25  22:00:00,89.1153849685,8.00213447606,27.2879117933,0.0,25.6355707503,20.6438685092,5.78542018565,0.0,0.0,5.78542018565
 08/25  23:00:00,63.6189502317,7.45437628003,21.8921766821,0.0,15.0252895274,11.7056064465,5.76555247931,0.0,0.0,5.76555247931
 08/25  24:00:00,55.2372862096,7.18245581862,18.8081660708,0.0,11.6412384099,10.0650221343,5.75934688704,0.0,0.0,5.75934688704
 08/26  01:00:00,54.9148366544,7.05843148198,17.4109485445,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,47.749285319,6.85468279049,15.0681789689,0.0,8.25718729233,10.0299323277,5.75568154115,0.0,0.0,5.75568154115
 08/26  03:00:00,46.1773411748,6.73149158178,13.6194306871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,46.8000558347,6.64835365638,12.7186856647,0.0,8.25718729233,11.6354268332,5.76065196216,0.0,0.0,5.76065196216
 08/26  05:00:00,48.902233229,6.54041520337,10.7705130333,0.0,8.71707943955,15.3327214929,5.76558505994,0.0,0.0,5.76558505994
 08/26  06:00:00,62.7161945872,6.69756772325,11.8673416009,0.0,18.5082010057,25.6353820695,5.77547629513,0.0,0.0,5.77547629513
 08/26  07:00:00,85.5306252734,7.1649766954,17.8791027305,0.0,19.4083231844,41.0650158608,11.5808996471,0.0,0.0,11.5808996471
 08/26  08:00:00,120.064000929,7.84457663896,27.8561537598,0.0,26.3286599382,57.9988325916,29.434812903,0.0,0.0,29.434812903
 08/26  09:00:00,109.453974036,7.77327080007,32.4713266708,0.0,26.3286599382,42.8504436482,41.471971815,0.0,18.025,23.446971815
 08/26  10:00:00,84.872842403,7.47676021951,32.1806793074,0.0,21.7447113004,23.4437158914,41.4128487521,0.0,18.025,23.3878487521
 08/26  11:00:00,83.9843586481,7.58284526235,33.6478188617,0.0,19.3027497915,23.426170988,41.3687800501,0.0,18.025,23.3437800501
 08/26  12:00:00,86.1377331594,7.75342047614,35.488416035,0.0,19.1483137236,23.7250123474,35.5059334518,0.0,18.025,17.4809334518
 08/26  13:00:00,88.2139189247,7.8947343501,37.2777411503,0.0,19.3027497915,23.7161209604,35.5048036685,0.0,18.025,17.4798036685
 08/26  14:00:00,89.079235029,7.97264413001,38.0651464586,0.0,19.3027497915,23.7161209604,35.5037442835,0.0,18.025,17.4787442835
 08/26  15:00:00,88.9582986388,8.01450203971,38.1923021793,0.0,19.3027497915,23.426170988,35.5026791208,0.0,18.025,17.4776791208
 08/26  16:00:00,92.5755352477,8.03907465232,37.333660608,0.0,19.3027497915,27.8956505705,23.785396547,0.0,18.025,5.76039654703
 08/26  17:00:00,100.217538017,8.22302578036,36.1692529851,0.0,18.2229234133,37.5968344597,5.7654775363,0.0,0.0,5.7654775363
 08/26  18:00:00,113.906376518,8.46033468317,35.6675120272,0.0,32.690315043,37.0816133363,5.77041299409,0.0,0.0,5.77041299409
 08/26  19:00:00,118.718212349,8.53959429286,34.6364611333,0.0,36.8143715336,33.066984531,5.78027031326,0.0,0.0,5.78027031326
 08/26  20:00:00,124.628342054,8.62454691316,33.3375550648,0.0,36.3493007332,38.7721355839,5.78013652347,0.0,0.0,5.78013652347
 08/26  21:00:00,120.998855988,8.55036574309,31.9001130725,0.0,36.1807251679,36.8228455648,11.5405282114,0.0,0.0,11.5405282114
 08/26  22:00:00,93.1324041858,7.96674459443,25.9374759302,0.0,31.0351095914,20.6438685092,11.5802233096,0.0,0.0,11.5802233096
 08/26  23:00:00,64.6042000578,7.40689153483,20.5229141949,0.0,17.4250845679,11.7056064465,5.77552978455,0.0,0.0,5.77552978455
 08/26  24:00:00,54.324921029,7.11659701503,16.7617665306,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/27  01:00:00,51.1610081427,6.9024184907,13.6937055812,0.0,12.925468867,10.100111941,5.75572203289,0.0,0.0,5.75572203289
 08/27  02:00:00,44.5323153586,6.71643088599,11.8700396642,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  03:00:00,44.3487671569,6.63409988253,11.7688226215,0.0,8.34152022915,10.0650221343,5.75569429249,0.0,0.0,5.75569429249
 08/27  04:00:00,45.2062159049,6.55720209737,11.0965711166,0.0,8.34152022915,11.6705166398,5.76037223984,0.0,0.0,5.76037223984
 08/27  05:00:00,48.5635487354,6.48598612908,10.3668363791,0.0,8.80141237637,15.3678112995,5.76524815795,0.0,0.0,5.76524815795
 08/27  06:00:00,62.4365289816,6.6428211975,11.6424172977,0.0,18.5082010057,25.6353820695,5.77536810345,0.0,0.0,5.77536810345
 08/27  07:00:00,85.4419542169,7.11460893511,17.7213743988,0.0,19.4926561212,41.1001056674,11.5803405037,0.0,0.0,11.5803405037
 08/27  08:00:00,119.595508001,7.77789855115,27.4543349392,0.0,26.3286599382,57.9988325916,29.4335300119,0.0,0.0,29.4335300119
 08/27  09:00:00,107.769901094,7.68351506377,30.9964281643,0.0,26.2443270014,42.8153538416,41.4677742217,0.0,18.025,23.4427742217
 08/27  10:00:00,82.7241789159,7.39176674756,30.117005952,0.0,21.7447113004,23.4437158914,41.4139857023,0.0,18.025,23.3889857023
 08/27  11:00:00,82.4956190417,7.53151632575,32.1506965262,0.0,19.3449162599,23.4437158914,35.5398307559,0.0,18.025,17.5148307559
 08/27  12:00:00,84.9677757725,7.71626026356,34.295902705,0.0,19.190480192,23.7425572507,35.5038430973,0.0,18.025,17.4788430973
 08/27  13:00:00,87.446665762,7.87977998183,36.585154137,0.0,19.260583323,23.698576057,41.3250135913,0.0,18.025,23.3000135913
 08/27  14:00:00,88.8089727568,7.97766739178,37.8495738568,0.0,19.260583323,23.698576057,35.5063396954,0.0,18.025,17.4813396954
 08/27  15:00:00,88.7683648604,8.01182978042,38.0647517433,0.0,19.260583323,23.4086260847,35.5053163562,0.0,18.025,17.4803163562
 08/27  16:00:00,91.7541475428,7.99903874909,36.6120130218,0.0,19.260583323,27.8781056672,23.7853452207,0.0,18.025,5.76034522073
 08/27  17:00:00,99.6968536947,8.20134480738,35.7299594505,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/27  18:00:00,113.748036441,8.46254237266,35.6263829129,0.0,32.6059821062,37.0465235296,5.77030737085,0.0,0.0,5.77030737085
 08/27  19:00:00,118.664054993,8.53650447208,34.5853859387,0.0,36.8143715336,33.066984531,11.5405686798,0.0,0.0,11.5405686798
 08/27  20:00:00,124.823554241,8.62719358943,33.4106972361,0.0,36.43363367,38.8072253906,5.78000075478,0.0,0.0,5.78000075478
 08/27  21:00:00,119.219358549,8.4702175225,30.3201871596,0.0,36.0963922311,36.7877557581,5.7799524614,0.0,0.0,5.7799524614
 08/27  22:00:00,91.3052684771,7.88492138437,24.3115816787,0.0,30.9507766546,20.6087787026,11.5800715973,0.0,0.0,11.5800715973
 08/27  23:00:00,65.0231837616,7.43432593052,20.9144603778,0.0,17.4250845679,11.7056064465,5.77550520578,0.0,0.0,5.77550520578
 08/27  24:00:00,57.0355770976,7.24396847713,19.2256244453,0.0,12.925468867,10.100111941,5.76067125696,0.0,0.0,5.76067125696
 08/28  01:00:00,52.8990638543,7.08962809464,18.1234522711,0.0,10.0992000411,10.047477231,5.75568544919,0.0,0.0,5.75568544919
 08/28  02:00:00,50.2487383568,6.98060640672,17.4417117794,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,49.2042458693,6.88221054106,16.4956090487,0.0,8.25718729233,10.0299323277,5.75525613075,0.0,0.0,5.75525613075
 08/28  04:00:00,48.6812755329,6.75009874944,14.4981614909,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/28  05:00:00,53.6202488549,6.65733789604,11.9502591818,0.0,12.1011305571,15.3678112995,5.77560499919,0.0,0.0,5.77560499919
 08/28  06:00:00,80.784592274,7.14241318622,14.7533073208,0.0,19.7275818095,37.2640762949,11.5801989373,0.0,0.0,11.5801989373
 08/28  07:00:00,105.023568857,7.66577940336,21.7488410183,0.0,24.3117294858,51.2795993405,17.4215369818,0.0,0.0,17.4215369818
 08/28  08:00:00,96.6117974854,7.34251742995,24.9353296921,0.0,23.6694662846,40.6342015617,23.4501990826,0.0,0.0,23.4501990826
 08/28  09:00:00,95.9478038669,7.3882509533,29.2328937586,0.0,23.6694662846,35.6302164847,41.4111087771,0.0,18.025,23.3861087771
 08/28  10:00:00,78.4711256212,7.25235692633,29.4887710249,0.0,18.7433767983,22.9618409725,41.3724610519,0.0,18.025,23.3474610519
 08/28  11:00:00,80.7318048538,7.41894988944,31.5850622999,0.0,18.7433767983,22.9618409725,35.508039614,0.0,18.025,17.483039614
 08/28  12:00:00,83.2290306436,7.61133763453,33.8464536079,0.0,18.5889407304,23.1597249699,35.506872941,0.0,18.025,17.481872941
 08/28  13:00:00,85.2848297111,7.75892676473,35.508158801,0.0,18.7433767983,23.2517909448,35.5039229922,0.0,18.025,17.4789229922
 08/28  14:00:00,86.0990658589,7.83093635972,36.2503853779,0.0,18.7433767983,23.2517909448,35.5028737788,0.0,18.025,17.4778737788
 08/28  15:00:00,86.0296032936,7.87946219397,36.4223491855,0.0,18.7433767983,22.9618409725,39.5474929518,0.0,18.025,21.5224929518
 08/28  16:00:00,89.875992062,7.9284351834,35.7684577315,0.0,18.7433767983,27.431320555,19.7963336966,0.0,18.025,1.77133369662
 08/28  17:00:00,101.139700677,8.16522524047,34.6071681863,0.0,17.6635504202,40.6971502883,5.76942857116,0.0,0.0,5.76942857116
 08/28  18:00:00,106.378573538,8.26092256031,33.2456280299,0.0,27.5259009287,37.3340067412,11.5708801298,0.0,0.0,11.5708801298
 08/28  19:00:00,113.493785366,8.31340712721,32.330993154,0.0,33.8341110165,33.3544677425,5.77937222853,0.0,0.0,5.77937222853
 08/28  20:00:00,120.767634671,8.34915872381,29.5309266768,0.0,36.5179666069,38.8247702939,11.5384688451,0.0,0.0,11.5384688451
 08/28  21:00:00,112.235176356,8.22243202982,26.6402556455,0.0,32.965339924,36.8579353714,5.80022003221,0.0,0.0,5.80022003221
 08/28  22:00:00,83.9040181831,7.69326220673,22.3854054241,0.0,25.6355707503,20.6438685092,11.551006421,0.0,0.0,11.551006421
 08/28  23:00:00,59.2571747519,7.18717196898,17.7975999253,0.0,15.0252895274,11.7056064465,5.76558867171,0.0,0.0,5.76558867171
 08/28  24:00:00,50.3296519612,6.90053946217,14.1824502002,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/29  01:00:00,47.2710527609,6.75225461158,12.8328150082,0.0,10.0992000411,10.047477231,5.75566208858,0.0,0.0,5.75566208858
 08/29  02:00:00,43.2774825735,6.60129624799,10.8497625091,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  03:00:00,41.7381074691,6.49041875455,9.42126415443,0.0,8.25718729233,10.0299323277,5.75564223101,0.0,0.0,5.75564223101
 08/29  04:00:00,42.2730425635,6.3898815692,8.45013822413,0.0,8.25718729233,11.6354268332,5.76071326825,0.0,0.0,5.76071326825
 08/29  05:00:00,49.6775873203,6.37300269474,8.29193215064,0.0,12.1011305571,15.3678112995,5.77554501431,0.0,0.0,5.77554501431
 08/29  06:00:00,77.6612402107,6.89384504139,11.8785193783,0.0,19.7275818095,37.2640762949,11.5789874813,0.0,0.0,11.5789874813
 08/29  07:00:00,101.415025256,7.41996200245,18.3861117829,0.0,24.3117294858,51.2795993405,11.6210049232,0.0,0.0,11.6210049232
 08/29  08:00:00,92.4170418265,7.0740252261,21.009060295,0.0,23.6694662846,40.6342015617,29.3074859352,0.0,0.0,29.3074859352
 08/29  09:00:00,90.4127268994,7.07893260721,24.0071263038,0.0,23.6694662846,35.6302164847,35.5720688888,0.0,18.025,17.5470688888
 08/29  10:00:00,73.3985290935,6.95649384552,24.7120401739,0.0,18.7433767983,22.9618409725,41.3715242069,0.0,18.025,23.3465242069
 08/29  11:00:00,76.1734862521,7.14149603678,27.3041966698,0.0,18.7433767983,22.9618409725,35.5104809619,0.0,18.025,17.4854809619
 08/29  12:00:00,78.8895870742,7.34424440011,29.7740985757,0.0,18.5889407304,23.1597249699,35.5083802857,0.0,18.025,17.4833802857
 08/29  13:00:00,80.9267556344,7.5022118395,31.4068003369,0.0,18.7433767983,23.2517909448,35.505408139,0.0,18.025,17.480408139
 08/29  14:00:00,81.525187969,7.5717562751,31.9356894608,0.0,18.7433767983,23.2517909448,41.3274488086,0.0,18.025,23.3024488086
 08/29  15:00:00,81.5696560236,7.63833539323,32.203526814,0.0,18.7433767983,22.9618409725,35.5082390984,0.0,18.025,17.4832390984
 08/29  16:00:00,86.3670272996,7.74604858781,32.4418724441,0.0,18.7433767983,27.431320555,23.785506718,0.0,18.025,5.76050671804
 08/29  17:00:00,98.0005857129,8.01519566828,31.6180780295,0.0,17.6635504202,40.6971502883,5.77041329891,0.0,0.0,5.77041329891
 08/29  18:00:00,103.709724436,8.13781262926,30.6998885088,0.0,27.5259009287,37.3340067412,5.79516408506,0.0,0.0,5.79516408506
 08/29  19:00:00,111.914851473,8.13009707326,29.0513605227,0.0,33.8341110165,33.3544677425,11.5400959969,0.0,0.0,11.5400959969
 08/29  20:00:00,118.561458571,8.20913045712,27.464778514,0.0,36.5179666069,38.8247702939,5.77943612096,0.0,0.0,5.77943612096
 08/29  21:00:00,111.990079249,8.17085618148,26.4467289066,0.0,32.965339924,36.8579353714,11.5800865597,0.0,0.0,11.5800865597
 08/29  22:00:00,82.877534209,7.60800917751,21.4441744843,0.0,25.6355707503,20.6438685092,5.78538618088,0.0,0.0,5.78538618088
 08/29  23:00:00,56.9735838969,7.05629757298,15.6448817384,0.0,15.0252895274,11.7056064465,5.76560452037,0.0,0.0,5.76560452037
 08/29  24:00:00,48.101233495,6.78901738337,12.0655462352,0.0,11.6412384099,10.0650221343,5.76007416792,0.0,0.0,5.76007416792
 08/30  01:00:00,44.1904031939,6.59314553424,9.91127769202,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/30  02:00:00,41.2266327191,6.46547692028,8.93472736383,0.0,8.25718729233,10.0299323277,5.7555942982,0.0,0.0,5.7555942982
 08/30  03:00:00,40.1567064507,6.35089533334,7.97938815528,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  04:00:00,40.5434119752,6.22830762487,6.88208133718,0.0,8.25718729233,11.6354268332,5.7607096112,0.0,0.0,5.7607096112
 08/30  05:00:00,47.9319701035,6.20692980474,6.71238564858,0.0,12.1011305571,15.3678112995,5.77536284105,0.0,0.0,5.77536284105
 08/30  06:00:00,75.6617193952,6.7061188486,10.0667169576,0.0,19.7275818095,37.2640762949,11.5801466619,0.0,0.0,11.5801466619
 08/30  07:00:00,96.4145495585,7.13632343808,13.66926229,0.0,24.3117294858,51.2795993405,17.4208538951,0.0,0.0,17.4208538951
 08/30  08:00:00,87.8982770947,6.81125556693,16.7530630388,0.0,23.6694662846,40.6342015617,23.4508667084,0.0,0.0,23.4508667084
 08/30  09:00:00,88.2093779291,6.90707161663,21.9756394496,0.0,23.6694662846,35.6302164847,41.4079519686,0.0,18.025,23.3829519686
 08/30  10:00:00,72.3253251871,6.84441284595,23.750912186,0.0,18.7433767983,22.9618409725,35.5409987041,0.0,18.025,17.5159987041
 08/30  11:00:00,76.3122309098,7.09312124662,27.4913133497,0.0,18.7433767983,22.9618409725,35.5100690122,0.0,18.025,17.4850690122
 08/30  12:00:00,79.6736660942,7.34620081086,30.5562228062,0.0,18.5889407304,23.1597249699,41.3278194267,0.0,18.025,23.3028194267
 08/30  13:00:00,82.0118155962,7.52130324949,32.4727667173,0.0,18.7433767983,23.2517909448,35.5085279188,0.0,18.025,17.4835279188
 08/30  14:00:00,82.9683817343,7.60495768571,33.3456770932,0.0,18.7433767983,23.2517909448,35.5075742608,0.0,18.025,17.4825742608
 08/30  15:00:00,84.0314984593,7.70811169363,34.5955894775,0.0,18.7433767983,22.9618409725,35.5066085027,0.0,18.025,17.4816085027
 08/30  16:00:00,87.4235933896,7.7395899438,33.5048996457,0.0,18.7433767983,27.431320555,23.7854735841,0.0,18.025,5.76047358405
 08/30  17:00:00,98.7339122532,7.98087884454,32.3857234052,0.0,17.6635504202,40.6971502883,5.77045984743,0.0,0.0,5.77045984743
 08/30  18:00:00,104.171812784,8.10018724535,31.1995956296,0.0,27.5259009287,37.3340067412,11.5705889113,0.0,0.0,11.5705889113
