Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  19:00:00,113.136390742,8.16281781916,30.2401803432,0.0,33.8341110165,33.3544677425,5.78000005606,0.0,0.0,5.78000005606
 08/30  20:00:00,120.353491023,8.28703071204,29.1789098796,0.0,36.5179666069,38.8247702939,5.77986152191,0.0,0.0,5.77986152191
 08/30  21:00:00,112.903330062,8.21773981647,27.3130909214,0.0,32.965339924,36.8579353714,11.5808850471,0.0,0.0,11.5808850471
 08/30  22:00:00,83.8526081343,7.65800166936,22.369245808,0.0,25.6355707503,20.6438685092,11.5510545341,0.0,0.0,11.5510545341
 08/30  23:00:00,58.2385454352,7.11270378376,16.8534369351,0.0,15.0252895274,11.7056064465,5.76570166973,0.0,0.0,5.76570166973
 08/30  24:00:00,49.5012698675,6.84237012476,13.4122340815,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/31  01:00:00,45.39352979,6.66722299035,11.0403186734,0.0,10.0992000411,10.047477231,5.75572170995,0.0,0.0,5.75572170995
 08/31  02:00:00,41.7557278234,6.51216402002,9.41714052169,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  03:00:00,40.84278768,6.41342503041,8.60293232968,0.0,8.25718729233,10.0299323277,5.75530425508,0.0,0.0,5.75530425508
 08/31  04:00:00,41.1806172382,6.2888213068,7.45877407835,0.0,8.25718729233,11.6354268332,0.0586476203985,0.0386476203985,0.0,0.02
 08/31  05:00:00,48.7086954348,6.28016355594,7.41587120173,0.0,12.1011305571,15.3678112995,11.5300473693,0.0,0.0,11.5300473693
 08/31  06:00:00,76.9500250985,6.82318966548,11.2379498814,0.0,19.7275818095,37.2640762949,11.5792843544,0.0,0.0,11.5792843544
 08/31  07:00:00,98.6765605067,7.28261427598,15.784980131,0.0,24.3117294858,51.2795993405,11.6203201796,0.0,0.0,11.6203201796
 08/31  08:00:00,90.8541688754,6.98013074377,19.5400740361,0.0,23.6694662846,40.6342015617,23.4506671589,0.0,0.0,23.4506671589
 08/31  09:00:00,91.0093199172,7.08155536983,24.6010933049,0.0,23.6694662846,35.6302164847,41.4130817801,0.0,18.025,23.3880817801
 08/31  10:00:00,74.1925640356,6.96641696926,25.4961431283,0.0,18.7433767983,22.9618409725,41.374729391,0.0,18.025,23.349729391
 08/31  11:00:00,77.2249330606,7.15181792838,28.3453177026,0.0,18.7433767983,22.9618409725,35.5072174379,0.0,18.025,17.4822174379
 08/31  12:00:00,80.3293566621,7.36304379964,31.1950674747,0.0,18.5889407304,23.1597249699,35.5063339388,0.0,18.025,17.4813339388
 08/31  13:00:00,82.3236552749,7.5014058564,32.8045006965,0.0,18.7433767983,23.2517909448,35.503496401,0.0,18.025,17.478496401
 08/31  14:00:00,82.7592524462,7.55590210547,33.1856038298,0.0,18.7433767983,23.2517909448,41.3249672429,0.0,18.025,23.2999672429
 08/31  15:00:00,82.583410382,7.59934203309,33.2562728937,0.0,18.7433767983,22.9618409725,35.506442481,0.0,18.025,17.481442481
 08/31  16:00:00,85.9594107321,7.63585988294,32.1444439459,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,98.216085956,7.93254089596,31.9162273374,0.0,17.6635504202,40.6971502883,5.77051721843,0.0,0.0,5.77051721843
 08/31  18:00:00,104.110525811,8.08512606481,31.1533636483,0.0,27.5259009287,37.3340067412,11.570814456,0.0,0.0,11.570814456
 08/31  19:00:00,111.431664395,8.07659264431,28.621671917,0.0,33.8341110165,33.3544677425,5.78052182062,0.0,0.0,5.78052182062
 08/31  20:00:00,117.677795993,8.14890655798,26.6413316896,0.0,36.5179666069,38.8247702939,11.5407848006,0.0,0.0,11.5407848006
 08/31  21:00:00,110.413997997,8.08841068098,24.9530826084,0.0,32.965339924,36.8579353714,11.5812296486,0.0,0.0,11.5812296486
 08/31  22:00:00,82.6038645488,7.6122324739,21.1662743015,0.0,25.6355707503,20.6438685092,5.78574021554,0.0,0.0,5.78574021554
 08/31  23:00:00,58.9952993753,7.17002493569,17.5528649747,0.0,15.0252895274,11.7056064465,5.76571708044,0.0,0.0,5.76571708044
 08/31  24:00:00,51.3940587329,6.93735378922,15.2100326455,0.0,11.6412384099,10.0650221343,5.76078241181,0.0,0.0,5.76078241181
 09/01  01:00:00,47.5836275066,6.7574699009,13.1401752333,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/01  02:00:00,43.5610406599,6.59878192583,11.1358269195,0.0,8.25718729233,10.0299323277,5.75559371721,0.0,0.0,5.75559371721
 09/01  03:00:00,42.0060321071,6.49376975553,9.68583766666,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  04:00:00,42.5910661212,6.41078523275,8.74725306533,0.0,8.25718729233,11.6354268332,5.76032639054,0.0,0.0,5.76032639054
 09/01  05:00:00,50.1189968482,6.40591553748,8.70042014589,0.0,12.1011305571,15.3678112995,5.77572424409,0.0,0.0,5.77572424409
 09/01  06:00:00,78.1709446571,6.9313644608,12.3506851076,0.0,19.7275818095,37.2640762949,11.5814746034,0.0,0.0,11.5814746034
 09/01  07:00:00,100.266273988,7.38790100501,17.2693973013,0.0,24.3117294858,51.2795993405,17.4226868439,0.0,0.0,17.4226868439
 09/01  08:00:00,91.3440083164,7.03076103155,19.9792776525,0.0,23.6694662846,40.6342015617,23.4529373678,0.0,0.0,23.4529373678
 09/01  09:00:00,91.6462272702,7.12780645282,25.191745128,0.0,23.6694662846,35.6302164847,41.4090332144,0.0,18.025,23.3840332144
 09/01  10:00:00,76.396098389,7.07947251904,27.5866218549,0.0,18.7433767983,22.9618409725,35.5414129828,0.0,18.025,17.5164129828
 09/01  11:00:00,79.0853859301,7.27726614056,30.0803202784,0.0,18.7433767983,22.9618409725,35.5085010589,0.0,18.025,17.4835010589
 09/01  12:00:00,81.612177941,7.47725545981,32.3636755924,0.0,18.5889407304,23.1597249699,41.3265920891,0.0,18.025,23.3015920891
 09/01  13:00:00,84.2017150638,7.65371554695,34.5302514716,0.0,18.7433767983,23.2517909448,35.5076755859,0.0,18.025,17.4826755859
 09/01  14:00:00,84.7427777322,7.72538937853,34.9996385139,0.0,18.7433767983,23.2517909448,35.5067904256,0.0,18.025,17.4817904256
 09/01  15:00:00,86.1002659361,7.84539566579,36.5270695132,0.0,18.7433767983,22.9618409725,35.5058960249,0.0,18.025,17.4808960249
 09/01  16:00:00,90.9738730863,7.95554190953,36.8392215787,0.0,18.7433767983,27.431320555,23.7855614124,0.0,18.025,5.76056141244
 09/01  17:00:00,102.304544263,8.21652694162,35.7207006634,0.0,17.6635504202,40.6971502883,5.77051145981,0.0,0.0,5.77051145981
 09/01  18:00:00,107.143143279,8.30274994853,33.9683547414,0.0,27.5259009287,37.3340067412,11.5708487337,0.0,0.0,11.5708487337
 09/01  19:00:00,114.435774572,8.2800990311,31.4222740672,0.0,33.8341110165,33.3544677425,5.78052147979,0.0,0.0,5.78052147979
 09/01  20:00:00,119.051306659,8.27524063513,27.8885083018,0.0,36.5179666069,38.8247702939,5.7796347346,0.0,0.0,5.7796347346
 09/01  21:00:00,110.55202456,8.14290575027,25.0366082841,0.0,32.965339924,36.8579353714,11.5814251456,0.0,0.0,11.5814251456
 09/01  22:00:00,80.5731775132,7.53511241011,19.2126963803,0.0,25.6355707503,20.6438685092,11.5501986199,0.0,0.0,11.5501986199
 09/01  23:00:00,56.4401931296,7.05051643005,15.1172683179,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,48.3985447538,6.80894560867,12.3429285204,0.0,11.6412384099,10.0650221343,5.76075504492,0.0,0.0,5.76075504492
 09/02  01:00:00,47.7686190918,6.67953085518,10.6436165294,0.0,12.8411359301,10.0650221343,5.75580355969,0.0,0.0,5.75580355969
 09/02  02:00:00,41.4262615959,6.4953642129,9.10447118458,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,40.6863259607,6.40662712593,8.45326561763,0.0,8.25718729233,10.0299323277,5.75569616315,0.0,0.0,5.75569616315
 09/02  04:00:00,41.8388235299,6.34906312355,8.05673547728,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,45.2990908713,6.26916107203,7.43861267726,0.0,8.71707943955,15.3327214929,5.76501525637,0.0,0.0,5.76501525637
 09/02  06:00:00,61.1189278632,6.43319208872,8.65042796323,0.0,18.5082010057,25.6353820695,5.77580848972,0.0,0.0,5.77580848972
 09/02  07:00:00,81.1258481032,6.88708807205,13.752181092,0.0,19.4083231844,41.0650158608,11.5815925582,0.0,0.0,11.5815925582
 09/02  08:00:00,115.252782564,7.52824334834,23.3612217485,0.0,26.3286599382,57.9988325916,29.4398476485,0.0,0.0,29.4398476485
 09/02  09:00:00,104.921184596,7.48143536395,28.2303351684,0.0,26.3286599382,42.8504436482,47.3316785537,0.0,18.025,29.3066785537
 09/02  10:00:00,81.0915817227,7.24046283479,28.635697611,0.0,21.7447113004,23.4437158914,35.5731271455,0.0,18.025,17.5481271455
 09/02  11:00:00,80.7362251087,7.39179108746,30.5907231617,0.0,19.3027497915,23.426170988,41.3722951304,0.0,18.025,23.3472951304
 09/02  12:00:00,83.9550338591,7.6304369651,33.4286867338,0.0,19.1483137236,23.7250123474,35.508196837,0.0,18.025,17.483196837
 09/02  13:00:00,87.4386671586,7.86479086099,36.5324219517,0.0,19.3027497915,23.7161209604,35.5052571865,0.0,18.025,17.4802571865
 09/02  14:00:00,88.4479508919,7.98638325102,37.4201150901,0.0,19.3027497915,23.7161209604,41.3274229917,0.0,18.025,23.3024229917
 09/02  15:00:00,87.6771202733,8.01726631406,36.9083507865,0.0,19.3027497915,23.426170988,35.5083677463,0.0,18.025,17.4833677463
 09/02  16:00:00,89.9325347773,7.96415062805,34.7655682418,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/02  17:00:00,96.8393363878,8.09294368848,32.9211174146,0.0,18.2229234133,37.5968344597,5.76559659425,0.0,0.0,5.76559659425
 09/02  18:00:00,111.655825849,8.357728994,33.5195467059,0.0,32.690315043,37.0816133363,5.77046919544,0.0,0.0,5.77046919544
 09/02  19:00:00,118.621146502,8.43433212177,32.7606282519,0.0,36.8143715336,33.066984531,11.5393550838,0.0,0.0,11.5393550838
 09/02  20:00:00,121.688783497,8.46450576794,30.5580145653,0.0,36.3493007332,38.7721355839,5.77971646903,0.0,0.0,5.77971646903
 09/02  21:00:00,116.436042442,8.31080051586,27.5768461492,0.0,36.1807251679,36.8228455648,5.78045315417,0.0,0.0,5.78045315417
 09/02  22:00:00,90.1046943002,7.79897861688,23.0774957631,0.0,31.0351095914,20.6438685092,11.5803526709,0.0,0.0,11.5803526709
 09/02  23:00:00,62.4542769653,7.28787577327,18.4919867406,0.0,17.4250845679,11.7056064465,5.77567856866,0.0,0.0,5.77567856866
 09/02  24:00:00,52.7401485508,7.02249030259,15.2710851534,0.0,12.8411359301,10.0650221343,5.76074078059,0.0,0.0,5.76074078059
 09/03  01:00:00,50.439624244,6.84851956625,13.0262111018,0.0,12.925468867,10.100111941,5.75571902216,0.0,0.0,5.75571902216
 09/03  02:00:00,44.5625733865,6.69064662326,11.9260742102,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,42.4453284367,6.55314779154,9.94632477656,0.0,8.34152022915,10.0650221343,5.75561658797,0.0,0.0,5.75561658797
 09/03  04:00:00,42.5589824444,6.43175581448,8.57477723604,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,46.2017246144,6.36253645634,8.12844418108,0.0,8.80141237637,15.3678112995,5.76570569309,0.0,0.0,5.76570569309
 09/03  06:00:00,61.2973116158,6.47516814698,8.78683480863,0.0,18.5082010057,25.6353820695,5.77528265808,0.0,0.0,5.77528265808
 09/03  07:00:00,80.3433910846,6.8880239259,12.8493570657,0.0,19.4926561212,41.1001056674,11.5817881791,0.0,0.0,11.5817881791
 09/03  08:00:00,113.964528016,7.49732562792,22.1038774175,0.0,26.3286599382,57.9988325916,29.4399436367,0.0,0.0,29.4399436367
 09/03  09:00:00,102.805712035,7.43425895195,26.2814530211,0.0,26.2443270014,42.8153538416,47.336455047,0.0,18.025,29.311455047
 09/03  10:00:00,79.7789820715,7.23381020337,27.3297491031,0.0,21.7447113004,23.4437158914,35.5736896972,0.0,18.025,17.5486896972
 09/03  11:00:00,80.85345579,7.43801908046,30.6020104936,0.0,19.3449162599,23.4437158914,41.3722983499,0.0,18.025,23.3472983499
 09/03  12:00:00,84.5866550296,7.69100847862,33.9400241861,0.0,19.190480192,23.7425572507,35.5104461381,0.0,18.025,17.4854461381
 09/03  13:00:00,87.1874872407,7.87821693051,36.3275240215,0.0,19.260583323,23.698576057,35.5075747784,0.0,18.025,17.4825747784
 09/03  14:00:00,89.1509237966,8.01758039446,38.1515991478,0.0,19.260583323,23.698576057,35.5066972309,0.0,18.025,17.4816972309
 09/03  15:00:00,88.5093120823,8.0296429854,37.787876411,0.0,19.260583323,23.4086260847,41.3294201821,0.0,18.025,23.3044201821
 09/03  16:00:00,91.2513650198,8.01540217763,36.0928586164,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/03  17:00:00,98.9925751509,8.2090135753,35.017993513,0.0,18.1807569449,37.5792895564,5.76563411354,0.0,0.0,5.76563411354
 09/03  18:00:00,113.210332234,8.46358193286,35.0876197974,0.0,32.6059821062,37.0465235296,5.77053071429,0.0,0.0,5.77053071429
 09/03  19:00:00,118.85680225,8.4762456185,32.954365118,0.0,36.8143715336,33.066984531,11.5400334333,0.0,0.0,11.5400334333
 09/03  20:00:00,123.358847318,8.56220766794,32.0109468729,0.0,36.43363367,38.8072253906,5.78075755915,0.0,0.0,5.78075755915
 09/03  21:00:00,120.908278185,8.55557689938,31.9237260022,0.0,36.0963922311,36.7877557581,5.78075327906,0.0,0.0,5.78075327906
 09/03  22:00:00,95.3821424705,8.07920622896,28.1941335393,0.0,30.9507766546,20.6087787026,11.5819338528,0.0,0.0,11.5819338528
 09/03  23:00:00,68.1936817815,7.57789648513,23.9413683011,0.0,17.4250845679,11.7056064465,5.77574068343,0.0,0.0,5.77574068343
 09/03  24:00:00,57.6120791544,7.27693075654,19.7691495597,0.0,12.925468867,10.100111941,5.76074838723,0.0,0.0,5.76074838723
 09/04  01:00:00,53.6202540496,7.03264803194,16.022713538,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  02:00:00,46.3793972555,6.81843455722,13.6151058135,0.0,8.34152022915,10.0650221343,5.75583669903,0.0,0.0,5.75583669903
 09/04  03:00:00,44.9536244402,6.6958363971,12.3119327777,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  04:00:00,45.9974421291,6.62397431547,11.821014391,0.0,8.34152022915,11.6705166398,5.76085835956,0.0,0.0,5.76085835956
 09/04  05:00:00,48.5915195237,6.52969024387,10.3510819972,0.0,8.80141237637,15.3678112995,5.76456326003,0.0,0.0,5.76456326003
 09/04  06:00:00,63.4723859627,6.65894773156,10.7781261544,0.0,18.5082010057,25.6353820695,5.77483538503,0.0,0.0,5.77483538503
 09/04  07:00:00,83.9987569143,7.09916432088,16.2935757704,0.0,19.4926561212,41.1001056674,11.5819977266,0.0,0.0,11.5819977266
 09/04  08:00:00,117.640947625,7.73501725986,25.5425974091,0.0,26.3286599382,57.9988325916,29.4423760101,0.0,0.0,29.4423760101
 09/04  09:00:00,106.122291076,7.65288474542,29.3794032611,0.0,26.2443270014,42.8153538416,41.4773518873,0.0,18.025,23.4523518873
 09/04  10:00:00,82.2472367004,7.41318258213,29.6186244508,0.0,21.7447113004,23.4437158914,41.4165981598,0.0,18.025,23.3915981598
 09/04  11:00:00,81.9573462487,7.55283855228,31.5910788316,0.0,19.3449162599,23.4437158914,41.3756110542,0.0,18.025,23.3506110542
 09/04  12:00:00,84.6858306072,7.74276908083,33.9874374901,0.0,19.190480192,23.7425572507,35.5095428446,0.0,18.025,17.4845428446
 09/04  13:00:00,86.8495287213,7.88430302774,35.9834772855,0.0,19.260583323,23.698576057,35.5067113606,0.0,18.025,17.4817113606
 09/04  14:00:00,87.4865947791,7.94701862527,36.5578289549,0.0,19.260583323,23.698576057,35.5058853679,0.0,18.025,17.4808853679
 09/04  15:00:00,86.948615509,7.96634831061,36.290472016,0.0,19.260583323,23.4086260847,41.3283868442,0.0,18.025,23.3033868442
 09/04  16:00:00,90.311390603,7.95820784661,35.2100773162,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,97.3832986227,8.09885027611,33.5188773486,0.0,18.1807569449,37.5792895564,5.76561822517,0.0,0.0,5.76561822517
 09/04  18:00:00,111.375889536,8.33342252818,33.3833335341,0.0,32.6059821062,37.0465235296,5.7706335871,0.0,0.0,5.7706335871
 09/04  19:00:00,119.012021574,8.45638084856,33.1294473265,0.0,36.8143715336,33.066984531,5.78061138161,0.0,0.0,5.78061138161
 09/04  20:00:00,124.865478126,8.63610401243,33.4436775993,0.0,36.43363367,38.8072253906,11.5410581276,0.0,0.0,11.5410581276
 09/04  21:00:00,121.497153113,8.60034710942,32.4678242416,0.0,36.0963922311,36.7877557581,5.78088978388,0.0,0.0,5.78088978388
 09/04  22:00:00,95.5261963733,8.11560487991,28.3017813443,0.0,30.9507766546,20.6087787026,11.5818375568,0.0,0.0,11.5818375568
 09/04  23:00:00,67.919586478,7.6043046437,23.6408612271,0.0,17.4250845679,11.7056064465,5.77576972631,0.0,0.0,5.77576972631
 09/04  24:00:00,58.5842506886,7.34907739965,20.6691718757,0.0,12.925468867,10.100111941,5.76012013841,0.0,0.0,5.76012013841
 09/05  01:00:00,53.9797866337,7.17211934128,19.1216777344,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/05  02:00:00,50.7307916018,7.03580488195,17.8685497308,0.0,8.25718729233,10.0299323277,5.75588556035,0.0,0.0,5.75588556035
 09/05  03:00:00,49.6715456717,6.94169889157,16.9034138978,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/05  04:00:00,50.7766181216,6.88707698957,16.4565069668,0.0,8.25718729233,11.6354268332,5.76084351163,0.0,0.0,5.76084351163
 09/05  05:00:00,58.3158107477,6.89576376761,16.407370653,0.0,12.1011305571,15.3678112995,5.77585891858,0.0,0.0,5.77585891858
 09/05  06:00:00,86.3622372509,7.43997213078,20.0333452169,0.0,19.7275818095,37.2640762949,11.5809224182,0.0,0.0,11.5809224182
 09/05  07:00:00,108.606722265,7.93309872882,25.0646111699,0.0,24.3117294858,51.2795993405,17.4241789639,0.0,0.0,17.4241789639
 09/05  08:00:00,97.2528195011,7.47513982485,25.4436888499,0.0,23.6694662846,40.6342015617,23.453167597,0.0,0.0,23.453167597
 09/05  09:00:00,95.0455982077,7.46688509884,28.2520228926,0.0,23.6694662846,35.6302164847,41.4135749056,0.0,18.025,23.3885749056
 09/05  10:00:00,76.7207309578,7.27929119064,27.7114202346,0.0,18.7433767983,22.9618409725,35.5436093003,0.0,18.025,17.5186093003
 09/05  11:00:00,78.1025864994,7.33016095289,29.0446179842,0.0,18.7433767983,22.9618409725,41.3339049435,0.0,18.025,23.3089049435
 09/05  12:00:00,78.4467178178,7.42316194181,29.252301997,0.0,18.5889407304,23.1597249699,35.5096910388,0.0,18.025,17.4846910388
 09/05  13:00:00,78.615167971,7.46300702607,29.1344021946,0.0,18.7433767983,23.2517909448,35.508931512,0.0,18.025,17.483931512
 09/05  14:00:00,79.9062568601,7.51692677378,30.3715709462,0.0,18.7433767983,23.2517909448,35.5081707748,0.0,18.025,17.4831707748
 09/05  15:00:00,78.1907527508,7.45089262836,29.012053248,0.0,18.7433767983,22.9618409725,37.8004579545,0.0,18.025,19.7754579545
 09/05  16:00:00,80.9627926558,7.44063281169,27.3430453094,0.0,18.7433767983,27.431320555,21.5217927241,0.0,18.025,3.49679272406
 09/05  17:00:00,92.7342020092,7.68167885815,26.6851928736,0.0,17.6635504202,40.6971502883,5.77039975333,0.0,0.0,5.77039975333
 09/05  18:00:00,99.3407259487,7.84946223643,26.619198213,0.0,27.5259009287,37.3340067412,11.5702502952,0.0,0.0,11.5702502952
 09/05  19:00:00,109.813772427,7.99911849132,27.0812381635,0.0,33.8341110165,33.3544677425,5.77988351786,0.0,0.0,5.77988351786
 09/05  20:00:00,118.923514272,8.22504762487,27.810887308,0.0,36.5179666069,38.8247702939,11.5396117237,0.0,0.0,11.5396117237
 09/05  21:00:00,112.860846372,8.23973405207,27.2485764167,0.0,32.965339924,36.8579353714,11.5804443649,0.0,0.0,11.5804443649
 09/05  22:00:00,84.6071241801,7.73247870474,23.0492611808,0.0,25.6355707503,20.6438685092,5.78597406428,0.0,0.0,5.78597406428
 09/05  23:00:00,60.5513916393,7.26310663211,19.0158623512,0.0,15.0252895274,11.7056064465,5.76588337655,0.0,0.0,5.76588337655
 09/05  24:00:00,53.5616686624,7.07085157538,17.2441371489,0.0,11.6412384099,10.0650221343,5.76075609147,0.0,0.0,5.76075609147
 09/06  01:00:00,50.1897803495,6.92517179396,15.5786154934,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,46.9154120046,6.80225451967,14.2867188928,0.0,8.25718729233,10.0299323277,5.75564529311,0.0,0.0,5.75564529311
 09/06  03:00:00,45.9706092395,6.7261986263,13.4179762369,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/06  04:00:00,46.9995917849,6.67570971369,12.8908424403,0.0,8.25718729233,11.6354268332,5.76063634239,0.0,0.0,5.76063634239
 09/06  05:00:00,55.219346261,6.71395689012,13.4927090226,0.0,12.1011305571,15.3678112995,5.77589538077,0.0,0.0,5.77589538077
 09/06  06:00:00,84.0697865659,7.29926325983,17.881597075,0.0,19.7275818095,37.2640762949,11.5816422422,0.0,0.0,11.5816422422
 09/06  07:00:00,105.585964378,7.76070074207,22.216245007,0.0,24.3117294858,51.2795993405,11.623075719,0.0,0.0,11.623075719
 09/06  08:00:00,94.0125958375,7.27964718604,22.3989496899,0.0,23.6694662846,40.6342015617,29.3141269973,0.0,0.0,29.3141269973
 09/06  09:00:00,91.8288687109,7.27182666203,25.2303425646,0.0,23.6694662846,35.6302164847,41.4106540931,0.0,18.025,23.3856540931
 09/06  10:00:00,73.7571832042,7.1155230636,24.9116414418,0.0,18.7433767983,22.9618409725,35.5444025647,0.0,18.025,17.5194025647
 09/06  11:00:00,76.30459771,7.26811901036,27.3086687,0.0,18.7433767983,22.9618409725,35.5110963977,0.0,18.025,17.4860963977
 09/06  12:00:00,77.9378380239,7.39452820738,28.7720521899,0.0,18.5889407304,23.1597249699,41.3278420882,0.0,18.025,23.3028420882
 09/06  13:00:00,78.1687415753,7.41697411405,28.7340092674,0.0,18.7433767983,23.2517909448,35.5088379189,0.0,18.025,17.4838379189
 09/06  14:00:00,76.823351131,7.34532820647,27.4602626072,0.0,18.7433767983,23.2517909448,35.5081411779,0.0,18.025,17.4831411779
 09/06  15:00:00,75.873651966,7.35733413189,26.7885064823,0.0,18.7433767983,22.9618409725,35.5074325479,0.0,18.025,17.4824325479
 09/06  16:00:00,79.5946725319,7.37778984596,26.0377625821,0.0,18.7433767983,27.431320555,23.7855853085,0.0,18.025,5.76058530853
 09/06  17:00:00,90.9940524274,7.60077080866,25.0259487612,0.0,17.6635504202,40.6971502883,5.77083026095,0.0,0.0,5.77083026095
 09/06  18:00:00,96.984601037,7.74584717556,24.3666841951,0.0,27.5259009287,37.3340067412,11.5719053926,0.0,0.0,11.5719053926
 09/06  19:00:00,106.907618284,7.86009459491,24.3141008363,0.0,33.8341110165,33.3544677425,5.78083567701,0.0,0.0,5.78083567701
 09/06  20:00:00,115.479389254,8.05197310321,24.5398365941,0.0,36.5179666069,38.8247702939,5.78012838064,0.0,0.0,5.78012838064
 09/06  21:00:00,109.293430348,8.0541693116,23.8667177459,0.0,32.965339924,36.8579353714,11.5818983903,0.0,0.0,11.5818983903
 09/06  22:00:00,81.3029396413,7.55289404997,19.9246519646,0.0,25.6355707503,20.6438685092,11.551958987,0.0,0.0,11.551958987
 09/06  23:00:00,57.2401138163,7.08843251016,15.8792579813,0.0,15.0252895274,11.7056064465,5.76579486135,0.0,0.0,5.76579486135
 09/06  24:00:00,50.033030614,6.88848668207,13.8978640414,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/07  01:00:00,46.3516530549,6.7408214128,11.924832119,0.0,10.0992000411,10.047477231,5.75570865245,0.0,0.0,5.75570865245
 09/07  02:00:00,43.075916395,6.62146551233,10.628015828,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/07  03:00:00,42.1868151566,6.5332826692,9.82709119425,0.0,8.25718729233,10.0299323277,5.75563014923,0.0,0.0,5.75563014923
 09/07  04:00:00,43.1657002246,6.46739101248,9.26527071051,0.0,8.25718729233,11.6354268332,5.76020820124,0.0,0.0,5.76020820124
 09/07  05:00:00,51.0024611989,6.48932432223,9.5004498682,0.0,12.1011305571,15.3678112995,5.77549911125,0.0,0.0,5.77549911125
 09/07  06:00:00,79.1277654874,7.03406839006,13.2047652519,0.0,19.7275818095,37.2640762949,11.5795596012,0.0,0.0,11.5795596012
 09/07  07:00:00,99.3331262517,7.42494023662,16.2991594419,0.0,24.3117294858,51.2795993405,11.623048074,0.0,0.0,11.623048074
 09/07  08:00:00,87.8718271162,6.96698471378,16.5708354675,0.0,23.6694662846,40.6342015617,27.7834506508,0.0,0.0,27.7834506508
 09/07  09:00:00,86.3349733159,6.96771813957,20.0405513068,0.0,23.6694662846,35.6302164847,37.101552457,0.0,18.025,19.076552457
 09/07  10:00:00,67.8106684124,6.77355401802,19.3070912218,0.0,18.7433767983,22.9618409725,41.3777051476,0.0,18.025,23.3527051476
 09/07  11:00:00,69.5540481622,6.8882606939,20.9379759568,0.0,18.7433767983,22.9618409725,35.5130361274,0.0,18.025,17.4880361274
 09/07  12:00:00,71.2948511742,7.01354258264,22.5100463187,0.0,18.5889407304,23.1597249699,35.5050344639,0.0,18.025,17.4800344639
 09/07  13:00:00,73.1316594186,7.11968186623,23.9942170191,0.0,18.7433767983,23.2517909448,41.3279249604,0.0,18.025,23.3029249604
 09/07  14:00:00,73.5660457989,7.15525165093,24.393033847,0.0,18.7433767983,23.2517909448,35.50898493,0.0,18.025,17.48398493
 09/07  15:00:00,72.7942242411,7.16289319602,23.9035183896,0.0,18.7433767983,22.9618409725,35.5083333229,0.0,18.025,17.4833333229
 09/07  16:00:00,76.3511564972,7.1839915885,22.9880389136,0.0,18.7433767983,27.431320555,23.7857853172,0.0,18.025,5.7607853172
 09/07  17:00:00,88.0725920359,7.42553787813,22.2797146877,0.0,17.6635504202,40.6971502883,5.77080213564,0.0,0.0,5.77080213564
 09/07  18:00:00,94.4988990251,7.58319259386,22.0436312969,0.0,27.5259009287,37.3340067412,5.79577028605,0.0,0.0,5.79577028605
 09/07  19:00:00,104.46161839,7.69868517395,22.0295022575,0.0,33.8341110165,33.3544677425,11.540703775,0.0,0.0,11.540703775
 09/07  20:00:00,113.095157944,7.8893806098,22.3181925937,0.0,36.5179666069,38.8247702939,5.78072011936,0.0,0.0,5.78072011936
 09/07  21:00:00,107.565000365,7.9273564441,22.2650923315,0.0,32.965339924,36.8579353714,11.5821931646,0.0,0.0,11.5821931646
 09/07  22:00:00,77.7386336419,7.36043033873,16.5528069426,0.0,25.6355707503,20.6438685092,11.5514098257,0.0,0.0,11.5514098257
 09/07  23:00:00,52.9682925404,6.83886655136,11.8570006668,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,45.7857583121,6.60574470012,9.93332689099,0.0,11.6412384099,10.0650221343,5.76089442457,0.0,0.0,5.76089442457
 09/08  01:00:00,42.9480042755,6.46617840777,8.79582591546,0.0,10.0992000411,10.047477231,5.75567969229,0.0,0.0,5.75567969229
 09/08  02:00:00,39.908770094,6.3371047343,7.74522727317,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/08  03:00:00,39.0081642457,6.24185600636,6.93986513931,0.0,8.25718729233,10.0299323277,5.75591093626,0.0,0.0,5.75591093626
 09/08  04:00:00,39.7587702258,6.1530233605,6.17270852436,0.0,8.25718729233,11.6354268332,0.056092652223,0.036092652223,0.0,0.02
 09/08  05:00:00,47.2919006568,6.14810824087,6.13110054159,0.0,12.1011305571,15.3678112995,5.86553393234,0.0895433971674,0.0,5.77599053517
 09/08  06:00:00,74.6906869606,6.62250566473,9.17924023958,0.0,19.7275818095,37.2640762949,11.7316665887,0.149110491362,0.0,11.5825560973
 09/08  07:00:00,94.9026619965,7.02037934866,12.2732430193,0.0,24.3117294858,51.2795993405,17.4241426137,0.0,0.0,17.4241426137
 09/08  08:00:00,82.9429441578,6.63752072481,11.9714111273,0.0,23.6694662846,40.6342015617,23.4558963167,0.0,0.0,23.4558963167
 09/08  09:00:00,80.7903433429,6.63349712593,14.8301407688,0.0,23.6694662846,35.6302164847,41.4176702478,0.0,18.025,23.3926702478
 09/08  10:00:00,62.6673004782,6.4690265041,14.4682434649,0.0,18.7433767983,22.9618409725,41.377735939,0.0,18.025,23.352735939
 09/08  11:00:00,64.9560942783,6.59642422617,16.6318554729,0.0,18.7433767983,22.9618409725,35.5106559737,0.0,18.025,17.4856559737
 09/08  12:00:00,67.8837493662,6.7837843515,19.3287022997,0.0,18.5889407304,23.1597249699,35.5089175572,0.0,18.025,17.4839175572
 09/08  13:00:00,70.0627819389,6.93018068046,21.1148359331,0.0,18.7433767983,23.2517909448,35.5063218121,0.0,18.025,17.4813218121
 09/08  14:00:00,70.6676862841,6.98460687156,21.6653164765,0.0,18.7433767983,23.2517909448,41.3292357979,0.0,18.025,23.3042357979
 09/08  15:00:00,70.4870358919,7.01991990818,21.7393026101,0.0,18.7433767983,22.9618409725,35.5100219144,0.0,18.025,17.4850219144
 09/08  16:00:00,74.719818832,7.07550730166,21.4651843663,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,86.8165054021,7.33614904338,21.1130115743,0.0,17.6635504202,40.6971502883,5.77083102848,0.0,0.0,5.77083102848
 09/08  18:00:00,93.9318644638,7.42156913395,19.7542120148,0.0,27.5259009287,37.3340067412,11.5719072346,0.0,0.0,11.5719072346
 09/08  19:00:00,100.714421109,7.46822601488,18.5127586264,0.0,33.8341110165,33.3544677425,11.5410386757,0.0,0.0,11.5410386757
 09/08  20:00:00,106.78116535,7.53733857875,16.356234623,0.0,36.5179666069,38.8247702939,5.7808000375,0.0,0.0,5.7808000375
 09/08  21:00:00,99.7206207921,7.43807781432,14.9099848039,0.0,32.965339924,36.8579353714,11.5818857159,0.0,0.0,11.5818857159
 09/08  22:00:00,72.3591443508,6.94795070949,11.5857940135,0.0,25.6355707503,20.6438685092,5.78618119657,0.0,0.0,5.78618119657
 09/08  23:00:00,49.3423955616,6.50160900064,8.56835588346,0.0,15.0252895274,11.7056064465,6.51773363002,0.751810215865,0.0,5.76592341415
 09/08  24:00:00,42.390587421,6.27302589889,6.87087068513,0.0,11.6412384099,10.0650221343,7.73952991216,1.97873983931,0.0,5.76079007285
 09/09  01:00:00,42.7029517396,6.17265392323,6.08481890234,0.0,12.8411359301,10.0650221343,2.42059615711,2.40059615711,0.0,0.02
 09/09  02:00:00,36.8302558279,6.01701093442,4.98680103546,0.0,8.25718729233,10.0299323277,9.92074800646,4.16487184469,0.0,5.75587616177
 09/09  03:00:00,35.9137817382,5.90814985691,4.1791901504,0.0,8.25718729233,10.0299323277,5.93493662026,5.91493662026,0.0,0.02
 09/09  04:00:00,37.0975032461,5.85374384289,3.81071595661,0.0,8.25718729233,11.6354268332,11.3796182841,5.61865115739,0.0,5.76096712676
 09/09  05:00:00,40.9374374164,5.80444726457,3.54164997975,0.0,8.71707943955,15.3327214929,11.1406538824,5.37569203441,0.0,5.76496184798
 09/09  06:00:00,56.791297734,5.97592131749,4.78004248822,0.0,18.5082010057,25.6353820695,8.43554006754,2.66042627479,0.0,5.77511379276
 09/09  07:00:00,74.8097053759,6.3967346532,7.92633920778,0.0,19.4083231844,41.0650158608,11.7167592965,0.134189273787,0.0,11.5825700227
 09/09  08:00:00,105.012123865,6.93091535888,13.7178256874,0.0,26.3286599382,57.9988325916,29.4462085596,0.0,0.0,29.4462085596
 09/09  09:00:00,93.5756309608,6.82336620519,17.5428025049,0.0,26.3286599382,42.8504436482,44.3417920817,0.0,18.025,26.3167920817
 09/09  10:00:00,69.8274400265,6.60873320757,18.0032549731,0.0,21.7447113004,23.4437158914,38.5648907794,0.0,18.025,20.5398907794
 09/09  11:00:00,69.4452478947,6.75243339464,19.9390782166,0.0,19.3027497915,23.426170988,41.3755278599,0.0,18.025,23.3505278599
 09/09  12:00:00,71.4964559044,6.93121046544,21.6693199219,0.0,19.1483137236,23.7250123474,35.5091968312,0.0,18.025,17.4841968312
 09/09  13:00:00,74.3151243475,7.10668099302,24.1669722203,0.0,19.3027497915,23.7161209604,35.5063728621,0.0,18.025,17.4813728621
 09/09  14:00:00,75.7030526565,7.21867179841,25.4429123038,0.0,19.3027497915,23.7161209604,41.3293633359,0.0,18.025,23.3043633359
 09/09  15:00:00,76.1408014994,7.28962331874,26.0996594144,0.0,19.3027497915,23.426170988,35.5101736042,0.0,18.025,17.4851736042
 09/09  16:00:00,80.6305343087,7.35515699449,26.072544666,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/09  17:00:00,88.4627676004,7.54548859376,25.0919824863,0.0,18.2229234133,37.5968344597,5.76581839706,0.0,0.0,5.76581839706
 09/09  18:00:00,104.836196694,7.81551382678,25.3581073992,0.0,32.690315043,37.0816133363,5.77078339472,0.0,0.0,5.77078339472
 09/09  19:00:00,108.920735645,7.86773705362,23.6267790005,0.0,36.8143715336,33.066984531,11.5413173199,0.0,0.0,11.5413173199
 09/09  20:00:00,112.597494638,7.92395224179,22.0072462247,0.0,36.3493007332,38.7721355839,5.78025693392,0.0,0.0,5.78025693392
 09/09  21:00:00,107.416382958,7.78905221987,19.0789005594,0.0,36.1807251679,36.8228455648,5.78104583706,0.0,0.0,5.78104583706
 09/09  22:00:00,81.327519411,7.30274703873,14.7965024874,0.0,31.0351095914,20.6438685092,11.5816987826,0.0,0.0,11.5816987826
 09/09  23:00:00,55.0366840491,6.83877852141,11.5234606156,0.0,17.4250845679,11.7056064465,5.77616880565,0.0,0.0,5.77616880565
 09/09  24:00:00,46.862696757,6.62268219915,9.79342598017,0.0,12.8411359301,10.0650221343,5.76097289295,0.0,0.0,5.76097289295
 09/10  01:00:00,46.0698744127,6.5110052841,8.99396064283,0.0,12.925468867,10.100111941,5.75598247407,0.0,0.0,5.75598247407
 09/10  02:00:00,40.5736285379,6.38859931405,8.23916508183,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  03:00:00,40.1631444086,6.32920028488,7.88807382301,0.0,8.34152022915,10.0650221343,5.75561949051,0.0,0.0,5.75561949051
 09/10  04:00:00,41.3306130077,6.27645368442,7.50169244192,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/10  05:00:00,45.010339944,6.21803040491,7.08154464169,0.0,8.80141237637,15.3678112995,5.76605760136,0.0,0.0,5.76605760136
 09/10  06:00:00,60.7115946405,6.38670538074,8.28954737762,0.0,18.5082010057,25.6353820695,5.77607160608,0.0,0.0,5.77607160608
 09/10  07:00:00,79.4426835446,6.80943973058,12.0271829733,0.0,19.4926561212,41.1001056674,11.582867126,0.0,0.0,11.582867126
 09/10  08:00:00,111.449889995,7.36210344239,19.724391648,0.0,26.3286599382,57.9988325916,29.4481814288,0.0,0.0,29.4481814288
 09/10  09:00:00,99.1797700718,7.259321652,22.8304064928,0.0,26.2443270014,42.8153538416,47.3364373413,0.0,18.025,29.3114373413
 09/10  10:00:00,74.7442962414,7.00888062942,22.5199540175,0.0,21.7447113004,23.4437158914,41.4205770532,0.0,18.025,23.3955770532
 09/10  11:00:00,74.2500109469,7.135518091,24.3010431396,0.0,19.3449162599,23.4437158914,35.5442163153,0.0,18.025,17.5192163153
 09/10  12:00:00,76.3724242354,7.29957526169,26.1172074001,0.0,19.190480192,23.7425572507,35.5071023849,0.0,18.025,17.4821023849
 09/10  13:00:00,78.5645002678,7.44763081952,28.1351098722,0.0,19.260583323,23.698576057,41.3301721373,0.0,18.025,23.3051721373
 09/10  14:00:00,78.2690514575,7.45385181753,27.833439388,0.0,19.260583323,23.698576057,35.510834149,0.0,18.025,17.485834149
 09/10  15:00:00,77.9955546799,7.48770985101,27.8160322054,0.0,19.260583323,23.4086260847,35.510317157,0.0,18.025,17.485317157
 09/10  16:00:00,82.0124959396,7.50420478576,27.3651661599,0.0,19.260583323,27.8781056672,23.7858764256,0.0,18.025,5.76087642561
 09/10  17:00:00,90.0164892889,7.68293825929,26.5679633926,0.0,18.1807569449,37.5792895564,5.76590967577,0.0,0.0,5.76590967577
 09/10  18:00:00,106.796873404,7.96049361163,27.2932245311,0.0,32.6059821062,37.0465235296,5.77092352851,0.0,0.0,5.77092352851
 09/10  19:00:00,112.046143959,8.06153123804,26.5583904719,0.0,36.8143715336,33.066984531,5.78085096373,0.0,0.0,5.78085096373
 09/10  20:00:00,116.477746993,8.16114733941,25.5308765995,0.0,36.43363367,38.8072253906,5.7800205357,0.0,0.0,5.7800205357
 09/10  21:00:00,112.289684479,8.0749102979,23.7857574669,0.0,36.0963922311,36.7877557581,11.5419834347,0.0,0.0,11.5419834347
 09/10  22:00:00,86.1850575321,7.58307850811,19.4931248779,0.0,30.9507766546,20.6087787026,11.5820977762,0.0,0.0,11.5820977762
 09/10  23:00:00,59.6213537609,7.12157162615,15.8253313938,0.0,17.4250845679,11.7056064465,5.77608441677,0.0,0.0,5.77608441677
 09/10  24:00:00,54.2257786325,7.03185669177,16.6279113025,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/11  01:00:00,51.1714891088,6.93147113614,16.5540113373,0.0,10.0992000411,10.047477231,5.7558567084,0.0,0.0,5.7558567084
 09/11  02:00:00,47.2080577999,6.77998864109,14.6016239691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,45.1745909316,6.66312738223,12.685015633,0.0,8.25718729233,10.0299323277,5.75601491748,0.0,0.0,5.75601491748
 09/11  04:00:00,45.8289171892,6.59794378601,11.7979216593,0.0,8.25718729233,11.6354268332,5.76094728953,0.0,0.0,5.76094728953
 09/11  05:00:00,53.6195972452,6.6167145752,11.9901777106,0.0,12.1011305571,15.3678112995,5.7761246242,0.0,0.0,5.7761246242
 09/11  06:00:00,81.3601953553,7.1455971598,15.3256332367,0.0,19.7275818095,37.2640762949,11.5820879258,0.0,0.0,11.5820879258
 09/11  07:00:00,102.839091481,7.59334253009,19.6366772294,0.0,24.3117294858,51.2795993405,11.6229482438,0.0,0.0,11.6229482438
 09/11  08:00:00,91.7051123413,7.15552564861,20.2155506976,0.0,23.6694662846,40.6342015617,29.3178127372,0.0,0.0,29.3178127372
 09/11  09:00:00,90.3558352065,7.18861038663,23.8404975996,0.0,23.6694662846,35.6302164847,41.4126620369,0.0,18.025,23.3876620369
 09/11  10:00:00,72.4294191716,7.03763254944,23.6617493398,0.0,18.7433767983,22.9618409725,35.5459546909,0.0,18.025,17.5209546909
 09/11  11:00:00,73.4795324245,7.13903560784,24.6126739452,0.0,18.7433767983,22.9618409725,35.511843591,0.0,18.025,17.486843591
 09/11  12:00:00,75.3031123216,7.28112624176,26.250715796,0.0,18.5889407304,23.1597249699,41.330209738,0.0,18.025,23.305209738
 09/11  13:00:00,77.6725570735,7.42057989932,28.2342059919,0.0,18.7433767983,23.2517909448,35.5108979369,0.0,18.025,17.4858979369
 09/11  14:00:00,77.0234330509,7.35785161824,27.6478078577,0.0,18.7433767983,23.2517909448,35.5104317697,0.0,18.025,17.4854317697
 09/11  15:00:00,75.6463272902,7.37271380833,26.5457889622,0.0,18.7433767983,22.9618409725,35.5099482533,0.0,18.025,17.4849482533
 09/11  16:00:00,77.5230280288,7.25068022518,24.0932160952,0.0,18.7433767983,27.431320555,23.7858519923,0.0,18.025,5.76085199234
 09/11  17:00:00,88.6317830614,7.45204801923,22.8123829823,0.0,17.6635504202,40.6971502883,5.76997478416,0.0,0.0,5.76997478416
 09/11  18:00:00,95.8388173557,7.54873622302,21.53397426,0.0,27.5259009287,37.3340067412,11.5718432614,0.0,0.0,11.5718432614
 09/11  19:00:00,103.63653524,7.6252854112,21.2778014475,0.0,33.8341110165,33.3544677425,5.78100602515,0.0,0.0,5.78100602515
 09/11  20:00:00,112.903063186,7.83715382246,22.1783000028,0.0,36.5179666069,38.8247702939,5.78094893422,0.0,0.0,5.78094893422
 09/11  21:00:00,105.424856464,7.81170959623,20.2405639023,0.0,32.965339924,36.8579353714,11.5830639029,0.0,0.0,11.5830639029
 09/11  22:00:00,76.4267950177,7.29383201558,15.3075403851,0.0,25.6355707503,20.6438685092,11.5526164287,0.0,0.0,11.5526164287
 09/11  23:00:00,53.0797469531,6.84164419429,11.9656611427,0.0,15.0252895274,11.7056064465,5.76602007054,0.0,0.0,5.76602007054
 09/11  24:00:00,46.5697282524,6.66711361216,10.6559213132,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,43.1741443278,6.48291992601,9.0052162415,0.0,10.0992000411,10.047477231,5.79552690838,0.0394940564306,0.0,5.75603285195
 09/12  02:00:00,40.2556781334,6.36396307566,8.06526691755,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,39.5220891583,6.28244558484,7.41319431472,0.0,8.25718729233,10.0299323277,5.75589413864,0.0,0.0,5.75589413864
 09/12  04:00:00,40.2161484817,6.18545778,6.5976351614,0.0,8.25718729233,11.6354268332,6.20391951338,0.443154836772,0.0,5.76076467661
 09/12  05:00:00,47.77746422,6.18341352334,6.58134101659,0.0,12.1011305571,15.3678112995,6.66022857493,0.885057018547,0.0,5.77517155638
 09/12  06:00:00,75.6377450496,6.70311870637,10.0456523263,0.0,19.7275818095,37.2640762949,12.681509701,1.09883550411,0.0,11.5826741969
 09/12  07:00:00,96.4834363373,7.16055758721,13.7137945779,0.0,24.3117294858,51.2795993405,11.720967552,0.0964310866437,0.0,11.6245364654
 09/12  08:00:00,85.5893574745,6.76467446099,14.4906390936,0.0,23.6694662846,40.6342015617,29.3186659305,0.0,0.0,29.3186659305
 09/12  09:00:00,85.4566989236,6.82427349716,19.305694035,0.0,23.6694662846,35.6302164847,41.4143208038,0.0,18.025,23.3893208038
 09/12  10:00:00,68.6503917079,6.73314817708,20.1872005302,0.0,18.7433767983,22.9618409725,35.5451379749,0.0,18.025,17.5201379749
 09/12  11:00:00,70.795271877,6.91080572597,22.1566405359,0.0,18.7433767983,22.9618409725,35.5125417614,0.0,18.025,17.4875417614
 09/12  12:00:00,73.2288048913,7.10110514689,24.3564273451,0.0,18.5889407304,23.1597249699,41.3319803869,0.0,18.025,23.3069803869
 09/12  13:00:00,75.9983305962,7.27815938504,26.7023962688,0.0,18.7433767983,23.2517909448,35.5122957313,0.0,18.025,17.4872957313
 09/12  14:00:00,77.918113627,7.39237060632,28.5079658928,0.0,18.7433767983,23.2517909448,35.5090905679,0.0,18.025,17.4840905679
 09/12  15:00:00,78.3033497023,7.45902977386,29.1164934028,0.0,18.7433767983,22.9618409725,35.5075202672,0.0,18.025,17.4825202672
 09/12  16:00:00,82.1164441149,7.50272718712,28.434583012,0.0,18.7433767983,27.431320555,23.7858278646,0.0,18.025,5.76082786464
 09/12  17:00:00,94.6093159634,7.79984891971,28.442110389,0.0,17.6635504202,40.6971502883,5.77093891742,0.0,0.0,5.77093891742
 09/12  18:00:00,101.98826521,7.91852723213,27.3136226276,0.0,27.5259009287,37.3340067412,11.5713667532,0.0,0.0,11.5713667532
 09/12  19:00:00,108.90045388,7.96515156004,26.2018476194,0.0,33.8341110165,33.3544677425,5.77990007071,0.0,0.0,5.77990007071
 09/12  20:00:00,116.024444763,8.07361740037,25.0632092676,0.0,36.5179666069,38.8247702939,11.5397795381,0.0,0.0,11.5397795381
 09/12  21:00:00,108.219657841,7.99686044664,22.8502060681,0.0,32.965339924,36.8579353714,5.80106109496,0.0,0.0,5.80106109496
 09/12  22:00:00,78.8004277032,7.46258574994,17.5124152585,0.0,25.6355707503,20.6438685092,11.5527813449,0.0,0.0,11.5527813449
 09/12  23:00:00,54.2759190607,6.9730860409,13.030387165,0.0,15.0252895274,11.7056064465,5.7649697702,0.0,0.0,5.7649697702
 09/12  24:00:00,46.9995234726,6.73736288115,11.015462251,0.0,11.6412384099,10.0650221343,5.76090968793,0.0,0.0,5.76090968793
 09/13  01:00:00,43.9373524738,6.57280567956,9.67853873671,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,40.5343015795,6.40853854941,8.29930992884,0.0,8.25718729233,10.0299323277,5.75479042564,0.0,0.0,5.75479042564
 09/13  03:00:00,39.3265984671,6.28351730313,7.21663206064,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,40.0639773461,6.18791726576,6.44300094399,0.0,8.25718729233,11.6354268332,5.94903023064,0.188137242371,0.0,5.76089298827
 09/13  05:00:00,47.6476516281,6.18651218739,6.44842499879,0.0,12.1011305571,15.3678112995,6.03499322939,0.258611388981,0.0,5.77638184041
 09/13  06:00:00,75.1730472632,6.67257461995,9.61148763831,0.0,19.7275818095,37.2640762949,11.9539305994,0.370565857673,0.0,11.5833647418
 09/13  07:00:00,95.8496974692,7.10795296255,13.1326465101,0.0,24.3117294858,51.2795993405,17.4269851296,0.0,0.0,17.4269851296
 09/13  08:00:00,85.7895083626,6.74159916817,14.7138567685,0.0,23.6694662846,40.6342015617,23.4593253331,0.0,0.0,23.4593253331
 09/13  09:00:00,86.5583637688,6.84911063408,20.382519413,0.0,23.6694662846,35.6302164847,41.4157404687,0.0,18.025,23.3907404687
 09/13  10:00:00,71.2433459298,6.818596876,22.6946996464,0.0,18.7433767983,22.9618409725,35.545172029,0.0,18.025,17.520172029
 09/13  11:00:00,75.2826200413,7.07540160293,26.479389658,0.0,18.7433767983,22.9618409725,41.3353394214,0.0,18.025,23.3103394214
 09/13  12:00:00,79.1610940199,7.35191464582,30.0379047216,0.0,18.5889407304,23.1597249699,35.5113675445,0.0,18.025,17.4863675445
 09/13  13:00:00,82.2169589685,7.56912432505,32.6300552276,0.0,18.7433767983,23.2517909448,35.5109849577,0.0,18.025,17.4859849577
 09/13  14:00:00,83.6042871837,7.68913649957,33.8973703445,0.0,18.7433767983,23.2517909448,35.5106049709,0.0,18.025,17.4856049709
 09/13  15:00:00,83.4140951438,7.73741275074,33.948854709,0.0,18.7433767983,22.9618409725,41.3301080792,0.0,18.025,23.3051080792
 09/13  16:00:00,86.9684103499,7.77103642555,33.0182373536,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/13  17:00:00,99.5228572841,8.07832715203,33.077166774,0.0,17.6635504202,40.6971502883,5.77090093615,0.0,0.0,5.77090093615
 09/13  18:00:00,105.91361222,8.15736398497,31.0001230702,0.0,27.5259009287,37.3340067412,11.572727942,0.0,0.0,11.572727942
 09/13  19:00:00,111.225209422,8.13262786328,28.3591207887,0.0,33.8341110165,33.3544677425,5.78068723571,0.0,0.0,5.78068723571
 09/13  20:00:00,117.633025993,8.20274002825,26.5426631385,0.0,36.5179666069,38.8247702939,11.5413890017,0.0,0.0,11.5413890017
 09/13  21:00:00,109.059551414,8.07850041738,23.6084487015,0.0,32.965339924,36.8579353714,11.5829899048,0.0,0.0,11.5829899048
 09/13  22:00:00,79.4172291876,7.5047033868,18.0870936,0.0,25.6355707503,20.6438685092,5.78645946494,0.0,0.0,5.78645946494
 09/13  23:00:00,54.6426329675,7.00195042105,13.3682323912,0.0,15.0252895274,11.7056064465,5.76612641498,0.0,0.0,5.76612641498
 09/13  24:00:00,47.1225978199,6.75871489594,11.1171781872,0.0,11.6412384099,10.0650221343,5.75996777347,0.0,0.0,5.75996777347
 09/14  01:00:00,44.4381693651,6.62068054874,10.13148103,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/14  02:00:00,41.1308472302,6.46513055864,8.83925965803,0.0,8.25718729233,10.0299323277,5.75598010729,0.0,0.0,5.75598010729
 09/14  03:00:00,40.1971488349,6.36266512825,8.00803352167,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/14  04:00:00,41.3360578874,6.30305746181,7.59993933046,0.0,8.25718729233,11.6354268332,5.76089520801,0.0,0.0,5.76089520801
 09/14  05:00:00,48.6960539995,6.28225648217,7.40107751484,0.0,12.1011305571,15.3678112995,5.77622776565,0.0,0.0,5.77622776565
 09/14  06:00:00,76.2908229469,6.77523018588,10.626596943,0.0,19.7275818095,37.2640762949,11.5840489216,0.0,0.0,11.5840489216
 09/14  07:00:00,98.5377669309,7.26784941524,15.6608047325,0.0,24.3117294858,51.2795993405,17.4272690363,0.0,0.0,17.4272690363
 09/14  08:00:00,90.3332091491,6.94597326919,19.0531770521,0.0,23.6694662846,40.6342015617,23.4591074001,0.0,0.0,23.4591074001
 09/14  09:00:00,90.4875946623,7.05587308207,24.1049824631,0.0,23.6694662846,35.6302164847,41.4193720086,0.0,18.025,23.3943720086
 09/14  10:00:00,74.4656641944,7.00222584867,25.733381858,0.0,18.7433767983,22.9618409725,35.9311884325,0.0,18.025,17.9061884325
 09/14  11:00:00,78.2174119765,7.25214855855,29.2374320432,0.0,18.7433767983,22.9618409725,40.9534902955,0.0,18.025,22.9284902955
 09/14  12:00:00,82.0617419486,7.51860602279,32.7718575575,0.0,18.5889407304,23.1597249699,35.5127231505,0.0,18.025,17.4877231505
 09/14  13:00:00,84.4160371933,7.69608384487,34.7021700914,0.0,18.7433767983,23.2517909448,35.5104283345,0.0,18.025,17.4854283345
 09/14  14:00:00,85.3500948153,7.79310236835,35.5392110957,0.0,18.7433767983,23.2517909448,35.5100644982,0.0,18.025,17.4850644982
 09/14  15:00:00,85.0843725553,7.84191476259,35.5146287328,0.0,18.7433767983,22.9618409725,41.3347280996,0.0,18.025,23.3097280996
 09/14  16:00:00,89.6262066764,7.91576886156,35.5312946608,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,101.60097191,8.18701529432,35.0465851823,0.0,17.6635504202,40.6971502883,5.77113444387,0.0,0.0,5.77113444387
 09/14  18:00:00,107.230432621,8.23243956119,32.2418598711,0.0,27.5259009287,37.3340067412,11.5732125246,0.0,0.0,11.5732125246
 09/14  19:00:00,112.063679651,8.19507752306,29.1351301571,0.0,33.8341110165,33.3544677425,11.5417134132,0.0,0.0,11.5417134132
 09/14  20:00:00,120.163357068,8.34339801426,28.9323311319,0.0,36.5179666069,38.8247702939,5.78027479643,0.0,0.0,5.78027479643
 09/14  21:00:00,113.272291076,8.29021026996,27.6094704108,0.0,32.965339924,36.8579353714,11.5830528713,0.0,0.0,11.5830528713
 09/14  22:00:00,83.626510743,7.70207241041,22.0989989101,0.0,25.6355707503,20.6438685092,5.78667900821,0.0,0.0,5.78667900821
 09/14  23:00:00,57.6734356828,7.13927287915,16.2617102614,0.0,15.0252895274,11.7056064465,5.76625256525,0.0,0.0,5.76625256525
 09/14  24:00:00,49.3597771945,6.87540204644,13.2376668603,0.0,11.6412384099,10.0650221343,5.76111111159,0.0,0.0,5.76111111159
 09/15  01:00:00,45.563973267,6.70356193536,11.1743988939,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/15  02:00:00,41.7751492611,6.53659973992,9.41209275122,0.0,8.25718729233,10.0299323277,5.75588674001,0.0,0.0,5.75588674001
 09/15  03:00:00,40.0359035826,6.36741487078,7.84203234749,0.0,8.25718729233,10.0299323277,5.7953238813,0.0394483542761,0.0,5.75587552703
 09/15  04:00:00,41.0380012855,6.2945931411,7.31034750891,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/15  05:00:00,48.3182971321,6.26104704651,7.0445229688,0.0,12.1011305571,15.3678112995,5.77651017967,0.0,0.0,5.77651017967
 09/15  06:00:00,75.5457087399,6.71670325376,9.94000093739,0.0,19.7275818095,37.2640762949,11.5829307258,0.0,0.0,11.5829307258
 09/15  07:00:00,98.0211289432,7.22649618507,15.1855085967,0.0,24.3117294858,51.2795993405,17.4283463239,0.0,0.0,17.4283463239
 09/15  08:00:00,90.5383672154,6.95013720052,19.2541612705,0.0,23.6694662846,40.6342015617,23.4591362148,0.0,0.0,23.4591362148
 09/15  09:00:00,90.9504901815,7.08530422634,24.538439268,0.0,23.6694662846,35.6302164847,41.4216065085,0.0,18.025,23.3966065085
 09/15  10:00:00,75.2690476262,7.05450123764,26.4844859376,0.0,18.7433767983,22.9618409725,41.381785458,0.0,18.025,23.356785458
 09/15  11:00:00,78.4066846738,7.27567673255,29.4031741091,0.0,18.7433767983,22.9618409725,35.5145504717,0.0,18.025,17.4895504717
 09/15  12:00:00,81.6115803507,7.50961917308,32.330677066,0.0,18.5889407304,23.1597249699,35.5131355854,0.0,18.025,17.4881355854
