Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  13:00:00,83.7992888343,7.67093788917,34.1105671235,0.0,18.7433767983,23.2517909448,41.3310176478,0.0,18.025,23.3060176478
 09/15  14:00:00,84.4722996886,7.7377125373,34.7168049258,0.0,18.7433767983,23.2517909448,35.5117879132,0.0,18.025,17.4867879132
 09/15  15:00:00,84.3321121586,7.77252499211,34.8317519687,0.0,18.7433767983,22.9618409725,35.5115445293,0.0,18.025,17.4865445293
 09/15  16:00:00,87.9341567106,7.803496013,33.9515113735,0.0,18.7433767983,27.431320555,23.7860087965,0.0,18.025,5.76100879652
 09/15  17:00:00,98.718163512,8.00068086974,32.3501082521,0.0,17.6635504202,40.6971502883,5.77116038717,0.0,0.0,5.77116038717
 09/15  18:00:00,105.921278607,8.11584817622,31.0492898344,0.0,27.5259009287,37.3340067412,11.5729236912,0.0,0.0,11.5729236912
 09/15  19:00:00,112.688814865,8.15850270718,29.7968346892,0.0,33.8341110165,33.3544677425,5.78100916754,0.0,0.0,5.78100916754
 09/15  20:00:00,120.755986499,8.3174242146,29.550930357,0.0,36.5179666069,38.8247702939,5.78020370073,0.0,0.0,5.78020370073
 09/15  21:00:00,114.579045193,8.32497035271,28.8814541739,0.0,32.965339924,36.8579353714,11.5841192917,0.0,0.0,11.5841192917
 09/15  22:00:00,85.9264515126,7.80164076578,24.2993591563,0.0,25.6355707503,20.6438685092,11.5521600809,0.0,0.0,11.5521600809
 09/15  23:00:00,60.7964264508,7.27651541045,19.2474556923,0.0,15.0252895274,11.7056064465,5.76623249687,0.0,0.0,5.76623249687
 09/15  24:00:00,53.1035411884,7.03899697117,16.8178375104,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/16  01:00:00,52.6388426422,6.91756197924,15.275780203,0.0,12.8411359301,10.0650221343,5.75612008668,0.0,0.0,5.75612008668
 09/16  02:00:00,46.2967725269,6.75440338729,13.7159139776,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/16  03:00:00,44.8477414559,6.64373303663,12.3775469699,0.0,8.25718729233,10.0299323277,5.75580169434,0.0,0.0,5.75580169434
 09/16  04:00:00,46.4100107453,6.60296312225,12.3739822883,0.0,8.25718729233,11.6354268332,5.76052272201,0.0,0.0,5.76052272201
 09/16  05:00:00,49.8806741053,6.54448087282,11.7448292864,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 09/16  06:00:00,66.7094748169,6.67987408285,12.1102239733,0.0,18.5082010057,25.6353820695,11.5331165865,0.0,0.0,11.5331165865
 09/16  07:00:00,83.6248647099,7.08042423537,16.0577464866,0.0,19.4083231844,41.0650158608,11.5838825495,0.0,0.0,11.5838825495
 09/16  08:00:00,115.283623729,7.62857232383,23.29158427,0.0,26.3286599382,57.9988325916,29.4525961721,0.0,0.0,29.4525961721
 09/16  09:00:00,101.485805147,7.44521174667,24.8310826926,0.0,26.3286599382,42.8504436482,41.4822154132,0.0,18.025,23.4572154132
 09/16  10:00:00,75.4283363859,7.1158037955,23.0970305725,0.0,21.7447113004,23.4437158914,41.4243246362,0.0,18.025,23.3993246362
 09/16  11:00:00,73.9991874986,7.19067237373,24.0547480174,0.0,19.3027497915,23.426170988,35.546128649,0.0,18.025,17.521128649
 09/16  12:00:00,74.4506475092,7.27073639167,24.2839670842,0.0,19.1483137236,23.7250123474,41.335931029,0.0,18.025,23.310931029
 09/16  13:00:00,76.4625472099,7.3835753218,26.0374806069,0.0,19.3027497915,23.7161209604,35.5115080394,0.0,18.025,17.4865080394
 09/16  14:00:00,78.1029412444,7.48231230853,27.5791363211,0.0,19.3027497915,23.7161209604,35.5112968559,0.0,18.025,17.4862968559
 09/16  15:00:00,77.9405655928,7.49789324118,27.691131752,0.0,19.3027497915,23.426170988,38.5110150901,0.0,18.025,20.4860150901
 09/16  16:00:00,82.0713959504,7.51590854718,27.3526381232,0.0,19.3027497915,27.8956505705,20.8251934282,0.0,18.025,2.80019342819
 09/16  17:00:00,89.8370137424,7.68512439498,26.3265662208,0.0,18.2229234133,37.5968344597,5.7661115465,0.0,0.0,5.7661115465
 09/16  18:00:00,104.629159646,7.86339615908,25.1031576518,0.0,32.690315043,37.0816133363,5.77124749365,0.0,0.0,5.77124749365
 09/16  19:00:00,108.245344335,7.87986852093,22.9392168871,0.0,36.8143715336,33.066984531,5.7811210244,0.0,0.0,5.7811210244
 09/16  20:00:00,112.774057453,7.96598330194,22.1417322427,0.0,36.3493007332,38.7721355839,11.5423616744,0.0,0.0,11.5423616744
 09/16  21:00:00,111.010162412,7.96882864707,22.4928605882,0.0,36.1807251679,36.8228455648,5.78168752895,0.0,0.0,5.78168752895
 09/16  22:00:00,85.1783033205,7.48709623357,18.4628722177,0.0,31.0351095914,20.6438685092,11.5845298055,0.0,0.0,11.5845298055
 09/16  23:00:00,56.7154440547,6.96155264895,13.0794108889,0.0,17.4250845679,11.7056064465,5.7764611825,0.0,0.0,5.7764611825
 09/16  24:00:00,47.4351494277,6.69015140389,10.298385819,0.0,12.8411359301,10.0650221343,5.76123554316,0.0,0.0,5.76123554316
 09/17  01:00:00,45.818030402,6.51234006832,8.74076906406,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/17  02:00:00,39.6740335117,6.33497596193,7.39317337882,0.0,8.34152022915,10.0650221343,5.75600857833,0.0,0.0,5.75600857833
 09/17  03:00:00,38.4534366739,6.19592938241,6.31162283961,0.0,8.34152022915,10.0650221343,6.56601984157,0.810322179155,0.0,5.75569766242
 09/17  04:00:00,39.3664867528,6.11074961584,5.70324726594,0.0,8.34152022915,11.6705166398,1.25267678018,1.23267678018,0.0,0.02
 09/17  05:00:00,43.0864912219,6.04922448201,5.32647307397,0.0,8.80141237637,15.3678112995,7.1299933913,1.36386210474,0.0,5.76613128656
 09/17  06:00:00,60.1481579341,6.16158712912,6.06719297925,0.0,18.5082010057,25.6353820695,7.52843464246,1.75239202024,0.0,5.77604262221
 09/17  07:00:00,75.9630719415,6.53522545233,8.82171739069,0.0,19.4926561212,41.1001056674,11.8945422125,0.30968113192,0.0,11.5848610806
 09/17  08:00:00,107.047998765,7.11571990065,15.5687957426,0.0,26.3286599382,57.9988325916,29.4558214552,0.0,0.0,29.4558214552
 09/17  09:00:00,96.2191720645,7.06576157119,20.0633087529,0.0,26.2443270014,42.8153538416,47.3462206416,0.0,18.025,29.3212206416
 09/17  10:00:00,72.5470348012,6.86606881664,20.4654610982,0.0,21.7447113004,23.4437158914,41.425207786,0.0,18.025,23.400207786
 09/17  11:00:00,72.6997617865,7.03628486649,22.8499950137,0.0,19.3449162599,23.4437158914,35.547235744,0.0,18.025,17.522235744
 09/17  12:00:00,75.198804585,7.23903966307,25.0041027267,0.0,19.190480192,23.7425572507,35.5110703743,0.0,18.025,17.4860703743
 09/17  13:00:00,78.0772699108,7.43122189395,27.664267867,0.0,19.260583323,23.698576057,41.3360941586,0.0,18.025,23.3110941586
 09/17  14:00:00,80.3742316834,7.58661995782,29.8058287889,0.0,19.260583323,23.698576057,35.5118255898,0.0,18.025,17.4868255898
 09/17  15:00:00,79.6409804813,7.58352115399,29.3656247854,0.0,19.260583323,23.4086260847,35.5116845414,0.0,18.025,17.4866845414
 09/17  16:00:00,82.7567947549,7.55546298503,28.0581881331,0.0,19.260583323,27.8781056672,23.7859292277,0.0,18.025,5.76092922771
 09/17  17:00:00,89.5798314617,7.67430783802,26.1399086388,0.0,18.1807569449,37.5792895564,5.76625062809,0.0,0.0,5.76625062809
 09/17  18:00:00,105.152389715,7.88345545522,25.7257468148,0.0,32.6059821062,37.0465235296,5.77134199714,0.0,0.0,5.77134199714
 09/17  19:00:00,110.286019727,7.9548658504,24.904889735,0.0,36.8143715336,33.066984531,5.78166196614,0.0,0.0,5.78166196614
 09/17  20:00:00,116.397601325,8.11769910754,25.4941300145,0.0,36.43363367,38.8072253906,5.78167284789,0.0,0.0,5.78167284789
 09/17  21:00:00,110.760760797,7.96192430658,22.3697774857,0.0,36.0963922311,36.7877557581,11.5435695057,0.0,0.0,11.5435695057
 09/17  22:00:00,82.2134269681,7.37562914711,15.7288766719,0.0,30.9507766546,20.6087787026,11.584805993,0.0,0.0,11.584805993
 09/17  23:00:00,57.2285595782,6.97201953485,13.5820541397,0.0,17.4250845679,11.7056064465,5.77547728573,0.0,0.0,5.77547728573
 09/17  24:00:00,48.344198952,6.73746648223,11.0406944748,0.0,12.925468867,10.100111941,5.77032523971,0.00907863559747,0.0,5.76124660412
 09/18  01:00:00,43.2690489933,6.52282791758,9.06020326737,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/18  02:00:00,40.3923597352,6.40057920437,8.16531345066,0.0,8.25718729233,10.0299323277,5.7561994394,0.0,0.0,5.7561994394
 09/18  03:00:00,39.4710935135,6.29938688935,7.34524619691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/18  04:00:00,40.9376130381,6.26770988269,7.23682875388,0.0,8.25718729233,11.6354268332,5.76118947652,0.0,0.0,5.76118947652
 09/18  05:00:00,48.9423621008,6.2997237079,7.62989469088,0.0,12.1011305571,15.3678112995,5.77668027713,0.0,0.0,5.77668027713
 09/18  06:00:00,78.3760973927,6.79382110543,10.8092400975,0.0,19.7275818095,37.2640762949,11.5848303113,0.0,0.0,11.5848303113
 09/18  07:00:00,97.3261560678,7.23788419847,14.4791049201,0.0,24.3117294858,51.2795993405,17.4297616089,0.0,0.0,17.4297616089
 09/18  08:00:00,86.0308818672,6.81481161081,14.8819747045,0.0,23.6694662846,40.6342015617,23.4643737352,0.0,0.0,23.4643737352
 09/18  09:00:00,84.4533944912,6.84780023682,18.27882869,0.0,23.6694662846,35.6302164847,41.4227872201,0.0,18.025,23.3977872201
 09/18  10:00:00,67.7023886882,6.75750323199,19.2148090183,0.0,18.7433767983,22.9618409725,41.3845360891,0.0,18.025,23.3595360891
 09/18  11:00:00,69.3636474303,6.88831716093,20.7474858033,0.0,18.7433767983,22.9618409725,35.516176823,0.0,18.025,17.491176823
 09/18  12:00:00,70.6670133541,7.00714264903,21.8885781344,0.0,18.5889407304,23.1597249699,35.5129895251,0.0,18.025,17.4879895251
 09/18  13:00:00,72.4751601827,7.11703855209,23.3403270007,0.0,18.7433767983,23.2517909448,35.510893606,0.0,18.025,17.485893606
 09/18  14:00:00,74.4905043167,7.22698688638,25.2457254993,0.0,18.7433767983,23.2517909448,41.3362130676,0.0,18.025,23.3112130676
 09/18  15:00:00,74.3725355218,7.24835245516,25.3963385426,0.0,18.7433767983,22.9618409725,35.5119908149,0.0,18.025,17.4869908149
 09/18  16:00:00,77.985163408,7.25449709268,24.5515065716,0.0,18.7433767983,27.431320555,23.7861277726,0.0,18.025,5.76112777257
 09/18  17:00:00,90.1186937586,7.51719082806,24.2341124357,0.0,17.6635504202,40.6971502883,5.77143788952,0.0,0.0,5.77143788952
 09/18  18:00:00,99.5771205731,7.63432146926,23.3026299275,0.0,27.5259009287,37.3340067412,7.12107846114,0.0,0.0,7.12107846114
 09/18  19:00:00,104.772937915,7.69023870052,22.3492002491,0.0,33.8341110165,33.3544677425,10.2213575788,0.0,0.0,10.2213575788
 09/18  20:00:00,110.409657669,7.74271796752,19.7792876918,0.0,36.5179666069,38.8247702939,5.78035663502,0.0,0.0,5.78035663502
 09/18  21:00:00,103.148531894,7.69281334435,18.0830670234,0.0,32.965339924,36.8579353714,11.5847793297,0.0,0.0,11.5847793297
 09/18  22:00:00,75.8310340821,7.23259835004,14.7729610287,0.0,25.6355707503,20.6438685092,11.5533447151,0.0,0.0,11.5533447151
 09/18  23:00:00,52.4251284705,6.79317913187,11.3594809303,0.0,15.0252895274,11.7056064465,5.76643443203,0.0,0.0,5.76643443203
 09/18  24:00:00,45.5864123186,6.58945624276,9.75023924599,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/19  01:00:00,42.7565526962,6.45039041118,8.62013472452,0.0,10.0992000411,10.047477231,5.75597815661,0.0,0.0,5.75597815661
 09/19  02:00:00,40.0879793235,6.35190079211,7.90961531302,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  03:00:00,39.2098712594,6.25893646973,7.1244656533,0.0,8.25718729233,10.0299323277,5.75599441269,0.0,0.0,5.75599441269
 09/19  04:00:00,39.9444970583,6.17018549505,6.34123543566,0.0,8.25718729233,11.6354268332,5.76077184783,0.0,0.0,5.76077184783
 09/19  05:00:00,47.5789637051,6.17426571811,6.3919459792,0.0,12.1011305571,15.3678112995,5.77650699678,0.0,0.0,5.77650699678
 09/19  06:00:00,76.9362780397,6.65782763839,9.50540634395,0.0,19.7275818095,37.2640762949,11.5839448749,0.0,0.0,11.5839448749
 09/19  07:00:00,95.3169704651,7.06185009072,12.6459431657,0.0,24.3117294858,51.2795993405,11.6266076005,0.0,0.0,11.6266076005
 09/19  08:00:00,83.2325926304,6.66600164428,12.2324835732,0.0,23.6694662846,40.6342015617,29.326743298,0.0,0.0,29.326743298
 09/19  09:00:00,82.5037702387,6.7235501342,16.453443442,0.0,23.6694662846,35.6302164847,41.4196236845,0.0,18.025,23.3946236845
 09/19  10:00:00,66.1068341095,6.63978138362,17.7369755962,0.0,18.7433767983,22.9618409725,35.5490778587,0.0,18.025,17.5240778587
 09/19  11:00:00,67.8729629223,6.77483231961,19.370282447,0.0,18.7433767983,22.9618409725,35.5166366199,0.0,18.025,17.4916366199
 09/19  12:00:00,70.1586921269,6.94996696918,21.4374312818,0.0,18.5889407304,23.1597249699,41.3379607637,0.0,18.025,23.3129607637
 09/19  13:00:00,72.8212950473,7.1181001439,23.685396238,0.0,18.7433767983,23.2517909448,35.5133551276,0.0,18.025,17.4883551276
 09/19  14:00:00,74.3236524372,7.22833765367,25.0775147966,0.0,18.7433767983,23.2517909448,35.5133307832,0.0,18.025,17.4883307832
 09/19  15:00:00,74.1699293933,7.25053003882,25.1915532522,0.0,18.7433767983,22.9618409725,41.3342600762,0.0,18.025,23.3092600762
 09/19  16:00:00,78.1684178377,7.2830795222,24.706180703,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,90.3879771376,7.5576885465,24.462893421,0.0,17.6635504202,40.6971502883,5.77139405845,0.0,0.0,5.77139405845
 09/19  18:00:00,99.5003596442,7.658643858,23.2015344523,0.0,27.5259009287,37.3340067412,11.5734368455,0.0,0.0,11.5734368455
 09/19  19:00:00,103.69350898,7.66396882963,21.2960361418,0.0,33.8341110165,33.3544677425,5.78162746537,0.0,0.0,5.78162746537
 09/19  20:00:00,109.727157391,7.73552735906,19.103966139,0.0,36.5179666069,38.8247702939,11.5434277544,0.0,0.0,11.5434277544
 09/19  21:00:00,102.860504294,7.6933121818,17.7945293316,0.0,32.965339924,36.8579353714,11.5834326926,0.0,0.0,11.5834326926
 09/19  22:00:00,74.628893541,7.16452258795,13.638894754,0.0,25.6355707503,20.6438685092,5.78677690823,0.0,0.0,5.78677690823
 09/19  23:00:00,51.1662604663,6.69022775874,10.2035582344,0.0,15.0252895274,11.7056064465,5.76646964155,0.0,0.0,5.76646964155
 09/19  24:00:00,44.1826511252,6.46948500122,8.46644047779,0.0,11.6412384099,10.0650221343,5.7610362548,0.0,0.0,5.7610362548
 09/20  01:00:00,41.2837476166,6.31724307621,7.28047999567,0.0,10.0992000411,10.047477231,0.149813177543,0.129813177543,0.0,0.02
 09/20  02:00:00,38.2711829609,6.18046631559,6.26424577918,0.0,8.25718729233,10.0299323277,6.57336940945,0.817255282897,0.0,5.75611412655
 09/20  03:00:00,37.4311772566,6.08109423253,5.523614513,0.0,8.25718729233,10.0299323277,1.44144059104,1.42144059104,0.0,0.02
 09/20  04:00:00,38.4952215951,6.01410524077,5.04803721244,0.0,8.25718729233,11.6354268332,7.43626935536,1.67486346619,0.0,5.76140588917
 09/20  05:00:00,45.8691401599,5.99044042221,4.86594229083,0.0,12.1011305571,15.3678112995,8.39176826472,2.61503559564,0.0,5.77673266909
 09/20  06:00:00,75.1802847952,6.4708247056,7.93640252039,0.0,19.7275818095,37.2640762949,13.4279122649,1.84219250125,0.0,11.5857197636
 09/20  07:00:00,93.8162742975,6.90736861765,11.2997111388,0.0,24.3117294858,51.2795993405,17.5622843538,0.132291991793,0.0,17.429992362
 09/20  08:00:00,82.8479984762,6.55414482638,11.9597375334,0.0,23.6694662846,40.6342015617,23.4663297981,0.0,0.0,23.4663297981
 09/20  09:00:00,83.2805469326,6.65519530012,17.2985690822,0.0,23.6694662846,35.6302164847,41.4257125257,0.0,18.025,23.4007125257
 09/20  10:00:00,66.9229261401,6.60385310393,18.5889885536,0.0,18.7433767983,22.9618409725,41.3851083794,0.0,18.025,23.3601083794
 09/20  11:00:00,69.831671107,6.82020949536,21.283610908,0.0,18.7433767983,22.9618409725,35.5170322754,0.0,18.025,17.4920322754
 09/20  12:00:00,72.7209487637,7.04338006857,23.9062678801,0.0,18.5889407304,23.1597249699,35.511603513,0.0,18.025,17.486603513
 09/20  13:00:00,75.6736772631,7.25192448138,26.4039541121,0.0,18.7433767983,23.2517909448,41.3373082964,0.0,18.025,23.3123082964
 09/20  14:00:00,77.5092695754,7.38656592349,28.1049022209,0.0,18.7433767983,23.2517909448,35.5129586259,0.0,18.025,17.4879586259
 09/20  15:00:00,77.8222743044,7.43687445662,28.6575466005,0.0,18.7433767983,22.9618409725,35.5130092253,0.0,18.025,17.4880092253
 09/20  16:00:00,82.0816077221,7.48663923806,28.4158058378,0.0,18.7433767983,27.431320555,23.7860805634,0.0,18.025,5.76108056339
 09/20  17:00:00,94.4612090495,7.77759561054,28.3162158646,0.0,17.6635504202,40.6971502883,5.771572897,0.0,0.0,5.771572897
 09/20  18:00:00,102.541378322,7.83742394489,26.0637649055,0.0,27.5259009287,37.3340067412,11.5739755429,0.0,0.0,11.5739755429
 09/20  19:00:00,105.694055947,7.79917199405,23.1613750379,0.0,33.8341110165,33.3544677425,5.78192025541,0.0,0.0,5.78192025541
 09/20  20:00:00,112.178827228,7.87093123776,21.42022401,0.0,36.5179666069,38.8247702939,5.78194848606,0.0,0.0,5.78194848606
 09/20  21:00:00,105.482961025,7.83182314177,20.2784650573,0.0,32.965339924,36.8579353714,11.5856943914,0.0,0.0,11.5856943914
 09/20  22:00:00,77.7131874679,7.34455219134,16.5431481804,0.0,25.6355707503,20.6438685092,11.5544249487,0.0,0.0,11.5544249487
 09/20  23:00:00,53.4772699546,6.87336822045,12.3314220932,0.0,15.0252895274,11.7056064465,5.76647702658,0.0,0.0,5.76647702658
 09/20  24:00:00,45.5511382787,6.59917834701,9.70523326163,0.0,11.6412384099,10.0650221343,5.76122418626,0.0,0.0,5.76122418626
 09/21  01:00:00,42.3754381666,6.42726499898,8.26214563754,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/21  02:00:00,39.1170496233,6.274032778,7.01654198301,0.0,8.25718729233,10.0299323277,5.81390885723,0.0578512394887,0.0,5.75605761774
 09/21  03:00:00,38.2071936175,6.17127289769,6.20945175723,0.0,8.25718729233,10.0299323277,0.377526422422,0.357526422422,0.0,0.02
 09/21  04:00:00,39.0591172138,6.08137640214,5.54465436421,0.0,8.25718729233,11.6354268332,6.90843255435,1.14763461708,0.0,5.76079793727
 09/21  05:00:00,46.5149645048,6.06646788021,5.43573380999,0.0,12.1011305571,15.3678112995,7.34432253883,1.56742783422,0.0,5.7768947046
 09/21  06:00:00,75.7205500601,6.53494832865,8.41253231993,0.0,19.7275818095,37.2640762949,12.9413625213,1.35676226483,0.0,11.5846002565
 09/21  07:00:00,94.2163067963,6.95463654711,11.6524595435,0.0,24.3117294858,51.2795993405,17.5334772,0.103646580172,0.0,17.4298306198
 09/21  08:00:00,83.4617077833,6.60782111335,12.5197615337,0.0,23.6694662846,40.6342015617,23.4666360131,0.0,0.0,23.4666360131
 09/21  09:00:00,84.4405300303,6.72889368771,18.3848492168,0.0,23.6694662846,35.6302164847,41.4244800454,0.0,18.025,23.3994800454
 09/21  10:00:00,70.265639252,6.76753568811,21.7680111475,0.0,18.7433767983,22.9618409725,41.3863317264,0.0,18.025,23.3613317264
 09/21  11:00:00,74.3346387154,7.03356956934,25.5732141237,0.0,18.7433767983,22.9618409725,35.5181643965,0.0,18.025,17.4931643965
 09/21  12:00:00,77.3833114017,7.26798157055,28.344026652,0.0,18.5889407304,23.1597249699,35.5145147544,0.0,18.025,17.4895147544
 09/21  13:00:00,81.2246214388,7.51408398478,31.6927324423,0.0,18.7433767983,23.2517909448,35.5125979733,0.0,18.025,17.4875979733
 09/21  14:00:00,83.1265637985,7.64527449826,33.46348702,0.0,18.7433767983,23.2517909448,41.3388030763,0.0,18.025,23.3138030763
 09/21  15:00:00,82.8571997593,7.67919099186,33.4501532812,0.0,18.7433767983,22.9618409725,35.5141561063,0.0,18.025,17.4891561063
 09/21  16:00:00,85.8239848905,7.6781171789,31.9666970805,0.0,18.7433767983,27.431320555,23.7863108463,0.0,18.025,5.76131084633
 09/21  17:00:00,97.5819406531,7.95029125095,31.2642430137,0.0,17.6635504202,40.6971502883,5.77164904899,0.0,0.0,5.77164904899
 09/21  18:00:00,105.076793722,7.99314255481,28.4434516011,0.0,27.5259009287,37.3340067412,11.574008614,0.0,0.0,11.574008614
 09/21  19:00:00,108.848692201,7.97953004044,26.1356432226,0.0,33.8341110165,33.3544677425,5.78179572348,0.0,0.0,5.78179572348
 09/21  20:00:00,115.180210519,8.04296166415,24.2495743298,0.0,36.5179666069,38.8247702939,5.78103504393,0.0,0.0,5.78103504393
 09/21  21:00:00,106.494238644,7.90954336202,21.2120098166,0.0,32.965339924,36.8579353714,11.5853036433,0.0,0.0,11.5853036433
 09/21  22:00:00,76.7283669119,7.34274904142,15.5601183453,0.0,25.6355707503,20.6438685092,11.5533254288,0.0,0.0,11.5533254288
 09/21  23:00:00,52.8975039395,6.86212164094,11.7628987516,0.0,15.0252895274,11.7056064465,5.76562079287,0.0,0.0,5.76562079287
 09/21  24:00:00,45.6831071616,6.61935482045,9.81702529689,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/22  01:00:00,42.5688459773,6.44943261728,8.43337856562,0.0,10.0992000411,10.047477231,5.75636305366,0.0,0.0,5.75636305366
 09/22  02:00:00,39.1111336963,6.27694117399,7.00771890294,0.0,8.25718729233,10.0299323277,0.215911577275,0.195911577275,0.0,0.02
 09/22  03:00:00,38.4628145602,6.19800919187,6.43832961538,0.0,8.25718729233,10.0299323277,5.83727307469,0.0811667048176,0.0,5.75610636987
 09/22  04:00:00,40.3755205603,6.2038044074,6.73862617424,0.0,8.25718729233,11.6354268332,5.76116807898,0.0,0.0,5.76116807898
 09/22  05:00:00,47.9808111421,6.20065987077,6.7673810898,0.0,12.1011305571,15.3678112995,5.77690684412,0.0,0.0,5.77690684412
 09/22  06:00:00,77.3675674716,6.68355700778,9.91093185978,0.0,19.7275818095,37.2640762949,11.5845331284,0.0,0.0,11.5845331284
 09/22  07:00:00,96.7852605493,7.13447962935,14.0415562368,0.0,24.3117294858,51.2795993405,17.4314365454,0.0,0.0,17.4314365454
 09/22  08:00:00,88.5535983681,6.81736312194,17.4020980076,0.0,23.6694662846,40.6342015617,23.4683383179,0.0,0.0,23.4683383179
 09/22  09:00:00,88.5815589789,6.94269705378,22.3120676165,0.0,23.6694662846,35.6302164847,41.4231853383,0.0,18.025,23.3981853383
 09/22  10:00:00,72.6125640046,6.91000874913,23.9724580727,0.0,18.7433767983,22.9618409725,35.5505931326,0.0,18.025,17.5255931326
 09/22  11:00:00,76.092096136,7.15178793134,27.212449633,0.0,18.7433767983,22.9618409725,41.3418514777,0.0,18.025,23.3168514777
 09/22  12:00:00,79.0678486795,7.38546639969,29.9110766152,0.0,18.5889407304,23.1597249699,35.5167876698,0.0,18.025,17.4917876698
 09/22  13:00:00,82.1003078903,7.59682775074,32.4856692503,0.0,18.7433767983,23.2517909448,35.5124404516,0.0,18.025,17.4874404516
 09/22  14:00:00,83.0552657789,7.69271321072,33.3447463873,0.0,18.7433767983,23.2517909448,41.3367332344,0.0,18.025,23.3117332344
 09/22  15:00:00,83.2231087227,7.74817890472,33.7470724276,0.0,18.7433767983,22.9618409725,35.5166324242,0.0,18.025,17.4916324242
 09/22  16:00:00,88.2482097509,7.83796565798,34.2310693848,0.0,18.7433767983,27.431320555,23.7862518526,0.0,18.025,5.76125185262
 09/22  17:00:00,99.7628581545,8.09594830426,33.2994959375,0.0,17.6635504202,40.6971502883,5.77171908014,0.0,0.0,5.77171908014
 09/22  18:00:00,106.300549706,8.08025714776,29.5800824198,0.0,27.5259009287,37.3340067412,5.79726112169,0.0,0.0,5.79726112169
 09/22  19:00:00,109.058451958,8.01727444525,26.3076486818,0.0,33.8341110165,33.3544677425,11.5430505376,0.0,0.0,11.5430505376
 09/22  20:00:00,113.971126034,8.00882679072,23.0746165364,0.0,36.5179666069,38.8247702939,5.78215598801,0.0,0.0,5.78215598801
 09/22  21:00:00,106.1936433,7.91144674921,20.9095005834,0.0,32.965339924,36.8579353714,11.5857299206,0.0,0.0,11.5857299206
 09/22  22:00:00,77.7924378873,7.39078468773,16.5761451746,0.0,25.6355707503,20.6438685092,11.5546671751,0.0,0.0,11.5546671751
 09/22  23:00:00,53.2439447059,6.89219862488,12.0792588216,0.0,15.0252895274,11.7056064465,5.7667147801,0.0,0.0,5.7667147801
 09/22  24:00:00,45.9532872328,6.64734912686,10.0592066084,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/23  01:00:00,45.5647588073,6.49056016064,8.62867913367,0.0,12.8411359301,10.0650221343,5.7562135403,0.0,0.0,5.7562135403
 09/23  02:00:00,39.4794410259,6.32070504864,7.33226107479,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/23  03:00:00,38.7998079498,6.23606873326,6.73725895168,0.0,8.25718729233,10.0299323277,5.75626938475,0.0,0.0,5.75626938475
 09/23  04:00:00,39.9041353058,6.17226643791,6.29877707986,0.0,8.25718729233,11.6354268332,5.76112895582,0.0,0.0,5.76112895582
 09/23  05:00:00,43.3856845793,6.08983459322,5.70445353813,0.0,8.71707943955,15.3327214929,0.381672175933,0.361672175933,0.0,0.02
 09/23  06:00:00,60.8235964009,6.23096148656,6.67321294997,0.0,18.5082010057,25.6353820695,11.7920612041,0.257771393078,0.0,11.534289811
 09/23  07:00:00,77.6736140774,6.66820671456,10.518635472,0.0,19.4083231844,41.0650158608,11.5857047155,0.0,0.0,11.5857047155
 09/23  08:00:00,112.200621065,7.31903794464,20.5180138772,0.0,26.3286599382,57.9988325916,29.4656313052,0.0,0.0,29.4656313052
 09/23  09:00:00,101.544181316,7.31182013661,25.0227801804,0.0,26.3286599382,42.8504436482,41.4910936514,0.0,18.025,23.4660936514
 09/23  10:00:00,77.1318766933,7.09439443339,24.8219318495,0.0,21.7447113004,23.4437158914,41.4295741624,0.0,18.025,23.4045741624
 09/23  11:00:00,77.6765690972,7.28135474114,27.6414100507,0.0,19.3027497915,23.426170988,41.3869115566,0.0,18.025,23.3619115566
 09/23  12:00:00,80.9875389311,7.51601936524,30.5755492212,0.0,19.1483137236,23.7250123474,35.5180595023,0.0,18.025,17.4930595023
 09/23  13:00:00,83.8981836403,7.71135833896,33.1453084778,0.0,19.3027497915,23.7161209604,35.5122244488,0.0,18.025,17.4872244488
 09/23  14:00:00,85.8478901122,7.85734234877,34.9490350829,0.0,19.3027497915,23.7161209604,41.3384890193,0.0,18.025,23.3134890193
 09/23  15:00:00,86.0579546042,7.90552623436,35.40086332,0.0,19.3027497915,23.426170988,35.518035368,0.0,18.025,17.493035368
 09/23  16:00:00,89.8151307264,7.91583297529,34.6964161109,0.0,19.3027497915,27.8956505705,23.7863212367,0.0,18.025,5.76132123668
 09/23  17:00:00,97.1936126023,8.08304103587,33.2852165186,0.0,18.2229234133,37.5968344597,5.76650819985,0.0,0.0,5.76650819985
 09/23  18:00:00,111.988069367,8.18368372842,30.2577397229,0.0,32.690315043,37.0816133363,5.77151983734,0.0,0.0,5.77151983734
 09/23  19:00:00,112.010603071,8.11927266035,26.4650180444,0.0,36.8143715336,33.066984531,5.78183470664,0.0,0.0,5.78183470664
 09/23  20:00:00,115.270624357,8.14033149037,24.4639034994,0.0,36.3493007332,38.7721355839,5.78110030961,0.0,0.0,5.78110030961
 09/23  21:00:00,109.521692628,7.95577763321,21.0173859692,0.0,36.1807251679,36.8228455648,11.5442857401,0.0,0.0,11.5442857401
 09/23  22:00:00,83.0854078408,7.44819060827,16.4088063069,0.0,31.0351095914,20.6438685092,11.5862269592,0.0,0.0,11.5862269592
 09/23  23:00:00,56.2559779307,6.9685731831,12.6128779887,0.0,17.4250845679,11.7056064465,5.77708432379,0.0,0.0,5.77708432379
 09/23  24:00:00,48.0923162949,6.75448321942,10.8911980826,0.0,12.8411359301,10.0650221343,5.76146844455,0.0,0.0,5.76146844455
 09/24  01:00:00,46.6064473729,6.58542751884,9.45607911699,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,39.9704913782,6.36655377836,7.65803161783,0.0,8.34152022915,10.0650221343,5.75633846987,0.0,0.0,5.75633846987
 09/24  03:00:00,38.7529410707,6.23063475402,6.57640540261,0.0,8.34152022915,10.0650221343,0.372370623707,0.352370623707,0.0,0.02
 09/24  04:00:00,39.4253119112,6.11946374447,5.7533268555,0.0,8.34152022915,11.6705166398,7.19561231267,1.43478205477,0.0,5.76083025789
 09/24  05:00:00,43.2120250108,6.06469970098,5.4364986612,0.0,8.80141237637,15.3678112995,6.98645756899,1.21976038597,0.0,5.76669718303
 09/24  06:00:00,60.4340775616,6.19486619951,6.31978633361,0.0,18.5082010057,25.6353820695,6.83273733807,1.05617805916,0.0,5.77655927891
 09/24  07:00:00,76.4856713875,6.58054168629,9.29892323239,0.0,19.4926561212,41.1001056674,11.6296985577,0.043380685513,0.0,11.5863178722
 09/24  08:00:00,108.172138833,7.15360242599,16.6549520407,0.0,26.3286599382,57.9988325916,29.4668065996,0.0,0.0,29.4668065996
 09/24  09:00:00,98.2087155297,7.15846564484,21.9600723267,0.0,26.2443270014,42.8153538416,47.3581526212,0.0,18.025,29.3331526212
 09/24  10:00:00,75.6300609979,7.02383469002,23.3906728596,0.0,21.7447113004,23.4437158914,35.5830003276,0.0,18.025,17.5580003276
 09/24  11:00:00,76.511575508,7.24045281567,26.4576026549,0.0,19.3449162599,23.4437158914,41.3868221059,0.0,18.025,23.3618221059
 09/24  12:00:00,80.6580925865,7.52864788605,30.1737570769,0.0,19.190480192,23.7425572507,35.5132928149,0.0,18.025,17.4882928149
 09/24  13:00:00,84.2995383274,7.7759141622,33.5418193454,0.0,19.260583323,23.698576057,41.3397965723,0.0,18.025,23.3147965723
 09/24  14:00:00,86.2239508895,7.92130622403,35.3208367749,0.0,19.260583323,23.698576057,35.5151306194,0.0,18.025,17.4901306194
 09/24  15:00:00,84.9524418478,7.88605015161,34.3745317665,0.0,19.260583323,23.4086260847,35.5154540433,0.0,18.025,17.4904540433
 09/24  16:00:00,86.5095941893,7.76786391276,31.5985617187,0.0,19.260583323,27.8781056672,23.7862562439,0.0,18.025,5.76125624389
 09/24  17:00:00,93.1247029189,7.87233948509,29.4867160847,0.0,18.1807569449,37.5792895564,5.7666491155,0.0,0.0,5.7666491155
 09/24  18:00:00,110.364472366,8.0661973345,28.8710485998,0.0,32.6059821062,37.0465235296,5.77178144034,0.0,0.0,5.77178144034
 09/24  19:00:00,113.761216691,8.15414293653,28.1807577149,0.0,36.8143715336,33.066984531,5.78110632658,0.0,0.0,5.78110632658
 09/24  20:00:00,116.759284125,8.17497703806,25.7984831723,0.0,36.43363367,38.8072253906,11.5425712809,0.0,0.0,11.5425712809
 09/24  21:00:00,112.407451346,8.06390653774,23.9144338464,0.0,36.0963922311,36.7877557581,5.78232087934,0.0,0.0,5.78232087934
 09/24  22:00:00,88.2988650104,7.65944028535,21.5304238661,0.0,30.9507766546,20.6087787026,11.5867122374,0.0,0.0,11.5867122374
 09/24  23:00:00,64.9190602696,7.33938066131,20.9051474319,0.0,17.4250845679,11.7056064465,5.77712241509,0.0,0.0,5.77712241509
 09/24  24:00:00,58.0947395022,7.20674581761,20.3219290328,0.0,12.925468867,10.100111941,5.76142374245,0.0,0.0,5.76142374245
 09/25  01:00:00,53.0350520653,7.02289171199,18.3261203455,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/25  02:00:00,49.8981469277,6.90461062649,17.1670516117,0.0,8.25718729233,10.0299323277,5.75581841057,0.0,0.0,5.75581841057
 09/25  03:00:00,47.6234862149,6.77495034609,15.0220515627,0.0,8.25718729233,10.0299323277,5.75594505325,0.0,0.0,5.75594505325
 09/25  04:00:00,47.3807466221,6.6643274719,13.2833215597,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/25  05:00:00,53.563133915,6.61450598353,11.9358351682,0.0,12.1011305571,15.3678112995,5.77728348135,0.0,0.0,5.77728348135
 09/25  06:00:00,81.1394352469,7.0427702493,13.3235486396,0.0,19.7275818095,37.2640762949,11.5862101891,0.0,0.0,11.5862101891
 09/25  07:00:00,100.760483225,7.45446071445,17.6967527149,0.0,24.3117294858,51.2795993405,17.4335761356,0.0,0.0,17.4335761356
 09/25  08:00:00,92.2078480517,7.12815429301,20.7455234774,0.0,23.6694662846,40.6342015617,29.3337622203,0.0,0.0,29.3337622203
 09/25  09:00:00,90.9016728747,7.20318427765,24.3716627163,0.0,23.6694662846,35.6302164847,35.5816625779,0.0,18.025,17.5566625779
 09/25  10:00:00,74.702147951,7.15620086822,25.8158392817,0.0,18.7433767983,22.9618409725,41.3892315188,0.0,18.025,23.3642315188
 09/25  11:00:00,78.2013341207,7.38859717053,29.0848669438,0.0,18.7433767983,22.9618409725,35.51944698,0.0,18.025,17.49444698
 09/25  12:00:00,81.0605924761,7.59706938147,31.6922068473,0.0,18.5889407304,23.1597249699,41.3405609496,0.0,18.025,23.3155609496
 09/25  13:00:00,82.8599648324,7.72484476938,33.1172997185,0.0,18.7433767983,23.2517909448,35.5157660866,0.0,18.025,17.4907660866
 09/25  14:00:00,83.966173075,7.80781191392,34.1405389072,0.0,18.7433767983,23.2517909448,35.5161588595,0.0,18.025,17.4911588595
 09/25  15:00:00,84.4981911158,7.86077796317,34.9095453741,0.0,18.7433767983,22.9618409725,41.3386427143,0.0,18.025,23.3136427143
 09/25  16:00:00,87.5899616432,7.84433041031,33.5664497611,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,99.06626377,8.08890532649,32.6099276795,0.0,17.6635504202,40.6971502883,5.77186524971,0.0,0.0,5.77186524971
 09/25  18:00:00,106.8629202,8.1402312186,30.082444521,0.0,27.5259009287,37.3340067412,11.5757592687,0.0,0.0,11.5757592687
 09/25  19:00:00,110.82413295,8.14102795976,27.9495522717,0.0,33.8341110165,33.3544677425,11.5435991136,0.0,0.0,11.5435991136
 09/25  20:00:00,119.513623709,8.31125603422,28.3146591506,0.0,36.5179666069,38.8247702939,5.78125108231,0.0,0.0,5.78125108231
 09/25  21:00:00,114.093719565,8.33438342041,28.3866048029,0.0,32.965339924,36.8579353714,11.5863858689,0.0,0.0,11.5863858689
 09/25  22:00:00,85.4844191818,7.79508123477,23.863806279,0.0,25.6355707503,20.6438685092,5.78754901848,0.0,0.0,5.78754901848
 09/25  23:00:00,60.6290113585,7.27462088575,19.0818882501,0.0,15.0252895274,11.7056064465,5.76688902913,0.0,0.0,5.76688902913
 09/25  24:00:00,52.0588687817,6.99580006736,15.8163211899,0.0,11.6412384099,10.0650221343,5.76164673436,0.0,0.0,5.76164673436
 09/26  01:00:00,47.4573986637,6.78820084799,12.9831512565,0.0,10.0992000411,10.047477231,5.75628873928,0.0,0.0,5.75628873928
 09/26  02:00:00,43.7291125046,6.64426269587,11.2583652762,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/26  03:00:00,42.1501614958,6.53670175296,9.78696992914,0.0,8.25718729233,10.0299323277,5.75606078977,0.0,0.0,5.75606078977
 09/26  04:00:00,42.4823732105,6.4329310307,8.61634106933,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/26  05:00:00,49.8422627779,6.41008868838,8.4193727002,0.0,12.1011305571,15.3678112995,11.5344064853,0.0,0.0,11.5344064853
 09/26  06:00:00,78.8707285814,6.86211743923,11.2354839671,0.0,19.7275818095,37.2640762949,11.5854231287,0.0,0.0,11.5854231287
 09/26  07:00:00,97.6413201611,7.26932534923,14.7627091186,0.0,24.3117294858,51.2795993405,11.6284313292,0.0,0.0,11.6284313292
 09/26  08:00:00,88.0816566449,6.90582343248,16.8416518277,0.0,23.6694662846,40.6342015617,29.3344307659,0.0,0.0,29.3344307659
 09/26  09:00:00,86.9734725215,6.98161177338,20.6650313656,0.0,23.6694662846,35.6302164847,41.4260393407,0.0,18.025,23.4010393407
 09/26  10:00:00,70.4129974986,6.92346156616,21.7594187278,0.0,18.7433767983,22.9618409725,35.5539979464,0.0,18.025,17.5289979464
 09/26  11:00:00,72.8341057848,7.09809397184,24.0081378815,0.0,18.7433767983,22.9618409725,41.3443673809,0.0,18.025,23.3193673809
 09/26  12:00:00,75.7398712797,7.30565707661,26.662893931,0.0,18.5889407304,23.1597249699,35.5188784901,0.0,18.025,17.4938784901
 09/26  13:00:00,78.7958797929,7.49859083979,29.2794628455,0.0,18.7433767983,23.2517909448,35.5153468827,0.0,18.025,17.4903468827
 09/26  14:00:00,80.0591627818,7.59942110792,30.4419180179,0.0,18.7433767983,23.2517909448,41.3376936783,0.0,18.025,23.3126936783
 09/26  15:00:00,79.8046653985,7.62494827798,30.4518457178,0.0,18.7433767983,22.9618409725,35.5176776742,0.0,18.025,17.4926776742
 09/26  16:00:00,83.1500570878,7.61485778254,29.3560092869,0.0,18.7433767983,27.431320555,23.786454135,0.0,18.025,5.76145413505
 09/26  17:00:00,94.4739791312,7.84013793925,28.2664025081,0.0,17.6635504202,40.6971502883,5.77209173042,0.0,0.0,5.77209173042
 09/26  18:00:00,102.035683661,7.8602151935,25.5352138751,0.0,27.5259009287,37.3340067412,5.79834810876,0.0,0.0,5.79834810876
 09/26  19:00:00,106.221758963,7.85762499648,23.6305731599,0.0,33.8341110165,33.3544677425,11.5449073932,0.0,0.0,11.5449073932
 09/26  20:00:00,113.358703111,7.95248988079,22.5184983166,0.0,36.5179666069,38.8247702939,5.78249650539,0.0,0.0,5.78249650539
 09/26  21:00:00,105.780541879,7.87477565931,20.5330217234,0.0,32.965339924,36.8579353714,11.5869505155,0.0,0.0,11.5869505155
 09/26  22:00:00,76.5740590252,7.32700134219,15.4215133607,0.0,25.6355707503,20.6438685092,11.5555011565,0.0,0.0,11.5555011565
 09/26  23:00:00,52.9662059742,6.86744146294,11.8262568354,0.0,15.0252895274,11.7056064465,5.76687691714,0.0,0.0,5.76687691714
 09/26  24:00:00,46.0948813651,6.6555555414,10.1925785561,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/27  01:00:00,43.1497802447,6.50284683448,8.96088267173,0.0,10.0992000411,10.047477231,5.75547509939,0.0,0.0,5.75547509939
 09/27  02:00:00,40.1223082285,6.37143674644,7.92438367306,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  03:00:00,39.4003743563,6.28819168734,7.28569075175,0.0,8.25718729233,10.0299323277,5.75635269227,0.0,0.0,5.75635269227
 09/27  04:00:00,40.2844952446,6.20889694144,6.64248906171,0.0,8.25718729233,11.6354268332,5.76160979617,0.0,0.0,5.76160979617
 09/27  05:00:00,47.6787207437,6.19009593727,6.47581857571,0.0,12.1011305571,15.3678112995,5.78655217975,0.00907420377667,0.0,5.77747797597
 09/27  06:00:00,76.9910266126,6.66930871664,9.54857879901,0.0,19.7275818095,37.2640762949,11.5865617351,0.0,0.0,11.5865617351
 09/27  07:00:00,95.9699158631,7.11991048707,13.2406992701,0.0,24.3117294858,51.2795993405,17.4347125099,0.0,0.0,17.4347125099
 09/27  08:00:00,85.507953725,6.75589808231,14.4178642242,0.0,23.6694662846,40.6342015617,23.473018289,0.0,0.0,23.473018289
 09/27  09:00:00,84.6280551262,6.82967477663,18.4715465493,0.0,23.6694662846,35.6302164847,41.4301374393,0.0,18.025,23.4051374393
 09/27  10:00:00,68.0489243106,6.76149604485,19.5573010902,0.0,18.7433767983,22.9618409725,41.3910008803,0.0,18.025,23.3660008803
 09/27  11:00:00,70.2228788941,6.91885879202,21.5761420962,0.0,18.7433767983,22.9618409725,35.521019446,0.0,18.025,17.496019446
 09/27  12:00:00,71.9416384979,7.06165960998,23.1086525307,0.0,18.5889407304,23.1597249699,35.5179647004,0.0,18.025,17.4929647004
 09/27  13:00:00,73.5809720236,7.17416630283,24.3889785258,0.0,18.7433767983,23.2517909448,41.3386237761,0.0,18.025,23.3136237761
 09/27  14:00:00,74.7106355413,7.2552863839,25.4375236141,0.0,18.7433767983,23.2517909448,35.5184727419,0.0,18.025,17.4934727419
 09/27  15:00:00,74.4845701477,7.27017624865,25.4865140507,0.0,18.7433767983,22.9618409725,35.5159497409,0.0,18.025,17.4909497409
 09/27  16:00:00,77.9946513563,7.25472421265,24.5607352153,0.0,18.7433767983,27.431320555,23.786437297,0.0,18.025,5.76143729701
 09/27  17:00:00,89.6788317814,7.49904780755,23.8123438831,0.0,17.6635504202,40.6971502883,5.77211006105,0.0,0.0,5.77211006105
 09/27  18:00:00,98.8318991946,7.59250627814,22.5991260729,0.0,27.5259009287,37.3340067412,11.5754429513,0.0,0.0,11.5754429513
 09/27  19:00:00,104.308201866,7.6506359074,21.9240017542,0.0,33.8341110165,33.3544677425,5.78250215516,0.0,0.0,5.78250215516
 09/27  20:00:00,111.975007645,7.78743586737,21.2998442473,0.0,36.5179666069,38.8247702939,11.1530600463,0.0,0.0,11.1530600463
 09/27  21:00:00,105.760752286,7.78621896526,20.6017770348,0.0,32.965339924,36.8579353714,11.9776019039,0.0,0.0,11.9776019039
 09/27  22:00:00,78.1348916715,7.32630641038,16.9830361586,0.0,25.6355707503,20.6438685092,5.78786793099,0.0,0.0,5.78786793099
 09/27  23:00:00,54.3576681674,6.88971655158,13.19543714,0.0,15.0252895274,11.7056064465,5.76687974383,0.0,0.0,5.76687974383
 09/27  24:00:00,46.9363637471,6.68607464719,11.0035332084,0.0,11.6412384099,10.0650221343,5.76170992281,0.0,0.0,5.76170992281
 09/28  01:00:00,43.9700782214,6.55622080285,9.72780970239,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/28  02:00:00,41.2457252332,6.45662141731,8.96260730404,0.0,8.25718729233,10.0299323277,5.75648920867,0.0,0.0,5.75648920867
 09/28  03:00:00,40.5233303514,6.38097857624,8.31586161974,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/28  04:00:00,41.4916213084,6.31354164001,7.74496595823,0.0,8.25718729233,11.6354268332,5.76170042585,0.0,0.0,5.76170042585
 09/28  05:00:00,48.9692716329,6.30564497012,7.65081386318,0.0,12.1011305571,15.3678112995,5.77720093131,0.0,0.0,5.77720093131
 09/28  06:00:00,78.1667803035,6.78116329583,10.6124627446,0.0,19.7275818095,37.2640762949,11.5872051372,0.0,0.0,11.5872051372
 09/28  07:00:00,95.8856627525,7.133915537,13.142424019,0.0,24.3117294858,51.2795993405,17.435341685,0.0,0.0,17.435341685
 09/28  08:00:00,83.3676673571,6.70208029896,12.3313839916,0.0,23.6694662846,40.6342015617,23.4746530076,0.0,0.0,23.4746530076
 09/28  09:00:00,81.2950154091,6.66082670741,15.3073420755,0.0,23.6694662846,35.6302164847,41.4343141564,0.0,18.025,23.4093141564
 09/28  10:00:00,62.6675929238,6.44763508065,14.4898280885,0.0,18.7433767983,22.9618409725,41.3917275646,0.0,18.025,23.3667275646
 09/28  11:00:00,63.8992275927,6.55390467254,15.6174411915,0.0,18.7433767983,22.9618409725,35.5226537354,0.0,18.025,17.4976537354
 09/28  12:00:00,64.484141623,6.4942526255,16.2185596853,0.0,18.5889407304,23.1597249699,41.3412229346,0.0,18.025,23.3162229346
 09/28  13:00:00,66.5300173239,6.57661641863,17.9355700278,0.0,18.7433767983,23.2517909448,35.5204911984,0.0,18.025,17.4954911984
 09/28  14:00:00,68.223667274,6.74432093075,19.461512193,0.0,18.7433767983,23.2517909448,35.517115166,0.0,18.025,17.492115166
 09/28  15:00:00,68.1372432885,6.77714142561,19.6322214542,0.0,18.7433767983,22.9618409725,41.3402670893,0.0,18.025,23.3152670893
 09/28  16:00:00,71.9993967678,6.80041655081,19.0197865073,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,83.6259360016,7.04330902956,18.2151777628,0.0,17.6635504202,40.6971502883,5.77146219819,0.0,0.0,5.77146219819
 09/28  18:00:00,95.0430875105,7.18436843849,17.3344402417,0.0,27.5259009287,37.3340067412,11.5765766811,0.0,0.0,11.5765766811
 09/28  19:00:00,98.8009765846,7.30395066516,16.7634482663,0.0,33.8341110165,33.3544677425,11.5443053392,0.0,0.0,11.5443053392
 09/28  20:00:00,107.491192088,7.52046999195,17.0829889001,0.0,36.5179666069,38.8247702939,5.78165102167,0.0,0.0,5.78165102167
 09/28  21:00:00,102.51492022,7.59573882719,17.5464115605,0.0,32.965339924,36.8579353714,11.5876302019,0.0,0.0,11.5876302019
 09/28  22:00:00,74.9715505909,7.13590759185,14.0100820671,0.0,25.6355707503,20.6438685092,11.5557257206,0.0,0.0,11.5557257206
 09/28  23:00:00,51.2946311464,6.6649266174,10.3571870918,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/28  24:00:00,44.1872531412,6.44462152907,8.49587233043,0.0,11.6412384099,10.0650221343,5.76181324326,0.0,0.0,5.76181324326
 09/29  01:00:00,41.3188364376,6.30409719627,7.32868226904,0.0,10.0992000411,10.047477231,5.84304267074,0.08667564349,0.0,5.75636702725
 09/29  02:00:00,38.3846415728,6.17964661946,6.37850149722,0.0,8.25718729233,10.0299323277,0.83139671375,0.81139671375,0.0,0.02
 09/29  03:00:00,37.6358804856,6.09232145709,5.71705939303,0.0,8.25718729233,10.0299323277,7.18606983301,1.42958263892,0.0,5.75648719408
 09/29  04:00:00,38.4837753372,6.00458611901,5.04607437073,0.0,8.25718729233,11.6354268332,2.84725570391,2.82725570391,0.0,0.02
 09/29  05:00:00,45.9817328177,5.9953547064,4.97355442417,0.0,12.1011305571,15.3678112995,14.9115215517,3.37674129283,0.0,11.5347802589
 09/29  06:00:00,75.1951426336,6.46345441009,7.95852425297,0.0,19.7275818095,37.2640762949,15.8499410081,4.26329822009,0.0,11.586642788
 09/29  07:00:00,93.1187479321,6.84200930155,10.6674003784,0.0,24.3117294858,51.2795993405,14.3199950386,2.69067094373,0.0,11.6293240948
 09/29  08:00:00,79.8279610564,6.43853028104,9.05521436805,0.0,23.6694662846,40.6342015617,29.3411226809,0.0,0.0,29.3411226809
 09/29  09:00:00,77.8768803017,6.52355266438,12.0264754181,0.0,23.6694662846,35.6302164847,41.434906255,0.0,18.025,23.409906255
 09/29  10:00:00,60.9242886419,6.42851159372,12.7656395473,0.0,18.7433767983,22.9618409725,35.5563547509,0.0,18.025,17.5313547509
 09/29  11:00:00,62.5326822552,6.54729053136,14.2575058425,0.0,18.7433767983,22.9618409725,41.3475133302,0.0,18.025,23.3225133302
 09/29  12:00:00,64.6443389261,6.66457252386,16.2084324553,0.0,18.5889407304,23.1597249699,35.5216292401,0.0,18.025,17.4966292401
 09/29  13:00:00,66.9775106646,6.78367905059,18.175994776,0.0,18.7433767983,23.2517909448,35.5162507131,0.0,18.025,17.4912507131
 09/29  14:00:00,68.1245047502,6.85059195588,19.2560796955,0.0,18.7433767983,23.2517909448,41.3446111694,0.0,18.025,23.3196111694
 09/29  15:00:00,67.8351916715,6.86557873482,19.2417257241,0.0,18.7433767983,22.9618409725,35.5191787827,0.0,18.025,17.4941787827
 09/29  16:00:00,71.6449932477,6.87877904155,18.5870119663,0.0,18.7433767983,27.431320555,23.7867172944,0.0,18.025,5.76171729441
 09/29  17:00:00,83.3329450663,7.12498703554,17.8405037253,0.0,17.6635504202,40.6971502883,5.77218951647,0.0,0.0,5.77218951647
 09/29  18:00:00,94.6380532677,7.27135324525,16.8424090981,0.0,27.5259009287,37.3340067412,11.5774110042,0.0,0.0,11.5774110042
 09/29  19:00:00,97.9457718121,7.35425778355,15.8579323984,0.0,33.8341110165,33.3544677425,5.7825228042,0.0,0.0,5.7825228042
 09/29  20:00:00,106.426044716,7.50299096603,16.0353103166,0.0,36.5179666069,38.8247702939,5.78264590266,0.0,0.0,5.78264590266
 09/29  21:00:00,100.266861672,7.47112086632,15.4229573902,0.0,32.965339924,36.8579353714,17.3713946761,0.0,0.0,17.3713946761
 09/29  22:00:00,72.8398268613,6.98193954672,12.0323186481,0.0,25.6355707503,20.6438685092,5.79295554723,0.00494060096858,0.0,5.78801494627
 09/29  23:00:00,49.87383553,6.54538960585,9.05592088191,0.0,15.0252895274,11.7056064465,6.19178774744,0.424642874151,0.0,5.76714487329
 09/29  24:00:00,43.1645114168,6.34667248637,7.57107468579,0.0,11.6412384099,10.0650221343,6.69059705032,0.928830940962,0.0,5.76176610936
 09/30  01:00:00,43.5359545356,6.25444822337,6.83597119992,0.0,12.8411359301,10.0650221343,1.20195020691,1.18195020691,0.0,0.02
 09/30  02:00:00,37.7691968543,6.11260392329,5.83008994172,0.0,8.25718729233,10.0299323277,7.27991311232,1.52337180212,0.0,5.7565413102
 09/30  03:00:00,36.8504598958,6.00615571556,5.01780748673,0.0,8.25718729233,10.0299323277,3.07820194571,3.05820194571,0.0,0.02
 09/30  04:00:00,37.6305280399,5.91155317947,4.28585247274,0.0,8.25718729233,11.6354268332,11.4653777427,5.70357549168,0.0,5.76180225099
 09/30  05:00:00,41.3248252684,5.84948794804,3.88390134149,0.0,8.71707943955,15.3327214929,12.1103138037,6.34310265261,0.0,5.76721115105
 09/30  06:00:00,58.7839958499,5.98882536787,4.87570158763,0.0,18.5082010057,25.6353820695,11.5355128808,5.75799875181,0.0,5.77751412903
 09/30  07:00:00,74.3223676421,6.35945925553,7.47604846531,0.0,19.4083231844,41.0650158608,15.212307932,3.62368663245,0.0,11.5886212996
 09/30  08:00:00,102.91922924,6.89313817425,11.6624041308,0.0,26.3286599382,57.9988325916,29.4790389278,0.0,0.0,29.4790389278
 09/30  09:00:00,89.4243137865,6.78697024235,13.4276821695,0.0,26.3286599382,42.8504436482,47.3598097846,0.0,18.025,29.3348097846
 09/30  10:00:00,64.5757452527,6.53942595383,12.8207118638,0.0,21.7447113004,23.4437158914,41.4373069812,0.0,18.025,23.4123069812
 09/30  11:00:00,64.400316186,6.67069489535,14.9757743101,0.0,19.3027497915,23.426170988,39.5479879009,0.0,18.025,21.5229879009
 09/30  12:00:00,66.9758808542,6.81261267035,17.2672720987,0.0,19.1483137236,23.7250123474,37.3578059071,0.0,18.025,19.3328059071
 09/30  13:00:00,68.6931075182,6.88251323698,18.7690488595,0.0,19.3027497915,23.7161209604,35.517695591,0.0,18.025,17.492695591
 09/30  14:00:00,70.1985032153,6.98846226321,20.1684974451,0.0,19.3027497915,23.7161209604,36.4481722247,0.0,18.025,18.4231722247
 09/30  15:00:00,69.2980616345,6.95712754918,19.5893437348,0.0,19.3027497915,23.426170988,40.4143794491,0.0,18.025,22.3893794491
 09/30  16:00:00,72.3997494305,6.90999941096,18.286839723,0.0,19.3027497915,27.8956505705,23.786688978,0.0,18.025,5.76168897797
 09/30  17:00:00,79.3644950588,7.03258228174,16.5065205108,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,98.4892995688,7.25584386088,15.8027647325,0.0,32.690315043,37.0816133363,5.77231261508,0.0,0.0,5.77231261508
 09/30  19:00:00,100.408629904,7.38201640804,15.6002399899,0.0,36.8143715336,33.066984531,11.5458695808,0.0,0.0,11.5458695808
 09/30  20:00:00,106.443615788,7.5428237094,16.2343438101,0.0,36.3493007332,38.7721355839,5.78155860326,0.0,0.0,5.78155860326
 09/30  21:00:00,104.024456011,7.52249168106,15.9533777367,0.0,36.1807251679,36.8228455648,11.5457320207,0.0,0.0,11.5457320207
 09/30  22:00:00,79.5464447337,7.11363130909,13.2043143175,0.0,31.0351095914,20.6438685092,11.5884809283,0.0,0.0,11.5884809283
 09/30  23:00:00,53.9265304678,6.7086273869,10.5433253927,0.0,17.4250845679,11.7056064465,5.7776279326,0.0,0.0,5.7776279326
 09/30  24:00:00,46.3092861927,6.54749529392,9.31512574509,0.0,12.8411359301,10.0650221343,5.76176930584,0.0,0.0,5.76176930584
 10/01  01:00:00,45.5506849883,6.44819245579,8.53753043635,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 10/01  02:00:00,39.8530157746,6.31721259866,7.58987434907,0.0,8.34152022915,10.0650221343,5.75658446444,0.0,0.0,5.75658446444
