Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  03:00:00,39.2315156095,6.24496965814,7.04062315788,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 10/01  04:00:00,40.3847452384,6.19186752433,6.64032777962,0.0,8.34152022915,11.6705166398,5.76155203595,0.0,0.0,5.76155203595
 10/01  05:00:00,43.5579420381,6.08204571961,5.765031969,0.0,8.80141237637,15.3678112995,6.65529837091,0.888104188291,0.0,5.76719418262
 10/01  06:00:00,61.1204673952,6.2517762737,6.94921436132,0.0,18.5082010057,25.6353820695,6.49232409627,0.71447950956,0.0,5.77784458671
 10/01  07:00:00,77.1067967529,6.64225442837,9.85824620501,0.0,19.4926561212,41.1001056674,11.5882324549,0.0,0.0,11.5882324549
 10/01  08:00:00,107.269661018,7.22141081501,15.6845459101,0.0,26.3286599382,57.9988325916,29.492180404,0.01095208473,0.0,29.4812283192
 10/01  09:00:00,95.9633373198,7.16336732226,19.709718792,0.0,26.2443270014,42.8153538416,47.3660438285,0.0,18.025,29.3410438285
 10/01  10:00:00,71.0021248731,6.91068001795,18.8758290898,0.0,21.7447113004,23.4437158914,41.4377795473,0.0,18.025,23.4127795473
 10/01  11:00:00,70.3337129214,7.02174617348,20.4984020038,0.0,19.3449162599,23.4437158914,35.554459266,0.0,18.025,17.529459266
 10/01  12:00:00,72.5474602185,7.18436397023,22.4073846473,0.0,19.190480192,23.7425572507,41.3472981133,0.0,18.025,23.3222981133
 10/01  13:00:00,75.1843756159,7.3329359264,24.8696014962,0.0,19.260583323,23.698576057,35.5212404651,0.0,18.025,17.4962404651
 10/01  14:00:00,75.9021820358,7.37837162886,25.5419739551,0.0,19.260583323,23.698576057,36.3034088806,0.0,18.025,18.2784088806
 10/01  15:00:00,75.8351429103,7.40320026024,25.7400594673,0.0,19.260583323,23.4086260847,40.5607000653,0.0,18.025,22.5357000653
 10/01  16:00:00,78.9793627899,7.35021491345,24.4859443589,0.0,19.260583323,27.8781056672,23.7867781827,0.0,18.025,5.76177818268
 10/01  17:00:00,86.1442197514,7.48125105313,22.8972822456,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/01  18:00:00,105.392792692,7.70996910971,22.3715485938,0.0,32.6059821062,37.0465235296,5.77244194712,0.0,0.0,5.77244194712
 10/01  19:00:00,106.569914751,7.79364921023,21.3498832727,0.0,36.8143715336,33.066984531,11.5454506095,0.0,0.0,11.5454506095
 10/01  20:00:00,109.907838601,7.86095258141,19.2610072654,0.0,36.43363367,38.8072253906,5.78260116031,0.0,0.0,5.78260116031
 10/01  21:00:00,105.741500603,7.74184787283,17.5704789918,0.0,36.0963922311,36.7877557581,11.5461609717,0.0,0.0,11.5461609717
 10/01  22:00:00,80.5583851243,7.26851686225,14.1807779439,0.0,30.9507766546,20.6087787026,11.5875154897,0.0,0.0,11.5875154897
 10/01  23:00:00,54.7171390093,6.82402445101,11.21852976,0.0,17.4250845679,11.7056064465,5.77786570379,0.0,0.0,5.77786570379
 10/01  24:00:00,46.7634088275,6.61631660081,9.58099940981,0.0,12.925468867,10.100111941,5.76197767974,0.0,0.0,5.76197767974
 10/02  01:00:00,42.2838898961,6.43417302621,8.16365545523,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/02  02:00:00,39.3786782282,6.30808063441,7.24408790437,0.0,8.25718729233,10.0299323277,5.75647242718,0.0,0.0,5.75647242718
 10/02  03:00:00,38.4753530566,6.20307697882,6.44577274287,0.0,8.25718729233,10.0299323277,0.693452264517,0.673452264517,0.0,0.02
 10/02  04:00:00,39.7023776911,6.15386772629,6.11537858699,0.0,8.25718729233,11.6354268332,6.29170666712,0.529922554943,0.0,5.76178411217
 10/02  05:00:00,47.3019360237,6.15452738475,6.13456498161,0.0,12.1011305571,15.3678112995,6.56933203182,0.791363225351,0.0,5.77796880647
 10/02  06:00:00,76.6892752733,6.64184792634,9.27422006851,0.0,19.7275818095,37.2640762949,12.7656823184,1.17664031859,0.0,11.5890419998
 10/02  07:00:00,94.7974231909,7.04155673091,12.1464728341,0.0,24.3117294858,51.2795993405,17.9120117192,0.473648906218,0.0,17.438362813
 10/02  08:00:00,82.6557626839,6.66791990718,11.6535916371,0.0,23.6694662846,40.6342015617,23.4908927069,0.0106694708332,0.0,23.480223236
 10/02  09:00:00,84.7146410076,6.83883884099,18.5489183853,0.0,23.6694662846,35.6302164847,41.4400958173,0.0,18.025,23.4150958173
 10/02  10:00:00,69.0372690248,6.8068975175,20.5002189127,0.0,18.7433767983,22.9618409725,41.3954162807,0.0,18.025,23.3704162807
 10/02  11:00:00,70.81405894,6.96067682296,22.125483264,0.0,18.7433767983,22.9618409725,35.5227641088,0.0,18.025,17.4977641088
 10/02  12:00:00,72.5481420226,7.11187833958,23.6649192071,0.0,18.5889407304,23.1597249699,41.3475383586,0.0,18.025,23.3225383586
 10/02  13:00:00,74.4367143555,7.24898376269,25.1698799051,0.0,18.7433767983,23.2517909448,35.5216301735,0.0,18.025,17.4966301735
 10/02  14:00:00,75.6225449102,7.32015183548,26.2845438014,0.0,18.7433767983,23.2517909448,35.518477779,0.0,18.025,17.493477779
 10/02  15:00:00,75.2364772634,7.33627706805,26.1723044023,0.0,18.7433767983,22.9618409725,41.3479816373,0.0,18.025,23.3229816373
 10/02  16:00:00,78.6077870455,7.32345022267,25.1051203617,0.0,18.7433767983,27.431320555,23.7868470268,0.0,18.025,5.76184702683
 10/02  17:00:00,90.2060566563,7.55681510204,24.2817636482,0.0,17.6635504202,40.6971502883,5.77241473917,0.0,0.0,5.77241473917
 10/02  18:00:00,101.618084671,7.69422859955,23.3995289975,0.0,27.5259009287,37.3340067412,5.79873300879,0.0,0.0,5.79873300879
 10/02  19:00:00,105.137562825,7.76956788565,22.6343819389,0.0,33.8341110165,33.3544677425,11.5458621654,0.0,0.0,11.5458621654
 10/02  20:00:00,114.294974021,7.96996331535,23.4372444427,0.0,36.5179666069,38.8247702939,5.78195311392,0.0,0.0,5.78195311392
 10/02  21:00:00,109.107775828,8.0104522209,23.7245005727,0.0,32.965339924,36.8579353714,11.5890562083,0.0,0.0,11.5890562083
 10/02  22:00:00,81.5578935358,7.52920309565,20.2030880489,0.0,25.6355707503,20.6438685092,11.5572089325,0.0,0.0,11.5572089325
 10/02  23:00:00,57.4362519685,7.0526644972,16.111046091,0.0,15.0252895274,11.7056064465,5.76738188714,0.0,0.0,5.76738188714
 10/02  24:00:00,50.1852235527,6.84520532756,14.0932437192,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,47.1848740049,6.71733022646,12.7814762709,0.0,10.0992000411,10.047477231,5.75669591272,0.0,0.0,5.75669591272
 10/03  02:00:00,43.903132377,6.59741969683,11.4792009212,0.0,8.25718729233,10.0299323277,5.75655161704,0.0,0.0,5.75655161704
 10/03  03:00:00,41.641507928,6.47922063112,9.33577959596,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  04:00:00,42.001948613,6.37978942733,8.18902195241,0.0,8.25718729233,11.6354268332,5.76210018157,0.0,0.0,5.76210018157
 10/03  05:00:00,49.4282208578,6.36749416233,8.04787566089,0.0,12.1011305571,15.3678112995,5.77797870576,0.0,0.0,5.77797870576
 10/03  06:00:00,79.246084063,6.89751743599,11.5753460343,0.0,19.7275818095,37.2640762949,11.5896012607,0.0,0.0,11.5896012607
 10/03  07:00:00,97.7515840806,7.31160348251,14.830567607,0.0,24.3117294858,51.2795993405,17.4372221121,0.0,0.0,17.4372221121
 10/03  08:00:00,84.7018482646,6.81670500851,13.5508807158,0.0,23.6694662846,40.6342015617,23.4819020441,0.0,0.0,23.4819020441
 10/03  09:00:00,79.6295020243,6.68116498627,13.6214470564,0.0,23.6694662846,35.6302164847,41.4383716875,0.0,18.025,23.4133716875
 10/03  10:00:00,59.5782077427,6.40819354674,11.4398525342,0.0,18.7433767983,22.9618409725,41.396441903,0.0,18.025,23.371441903
 10/03  11:00:00,60.200590989,6.43138259212,12.041305358,0.0,18.7433767983,22.9618409725,35.5245166723,0.0,18.025,17.4995166723
 10/03  12:00:00,62.551220012,6.54731167923,14.2325592458,0.0,18.5889407304,23.1597249699,41.3469101718,0.0,18.025,23.3219101718
 10/03  13:00:00,64.4119900049,6.65811722041,15.7360186922,0.0,18.7433767983,23.2517909448,35.5212466467,0.0,18.025,17.4962466467
 10/03  14:00:00,65.086418485,6.69263458879,16.3759294209,0.0,18.7433767983,23.2517909448,35.5181956118,0.0,18.025,17.4931956118
 10/03  15:00:00,64.1140524388,6.65875727215,15.7273952184,0.0,18.7433767983,22.9618409725,41.3477232673,0.0,18.025,23.3227232673
 10/03  16:00:00,67.7363438645,6.67387625047,14.8832474608,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,79.3577065792,6.90642009205,14.0838013895,0.0,17.6635504202,40.6971502883,11.5251083867,0.0,0.0,11.5251083867
 10/03  18:00:00,91.3974447992,7.06257025813,13.8105349991,0.0,27.5259009287,37.3340067412,5.79941202744,0.0,0.0,5.79941202744
 10/03  19:00:00,96.2600335069,7.19209829315,14.3343126054,0.0,33.8341110165,33.3544677425,11.5466886547,0.0,0.0,11.5466886547
 10/03  20:00:00,105.681554185,7.40820017815,15.3855780306,0.0,36.5179666069,38.8247702939,5.78188441677,0.0,0.0,5.78188441677
 10/03  21:00:00,100.453304659,7.46033437365,15.62013392,0.0,32.965339924,36.8579353714,11.5890757897,0.0,0.0,11.5890757897
 10/03  22:00:00,73.9962978966,7.06314318095,13.1075421339,0.0,25.6355707503,20.6438685092,11.5565151415,0.0,0.0,11.5565151415
 10/03  23:00:00,51.2897193847,6.66873865695,10.3484337656,0.0,15.0252895274,11.7056064465,5.76733120653,0.0,0.0,5.76733120653
 10/03  24:00:00,44.5968445282,6.48540915696,8.86465671243,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/04  01:00:00,41.9501515554,6.367560941,7.89651908147,0.0,10.0992000411,10.047477231,5.75684092682,0.0,0.0,5.75684092682
 10/04  02:00:00,39.063180076,6.2538365841,6.98282870733,0.0,8.25718729233,10.0299323277,5.75681448548,0.0,0.0,5.75681448548
 10/04  03:00:00,38.3090051602,6.16767200011,6.31482162424,0.0,8.25718729233,10.0299323277,0.476323433923,0.456323433923,0.0,0.02
 10/04  04:00:00,39.4474275577,6.11133218576,5.90295364194,0.0,8.25718729233,11.6354268332,6.58680545043,0.82473555182,0.0,5.76206989861
 10/04  05:00:00,47.131968762,6.12131212129,5.99779747428,0.0,12.1011305571,15.3678112995,6.83876830292,1.06076217017,0.0,5.77800613274
 10/04  06:00:00,78.7982690641,6.64778091611,9.49325376131,0.0,19.7275818095,37.2640762949,12.7928768403,1.20303164463,0.0,11.5898451956
 10/04  07:00:00,94.9204216759,7.03997906846,12.2710111934,0.0,24.3117294858,51.2795993405,18.3643336516,0.925275574014,0.0,17.4390580776
 10/04  08:00:00,80.9435583182,6.55731521156,10.0519681135,0.0,23.6694662846,40.6342015617,23.4823903347,0.0,0.0,23.4823903347
 10/04  09:00:00,77.6243787826,6.51846861107,11.7790108366,0.0,23.6694662846,35.6302164847,41.4402854472,0.0,18.025,23.4152854472
 10/04  10:00:00,59.2833334707,6.31287707521,11.2402884046,0.0,18.7433767983,22.9618409725,41.3970488656,0.0,18.025,23.3720488656
 10/04  11:00:00,59.9786608049,6.33781018554,11.9129431631,0.0,18.7433767983,22.9618409725,35.5255113197,0.0,18.025,17.5005113197
 10/04  12:00:00,61.0878046094,6.33430950425,12.9821418125,0.0,18.5889407304,23.1597249699,41.3483788392,0.0,18.025,23.3233788392
 10/04  13:00:00,61.1659930092,6.35738283109,12.7907512133,0.0,18.7433767983,23.2517909448,35.5251713172,0.0,18.025,17.5001713172
 10/04  14:00:00,60.9017886612,6.37060957829,12.5133206998,0.0,18.7433767983,23.2517909448,35.5194436601,0.0,18.025,17.4944436601
 10/04  15:00:00,61.1050375017,6.41160261388,12.9655306405,0.0,18.7433767983,22.9618409725,41.3495581355,0.0,18.025,23.3245581355
 10/04  16:00:00,64.62179055,6.42736612614,12.0151982351,0.0,18.7433767983,27.431320555,23.7869894119,0.0,18.025,5.76198941194
 10/04  17:00:00,76.3766115937,6.65254422032,11.3565753574,0.0,17.6635504202,40.6971502883,5.77263992135,0.0,0.0,5.77263992135
 10/04  18:00:00,88.8727299786,6.80746584966,11.5409113505,0.0,27.5259009287,37.3340067412,8.47100087975,0.0,0.0,8.47100087975
 10/04  19:00:00,94.1885825677,6.9639554594,12.4909964263,0.0,33.8341110165,33.3544677425,8.880300561,0.0,0.0,8.880300561
 10/04  20:00:00,103.835116838,7.20100413384,13.7463282065,0.0,36.5179666069,38.8247702939,5.79565605075,0.0133310330674,0.0,5.78232501768
 10/04  21:00:00,98.54941167,7.25699581934,13.9195645673,0.0,32.965339924,36.8579353714,11.6843565574,0.0945697827197,0.0,11.5897867747
 10/04  22:00:00,71.5836349212,6.80724283915,10.9507696085,0.0,25.6355707503,20.6438685092,12.3339635446,0.776365126716,0.0,11.5575984179
 10/04  23:00:00,48.9020215805,6.40318271031,8.22628591171,0.0,15.0252895274,11.7056064465,6.9117973806,1.14434634948,0.0,5.76745103113
 10/04  24:00:00,42.5056000718,6.24386361447,7.01495153132,0.0,11.6412384099,10.0650221343,7.19603070963,1.43393188692,0.0,5.76209882271
 10/05  01:00:00,39.923492115,6.12853851852,6.10888057176,0.0,10.0992000411,10.047477231,1.98545188467,1.96545188467,0.0,0.02
 10/05  02:00:00,37.211494433,6.03151513198,5.35345970598,0.0,8.25718729233,10.0299323277,8.31837059481,2.56174348422,0.0,5.75662711059
 10/05  03:00:00,36.6113685074,5.96547909688,4.81937543674,0.0,8.25718729233,10.0299323277,3.41639520316,3.39639520316,0.0,0.02
 10/05  04:00:00,37.780705784,5.91578639912,4.43177378021,0.0,8.25718729233,11.6354268332,9.73013489762,3.96843752997,0.0,5.76169736765
 10/05  05:00:00,45.4484945845,5.92653708955,4.50908992401,0.0,12.1011305571,15.3678112995,9.69494040465,3.91688401844,0.0,5.77805638621
 10/05  06:00:00,77.1572505888,6.45575471143,8.04424705785,0.0,19.7275818095,37.2640762949,14.861480731,3.27105722543,0.0,11.5904235056
 10/05  07:00:00,93.1875869677,6.84240649835,10.7357315497,0.0,24.3117294858,51.2795993405,19.9452603592,2.50495160079,0.0,17.4403087584
 10/05  08:00:00,78.5146051955,6.31847541601,7.86184105902,0.0,23.6694662846,40.6342015617,24.0481134067,0.564325664055,0.0,23.4837877426
 10/05  09:00:00,74.0041554807,6.33850257536,8.33874081457,0.0,23.6694662846,35.6302164847,44.3760382745,0.044664171834,18.025,26.3063741027
 10/05  10:00:00,55.4101621849,6.15041305704,7.52957754199,0.0,18.7433767983,22.9618409725,38.5633478497,0.0513598359434,18.025,20.4869880137
 10/05  11:00:00,55.6563642686,6.11745795837,7.81099469629,0.0,18.7433767983,22.9618409725,41.3516487502,0.0,18.025,23.3266487502
 10/05  12:00:00,57.3528623594,6.21251882937,9.36898559173,0.0,18.5889407304,23.1597249699,35.5240341279,0.0,18.025,17.4990341279
 10/05  13:00:00,58.2255819067,6.30136628265,9.90635083892,0.0,18.7433767983,23.2517909448,35.5236373617,0.0,18.025,17.4986373617
 10/05  14:00:00,59.3419180349,6.37289717552,10.9511613755,0.0,18.7433767983,23.2517909448,41.3465003976,0.0,18.025,23.3215003976
 10/05  15:00:00,59.4750519449,6.37134402507,11.3757967462,0.0,18.7433767983,22.9618409725,35.525221966,0.0,18.025,17.500221966
 10/05  16:00:00,63.4228006175,6.40047892989,10.8430904338,0.0,18.7433767983,27.431320555,23.7870050335,0.0,18.025,5.76200503351
 10/05  17:00:00,75.8481224229,6.64149926714,10.8391261478,0.0,17.6635504202,40.6971502883,5.77271248719,0.0,0.0,5.77271248719
 10/05  18:00:00,88.3879097119,6.7954471466,11.068097164,0.0,27.5259009287,37.3340067412,11.596486266,0.0176453370461,0.0,11.5788409289
 10/05  19:00:00,93.5200733769,6.93565532776,11.8507809018,0.0,33.8341110165,33.3544677425,5.83681321627,0.0537343717709,0.0,5.7830788445
 10/05  20:00:00,102.553547566,7.10480827543,12.5609418617,0.0,36.5179666069,38.8247702939,7.36985055286,1.58657536841,0.0,5.78327518445
 10/05  21:00:00,96.5728896673,7.07195221193,12.1280723981,0.0,32.965339924,36.8579353714,20.9502125844,3.5766868676,0.0,17.3735257168
 10/05  22:00:00,69.6998271694,6.61902035858,9.25517746397,0.0,25.6355707503,20.6438685092,10.32798302,4.53895675286,0.0,5.78902626717
 10/05  23:00:00,46.8749747066,6.19645024362,6.40596553496,0.0,15.0252895274,11.7056064465,12.1509560448,6.383487972,0.0,5.7674680728
 10/05  24:00:00,40.3880252721,6.02575828973,5.1154747804,0.0,11.6412384099,10.0650221343,13.0352530901,7.27309682952,0.0,5.76215626059
 10/06  01:00:00,37.9433024606,5.92222818562,4.3349994208,0.0,10.0992000411,10.047477231,7.37311993102,7.35311993102,0.0,0.02
 10/06  02:00:00,35.0717787166,5.8005857556,3.44466976563,0.0,8.25718729233,10.0299323277,14.8880758071,9.13115003602,0.0,5.75692577106
 10/06  03:00:00,34.4755226893,5.732482106,2.91652215522,0.0,8.25718729233,10.0299323277,10.827671063,10.807671063,0.0,0.02
 10/06  04:00:00,35.8619046703,5.70484010059,2.72391597074,0.0,8.25718729233,11.6354268332,17.2162996261,11.4540867758,0.0,5.76221285037
 10/06  05:00:00,43.4193345424,5.70516827182,2.70128928487,0.0,12.1011305571,15.3678112995,18.0387800955,12.2606526843,0.0,5.77812741118
 10/06  06:00:00,73.6918254103,6.05352234172,4.98103960745,0.0,19.7275818095,37.2640762949,24.5378279905,12.9472305382,0.0,11.5905974523
 10/06  07:00:00,90.3208889877,6.50158401526,8.20983974134,0.0,24.3117294858,51.2795993405,25.7841108541,8.34266357307,0.0,17.4414472811
 10/06  08:00:00,76.7416791342,6.11208074015,6.29529674404,0.0,23.6694662846,40.6342015617,30.4173935444,1.06574977351,0.0,29.3516437709
 10/06  09:00:00,74.0413446107,6.25209628895,8.46233329301,0.0,23.6694662846,35.6302164847,41.4419005005,0.0,18.025,23.4169005005
 10/06  10:00:00,57.465033715,6.18392502081,9.55092511055,0.0,18.7433767983,22.9618409725,35.5594320399,0.0,18.025,17.5344320399
 10/06  11:00:00,59.1599909433,6.31662063841,11.1154539785,0.0,18.7433767983,22.9618409725,41.352730005,0.0,18.025,23.327730005
 10/06  12:00:00,61.3796422112,6.44224102498,13.1660366467,0.0,18.5889407304,23.1597249699,35.5268912155,0.0,18.025,17.5018912155
 10/06  13:00:00,62.7015174339,6.50139157753,14.1822594416,0.0,18.7433767983,23.2517909448,41.3452508528,0.0,18.025,23.3202508528
 10/06  14:00:00,63.3505948817,6.51869385192,14.8140373338,0.0,18.7433767983,23.2517909448,35.524333293,0.0,18.025,17.499333293
 10/06  15:00:00,63.1888611945,6.57694903768,14.8839932962,0.0,18.7433767983,22.9618409725,35.5215737669,0.0,18.025,17.4965737669
 10/06  16:00:00,67.232097667,6.59664986477,14.4562175583,0.0,18.7433767983,27.431320555,23.7870412938,0.0,18.025,5.76204129383
 10/06  17:00:00,79.1261843606,6.83503685881,13.9236479827,0.0,17.6635504202,40.6971502883,5.77254803667,0.0,0.0,5.77254803667
 10/06  18:00:00,90.0813069528,6.95126816018,12.6056612729,0.0,27.5259009287,37.3340067412,11.5793183297,0.0,0.0,11.5793183297
 10/06  19:00:00,94.6107693569,7.04894174989,12.8281825909,0.0,33.8341110165,33.3544677425,5.78281966363,0.0,0.0,5.78281966363
 10/06  20:00:00,103.536478366,7.21696170827,13.4317079718,0.0,36.5179666069,38.8247702939,11.5632709277,0.0168023441925,0.0,11.5464685835
 10/06  21:00:00,97.8531467569,7.22809776688,13.2521704817,0.0,32.965339924,36.8579353714,11.787018983,0.198003643975,0.0,11.589015339
 10/06  22:00:00,71.0648075399,6.78113560671,10.4580317039,0.0,25.6355707503,20.6438685092,6.53407086567,0.744876824727,0.0,5.78919404094
 10/06  23:00:00,48.2621772376,6.35843575779,7.63117782517,0.0,15.0252895274,11.7056064465,7.20485562171,1.43726997988,0.0,5.76758564183
 10/06  24:00:00,41.8256709878,6.19092519424,6.38794952564,0.0,11.6412384099,10.0650221343,7.345803455,1.58352740938,0.0,5.76227604562
 10/07  01:00:00,42.3227204401,6.11431461436,5.76284150544,0.0,12.8411359301,10.0650221343,7.62730517865,1.87052352194,0.0,5.75678165671
 10/07  02:00:00,36.6318663244,5.98445287502,4.82089193423,0.0,8.25718729233,10.0299323277,3.05785253858,3.03785253858,0.0,0.02
 10/07  03:00:00,36.1190006505,5.92315424315,4.36931963286,0.0,8.25718729233,10.0299323277,8.91880096832,3.16212494086,0.0,5.75667602746
 10/07  04:00:00,37.2344826251,5.86535096236,3.93598029845,0.0,8.25718729233,11.6354268332,4.09247313009,4.07247313009,0.0,0.02
 10/07  05:00:00,41.12390632,5.82648590907,3.70594622512,0.0,8.71707943955,15.3327214929,9.71406991182,3.94643622483,0.0,5.76763368699
 10/07  06:00:00,60.4078225098,5.95922567072,4.64506680864,0.0,18.5082010057,25.6353820695,15.673636807,4.13793731889,0.0,11.5356994881
 10/07  07:00:00,74.0873463945,6.33190315935,7.26848627594,0.0,19.4083231844,41.0650158608,14.0275137174,2.43665435403,0.0,11.5908593634
 10/07  08:00:00,102.531068671,6.86153639432,11.3057203529,0.0,26.3286599382,57.9988325916,29.4921135776,0.0,0.0,29.4921135776
 10/07  09:00:00,89.1298735053,6.7708002759,13.1493189028,0.0,26.3286599382,42.8504436482,47.37542925,0.0,18.025,29.35042925
 10/07  10:00:00,64.6343925254,6.54164401835,12.87708239,0.0,21.7447113004,23.4437158914,41.443965864,0.0,18.025,23.418965864
 10/07  11:00:00,64.2031511971,6.66556358504,14.7836951268,0.0,19.3027497915,23.426170988,35.5600032449,0.0,18.025,17.5350032449
 10/07  12:00:00,66.2134051753,6.79830297859,16.5190738825,0.0,19.1483137236,23.7250123474,41.3486441507,0.0,18.025,23.3236441507
 10/07  13:00:00,68.3971743556,6.90432629812,18.4512742227,0.0,19.3027497915,23.7161209604,35.5252187152,0.0,18.025,17.5002187152
 10/07  14:00:00,69.8484819719,6.98660481904,19.8203012153,0.0,19.3027497915,23.7161209604,35.520065957,0.0,18.025,17.495065957
 10/07  15:00:00,69.9446095774,7.00434350526,20.1886456037,0.0,19.3027497915,23.426170988,41.3507674124,0.0,18.025,23.3257674124
 10/07  16:00:00,73.2202203337,6.95715384581,19.0601244809,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,80.4747911801,7.08047133717,17.5688866451,0.0,18.2229234133,37.5968344597,5.7675512644,0.0,0.0,5.7675512644
 10/07  18:00:00,99.9281282396,7.31318402341,17.184204619,0.0,32.690315043,37.0816133363,5.77283332699,0.0,0.0,5.77283332699
 10/07  19:00:00,101.443842186,7.43835574991,16.5790483228,0.0,36.8143715336,33.066984531,11.5459931735,0.0,0.0,11.5459931735
 10/07  20:00:00,106.352565166,7.54846085493,16.1375922095,0.0,36.3493007332,38.7721355839,5.78252312425,0.0,0.0,5.78252312425
 10/07  21:00:00,103.212484656,7.46699682489,15.1968351918,0.0,36.1807251679,36.8228455648,11.5462731159,0.0,0.0,11.5462731159
 10/07  22:00:00,78.9204826259,7.06766605296,12.6242217047,0.0,31.0351095914,20.6438685092,11.590312297,0.0,0.0,11.590312297
 10/07  23:00:00,52.8474486725,6.61752258816,9.55529309979,0.0,17.4250845679,11.7056064465,5.77847350744,0.0,0.0,5.77847350744
 10/07  24:00:00,44.7424050548,6.40416163131,7.89154428209,0.0,12.8411359301,10.0650221343,6.32341581709,0.561162002687,0.0,5.76225381441
 10/08  01:00:00,43.9571774317,6.29865391861,7.09353791566,0.0,12.925468867,10.100111941,0.595426658613,0.575426658613,0.0,0.02
 10/08  02:00:00,38.1504546476,6.1516199612,6.05288160261,0.0,8.34152022915,10.0650221343,6.61931028555,0.862292016767,0.0,5.75701826878
 10/08  03:00:00,37.4194020379,6.06443426723,5.4090193409,0.0,8.34152022915,10.0650221343,1.2328187151,1.2128187151,0.0,0.02
 10/08  04:00:00,38.5374772,6.00494134298,4.97995504728,0.0,8.34152022915,11.6705166398,7.27931405562,1.51695350277,0.0,5.76236055285
 10/08  05:00:00,42.2218260292,5.94349427475,4.56742734341,0.0,8.80141237637,15.3678112995,8.28332315749,2.51578706223,0.0,5.76753609526
 10/08  06:00:00,61.3876695677,6.07964749452,5.50448922164,0.0,18.5082010057,25.6353820695,8.63189550958,2.85400873543,0.0,5.77788677415
 10/08  07:00:00,75.3064098452,6.46279348117,8.23722071767,0.0,19.4926561212,41.1001056674,12.7633197268,1.17330071244,0.0,11.5900190144
 10/08  08:00:00,104.144472942,7.02481699331,12.7558236925,0.0,26.3286599382,57.9988325916,35.3998616979,0.00890208966032,0.0,35.3909596082
 10/08  09:00:00,92.0940777902,6.97432206411,16.0294174282,0.0,26.2443270014,42.8153538416,41.5079134745,0.0,18.025,23.4829134745
 10/08  10:00:00,67.717745576,6.7442473678,15.7578182945,0.0,21.7447113004,23.4437158914,41.445609646,0.0,18.025,23.420609646
 10/08  11:00:00,67.0327414489,6.85033970128,17.3687893265,0.0,19.3449162599,23.4437158914,41.3968666416,0.0,18.025,23.3718666416
 10/08  12:00:00,69.4578114368,7.00629300114,19.4957719385,0.0,19.190480192,23.7425572507,35.5227059357,0.0,18.025,17.4977059357
 10/08  13:00:00,71.4843643507,7.12769915911,21.374801899,0.0,19.260583323,23.698576057,41.351532194,0.0,18.025,23.326532194
 10/08  14:00:00,72.7738292127,7.20969029809,22.5822702009,0.0,19.260583323,23.698576057,35.5252380269,0.0,18.025,17.5002380269
 10/08  15:00:00,72.6176028367,7.21346754144,22.7122181228,0.0,19.260583323,23.4086260847,41.3469314407,0.0,18.025,23.3219314407
 10/08  16:00:00,75.8037923987,7.14942551157,21.5111367696,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,82.7383827035,7.24747021586,19.7251859853,0.0,18.1807569449,37.5792895564,5.76754596957,0.0,0.0,5.76754596957
 10/08  18:00:00,101.237548904,7.43547214095,18.4907553309,0.0,32.6059821062,37.0465235296,5.77189044498,0.0,0.0,5.77189044498
 10/08  19:00:00,102.279116599,7.53195933973,17.3207113036,0.0,36.8143715336,33.066984531,11.5468062913,0.0,0.0,11.5468062913
 10/08  20:00:00,108.219610121,7.69645427132,17.737210189,0.0,36.43363367,38.8072253906,5.78320989299,0.0,0.0,5.78320989299
 10/08  21:00:00,104.470822006,7.60352578606,16.4380595696,0.0,36.0963922311,36.7877557581,5.78354583719,0.0,0.0,5.78354583719
 10/08  22:00:00,78.9011705079,7.10093735335,12.6910439853,0.0,30.9507766546,20.6087787026,17.3767212699,0.0,0.0,17.3767212699
 10/08  23:00:00,53.0329000298,6.6525635269,9.70569236567,0.0,17.4250845679,11.7056064465,5.77850511109,0.0,0.0,5.77850511109
 10/08  24:00:00,45.0718283727,6.43638064167,8.06932405887,0.0,12.925468867,10.100111941,6.67499492207,0.912798543308,0.0,5.76219637877
 10/09  01:00:00,43.9205552757,6.30379434254,7.0517692463,0.0,12.925468867,10.100111941,1.37587504414,1.35587504414,0.0,0.02
 10/09  02:00:00,38.2185246305,6.16635113098,6.10621707609,0.0,8.34152022915,10.0650221343,6.92317858705,1.16614251059,0.0,5.75703607646
 10/09  03:00:00,37.1473200721,6.04189736949,5.15947140162,0.0,8.34152022915,10.0650221343,3.02566448839,3.00566448839,0.0,0.02
 10/09  04:00:00,38.0746405674,5.96069769706,4.56135532967,0.0,8.34152022915,11.6705166398,10.0203571178,4.25846676979,0.0,5.76189034806
 10/09  05:00:00,41.8523438262,5.90725164861,4.23418119447,0.0,8.80141237637,15.3678112995,10.0576392175,4.28987821632,0.0,5.76776100119
 10/09  06:00:00,60.8859799277,6.02847169074,5.0539660332,0.0,18.5082010057,25.6353820695,10.3149482553,4.53619172219,0.0,5.77875653308
 10/09  07:00:00,74.7342901516,6.40123762635,7.7266443643,0.0,19.4926561212,41.1001056674,13.6480274018,2.05623511434,0.0,11.5917922875
 10/09  08:00:00,103.404219585,6.9596177145,12.0807497135,0.0,26.3286599382,57.9988325916,35.3890575132,0.0,0.0,35.3890575132
 10/09  09:00:00,92.067746298,6.93938206384,16.0380143792,0.0,26.2443270014,42.8153538416,41.5070528598,0.0,18.025,23.4820528598
 10/09  10:00:00,69.2763275064,6.75697025441,17.3036671464,0.0,21.7447113004,23.4437158914,41.4457172496,0.0,18.025,23.4207172496
 10/09  11:00:00,69.0754987061,6.89778694517,19.3640925662,0.0,19.3449162599,23.4437158914,41.4018020429,0.0,18.025,23.3768020429
 10/09  12:00:00,71.1429004987,7.07207075655,21.1150791487,0.0,19.190480192,23.7425572507,35.5252121932,0.0,18.025,17.5002121932
 10/09  13:00:00,73.1319868681,7.20989862548,22.9402186576,0.0,19.260583323,23.698576057,41.3495610569,0.0,18.025,23.3245610569
 10/09  14:00:00,74.3698676199,7.3035604,24.0844361138,0.0,19.260583323,23.698576057,35.5279220405,0.0,18.025,17.5029220405
 10/09  15:00:00,74.5420838753,7.32938739008,24.52077253,0.0,19.260583323,23.4086260847,35.5212774536,0.0,18.025,17.4962774536
 10/09  16:00:00,78.1653476197,7.29323552541,23.7288778376,0.0,19.260583323,27.8781056672,23.7871656237,0.0,18.025,5.7621656237
 10/09  17:00:00,85.1135104282,7.40263831296,21.9451410115,0.0,18.1807569449,37.5792895564,5.76743612918,0.0,0.0,5.76743612918
 10/09  18:00:00,104.700843118,7.55055261934,19.9549632931,0.0,32.6059821062,37.0465235296,5.77314615281,0.0,0.0,5.77314615281
 10/09  19:00:00,102.516520082,7.58229265084,17.5077724788,0.0,36.8143715336,33.066984531,11.5464466402,0.0,0.0,11.5464466402
 10/09  20:00:00,107.284377107,7.66157777063,16.8368426081,0.0,36.43363367,38.8072253906,5.78284673932,0.0,0.0,5.78284673932
 10/09  21:00:00,104.242475884,7.60011733689,16.2131147331,0.0,36.0963922311,36.7877557581,5.78401746761,0.0,0.0,5.78401746761
 10/09  22:00:00,79.2318500071,7.13877921399,12.9838673354,0.0,30.9507766546,20.6087787026,11.5895246097,0.0,0.0,11.5895246097
 10/09  23:00:00,52.8221125292,6.63561293542,9.51184566873,0.0,17.4250845679,11.7056064465,12.0667433037,0.529428741538,0.0,11.5373145621
 10/09  24:00:00,44.6962405688,6.40054231894,7.72957112572,0.0,12.925468867,10.100111941,1.87784418521,1.85784418521,0.0,0.02
 10/10  01:00:00,40.4651089295,6.2377677916,6.54124760908,0.0,10.0992000411,10.047477231,8.0774284216,2.32043573484,0.0,5.75699268676
 10/10  02:00:00,37.4143190971,6.09463211822,5.49315099453,0.0,8.25718729233,10.0299323277,9.74500800558,3.98796757516,0.0,5.75704043042
 10/10  03:00:00,36.573851068,5.99503287431,4.75228491962,0.0,8.25718729233,10.0299323277,5.26484671625,5.24484671625,0.0,0.02
 10/10  04:00:00,37.4104018087,5.90402113966,4.07321035003,0.0,8.25718729233,11.6354268332,12.8331088903,7.07064616482,0.0,5.76246272549
 10/10  05:00:00,44.9948991461,5.90023215619,4.08175773249,0.0,12.1011305571,15.3678112995,12.3801565643,6.6014017248,0.0,5.77875483951
 10/10  06:00:00,75.8650109404,6.33970086326,6.86798969207,0.0,19.7275818095,37.2640762949,18.3365526311,6.74437211814,0.0,11.5921805129
 10/10  07:00:00,92.1355919566,6.74584671624,9.78020041503,0.0,24.3117294858,51.2795993405,20.6750584825,3.23071752181,0.0,17.4443409607
 10/10  08:00:00,79.6823027252,6.43262277017,8.91532638785,0.0,23.6694662846,40.6342015617,29.3641816499,0.00831847776006,0.0,29.3558631721
 10/10  09:00:00,80.1399700562,6.60417400506,14.2088398358,0.0,23.6694662846,35.6302164847,41.43946615,0.0,18.025,23.41446615
 10/10  10:00:00,65.1337689326,6.59516909587,16.808391628,0.0,18.7433767983,22.9618409725,35.5637912784,0.0,18.025,17.5387912784
 10/10  11:00:00,68.0675436001,6.79086657327,19.5487424211,0.0,18.7433767983,22.9618409725,41.3579780257,0.0,18.025,23.3329780257
 10/10  12:00:00,69.9595220885,6.95453440499,21.2336056924,0.0,18.5889407304,23.1597249699,35.5280284601,0.0,18.025,17.5030284601
 10/10  13:00:00,71.6391893755,7.08498181848,22.5363215906,0.0,18.7433767983,23.2517909448,40.6487400161,0.0,18.025,22.6237400161
 10/10  14:00:00,72.6822281339,7.15961038054,23.5047359353,0.0,18.7433767983,23.2517909448,36.2263174205,0.0,18.025,18.2013174205
 10/10  15:00:00,72.1017807197,7.15675605426,23.2170871884,0.0,18.7433767983,22.9618409725,35.5245051099,0.0,18.025,17.4995051099
 10/10  16:00:00,75.5153497713,7.13373350375,22.202367675,0.0,18.7433767983,27.431320555,23.7872391285,0.0,18.025,5.76223912852
 10/10  17:00:00,86.5068948272,7.31565369342,20.823713116,0.0,17.6635504202,40.6971502883,5.77313926684,0.0,0.0,5.77313926684
 10/10  18:00:00,99.4543127732,7.42453905385,19.6213436086,0.0,27.5259009287,37.3340067412,11.5805762398,0.0,0.0,11.5805762398
 10/10  19:00:00,99.3159183179,7.44449566951,17.1377377238,0.0,33.8341110165,33.3544677425,5.78369718273,0.0,0.0,5.78369718273
 10/10  20:00:00,106.448118539,7.52995219691,16.0303185396,0.0,36.5179666069,38.8247702939,11.5467348626,0.0,0.0,11.5467348626
 10/10  21:00:00,100.550514792,7.51473481247,15.6628454531,0.0,32.965339924,36.8579353714,11.5916321659,0.0,0.0,11.5916321659
 10/10  22:00:00,73.1347882974,7.02642071697,12.2826811357,0.0,25.6355707503,20.6438685092,11.5582075502,0.0,0.0,11.5582075502
 10/10  23:00:00,50.2533906232,6.59787293801,9.38293053617,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 10/10  24:00:00,43.7344769554,6.41815764763,8.06950587306,0.0,11.6412384099,10.0650221343,5.76253859584,0.0,0.0,5.76253859584
 10/11  01:00:00,40.8205598483,6.26232961271,6.87213083475,0.0,10.0992000411,10.047477231,6.21528894909,0.458195430372,0.0,5.75709351872
 10/11  02:00:00,38.0624582397,6.15371473443,6.08220766537,0.0,8.25718729233,10.0299323277,0.659731785814,0.639731785814,0.0,0.02
 10/11  03:00:00,37.4192237713,6.07746174949,5.51522123896,0.0,8.25718729233,10.0299323277,6.67503573864,0.917997445831,0.0,5.7570382928
 10/11  04:00:00,38.412861825,6.00485608966,4.97483224497,0.0,8.25718729233,11.6354268332,7.21879952774,1.45644258122,0.0,5.76235694652
 10/11  05:00:00,45.9488692433,5.99975612478,4.93619361698,0.0,12.1011305571,15.3678112995,7.70042918416,1.92168288859,0.0,5.77874629556
 10/11  06:00:00,76.8700192538,6.45024342851,7.76244270695,0.0,19.7275818095,37.2640762949,14.4651786436,2.87297432452,0.0,11.592204319
 10/11  07:00:00,93.1107361091,6.85062550151,10.6505442778,0.0,24.3117294858,51.2795993405,18.827007943,1.38264614956,0.0,17.4443617934
 10/11  08:00:00,81.0351352275,6.52813833144,10.172631229,0.0,23.6694662846,40.6342015617,23.5027549587,0.0104738638417,0.0,23.4922810948
 10/11  09:00:00,81.6845510263,6.69042400741,15.6671611957,0.0,23.6694662846,35.6302164847,41.4482446705,0.0,18.025,23.4232446705
 10/11  10:00:00,65.2352042501,6.63067996419,16.8743084428,0.0,18.7433767983,22.9618409725,41.404475553,0.0,18.025,23.379475553
 10/11  11:00:00,67.2678997301,6.77629707682,18.7636634531,0.0,18.7433767983,22.9618409725,41.3567791545,0.0,18.025,23.3317791545
 10/11  12:00:00,69.5465056735,6.95300752941,20.8221125186,0.0,18.5889407304,23.1597249699,35.5284757012,0.0,18.025,17.5034757012
 10/11  13:00:00,71.6949879537,7.08980004601,22.5872953296,0.0,18.7433767983,23.2517909448,35.5219791616,0.0,18.025,17.4969791616
 10/11  14:00:00,72.3220927792,7.15365624121,23.1505510072,0.0,18.7433767983,23.2517909448,41.3538874156,0.0,18.025,23.3288874156
 10/11  15:00:00,71.5948215151,7.14257476636,22.7243056173,0.0,18.7433767983,22.9618409725,35.5273263441,0.0,18.025,17.5023263441
 10/11  16:00:00,75.1280464914,7.12040907314,21.8283808634,0.0,18.7433767983,27.431320555,23.7873529616,0.0,18.025,5.7623529616
 10/11  17:00:00,86.172973373,7.30455537044,20.5008809292,0.0,17.6635504202,40.6971502883,5.77326270827,0.0,0.0,5.77326270827
 10/11  18:00:00,97.0357158831,7.34569400206,17.2815779797,0.0,27.5259009287,37.3340067412,11.5810637507,0.0,0.0,11.5810637507
 10/11  19:00:00,96.8571016929,7.31803689053,14.8053706315,0.0,33.8341110165,33.3544677425,5.78414280101,0.0,0.0,5.78414280101
 10/11  20:00:00,105.010635693,7.41421515285,14.7085633957,0.0,36.5179666069,38.8247702939,11.5649996595,0.0174413717527,0.0,11.5475582877
 10/11  21:00:00,98.8979746264,7.37516416254,14.1498596098,0.0,32.965339924,36.8579353714,11.9875123046,0.396505814018,0.0,11.5910064905
 10/11  22:00:00,71.9735349405,6.91013568595,11.2377036422,0.0,25.6355707503,20.6438685092,6.70394972721,0.914504348655,0.0,5.78944537855
 10/11  23:00:00,49.0864006632,6.47278288564,8.34102397465,0.0,15.0252895274,11.7056064465,7.31184140993,1.5437958144,0.0,5.76804559552
 10/11  24:00:00,42.3102344945,6.26510110013,6.79831355694,0.0,11.6412384099,10.0650221343,8.05267388517,2.29049583513,0.0,5.76217805003
 10/12  01:00:00,39.5494446319,6.12422281169,5.73911914018,0.0,10.0992000411,10.047477231,9.35352515307,3.59649172331,0.0,5.75703342976
 10/12  02:00:00,36.6041059443,5.99505677639,4.78250982777,0.0,8.25718729233,10.0299323277,5.34540001645,5.32540001645,0.0,0.02
 10/12  03:00:00,35.9653981559,5.91844304765,4.22040981708,0.0,8.25718729233,10.0299323277,11.5311862202,5.77452350498,0.0,5.75666271518
 10/12  04:00:00,36.8085499481,5.82770185733,3.54767099606,0.0,8.25718729233,11.6354268332,13.9666059097,8.20459530424,0.0,5.76201060546
 10/12  05:00:00,44.2897706757,5.81213630054,3.46470527126,0.0,12.1011305571,15.3678112995,14.4855884547,8.70657201675,0.0,5.77901643795
 10/12  06:00:00,75.212169782,6.25632235296,6.29850016021,0.0,19.7275818095,37.2640762949,19.8331942119,8.24135331624,0.0,11.5918408956
 10/12  07:00:00,91.4466531059,6.66442166147,9.17264485299,0.0,24.3117294858,51.2795993405,22.1769829232,4.73172195454,0.0,17.4452609687
 10/12  08:00:00,78.5609295782,6.32879164757,7.89775884735,0.0,23.6694662846,40.6342015617,23.4958354941,0.00385401842706,0.0,23.4919814757
 10/12  09:00:00,76.8886024124,6.39013885331,11.1714897981,0.0,23.6694662846,35.6302164847,41.4496883915,0.0,18.025,23.4246883915
 10/12  10:00:00,61.5623374638,6.37414557432,13.4579675542,0.0,18.7433767983,22.9618409725,41.4036709683,0.0,18.025,23.3786709683
 10/12  11:00:00,64.9564107609,6.54876253683,16.6797040971,0.0,18.7433767983,22.9618409725,41.3570087683,0.0,18.025,23.3320087683
 10/12  12:00:00,67.5558436426,6.70532827406,19.0791253843,0.0,18.5889407304,23.1597249699,35.528741231,0.0,18.025,17.503741231
 10/12  13:00:00,69.5248986743,6.8422575963,20.6647436342,0.0,18.7433767983,23.2517909448,35.5264503264,0.0,18.025,17.5014503264
 10/12  14:00:00,70.7064766362,6.94378927642,21.7447970835,0.0,18.7433767983,23.2517909448,41.3544871595,0.0,18.025,23.3294871595
 10/12  15:00:00,69.2496325022,6.9019005011,20.6197862953,0.0,18.7433767983,22.9618409725,35.5278821818,0.0,18.025,17.5028821818
 10/12  16:00:00,71.7830563887,6.84364088793,18.7601537949,0.0,18.7433767983,27.431320555,23.7873948497,0.0,18.025,5.76239484966
 10/12  17:00:00,82.663603261,7.03150657042,17.264552028,0.0,17.6635504202,40.6971502883,5.77335092838,0.0,0.0,5.77335092838
 10/12  18:00:00,96.197761228,7.17720738025,16.6120962084,0.0,27.5259009287,37.3340067412,11.5814470527,0.0,0.0,11.5814470527
 10/12  19:00:00,98.8446729423,7.30681903862,16.8041500701,0.0,33.8341110165,33.3544677425,5.78342220964,0.0,0.0,5.78342220964
 10/12  20:00:00,106.666752665,7.47209679266,16.3067895591,0.0,36.5179666069,38.8247702939,11.5478728524,0.0,0.0,11.5478728524
 10/12  21:00:00,100.436752622,7.46646347014,15.5973228467,0.0,32.965339924,36.8579353714,11.5915576475,0.0,0.0,11.5915576475
 10/12  22:00:00,72.9631081534,6.98631797627,12.151082659,0.0,25.6355707503,20.6438685092,5.78968942292,0.0,0.0,5.78968942292
 10/12  23:00:00,50.0690675849,6.5640073897,9.23246021895,0.0,15.0252895274,11.7056064465,5.76808813527,0.0,0.0,5.76808813527
 10/12  24:00:00,43.4277660471,6.37667726589,7.80426429207,0.0,11.6412384099,10.0650221343,5.76191761927,0.0,0.0,5.76191761927
 10/13  01:00:00,40.6898503622,6.24121550665,6.76252816763,0.0,10.0992000411,10.047477231,5.92573621992,0.168517081207,0.0,5.75721913871
 10/13  02:00:00,37.9492762087,6.13595696431,5.98677616074,0.0,8.25718729233,10.0299323277,0.45109427211,0.43109427211,0.0,0.02
 10/13  03:00:00,37.3406824708,6.06479042527,5.44934336346,0.0,8.25718729233,10.0299323277,6.47955812954,0.72269795553,0.0,5.75686017401
 10/13  04:00:00,38.0732605916,5.96728502524,4.67279301079,0.0,8.25718729233,11.6354268332,8.68306492321,2.92082744512,0.0,5.76223747809
 10/13  05:00:00,45.4325252378,5.94509050238,4.4744971033,0.0,12.1011305571,15.3678112995,10.4113451302,4.6322990918,0.0,5.77904603837
 10/13  06:00:00,76.6677197008,6.42693227692,7.58342501621,0.0,19.7275818095,37.2640762949,15.5766692422,3.984034271,0.0,11.5926349712
 10/13  07:00:00,92.7462066823,6.81062724431,10.3259730514,0.0,24.3117294858,51.2795993405,19.9537891418,2.50704715422,0.0,17.4467419876
 10/13  08:00:00,79.1539972069,6.40059103624,8.4190135542,0.0,23.6694662846,40.6342015617,23.5235124623,0.0290005270122,0.0,23.4945119353
 10/13  09:00:00,75.2536498305,6.47524317066,9.45142080769,0.0,23.6694662846,35.6302164847,41.4506301852,0.0,18.025,23.4256301852
 10/13  10:00:00,57.6169644212,6.37222423183,9.51451029267,0.0,18.7433767983,22.9618409725,41.4066236377,0.0,18.025,23.3816236377
 10/13  11:00:00,59.4104213665,6.49743625882,11.1850367023,0.0,18.7433767983,22.9618409725,41.3595351052,0.0,18.025,23.3345351052
 10/13  12:00:00,62.1590397548,6.64335016842,13.7442938942,0.0,18.5889407304,23.1597249699,35.5307719398,0.0,18.025,17.5057719398
 10/13  13:00:00,64.3106526742,6.76812593095,15.5246255327,0.0,18.7433767983,23.2517909448,35.5258023082,0.0,18.025,17.5008023082
 10/13  14:00:00,65.5985430869,6.83593304966,16.7447148083,0.0,18.7433767983,23.2517909448,41.3574437975,0.0,18.025,23.3324437975
 10/13  15:00:00,64.9398990866,6.83263213405,16.3793153657,0.0,18.7433767983,22.9618409725,35.5260812403,0.0,18.025,17.5010812403
 10/13  16:00:00,68.2609748257,6.80712218667,15.2745886396,0.0,18.7433767983,27.431320555,23.7873359718,0.0,18.025,5.76233597178
 10/13  17:00:00,79.3349107746,6.99411472021,13.9732455308,0.0,17.6635504202,40.6971502883,5.77337527107,0.0,0.0,5.77337527107
 10/13  18:00:00,92.7118367619,7.09314719638,13.2102184493,0.0,27.5259009287,37.3340067412,11.5816682835,0.0,0.0,11.5816682835
 10/13  19:00:00,95.2587523044,7.16795526442,13.3570811541,0.0,33.8341110165,33.3544677425,5.78415238435,0.0,0.0,5.78415238435
 10/13  20:00:00,103.863243579,7.29561503272,13.6797526331,0.0,36.5179666069,38.8247702939,12.0972572512,0.549507448577,0.0,11.5477498027
 10/13  21:00:00,98.2393570237,7.29665780866,13.5697188634,0.0,32.965339924,36.8579353714,12.4215444345,0.828304395277,0.0,11.5932400393
 10/13  22:00:00,71.7631114334,6.87787259241,11.0595182594,0.0,25.6355707503,20.6438685092,12.1239439082,0.563866857384,0.0,11.5600770508
 10/13  23:00:00,49.2887349743,6.4838749338,8.53225398238,0.0,15.0252895274,11.7056064465,6.76990940278,1.00174571162,0.0,5.76816369116
 10/13  24:00:00,42.8305721338,6.30982910923,7.27391603586,0.0,11.6412384099,10.0650221343,1.63270291241,1.61270291241,0.0,0.02
 10/14  01:00:00,43.1746212477,6.21398375591,6.51504641358,0.0,12.8411359301,10.0650221343,8.51275019872,2.75545838875,0.0,5.75729180997
 10/14  02:00:00,37.3490043231,6.06751740451,5.45493875479,0.0,8.25718729233,10.0299323277,4.30979565325,4.28979565325,0.0,0.02
 10/14  03:00:00,36.6818068706,5.98875363219,4.86650234578,0.0,8.25718729233,10.0299323277,10.7253463241,4.96806216599,0.0,5.75728415812
 10/14  04:00:00,37.8426590606,5.93443913723,4.47503015488,0.0,8.25718729233,11.6354268332,11.0436211924,5.28102477918,0.0,5.76259641324
 10/14  05:00:00,41.5280247244,5.87350445883,4.06300217781,0.0,8.71707943955,15.3327214929,11.7553165004,5.98737996962,0.0,5.76793653076
 10/14  06:00:00,61.025959793,6.0286139848,5.19375919647,0.0,18.5082010057,25.6353820695,10.8152692001,5.03609399771,0.0,5.77917520243
 10/14  07:00:00,74.9085081689,6.42080628624,8.00064248872,0.0,19.4083231844,41.0650158608,14.7897623514,3.19638403943,0.0,11.593378312
 10/14  08:00:00,103.573816763,6.9787714809,12.2310950481,0.0,26.3286599382,57.9988325916,29.5076163863,0.0,0.0,29.5076163863
 10/14  09:00:00,89.3873982172,6.85048141856,13.3270773782,0.0,26.3286599382,42.8504436482,47.3847439273,0.0,18.025,29.3597439273
 10/14  10:00:00,64.2725972321,6.58167141515,12.4751875713,0.0,21.7447113004,23.4437158914,41.4512468158,0.0,18.025,23.4262468158
 10/14  11:00:00,61.6473831037,6.55479416099,12.3386444645,0.0,19.3027497915,23.426170988,41.4060449783,0.0,18.025,23.3810449783
 10/14  12:00:00,62.2969196473,6.56916913703,12.8316871006,0.0,19.1483137236,23.7250123474,35.5280338227,0.0,18.025,17.5030338227
 10/14  13:00:00,62.8474582639,6.56664930929,13.2392066334,0.0,19.3027497915,23.7161209604,41.356702546,0.0,18.025,23.331702546
 10/14  14:00:00,63.5965422824,6.58942872606,13.965504806,0.0,19.3027497915,23.7161209604,35.529749645,0.0,18.025,17.504749645
 10/14  15:00:00,62.7780404719,6.5683157788,13.4580696782,0.0,19.3027497915,23.426170988,41.353694204,0.0,18.025,23.328694204
 10/14  16:00:00,65.4905960395,6.51059582784,11.7770271181,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,73.2545097053,6.64278237937,10.7862511387,0.0,18.2229234133,37.5968344597,5.76806979262,0.0,0.0,5.76806979262
 10/14  18:00:00,96.0268343935,6.8986606136,11.8133836842,0.0,32.690315043,37.0816133363,5.78120412562,0.00762497843488,0.0,5.77357914719
 10/14  19:00:00,97.2643636004,7.06717206673,12.7706851666,0.0,36.8143715336,33.066984531,11.5484854943,0.0,0.0,11.5484854943
 10/14  20:00:00,103.949043021,7.27861423115,14.0038455469,0.0,36.3493007332,38.7721355839,5.78279989669,0.0,0.0,5.78279989669
 10/14  21:00:00,101.420720369,7.25920726071,13.6127925139,0.0,36.1807251679,36.8228455648,11.6037016377,0.0541908275683,0.0,11.5495108102
 10/14  22:00:00,76.9401310514,6.84552635096,10.8659063514,0.0,31.0351095914,20.6438685092,11.9226863412,0.329552582212,0.0,11.593133759
 10/14  23:00:00,51.433480039,6.45005153763,8.30873542532,0.0,17.4250845679,11.7056064465,6.41454135862,0.635331048685,0.0,5.77921030994
 10/14  24:00:00,43.5266416949,6.25699590848,6.82291202856,0.0,12.8411359301,10.0650221343,8.8492628936,3.08645259847,0.0,5.76281029513
 10/15  01:00:00,42.3765053429,6.11408186056,5.69741123972,0.0,12.925468867,10.100111941,6.92056423082,6.90056423082,0.0,0.02
 10/15  02:00:00,36.69885497,5.98506108564,4.76781571255,0.0,8.34152022915,10.0650221343,13.348860755,7.59179356592,0.0,5.75706718906
 10/15  03:00:00,36.0137102141,5.90714703932,4.16058675099,0.0,8.34152022915,10.0650221343,13.8372141155,8.08048282404,0.0,5.75673129144
 10/15  04:00:00,37.0441070083,5.83944961467,3.65204356912,0.0,8.34152022915,11.6705166398,9.08706685435,9.06706685435,0.0,0.02
 10/15  05:00:00,40.8690531354,5.79190789802,3.36619800441,0.0,8.80141237637,15.3678112995,14.8120623121,9.04376052893,0.0,5.76830178316
 10/15  06:00:00,60.0434606876,5.92653165943,4.31333225434,0.0,18.5082010057,25.6353820695,14.1743239602,8.39498811802,0.0,5.77933584214
 10/15  07:00:00,73.3174711921,6.24566910029,6.4653021926,0.0,19.4926561212,41.1001056674,24.9778511125,7.59787805345,0.0,17.3799730591
 10/15  08:00:00,100.633278122,6.69704763567,9.57226199791,0.0,26.3286599382,57.9988325916,32.6740960608,3.16531820981,0.0,29.508777851
 10/15  09:00:00,84.450412573,6.53357723585,8.82639767002,0.0,26.2443270014,42.8153538416,48.5173918366,1.12602745735,18.025,29.3663643793
 10/15  10:00:00,57.7932058043,6.15296817523,6.42449345322,0.0,21.7447113004,23.4437158914,42.8551407624,1.40116760673,18.025,23.4289731557
 10/15  11:00:00,54.3066858452,6.04117303616,5.45185077814,0.0,19.3449162599,23.4437158914,41.2339157536,2.9883464264,18.025,20.2205693272
 10/15  12:00:00,55.9081228564,6.21822806607,6.73411716188,0.0,19.190480192,23.7425572507,41.2074509173,2.52381777376,18.025,20.6586331435
 10/15  13:00:00,56.5253232061,6.2974703156,7.245951198,0.0,19.260583323,23.698576057,35.5259913419,0.0,18.025,17.5009913419
 10/15  14:00:00,56.329642559,6.26720916421,7.08053770118,0.0,19.260583323,23.698576057,41.3578776657,0.0,18.025,23.3328776657
 10/15  15:00:00,55.6715476791,6.22085299419,6.75874222806,0.0,19.260583323,23.4086260847,35.6210079166,0.0922105546447,18.025,17.5037973619
 10/15  16:00:00,59.698915099,6.16820762098,6.38744077722,0.0,19.260583323,27.8781056672,24.4144720816,0.628088776457,18.025,5.7613833051
 10/15  17:00:00,68.9800318965,6.26873335,6.94552963884,0.0,18.1807569449,37.5792895564,7.35394504898,1.58573543769,0.0,5.76820961129
 10/15  18:00:00,91.7883237397,6.49785147641,8.0951000951,0.0,32.6059821062,37.0465235296,9.83753010752,4.06403779402,0.0,5.7734923135
 10/15  19:00:00,93.0306453488,6.6413473381,8.96278632632,0.0,36.8143715336,33.066984531,11.7102779602,5.9261977644,0.0,5.7840801958
 10/15  20:00:00,99.5861309796,6.81462029734,9.98549037612,0.0,36.43363367,38.8072253906,19.5088690858,7.95945640077,0.0,11.5494126851
 10/15  21:00:00,97.0075576492,6.79671673203,9.78153892031,0.0,36.0963922311,36.7877557581,14.8127812687,9.02832446101,0.0,5.78445680764
 10/15  22:00:00,72.6376252772,6.37919058169,7.14914183386,0.0,30.9507766546,20.6087787026,22.8654923353,11.2713732407,0.0,11.5941190946
 10/15  23:00:00,47.4833390417,6.00292284797,4.80570966625,0.0,17.4250845679,11.7056064465,23.6882706351,12.1496940653,0.0,11.5385765699
 10/15  24:00:00,40.2823328408,5.87036155233,3.84581403083,0.0,12.925468867,10.100111941,12.517800707,12.497800707,0.0,0.02
 10/16  01:00:00,36.4020135299,5.75135299288,2.96454471657,0.0,10.0992000411,10.047477231,19.3694656144,13.6121203567,0.0,5.75734525778
 10/16  02:00:00,34.0367407246,5.68822649537,2.52195514738,0.0,8.25718729233,10.0299323277,20.4891780105,14.7320364899,0.0,5.75714152054
 10/16  03:00:00,33.7607386701,5.65300025609,2.28118305521,0.0,8.25718729233,10.0299323277,15.3347017862,15.3147017862,0.0,0.02
 10/16  04:00:00,35.148952022,5.62537220668,2.09037979787,0.0,8.25718729233,11.6354268332,21.75794506,15.995752044,0.0,5.76219301607
 10/16  05:00:00,42.7432421972,5.62954920425,2.10073098263,0.0,12.1011305571,15.3678112995,21.8695336292,16.0902879298,0.0,5.77924569944
 10/16  06:00:00,72.4975837946,5.92001345637,3.92015911862,0.0,19.7275818095,37.2640762949,27.7000107848,16.1052835994,0.0,11.5947271854
