Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/16  07:00:00,88.4359889678,6.28618203934,6.54014291999,0.0,24.3117294858,51.2795993405,29.5089709816,12.0604592983,0.0,17.4485116833
 10/16  08:00:00,75.1313170232,5.94973247344,4.84714949569,0.0,23.6694662846,40.6342015617,34.0384590921,4.66916016298,0.0,29.3692989292
 10/16  09:00:00,70.941911181,6.03404361041,5.5808578591,0.0,23.6694662846,35.6302164847,43.4616963145,2.01262518414,18.025,23.4240711303
 10/16  10:00:00,52.755885648,5.96377473114,5.06185417725,0.0,18.7433767983,22.9618409725,43.5909851523,2.18103977281,18.025,23.3849453795
 10/16  11:00:00,53.5309802518,6.07274611074,5.73027178774,0.0,18.7433767983,22.9618409725,36.6119158836,1.07941494091,18.025,17.5075009427
 10/16  12:00:00,54.8072140273,6.180055557,6.85574608664,0.0,18.5889407304,23.1597249699,41.8361569851,0.481070227721,18.025,23.3300867573
 10/16  13:00:00,55.7062816082,6.26701223101,7.42135906693,0.0,18.7433767983,23.2517909448,35.5318121392,0.0,18.025,17.5068121392
 10/16  14:00:00,56.4534317341,6.3153604228,8.12015499605,0.0,18.7433767983,23.2517909448,35.5257088891,0.0,18.025,17.5007088891
 10/16  15:00:00,56.8953653934,6.34219728126,8.82520879395,0.0,18.7433767983,22.9618409725,41.3596710189,0.0,18.025,23.3346710189
 10/16  16:00:00,60.6930466277,6.33924857745,8.17451263136,0.0,18.7433767983,27.431320555,23.7875852333,0.0,18.025,5.76258523326
 10/16  17:00:00,74.1190371405,6.54629286197,9.20516405234,0.0,17.6635504202,40.6971502883,5.77375547434,0.0,0.0,5.77375547434
 10/16  18:00:00,88.8905271172,6.69219036952,9.78982128424,0.0,27.5259009287,37.3340067412,11.862400894,0.279035986862,0.0,11.5833649071
 10/16  19:00:00,91.9751880054,6.80334097584,10.4381014554,0.0,33.8341110165,33.3544677425,7.01338516085,1.22897171193,0.0,5.78441344892
 10/16  20:00:00,101.43570662,6.99832973567,11.5494710277,0.0,36.5179666069,38.8247702939,13.4843523351,1.93610539586,0.0,11.5482469393
 10/16  21:00:00,95.6760030467,6.98625732323,11.3167192898,0.0,32.965339924,36.8579353714,15.5104249938,3.91693179945,0.0,11.5934931944
 10/16  22:00:00,68.5978823954,6.50900290946,8.26312877858,0.0,25.6355707503,20.6438685092,12.3480161939,6.55744030142,0.0,5.79057589251
 10/16  23:00:00,45.8716758216,6.09629133778,5.5027583008,0.0,15.0252895274,11.7056064465,15.0002769214,9.23187691809,0.0,5.76840000328
 10/16  24:00:00,39.3902405886,5.9213704466,4.2220239262,0.0,11.6412384099,10.0650221343,16.5141324293,10.7512493859,0.0,5.76288304344
 10/17  01:00:00,36.8634761606,5.80652877704,3.37082806429,0.0,10.0992000411,10.047477231,17.7564105771,11.9991563531,0.0,5.75725422409
 10/17  02:00:00,34.2243515301,5.71236671731,2.6854247429,0.0,8.25718729233,10.0299323277,13.7649571162,13.7449571162,0.0,0.02
 10/17  03:00:00,33.9463987698,5.67548911383,2.44434587422,0.0,8.25718729233,10.0299323277,19.4370266248,13.680083013,0.0,5.75694361184
 10/17  04:00:00,35.2246690335,5.63568608561,2.15578196042,0.0,8.25718729233,11.6354268332,15.9050617101,15.8850617101,0.0,0.02
 10/17  05:00:00,42.7292105596,5.63027992869,2.08595717337,0.0,12.1011305571,15.3678112995,28.8109318151,17.2723248593,0.0,11.5386069558
 10/17  06:00:00,72.6224836872,5.93617428511,4.02888536101,0.0,19.7275818095,37.2640762949,27.8857874181,16.2920973073,0.0,11.5936901109
 10/17  07:00:00,88.3798216537,6.2835134834,6.48661968253,0.0,24.3117294858,51.2795993405,30.5133234637,13.0637370366,0.0,17.4495864272
 10/17  08:00:00,75.2181607329,5.9629883736,4.92072508675,0.0,23.6694662846,40.6342015617,28.1761183873,4.67599086595,0.0,23.5001275214
 10/17  09:00:00,71.5754604037,6.0928349547,6.15560328757,0.0,23.6694662846,35.6302164847,42.1059740808,0.649230104104,18.025,23.4317439766
 10/17  10:00:00,54.2217338026,6.06506795063,6.42640411787,0.0,18.7433767983,22.9618409725,41.4795717013,0.0687402204264,18.025,23.3858314809
 10/17  11:00:00,55.2439946381,6.15853327807,7.35749361603,0.0,18.7433767983,22.9618409725,41.3643124788,0.0,18.025,23.3393124788
 10/17  12:00:00,57.218806834,6.27031660026,9.17707439816,0.0,18.5889407304,23.1597249699,35.533786696,0.0,18.025,17.508786696
 10/17  13:00:00,58.6615602485,6.41719750738,10.2264443183,0.0,18.7433767983,23.2517909448,41.3569981578,0.0,18.025,23.3319981578
 10/17  14:00:00,59.5672683146,6.48398148779,11.0653705472,0.0,18.7433767983,23.2517909448,35.5331471569,0.0,18.025,17.5081471569
 10/17  15:00:00,59.1861873481,6.47946939521,10.9787473952,0.0,18.7433767983,22.9618409725,35.5292392961,0.0,18.025,17.5042392961
 10/17  16:00:00,62.45603688,6.45703610566,9.81971865053,0.0,18.7433767983,27.431320555,23.7876901952,0.0,18.025,5.7626901952
 10/17  17:00:00,75.086945345,6.64608171571,10.0732818633,0.0,17.6635504202,40.6971502883,5.7738152,0.0,0.0,5.7738152
 10/17  18:00:00,89.3679157772,6.75665501897,10.2027343155,0.0,27.5259009287,37.3340067412,12.0920529602,0.508854549985,0.0,11.5831984102
 10/17  19:00:00,92.1353234419,6.83157221816,10.5699929694,0.0,33.8341110165,33.3544677425,13.464932146,1.91530873275,0.0,11.5496234132
 10/17  20:00:00,101.175287586,6.98108135457,11.3062928757,0.0,36.5179666069,38.8247702939,9.44468850142,3.65977351917,0.0,5.78491498225
 10/17  21:00:00,95.3921368917,6.96503825572,11.054055344,0.0,32.965339924,36.8579353714,17.2895789649,5.69586587553,0.0,11.5937130893
 10/17  22:00:00,68.4058599952,6.49408939223,8.08600432674,0.0,25.6355707503,20.6438685092,19.373043126,7.81164021092,0.0,11.561402915
 10/17  23:00:00,45.663449818,6.07695802645,5.3138591941,0.0,15.0252895274,11.7056064465,16.3433934084,10.5749408312,0.0,5.76845257728
 10/17  24:00:00,39.0936271995,5.89016385593,3.95661354769,0.0,11.6412384099,10.0650221343,18.4994655558,12.7365168776,0.0,5.76294867822
 10/18  01:00:00,36.6580985613,5.78514023756,3.18683802487,0.0,10.0992000411,10.047477231,13.3006314677,13.2806314677,0.0,0.02
 10/18  02:00:00,34.1668649133,5.70727426121,2.63302259008,0.0,8.25718729233,10.0299323277,20.1323353729,14.3749474262,0.0,5.7573879467
 10/18  03:00:00,33.8713730702,5.66922081176,2.37558973206,0.0,8.25718729233,10.0299323277,14.9031357137,14.8831357137,0.0,0.02
 10/18  04:00:00,35.213149958,5.63555547224,2.14438533547,0.0,8.25718729233,11.6354268332,21.7103713322,15.9473036681,0.0,5.76306766416
 10/18  05:00:00,42.9951644786,5.65895494569,2.32322811251,0.0,12.1011305571,15.3678112995,19.0458855343,13.2665230939,0.0,5.77936244041
 10/18  06:00:00,72.8026553659,5.95505599144,4.19015572046,0.0,19.7275818095,37.2640762949,31.3931301416,14.0105847218,0.0,17.3825454198
 10/18  07:00:00,88.5256810624,6.29598470261,6.61999335301,0.0,24.3117294858,51.2795993405,23.2019883848,11.5617954385,0.0,11.6401929463
 10/18  08:00:00,75.7632493057,6.01237459954,5.41641220722,0.0,23.6694662846,40.6342015617,31.645049218,2.27187474152,0.0,29.3731744764
 10/18  09:00:00,72.4227821352,6.17061026157,6.92514011696,0.0,23.6694662846,35.6302164847,41.4546418428,0.0,18.025,23.4296418428
 10/18  10:00:00,55.6593463094,6.13559545435,7.79348087415,0.0,18.7433767983,22.9618409725,41.4127943643,0.0,18.025,23.3877943643
 10/18  11:00:00,57.6487888568,6.28020270333,9.64061336537,0.0,18.7433767983,22.9618409725,35.5339778306,0.0,18.025,17.5089778306
 10/18  12:00:00,59.8768818991,6.42255190836,11.6829115213,0.0,18.5889407304,23.1597249699,41.3615037741,0.0,18.025,23.3365037741
 10/18  13:00:00,61.3897386192,6.54564141141,12.8261710631,0.0,18.7433767983,23.2517909448,35.5327529082,0.0,18.025,17.5077529082
 10/18  14:00:00,62.2444836226,6.60916162192,13.6174023996,0.0,18.7433767983,23.2517909448,41.3595670735,0.0,18.025,23.3345670735
 10/18  15:00:00,62.639397361,6.64446887674,14.2669536404,0.0,18.7433767983,22.9618409725,35.532353765,0.0,18.025,17.507353765
 10/18  16:00:00,66.3333804349,6.63547391407,13.5186152083,0.0,18.7433767983,27.431320555,23.7877467592,0.0,18.025,5.76274675917
 10/18  17:00:00,77.4905723221,6.81244146356,12.3105410621,0.0,17.6635504202,40.6971502883,5.77402787015,0.0,0.0,5.77402787015
 10/18  18:00:00,90.7238431684,6.89205423093,11.4232470289,0.0,27.5259009287,37.3340067412,11.6078751468,0.024713397034,0.0,11.5831617498
 10/18  19:00:00,92.9483086171,6.92817372153,11.2863685802,0.0,33.8341110165,33.3544677425,6.74358187742,0.958849792555,0.0,5.78473208487
 10/18  20:00:00,102.067627566,7.08703599826,12.092664847,0.0,36.5179666069,38.8247702939,13.5025318287,1.95341870728,0.0,11.5491131215
 10/18  21:00:00,96.2236016673,7.06300754002,11.7875372498,0.0,32.965339924,36.8579353714,14.9147182278,3.3196800619,0.0,11.5950381659
 10/18  22:00:00,69.0975058026,6.57578244798,8.69594518876,0.0,25.6355707503,20.6438685092,17.3899104621,5.82834555298,0.0,11.5615649091
 10/18  23:00:00,46.6386705386,6.18703350697,6.17899841694,0.0,15.0252895274,11.7056064465,12.3597486457,6.59130302002,0.0,5.76844562565
 10/18  24:00:00,39.9291611474,5.98853434582,4.69377470235,0.0,11.6412384099,10.0650221343,9.01482581543,8.99482581543,0.0,0.02
 10/19  01:00:00,37.1437624346,5.84303718454,3.6145969081,0.0,10.0992000411,10.047477231,17.2182414461,11.4607880804,0.0,5.75745336568
 10/19  02:00:00,34.5074135964,5.74920976166,2.9316342196,0.0,8.25718729233,10.0299323277,18.4840587238,12.7266595343,0.0,5.7573991895
 10/19  03:00:00,34.144994591,5.70200982672,2.61641697946,0.0,8.25718729233,10.0299323277,12.9495617611,12.9295617611,0.0,0.02
 10/19  04:00:00,35.5220828211,5.6721522991,2.41671481536,0.0,8.25718729233,11.6354268332,19.2224847796,13.4593903385,0.0,5.76309444116
 10/19  05:00:00,43.1118786193,5.67530588662,2.42358376841,0.0,12.1011305571,15.3678112995,19.4048654447,13.6256371376,0.0,5.77922830712
 10/19  06:00:00,73.1136541192,5.99416861442,4.462028204,0.0,19.7275818095,37.2640762949,25.2967474574,13.7009207701,0.0,11.5958266873
 10/19  07:00:00,89.1636008202,6.3757804986,7.17809459951,0.0,24.3117294858,51.2795993405,27.2836459274,9.83334535461,0.0,17.4503005728
 10/19  08:00:00,76.5285248491,6.09596065998,6.09808715414,0.0,23.6694662846,40.6342015617,30.3766989692,1.0006621897,0.0,29.3760367795
 10/19  09:00:00,73.6387781436,6.25150690816,8.06023232375,0.0,23.6694662846,35.6302164847,41.4541595661,0.0,18.025,23.4291595661
 10/19  10:00:00,56.9418633122,6.20395244279,9.00763095354,0.0,18.7433767983,22.9618409725,41.4121728963,0.0,18.025,23.3871728963
 10/19  11:00:00,59.8716742306,6.38360817469,11.7600891794,0.0,18.7433767983,22.9618409725,35.5367202155,0.0,18.025,17.5117202155
 10/19  12:00:00,62.5428738481,6.550729647,14.2207194234,0.0,18.5889407304,23.1597249699,41.3593284577,0.0,18.025,23.3343284577
 10/19  13:00:00,64.5869405367,6.6854132672,15.8835986018,0.0,18.7433767983,23.2517909448,35.532240543,0.0,18.025,17.507240543
 10/19  14:00:00,65.8345639719,6.77108687531,17.045549775,0.0,18.7433767983,23.2517909448,41.357734619,0.0,18.025,23.332734619
 10/19  15:00:00,65.3950861948,6.7897119327,16.8773972288,0.0,18.7433767983,22.9618409725,35.5352297847,0.0,18.025,17.5102297847
 10/19  16:00:00,68.8254176094,6.771801057,15.8743167952,0.0,18.7433767983,27.431320555,23.7879004081,0.0,18.025,5.76290040806
 10/19  17:00:00,81.2323080386,6.94331896813,14.0373890452,0.0,17.6635504202,40.6971502883,5.77408598738,0.0,0.0,5.77408598738
 10/19  18:00:00,91.9416247121,7.0102632296,12.5228051995,0.0,27.5259009287,37.3340067412,11.5962703914,0.0125922692598,0.0,11.5836781222
 10/19  19:00:00,93.9637216876,7.04103940985,12.1889059043,0.0,33.8341110165,33.3544677425,5.93896482746,0.153767335408,0.0,5.78519749205
 10/19  20:00:00,102.528329806,7.14554405232,12.494847295,0.0,36.5179666069,38.8247702939,13.4444441358,1.89446054678,0.0,11.549983589
 10/19  21:00:00,96.5054186419,7.1028391375,12.0295080585,0.0,32.965339924,36.8579353714,15.0611078186,3.46613309638,0.0,11.5949747222
 10/19  22:00:00,69.5794000235,6.63605843536,9.11755205584,0.0,25.6355707503,20.6438685092,16.7801631292,5.21933034019,0.0,11.5608327891
 10/19  23:00:00,46.7658417766,6.20804943419,6.28514766365,0.0,15.0252895274,11.7056064465,13.3178764565,7.54928062272,0.0,5.76859583375
 10/19  24:00:00,40.3123948321,6.0349953824,5.03054134313,0.0,11.6412384099,10.0650221343,7.80852327052,7.78852327052,0.0,0.02
 10/20  01:00:00,37.5591481486,5.89250384734,3.98051094898,0.0,10.0992000411,10.047477231,15.3404432672,9.58284371381,0.0,5.75759955339
 10/20  02:00:00,34.7259454983,5.77448092661,3.1248929885,0.0,8.25718729233,10.0299323277,11.7748980144,11.7548980144,0.0,0.02
 10/20  03:00:00,34.2820785803,5.71927127512,2.73623361654,0.0,8.25718729233,10.0299323277,18.2559457203,12.4986081939,0.0,5.7573375264
 10/20  04:00:00,35.5794774663,5.6806342664,2.46562247849,0.0,8.25718729233,11.6354268332,19.641652211,13.8784847986,0.0,5.76316741246
 10/20  05:00:00,43.1047290137,5.67670292922,2.41502766615,0.0,12.1011305571,15.3678112995,20.648259395,14.8682878286,0.0,5.77997156643
 10/20  06:00:00,73.436093543,6.0326519671,4.74596953657,0.0,19.7275818095,37.2640762949,23.7658178958,12.1696420579,0.0,11.5961758379
 10/20  07:00:00,89.4414491616,6.41391470223,7.41778738222,0.0,24.3117294858,51.2795993405,26.4431962574,8.99097992087,0.0,17.4522163365
 10/20  08:00:00,76.2990640275,6.07905955311,5.88551398954,0.0,23.6694662846,40.6342015617,30.9822480172,1.60605816065,0.0,29.3761898566
 10/20  09:00:00,73.3834720961,6.21010676728,7.84631354805,0.0,23.6694662846,35.6302164847,41.459713619,0.0,18.025,23.434713619
 10/20  10:00:00,58.0700761211,6.21925278449,10.1205378908,0.0,18.7433767983,22.9618409725,41.4154413727,0.0,18.025,23.3904413727
 10/20  11:00:00,61.1198726478,6.40417599932,12.9877150296,0.0,18.7433767983,22.9618409725,35.5369161201,0.0,18.025,17.5119161201
 10/20  12:00:00,62.7954132578,6.53803411913,14.4859489979,0.0,18.5889407304,23.1597249699,41.359720039,0.0,18.025,23.334720039
 10/20  13:00:00,65.1270852427,6.6782299745,16.4309221688,0.0,18.7433767983,23.2517909448,35.5326411781,0.0,18.025,17.5076411781
 10/20  14:00:00,66.834471556,6.7816069735,18.0349319953,0.0,18.7433767983,23.2517909448,41.358422168,0.0,18.025,23.333422168
 10/20  15:00:00,66.4432638394,6.8000746079,17.915207532,0.0,18.7433767983,22.9618409725,35.5358661164,0.0,18.025,17.5108661164
 10/20  16:00:00,69.4900118176,6.77033054524,16.5403761934,0.0,18.7433767983,27.431320555,23.787955502,0.0,18.025,5.76295550204
 10/20  17:00:00,81.7491748779,6.94300321369,14.5545637435,0.0,17.6635504202,40.6971502883,5.77419075895,0.0,0.0,5.77419075895
 10/20  18:00:00,91.6625610287,6.97933321344,12.2746572043,0.0,27.5259009287,37.3340067412,11.6115098079,0.0274007909666,0.0,11.5841090169
 10/20  19:00:00,93.4984808294,6.9921446506,11.7725501412,0.0,33.8341110165,33.3544677425,6.36477151968,0.580294142347,0.0,5.78447737734
 10/20  20:00:00,102.269559253,7.11441544032,12.2671942541,0.0,36.5179666069,38.8247702939,13.6958739692,2.14547654733,0.0,11.5503974219
 10/20  21:00:00,96.3831279372,7.08610277663,11.923938013,0.0,32.965339924,36.8579353714,15.2188664779,3.62328112724,0.0,11.5955853506
 10/20  22:00:00,69.6299019631,6.63742601079,9.16667439453,0.0,25.6355707503,20.6438685092,16.0770856979,4.51500012251,0.0,11.5620855754
 10/20  23:00:00,46.8535671205,6.2137546177,6.36716117424,0.0,15.0252895274,11.7056064465,12.3240695694,6.55524598597,0.0,5.76882358344
 10/20  24:00:00,39.9233129921,5.99150088098,4.68494923446,0.0,11.6412384099,10.0650221343,9.959672394,9.939672394,0.0,0.02
 10/21  01:00:00,40.3567547686,5.90275292056,4.00838416428,0.0,12.8411359301,10.0650221343,16.3982132846,10.6407433191,0.0,5.75746996553
 10/21  02:00:00,35.0304347219,5.80763594978,3.3962225913,0.0,8.25718729233,10.0299323277,9.45090588855,9.43090588855,0.0,0.02
 10/21  03:00:00,34.3877820808,5.73125318769,2.82995207605,0.0,8.25718729233,10.0299323277,17.515203553,11.7576460316,0.0,5.75755752136
 10/21  04:00:00,35.5541590075,5.67854002148,2.44239296708,0.0,8.25718729233,11.6354268332,20.410302695,14.6473221134,0.0,5.76298058157
 10/21  05:00:00,39.4196271316,5.64222719148,2.18583610182,0.0,8.71707943955,15.3327214929,21.6540339533,15.8852587134,0.0,5.76877523986
 10/21  06:00:00,60.197132886,5.72989174978,2.77959261586,0.0,18.5082010057,25.6353820695,20.6489352202,14.8688001007,0.0,5.78013511944
 10/21  07:00:00,70.9887005188,5.96651784517,4.53501505631,0.0,19.4083231844,41.0650158608,22.5645482614,10.9688505053,0.0,11.5956977561
 10/21  08:00:00,99.5586587408,6.53826894392,8.65629827994,0.0,26.3286599382,57.9988325916,37.2108719059,1.78505035801,0.0,35.4258215479
 10/21  09:00:00,86.1199200164,6.55396746472,10.3560118952,0.0,26.3286599382,42.8504436482,41.5314055549,0.0,18.025,23.5064055549
 10/21  10:00:00,63.467687266,6.40949714973,11.8423831874,0.0,21.7447113004,23.4437158914,47.3164755403,0.0,18.025,29.2914755403
 10/21  11:00:00,62.8250086289,6.53568060139,13.5353326114,0.0,19.3027497915,23.426170988,35.5727187998,0.0,18.025,17.5477187998
 10/21  12:00:00,65.1567984682,6.69006652688,15.5706384689,0.0,19.1483137236,23.7250123474,41.3649953313,0.0,18.025,23.3399953313
 10/21  13:00:00,67.6843996731,6.82876728025,17.8139880937,0.0,19.3027497915,23.7161209604,35.5324259356,0.0,18.025,17.5074259356
 10/21  14:00:00,68.8440231222,6.91809040805,18.8842959951,0.0,19.3027497915,23.7161209604,41.3637792095,0.0,18.025,23.3387792095
 10/21  15:00:00,68.5993567693,6.92888645936,18.9187765921,0.0,19.3027497915,23.426170988,35.5316672188,0.0,18.025,17.5066672188
 10/21  16:00:00,71.6238670369,6.86280066148,17.5580589122,0.0,19.3027497915,27.8956505705,23.7879698395,0.0,18.025,5.76296983951
 10/21  17:00:00,80.0814902883,6.95276312169,15.4192089113,0.0,18.2229234133,37.5968344597,5.76845963818,0.0,0.0,5.76845963818
 10/21  18:00:00,97.6003053698,7.09472481618,13.1907396481,0.0,32.690315043,37.0816133363,5.78994455476,0.0157602232747,0.0,5.77418433149
 10/21  19:00:00,97.1205272718,7.12447209794,12.5694790328,0.0,36.8143715336,33.066984531,11.7038605596,0.154031276648,0.0,11.5498292829
 10/21  20:00:00,102.666159762,7.20698849281,12.7925167354,0.0,36.3493007332,38.7721355839,7.62111352616,1.83635396039,0.0,5.78475956578
 10/21  21:00:00,99.8229190081,7.13062686285,12.1435009865,0.0,36.1807251679,36.8228455648,9.08437064306,3.29908004861,0.0,5.78529059445
 10/21  22:00:00,75.6231191703,6.72600736093,9.66830263254,0.0,31.0351095914,20.6438685092,20.88879571,3.50389220009,0.0,17.3849035099
 10/21  23:00:00,50.2013276591,6.32937100648,7.19719967535,0.0,17.4250845679,11.7056064465,9.47474423208,3.69471238464,0.0,5.78003184744
 10/21  24:00:00,42.315522775,6.13484081956,5.73391281996,0.0,12.8411359301,10.0650221343,11.9138497943,6.15063520554,0.0,5.76321458879
 10/22  01:00:00,41.206093119,5.99524148994,4.64581257115,0.0,12.925468867,10.100111941,8.66670705947,8.64670705947,0.0,0.02
 10/22  02:00:00,35.4713667826,5.85246003495,3.67290073875,0.0,8.34152022915,10.0650221343,15.3373263409,9.57989997693,0.0,5.75742636401
 10/22  03:00:00,34.6981315965,5.75846639645,2.99366277661,0.0,8.34152022915,10.0650221343,12.0331383253,12.0131383253,0.0,0.02
 10/22  04:00:00,35.924001129,5.71076258344,2.66058754462,0.0,8.34152022915,11.6705166398,19.3010778159,13.5378000134,0.0,5.7632778025
 10/22  05:00:00,39.9003095538,5.68610801017,2.50320898784,0.0,8.80141237637,15.3678112995,18.9024122258,13.1336488382,0.0,5.76876338763
 10/22  06:00:00,60.5195916128,5.76594675967,3.06598485687,0.0,18.5082010057,25.6353820695,18.8576963242,13.0775528841,0.0,5.78014344014
 10/22  07:00:00,71.7967652883,6.05108583555,5.13907036951,0.0,19.4926561212,41.1001056674,26.6029820692,9.21752381277,0.0,17.3854582564
 10/22  08:00:00,100.215195159,6.63027741432,9.22080781727,0.0,26.3286599382,57.9988325916,30.6502864347,1.12232876272,0.0,29.527957672
 10/22  09:00:00,86.0794409712,6.59882006939,10.3900874242,0.0,26.2443270014,42.8153538416,47.4021911696,0.0,18.025,29.3771911696
 10/22  10:00:00,63.3289804881,6.40902323365,11.704141036,0.0,21.7447113004,23.4437158914,41.4617717241,0.0,18.025,23.4367717241
 10/22  11:00:00,63.9476874733,6.5534288558,14.5805445221,0.0,19.3449162599,23.4437158914,41.4147970022,0.0,18.025,23.3897970022
 10/22  12:00:00,65.81933572,6.69639587063,16.1671257161,0.0,19.190480192,23.7425572507,35.5353625166,0.0,18.025,17.5103625166
 10/22  13:00:00,66.5014234915,6.70107394126,16.8184194449,0.0,19.260583323,23.698576057,41.3648886625,0.0,18.025,23.3398886625
 10/22  14:00:00,67.6775748848,6.79590231913,17.8997351659,0.0,19.260583323,23.698576057,35.5326024994,0.0,18.025,17.5076024994
 10/22  15:00:00,66.87622053,6.77084081329,17.4133990672,0.0,19.260583323,23.4086260847,41.3641980512,0.0,18.025,23.3391980512
 10/22  16:00:00,70.3068907731,6.74399604663,16.4195873468,0.0,19.260583323,27.8781056672,23.7881201028,0.0,18.025,5.7631201028
 10/22  17:00:00,78.6315301383,6.84404372008,14.1376692956,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/22  18:00:00,96.2829859727,6.97783197835,12.1097230829,0.0,32.6059821062,37.0465235296,11.558814616,0.0300174733647,0.0,11.5287971426
 10/22  19:00:00,96.6763075414,7.0627123606,12.1870087202,0.0,36.8143715336,33.066984531,5.78510836698,0.0,0.0,5.78510836698
 10/22  20:00:00,102.869905645,7.20566812005,12.8781476804,0.0,36.43363367,38.8072253906,12.2905612832,0.740661293755,0.0,11.5498999894
 10/22  21:00:00,99.7768545457,7.13235815913,12.2151190054,0.0,36.0963922311,36.7877557581,8.19641808409,2.41065709931,0.0,5.78576098477
 10/22  22:00:00,75.2862791954,6.70041258703,9.47646703527,0.0,30.9507766546,20.6087787026,15.9501641026,4.35313158581,0.0,11.5970325168
 10/22  23:00:00,49.7605197517,6.28196191714,6.80378938404,0.0,17.4250845679,11.7056064465,12.1229025312,6.34276679807,0.0,5.78013573318
 10/22  24:00:00,42.241091724,6.11359331215,5.56130375779,0.0,12.925468867,10.100111941,13.2280151353,7.46472153248,0.0,5.7632936028
 10/23  01:00:00,38.1404482965,5.96760819445,4.48669495442,0.0,10.0992000411,10.047477231,14.0677647312,8.31017085027,0.0,5.75759388094
 10/23  02:00:00,35.1706626061,5.83204081199,3.51203888937,0.0,8.25718729233,10.0299323277,10.4140298728,10.3940298728,0.0,0.02
 10/23  03:00:00,34.3634667196,5.73341050203,2.80347041875,0.0,8.25718729233,10.0299323277,19.0380447775,13.2803357164,0.0,5.7577090611
 10/23  04:00:00,35.7831215905,5.70626212278,2.64362324156,0.0,8.25718729233,11.6354268332,18.2905945551,12.5272960448,0.0,5.76329851026
 10/23  05:00:00,43.3640967511,5.70809514186,2.64297605422,0.0,12.1011305571,15.3678112995,18.4504087276,12.670099661,0.0,5.78030906656
 10/23  06:00:00,75.3928892646,6.0498344215,4.80153539125,0.0,19.7275818095,37.2640762949,24.7688956599,13.1713626768,0.0,11.5975329831
 10/23  07:00:00,89.606877417,6.44447686218,7.55259090117,0.0,24.3117294858,51.2795993405,26.5161582142,9.06228805626,0.0,17.453870158
 10/23  08:00:00,76.848855759,6.14671014679,6.36761229399,0.0,23.6694662846,40.6342015617,30.3009106726,0.917220474977,0.0,29.3836901977
 10/23  09:00:00,74.5131366215,6.31155551835,8.87449794798,0.0,23.6694662846,35.6302164847,41.4652837633,0.0,18.025,23.4402837633
 10/23  10:00:00,59.3448311911,6.29121554544,11.3233087623,0.0,18.7433767983,22.9618409725,41.4179232192,0.0,18.025,23.3929232192
 10/23  11:00:00,62.4723729007,6.4549579557,14.2894177076,0.0,18.7433767983,22.9618409725,35.5382006449,0.0,18.025,17.5132006449
 10/23  12:00:00,65.0884420889,6.61759864063,16.6994002159,0.0,18.5889407304,23.1597249699,41.3659842888,0.0,18.025,23.3409842888
 10/23  13:00:00,66.6675211284,6.72508063021,17.92448949,0.0,18.7433767983,23.2517909448,35.5335062947,0.0,18.025,17.5085062947
 10/23  14:00:00,67.1840610969,6.77619625135,18.3899210566,0.0,18.7433767983,23.2517909448,41.3655514827,0.0,18.025,23.3405514827
 10/23  15:00:00,67.6666939506,6.86113327525,19.0775599543,0.0,18.7433767983,22.9618409725,35.5332115119,0.0,18.025,17.5082115119
 10/23  16:00:00,70.8805536724,6.83140982701,17.8698291742,0.0,18.7433767983,27.431320555,23.7881629412,0.0,18.025,5.76316294117
 10/23  17:00:00,83.2206169626,6.9968572573,15.9721321495,0.0,17.6635504202,40.6971502883,5.77425561721,0.0,0.0,5.77425561721
 10/23  18:00:00,92.9565600524,7.06560013374,13.4823473679,0.0,27.5259009287,37.3340067412,11.5851408024,0.0,0.0,11.5851408024
 10/23  19:00:00,95.4562458495,7.15577185749,13.5666538998,0.0,33.8341110165,33.3544677425,11.5511364135,0.0,0.0,11.5511364135
 10/23  20:00:00,104.159762686,7.29941451761,13.972372669,0.0,36.5179666069,38.8247702939,5.8293988245,0.0438444828477,0.0,5.78555434166
 10/23  21:00:00,98.0719472027,7.27063719784,13.4281727048,0.0,32.965339924,36.8579353714,11.8460482706,0.248358576739,0.0,11.5976896939
 10/23  22:00:00,71.3987441463,6.83611208203,10.7367958562,0.0,25.6355707503,20.6438685092,12.0457402914,0.482219610227,0.0,11.5635206811
 10/23  23:00:00,48.7458212476,6.42763554706,8.04551417083,0.0,15.0252895274,11.7056064465,6.6937964162,0.924770925473,0.0,5.76902549072
 10/23  24:00:00,42.4451191577,6.27317034834,6.92506711997,0.0,11.6412384099,10.0650221343,6.47466150411,0.711275057182,0.0,5.76338644693
 10/24  01:00:00,40.0249962931,6.17060335726,6.16824949368,0.0,10.0992000411,10.047477231,0.672856466156,0.652856466156,0.0,0.02
 10/24  02:00:00,37.4391580828,6.08156463169,5.53100224091,0.0,8.25718729233,10.0299323277,6.43241358102,0.674657251423,0.0,5.75775632959
 10/24  03:00:00,36.8006764391,6.00759265328,4.96649654427,0.0,8.25718729233,10.0299323277,1.27433353169,1.25433353169,0.0,0.02
 10/24  04:00:00,37.7128140638,5.92899094186,4.35058404071,0.0,8.25718729233,11.6354268332,8.97129070764,3.20783019693,0.0,5.76346051071
 10/24  05:00:00,45.213727926,5.92140108716,4.2792885306,0.0,12.1011305571,15.3678112995,10.5487827748,4.21884176984,0.0,6.32994100493
 10/24  06:00:00,77.9854352843,6.36784351659,7.07605657971,0.0,19.7275818095,37.2640762949,21.6541953364,4.82192671412,0.0,16.8322686222
 10/24  07:00:00,91.7791722871,6.71552262111,9.4538186995,0.0,24.3117294858,51.2795993405,21.8540638529,4.3991202455,0.0,17.4549436074
 10/24  08:00:00,78.6329721013,6.36082937492,7.9375963749,0.0,23.6694662846,40.6342015617,23.8052021212,0.294836876292,0.0,23.5103652449
 10/24  09:00:00,77.9917077614,6.56448275757,12.1001282174,0.0,23.6694662846,35.6302164847,44.1101985598,0.0,18.025,26.0851985598
 10/24  10:00:00,62.7484205413,6.53332213062,14.4847869634,0.0,18.7433767983,22.9618409725,38.7799846829,0.0,18.025,20.7549846829
 10/24  11:00:00,64.4620355678,6.63759754326,16.0964352656,0.0,18.7433767983,22.9618409725,41.3697248364,0.0,18.025,23.3447248364
 10/24  12:00:00,67.0305460306,6.8141462647,18.4449475933,0.0,18.5889407304,23.1597249699,35.536712589,0.0,18.025,17.511712589
 10/24  13:00:00,68.8996348355,6.94939514974,19.9322913613,0.0,18.7433767983,23.2517909448,41.3671538576,0.0,18.025,23.3421538576
 10/24  14:00:00,69.8189368199,7.01485894338,20.7861218387,0.0,18.7433767983,23.2517909448,35.5345292433,0.0,18.025,17.5095292433
 10/24  15:00:00,70.0352511449,7.0526813076,21.254571288,0.0,18.7433767983,22.9618409725,41.3670703659,0.0,18.025,23.3420703659
 10/24  16:00:00,73.4509625704,7.02700184096,20.2446335997,0.0,18.7433767983,27.431320555,23.7882212589,0.0,18.025,5.76322125888
 10/24  17:00:00,85.3319075056,7.17477615299,17.9054887565,0.0,17.6635504202,40.6971502883,5.77409887529,0.0,0.0,5.77409887529
 10/24  18:00:00,94.3346810144,7.21334411785,14.7127068771,0.0,27.5259009287,37.3340067412,11.5860369258,0.0,0.0,11.5860369258
 10/24  19:00:00,95.755634644,7.21790513215,13.8039023526,0.0,33.8341110165,33.3544677425,5.78607822764,0.0,0.0,5.78607822764
 10/24  20:00:00,104.232704611,7.33523245115,14.0094823806,0.0,36.5179666069,38.8247702939,11.8270664263,0.275985168055,0.0,11.5510812583
 10/24  21:00:00,98.3101761899,7.30460501416,13.6324191119,0.0,32.965339924,36.8579353714,12.8295639284,1.23329889302,0.0,11.5962650354
 10/24  22:00:00,71.1517915274,6.81441517501,10.5115294717,0.0,25.6355707503,20.6438685092,13.9865464963,2.42335847132,0.0,11.563188025
 10/24  23:00:00,48.427431968,6.39569827301,7.75905612345,0.0,15.0252895274,11.7056064465,3.32378000821,3.30378000821,0.0,0.02
 10/24  24:00:00,42.0199466842,6.22714951716,6.5459121617,0.0,11.6412384099,10.0650221343,9.01131781841,3.24785847955,0.0,5.76345933887
 10/25  01:00:00,39.1307009595,6.07313518227,5.37141273556,0.0,10.0992000411,10.047477231,11.094309558,5.33655926009,0.0,5.75775029791
 10/25  02:00:00,36.1701888625,5.94330419835,4.40029356176,0.0,8.25718729233,10.0299323277,6.90860499263,6.88860499263,0.0,0.02
 10/25  03:00:00,35.5729321908,5.87004634262,3.87629232418,0.0,8.25718729233,10.0299323277,13.0096197167,7.25172593787,0.0,5.75789377882
 10/25  04:00:00,36.6365844745,5.80224024366,3.4010973291,0.0,8.25718729233,11.6354268332,14.2690195108,8.5054721763,0.0,5.76354733446
 10/25  05:00:00,44.2160440311,5.79888670585,3.40411342711,0.0,12.1011305571,15.3678112995,14.4050738036,8.62437713793,0.0,5.78069666571
 10/25  06:00:00,77.3339871925,6.27344605548,6.51898982741,0.0,19.7275818095,37.2640762949,18.5922111414,6.99436918971,0.0,11.5978419516
 10/25  07:00:00,91.7316211615,6.68709067617,9.43467908773,0.0,24.3117294858,51.2795993405,21.5455425031,4.08861684445,0.0,17.4569256587
 10/25  08:00:00,78.8089609035,6.34953062031,8.12486809712,0.0,23.6694662846,40.6342015617,29.3898285422,0.00405028668196,0.0,29.3857782555
 10/25  09:00:00,77.6689965036,6.49540671248,11.8464899166,0.0,23.6694662846,35.6302164847,41.4627637533,0.0,18.025,23.4377637533
 10/25  10:00:00,61.6433269941,6.4555276455,13.457474497,0.0,18.7433767983,22.9618409725,41.4212963438,0.0,18.025,23.3962963438
 10/25  11:00:00,65.0215885391,6.63590522672,16.6576758501,0.0,18.7433767983,22.9618409725,35.5402787726,0.0,18.025,17.5152787726
 10/25  12:00:00,67.3683704833,6.77909440029,18.8178227052,0.0,18.5889407304,23.1597249699,41.370925972,0.0,18.025,23.345925972
 10/25  13:00:00,68.7279591795,6.87321537179,19.8367834016,0.0,18.7433767983,23.2517909448,35.5331598384,0.0,18.025,17.5081598384
 10/25  14:00:00,69.3819493141,6.89982178196,20.4641730525,0.0,18.7433767983,23.2517909448,41.3711059811,0.0,18.025,23.3461059811
 10/25  15:00:00,69.2611726967,6.94223675779,20.5909259116,0.0,18.7433767983,22.9618409725,38.5205305514,0.0,18.025,20.4955305514
 10/25  16:00:00,72.8210681429,6.94015691632,19.701586919,0.0,18.7433767983,27.431320555,20.8429324076,0.0,18.025,2.81793240763
 10/25  17:00:00,85.5393388415,7.12010523013,18.1675877898,0.0,17.6635504202,40.6971502883,5.77353648378,0.0,0.0,5.77353648378
 10/25  18:00:00,94.8758453027,7.18806587822,15.2791374577,0.0,27.5259009287,37.3340067412,11.5859400228,0.0,0.0,11.5859400228
 10/25  19:00:00,95.9238224821,7.20863681805,13.9813434298,0.0,33.8341110165,33.3544677425,11.5517873308,0.0,0.0,11.5517873308
 10/25  20:00:00,104.135431499,7.31048482174,13.9369502344,0.0,36.5179666069,38.8247702939,6.02905339116,0.243844830233,0.0,5.78520856093
 10/25  21:00:00,98.2597398485,7.29053884563,13.5960315152,0.0,32.965339924,36.8579353714,18.1583268055,0.771468258483,0.0,17.386858547
 10/25  22:00:00,71.1112235203,6.80278459489,10.4825824666,0.0,25.6355707503,20.6438685092,7.67013515954,1.87804933486,0.0,5.79208582468
 10/25  23:00:00,48.1608408566,6.36119877728,7.52695740936,0.0,15.0252895274,11.7056064465,9.24666861672,3.47751169513,0.0,5.7691569216
 10/25  24:00:00,41.485909677,6.16568567908,6.07333114268,0.0,11.6412384099,10.0650221343,10.7421333561,4.97868060217,0.0,5.76345275391
 10/26  01:00:00,38.6674342834,6.02023837417,4.96104119229,0.0,10.0992000411,10.047477231,12.5069284643,6.74914237892,0.0,5.75778608534
 10/26  02:00:00,35.6957676319,5.88760685052,3.98156566738,0.0,8.25718729233,10.0299323277,8.7023406374,8.6823406374,0.0,0.02
 10/26  03:00:00,35.08515865,5.81126545118,3.44729421135,0.0,8.25718729233,10.0299323277,14.8640042332,9.10641254006,0.0,5.75759169317
 10/26  04:00:00,36.216006353,5.75400502271,3.02875227228,0.0,8.25718729233,11.6354268332,10.1932853816,10.1732853816,0.0,0.02
 10/26  05:00:00,43.866446912,5.75819732713,3.09519347411,0.0,12.1011305571,15.3678112995,21.3466538134,9.80523345169,0.0,11.5414203618
 10/26  06:00:00,76.4290750884,6.16407541562,5.72343586141,0.0,19.7275818095,37.2640762949,21.3565896429,9.75838428755,0.0,11.5982053553
 10/26  07:00:00,90.7367191292,6.56651860284,8.56032501087,0.0,24.3117294858,51.2795993405,24.109338522,6.65179784116,0.0,17.4575406808
 10/26  08:00:00,77.8689770699,6.254367296,7.28003459652,0.0,23.6694662846,40.6342015617,29.6890858233,0.302783378716,0.0,29.3863024446
 10/26  09:00:00,76.8031833763,6.4447829008,11.0312889474,0.0,23.6694662846,35.6302164847,41.4644574356,0.0,18.025,23.4394574356
 10/26  10:00:00,62.1561912223,6.43315189006,13.992707123,0.0,18.7433767983,22.9618409725,41.422491074,0.0,18.025,23.397491074
 10/26  11:00:00,64.8309945973,6.56183860542,16.5411443874,0.0,18.7433767983,22.9618409725,35.5421874166,0.0,18.025,17.5171874166
 10/26  12:00:00,67.0392426925,6.73798784332,18.5297960382,0.0,18.5889407304,23.1597249699,41.3675458581,0.0,18.025,23.3425458581
 10/26  13:00:00,68.2540907159,6.80039674084,19.4357285336,0.0,18.7433767983,23.2517909448,35.5349957482,0.0,18.025,17.5099957482
 10/26  14:00:00,69.1673055662,6.88260198352,20.2667445602,0.0,18.7433767983,23.2517909448,41.3680309012,0.0,18.025,23.3430309012
 10/26  15:00:00,69.1211508944,6.93383931157,20.4592958872,0.0,18.7433767983,22.9618409725,35.5353979692,0.0,18.025,17.5103979692
 10/26  16:00:00,72.4130022152,6.9082734543,19.3253984367,0.0,18.7433767983,27.431320555,23.788404065,0.0,18.025,5.76340406501
 10/26  17:00:00,84.6670656571,7.0703769798,17.3450374726,0.0,17.6635504202,40.6971502883,5.77464847535,0.0,0.0,5.77464847535
 10/26  18:00:00,94.5833823316,7.15874211131,15.0159844675,0.0,27.5259009287,37.3340067412,11.5866139133,0.0,0.0,11.5866139133
 10/26  19:00:00,95.568135481,7.16903414991,13.6652474059,0.0,33.8341110165,33.3544677425,11.5813212584,0.0290586267113,0.0,11.5522626317
 10/26  20:00:00,103.801046216,7.27313140631,13.6399082036,0.0,36.5179666069,38.8247702939,6.0736175235,0.287335809533,0.0,5.78628171396
 10/26  21:00:00,97.7505639964,7.23318791183,13.1441918865,0.0,32.965339924,36.8579353714,13.0492221019,1.45051710116,0.0,11.5987050007
 10/26  22:00:00,70.8095145018,6.7679481024,10.215695972,0.0,25.6355707503,20.6438685092,13.623047626,2.05859349755,0.0,11.5644541285
 10/26  23:00:00,48.0157866863,6.34352093468,7.39957450988,0.0,15.0252895274,11.7056064465,9.11054231036,3.34237279269,0.0,5.76816951767
 10/26  24:00:00,41.3176591744,6.14556466108,5.92519633518,0.0,11.6412384099,10.0650221343,10.8685058128,5.10488324418,0.0,5.76362256866
 10/27  01:00:00,38.6779006314,6.01873831695,4.97300636796,0.0,10.0992000411,10.047477231,5.93188524028,5.91188524028,0.0,0.02
 10/27  02:00:00,35.8928411675,5.90801627576,4.15822318627,0.0,8.25718729233,10.0299323277,12.4931113447,6.73528711883,0.0,5.75782422589
 10/27  03:00:00,35.1662352873,5.82036860776,3.5192653825,0.0,8.25718729233,10.0299323277,14.0336191203,8.27597661665,0.0,5.7576425037
 10/27  04:00:00,36.3225941249,5.76471604771,3.12462464441,0.0,8.25718729233,11.6354268332,9.16080912689,9.14080912689,0.0,0.02
 10/27  05:00:00,44.0314713407,5.77542964163,3.24297436022,0.0,12.1011305571,15.3678112995,19.8046405667,8.26287185493,0.0,11.5417687117
 10/27  06:00:00,76.9609148059,6.22828530607,6.1910497682,0.0,19.7275818095,37.2640762949,18.9074189291,7.30941314721,0.0,11.5980057819
 10/27  07:00:00,91.1441345797,6.62311169808,8.91112607094,0.0,24.3117294858,51.2795993405,22.707736134,5.24869252093,0.0,17.4590436131
 10/27  08:00:00,77.639311043,6.23968199504,7.06503995544,0.0,23.6694662846,40.6342015617,29.8315497033,0.442305198654,0.0,29.3892445047
 10/27  09:00:00,74.813378572,6.34182915377,9.14442561836,0.0,23.6694662846,35.6302164847,41.469255851,0.0,18.025,23.444255851
 10/27  10:00:00,60.3990891646,6.3278938949,12.3408572336,0.0,18.7433767983,22.9618409725,41.422231886,0.0,18.025,23.397231886
 10/27  11:00:00,64.567297624,6.5430369089,16.2962441504,0.0,18.7433767983,22.9618409725,35.5417210055,0.0,18.025,17.5167210055
 10/27  12:00:00,65.9384246096,6.60417488716,17.5627850125,0.0,18.5889407304,23.1597249699,41.3670559312,0.0,18.025,23.3420559312
 10/27  13:00:00,67.2799202847,6.66865263438,18.5932986312,0.0,18.7433767983,23.2517909448,35.538985042,0.0,18.025,17.513985042
 10/27  14:00:00,67.8874750565,6.74754477933,19.1219651941,0.0,18.7433767983,23.2517909448,41.3678467506,0.0,18.025,23.3428467506
 10/27  15:00:00,67.4274967587,6.75887030813,18.9406064232,0.0,18.7433767983,22.9618409725,35.5396205847,0.0,18.025,17.5146205847
 10/27  16:00:00,70.8447761159,6.7581596168,17.9072797807,0.0,18.7433767983,27.431320555,23.7884659712,0.0,18.025,5.76346597124
 10/27  17:00:00,83.5220552787,6.95439859955,16.3159970967,0.0,17.6635504202,40.6971502883,5.77498001348,0.0,0.0,5.77498001348
 10/27  18:00:00,92.3350477988,6.99132987166,12.935047284,0.0,27.5259009287,37.3340067412,11.5964559523,0.0103998130712,0.0,11.5860561393
 10/27  19:00:00,94.4613836728,7.04804478062,12.6794764384,0.0,33.8341110165,33.3544677425,11.5523921874,0.0,0.0,11.5523921874
 10/27  20:00:00,103.544529155,7.22448580945,13.4320252647,0.0,36.5179666069,38.8247702939,5.83801460332,0.0517421822003,0.0,5.78627242112
 10/27  21:00:00,97.917447908,7.23612548393,13.3081216479,0.0,32.965339924,36.8579353714,11.9064222503,0.307160965163,0.0,11.5992612852
 10/27  22:00:00,70.7465782003,6.74882053823,10.1718748319,0.0,25.6355707503,20.6438685092,13.1285240638,1.56428405239,0.0,11.5642400114
 10/27  23:00:00,47.7962239145,6.31046108768,7.21306495666,0.0,15.0252895274,11.7056064465,8.91293939362,3.1435322073,0.0,5.76940718632
 10/27  24:00:00,41.1995814857,6.12582016314,5.8268578718,0.0,11.6412384099,10.0650221343,10.2934142586,4.52978759304,0.0,5.76362666557
 10/28  01:00:00,41.6344532007,6.04230958597,5.14650299839,0.0,12.8411359301,10.0650221343,5.27798431598,5.25798431598,0.0,0.02
 10/28  02:00:00,35.7073049408,5.88583684966,3.99486220515,0.0,8.25718729233,10.0299323277,13.2786454263,7.52082216583,0.0,5.75782326042
 10/28  03:00:00,34.9962345442,5.79933189803,3.37029750291,0.0,8.25718729233,10.0299323277,14.3155658109,8.55791095777,0.0,5.75765485315
 10/28  04:00:00,36.1310343627,5.7423202139,2.95545532518,0.0,8.25718729233,11.6354268332,9.54779755634,9.52779755634,0.0,0.02
 10/28  05:00:00,40.0749174193,5.71023814887,2.77306998743,0.0,8.71707943955,15.3327214929,15.6094060648,9.84001847019,0.0,5.76938759463
 10/28  06:00:00,60.8513347917,5.79481878355,3.36879791145,0.0,18.5082010057,25.6353820695,22.216954139,10.6751120355,0.0,11.5418421035
 10/28  07:00:00,72.2661780264,6.12539679342,5.65350253599,0.0,19.4083231844,41.0650158608,19.8193289789,8.2198109406,0.0,11.5995180383
 10/28  08:00:00,101.089180035,6.72441126537,10.000530774,0.0,26.3286599382,57.9988325916,30.1203757951,0.581567541609,0.0,29.5388082535
 10/28  09:00:00,87.6080427939,6.68957348115,11.7084308347,0.0,26.3286599382,42.8504436482,47.4161898919,0.0,18.025,29.3911898919
 10/28  10:00:00,65.2887143203,6.53543667351,13.5373992642,0.0,21.7447113004,23.4437158914,41.4720010872,0.0,18.025,23.4470010872
 10/28  11:00:00,65.0974636728,6.66866067682,15.6747546684,0.0,19.3027497915,23.426170988,41.4240234559,0.0,18.025,23.3990234559
 10/28  12:00:00,66.917332048,6.8064102515,17.2147930006,0.0,19.1483137236,23.7250123474,41.3717659482,0.0,18.025,23.3467659482
 10/28  13:00:00,69.7264831243,6.96258194068,19.7222216331,0.0,19.3027497915,23.7161209604,35.5339836776,0.0,18.025,17.5089836776
 10/28  14:00:00,70.9631066376,7.05168812297,20.8697471743,0.0,19.3027497915,23.7161209604,41.3726803226,0.0,18.025,23.3476803226
 10/28  15:00:00,70.4896661687,7.04958978605,20.6883475924,0.0,19.3027497915,23.426170988,35.5348232398,0.0,18.025,17.5098232398
 10/28  16:00:00,73.0475528768,6.95638540424,18.8881249005,0.0,19.3027497915,27.8956505705,23.7885018664,0.0,18.025,5.76350186637
 10/28  17:00:00,80.4292210527,7.00171822334,15.7179387054,0.0,18.2229234133,37.5968344597,5.7692543163,0.0,0.0,5.7692543163
 10/28  18:00:00,97.7319873762,7.12362015083,13.2934699861,0.0,32.690315043,37.0816133363,5.7917430579,0.0166678374432,0.0,5.77507522046
 10/28  19:00:00,97.5996701977,7.17386437212,12.999154289,0.0,36.8143715336,33.066984531,11.5532416787,0.0,0.0,11.5532416787
 10/28  20:00:00,103.39472313,7.28553955733,13.4424557145,0.0,36.3493007332,38.7721355839,6.74358870606,0.958238491739,0.0,5.78535021432
 10/28  21:00:00,100.664919132,7.2217292032,12.8943236839,0.0,36.1807251679,36.8228455648,13.3463404855,1.79298626479,0.0,11.5533542207
 10/28  22:00:00,76.3800018777,6.80965923263,10.3414257925,0.0,31.0351095914,20.6438685092,13.5209007426,1.92143224772,0.0,11.5994684949
 10/28  23:00:00,50.6435377368,6.38034516989,7.58837063986,0.0,17.4250845679,11.7056064465,9.20814363519,3.4270475679,0.0,5.78109606728
 10/28  24:00:00,42.5783714084,6.16684736717,5.96471892487,0.0,12.8411359301,10.0650221343,12.4978591093,6.73404630373,0.0,5.76381280557
 10/29  01:00:00,42.0543456439,6.0881842045,5.40108900605,0.0,12.925468867,10.100111941,11.2620444185,5.504392611,0.0,5.75765180746
 10/29  02:00:00,36.4058315549,5.95850944734,4.50129345977,0.0,8.34152022915,10.0650221343,5.6457605024,5.6257605024,0.0,0.02
 10/29  03:00:00,35.6171765284,5.86301636195,3.80812698303,0.0,8.34152022915,10.0650221343,12.5703525511,6.81236981238,0.0,5.7579827387
 10/29  04:00:00,36.79706164,5.80717441654,3.43719686151,0.0,8.34152022915,11.6705166398,12.8493633696,7.08549471559,0.0,5.76386865398
 10/29  05:00:00,40.844475804,5.78233209537,3.35110504133,0.0,8.80141237637,15.3678112995,11.6567928702,5.8875440758,0.0,5.76924879439
 10/29  06:00:00,62.0065660003,5.92658591142,4.39225684156,0.0,18.5082010057,25.6353820695,10.5246906835,4.74428239347,0.0,5.78040829001
 10/29  07:00:00,73.7966788884,6.28733204724,6.9026300997,0.0,19.4926561212,41.1001056674,15.3404248648,3.74012140599,0.0,11.6003034588
 10/29  08:00:00,102.511417276,6.88816837194,11.2589897448,0.0,26.3286599382,57.9988325916,35.4487258021,0.0,0.0,35.4487258021
 10/29  09:00:00,87.624189601,6.80168967967,11.7318662361,0.0,26.2443270014,42.8153538416,47.4171550278,0.0,18.025,29.3921550278
 10/29  10:00:00,62.5343874474,6.54346476052,10.7750358263,0.0,21.7447113004,23.4437158914,41.4723163784,0.0,18.025,23.4473163784
 10/29  11:00:00,62.2114814202,6.65474209226,12.7429725239,0.0,19.3449162599,23.4437158914,41.4237536327,0.0,18.025,23.3987536327
 10/29  12:00:00,64.9361883545,6.79907993193,15.1812594745,0.0,19.190480192,23.7425572507,35.5402688407,0.0,18.025,17.5152688407
 10/29  13:00:00,67.4724579726,6.91864755691,17.5718449444,0.0,19.260583323,23.698576057,41.3715409774,0.0,18.025,23.3465409774
 10/29  14:00:00,68.9058094625,6.99685066598,18.9269859358,0.0,19.260583323,23.698576057,35.5383629863,0.0,18.025,17.5133629863
 10/29  15:00:00,69.0150775991,7.01723920524,19.3058233894,0.0,19.260583323,23.4086260847,41.3729801208,0.0,18.025,23.3479801208
 10/29  16:00:00,72.1286285737,6.94408474338,18.0411980771,0.0,19.260583323,27.8781056672,23.7885875989,0.0,18.025,5.76358759894
 10/29  17:00:00,80.6221437256,7.02121017747,15.9510693947,0.0,18.1807569449,37.5792895564,5.76956059396,0.0,0.0,5.76956059396
 10/29  18:00:00,99.1325754056,7.22110675156,14.7159834006,0.0,32.6059821062,37.0465235296,5.77524187669,0.0,0.0,5.77524187669
 10/29  19:00:00,98.6175032344,7.26654785092,13.9242968781,0.0,36.8143715336,33.066984531,5.82679034363,0.0406590757253,0.0,5.78613126791
 10/29  20:00:00,104.528568491,7.38970822122,14.3526954683,0.0,36.43363367,38.8072253906,11.5787654996,0.0265235588126,0.0,11.5522419407
 10/29  21:00:00,101.674274802,7.34555160286,13.8992727215,0.0,36.0963922311,36.7877557581,5.82659365444,0.0403846010247,0.0,5.78620905341
 10/29  22:00:00,76.8494928521,6.8784261409,10.8615524316,0.0,30.9507766546,20.6087787026,12.9736663861,1.37354642842,0.0,11.6001199576
 10/29  23:00:00,51.4007215069,6.46744483896,8.25844340734,0.0,17.4250845679,11.7056064465,13.0721036664,1.52969091589,0.0,11.5424127505
 10/29  24:00:00,43.9617104821,6.30663927236,7.08883836392,0.0,12.925468867,10.100111941,7.27958870249,1.51583455234,0.0,5.76375415015
 10/30  01:00:00,39.8238526443,6.15585089651,5.9818337995,0.0,10.0992000411,10.047477231,1.8892726052,1.8692726052,0.0,0.02
 10/30  02:00:00,36.9912724927,6.03882395957,5.12583324412,0.0,8.25718729233,10.0299323277,8.56517870183,2.80703542582,0.0,5.75814327601
 10/30  03:00:00,36.2879111334,5.95632189657,4.5049786844,0.0,8.25718729233,10.0299323277,3.91192910942,3.89192910942,0.0,0.02
 10/30  04:00:00,37.3639767312,5.89329183846,4.0374133296,0.0,8.25718729233,11.6354268332,10.7201228178,4.95616569014,0.0,5.76395712765
 10/30  05:00:00,44.8717795083,5.88414612872,3.97453952369,0.0,12.1011305571,15.3678112995,11.52089516,5.73956595399,0.0,5.78132920602
 10/30  06:00:00,77.6377136032,6.32703021884,6.76905259613,0.0,19.7275818095,37.2640762949,23.4279754271,6.03887937888,0.0,17.3890960483
 10/30  07:00:00,91.6468284103,6.69783646519,9.33903225011,0.0,24.3117294858,51.2795993405,21.7994829101,4.33762329897,0.0,17.4618596112
 10/30  08:00:00,78.4791295014,6.34984686252,7.79465076853,0.0,23.6694662846,40.6342015617,23.8346678258,0.313478788485,0.0,23.5211890373
 10/30  09:00:00,74.3563483469,6.4333166355,8.59587632817,0.0,23.6694662846,35.6302164847,47.3240016141,0.0,18.025,29.2990016141
 10/30  10:00:00,56.7059609624,6.31608201991,8.65951852613,0.0,18.7433767983,22.9618409725,41.425939528,0.0,18.025,23.400939528
 10/30  11:00:00,58.6569859758,6.42341327683,10.5055411085,0.0,18.7433767983,22.9618409725,35.5436445456,0.0,18.025,17.5186445456
 10/30  12:00:00,60.7305378005,6.51852583905,12.4405324844,0.0,18.5889407304,23.1597249699,41.3716618131,0.0,18.025,23.3466618131
 10/30  13:00:00,62.4122192708,6.62990708877,13.7643273243,0.0,18.7433767983,23.2517909448,35.5448939681,0.0,18.025,17.5198939681
 10/30  14:00:00,63.3320822256,6.6851796995,14.6289233436,0.0,18.7433767983,23.2517909448,41.372278966,0.0,18.025,23.347278966
 10/30  15:00:00,63.3310197675,6.70483740786,14.8981461429,0.0,18.7433767983,22.9618409725,35.5390334645,0.0,18.025,17.5140334645
 10/30  16:00:00,66.552568076,6.66239784805,13.7108199335,0.0,18.7433767983,27.431320555,23.7886761089,0.0,18.025,5.76367610895
 10/30  17:00:00,78.6638824677,6.77771144011,11.6344881089,0.0,17.6635504202,40.6971502883,5.77493843223,0.0,0.0,5.77493843223
 10/30  18:00:00,90.0684582193,6.83521979777,10.8245243552,0.0,27.5259009287,37.3340067412,11.5971321906,0.00870345114997,0.0,11.5884287394
 10/30  19:00:00,92.8513838961,6.91967559884,11.1978126298,0.0,33.8341110165,33.3544677425,11.7969568559,0.243032768189,0.0,11.5539240877
 10/30  20:00:00,101.960220363,7.07825892907,11.9939117369,0.0,36.5179666069,38.8247702939,7.03367201537,1.24796146546,0.0,5.78571054991
 10/30  21:00:00,96.0996472311,7.05398569766,11.672412413,0.0,32.965339924,36.8579353714,19.7760241474,2.38566890907,0.0,17.3903552384
 10/30  22:00:00,69.2250928172,6.59421215995,8.80496429122,0.0,25.6355707503,20.6438685092,10.1440543914,4.35106004157,0.0,5.79299434985
 10/30  23:00:00,46.6321142325,6.19104809723,6.16834831883,0.0,15.0252895274,11.7056064465,12.091030853,6.32127326637,0.0,5.76975758661
 10/30  24:00:00,39.8247248453,5.98168482792,4.59612080343,0.0,11.6412384099,10.0650221343,15.395425181,9.63184453721,0.0,5.76358064382
 10/31  01:00:00,37.0366648276,5.83523555388,3.51525365632,0.0,10.0992000411,10.047477231,18.3595247361,12.6015290597,0.0,5.75799567637
 10/31  02:00:00,34.4349370781,5.74476478988,2.86355802257,0.0,8.25718729233,10.0299323277,13.727600111,13.707600111,0.0,0.02
 10/31  03:00:00,34.0698739443,5.69749364533,2.54576101508,0.0,8.25718729233,10.0299323277,19.8858085422,14.1275916579,0.0,5.75821688433
 10/31  04:00:00,35.4719061299,5.66962341518,2.36900651044,0.0,8.25718729233,11.6354268332,19.7017264774,13.9382535068,0.0,5.76347297064
 10/31  05:00:00,43.1478779949,5.68138896295,2.4533873827,0.0,12.1011305571,15.3678112995,18.2583212552,12.4770858053,0.0,5.78123544987
