Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  06:00:00,74.7475243032,5.96839230665,4.2374864161,0.0,19.7275818095,37.2640762949,25.1106463787,13.5096222963,0.0,11.6010240824
 10/31  07:00:00,88.4490902388,6.30582361957,6.53328694201,0.0,24.3117294858,51.2795993405,28.8160652049,11.353821767,0.0,17.4622434379
 10/31  08:00:00,75.9055164421,6.03980767976,5.53106057367,0.0,23.6694662846,40.6342015617,31.2074128367,1.81136267557,0.0,29.3960501612
 10/31  09:00:00,72.9117956535,6.19701224606,7.38761934141,0.0,23.6694662846,35.6302164847,41.4713043548,0.0,18.025,23.4463043548
 10/31  10:00:00,56.3261559584,6.13747273433,8.45831484409,0.0,18.7433767983,22.9618409725,41.4274734747,0.0,18.025,23.4024734747
 10/31  11:00:00,58.4997590874,6.22733607619,10.5443857698,0.0,18.7433767983,22.9618409725,41.3771730789,0.0,18.025,23.3521730789
 10/31  12:00:00,62.0974534393,6.44528024334,13.8806872421,0.0,18.5889407304,23.1597249699,35.5439244391,0.0,18.025,17.5189244391
 10/31  13:00:00,64.8167398669,6.61444456019,16.184309978,0.0,18.7433767983,23.2517909448,41.3721356315,0.0,18.025,23.3471356315
 10/31  14:00:00,66.7874440457,6.73800607571,18.0314473631,0.0,18.7433767983,23.2517909448,35.5390221366,0.0,18.025,17.5140221366
 10/31  15:00:00,66.6697439429,6.78383913485,18.1578710994,0.0,18.7433767983,22.9618409725,41.3742074769,0.0,18.025,23.3492074769
 10/31  16:00:00,70.0622767029,6.76843385957,17.1144781386,0.0,18.7433767983,27.431320555,23.7888813967,0.0,18.025,5.76388139669
 10/31  17:00:00,81.0034722099,6.88597623747,13.8657979991,0.0,17.6635504202,40.6971502883,5.77548836801,0.0,0.0,5.77548836801
 10/31  18:00:00,90.8350482971,6.90204409791,11.5242724933,0.0,27.5259009287,37.3340067412,11.6036419358,0.0151206714348,0.0,11.5885212644
 10/31  19:00:00,93.2024651793,6.95762990027,11.5109327652,0.0,33.8341110165,33.3544677425,5.84726314895,0.0613929378191,0.0,5.78587021113
 10/31  20:00:00,101.889610036,7.07336469843,11.9281794129,0.0,36.5179666069,38.8247702939,13.3900703589,1.83631480072,0.0,11.5537555581
 10/31  21:00:00,95.8721280616,7.03196064546,11.4669059136,0.0,32.965339924,36.8579353714,15.1568980704,3.55626465621,0.0,11.6006334142
 10/31  22:00:00,69.0201006918,6.57329840976,8.62086959298,0.0,25.6355707503,20.6438685092,17.0217986621,5.45622660227,0.0,11.5655720598
 10/31  23:00:00,46.3462254815,6.16053051213,5.91297059641,0.0,15.0252895274,11.7056064465,13.391310677,7.62155562079,0.0,5.76975505623
 10/31  24:00:00,39.7598326022,5.97389006844,4.53902008332,0.0,11.6412384099,10.0650221343,15.0674421933,9.30350305187,0.0,5.76393914143
 11/01  01:00:00,37.1929217473,5.84955039892,3.65719458417,0.0,10.0992000411,10.047477231,10.9803189058,10.9603189058,0.0,0.02
 11/01  02:00:00,34.594559361,5.75849197055,3.00944415351,0.0,8.25718729233,10.0299323277,18.4556247997,12.6976070486,0.0,5.75801775105
 11/01  03:00:00,34.179184905,5.70712504872,2.64544167824,0.0,8.25718729233,10.0299323277,14.3334107982,14.3134107982,0.0,0.02
 11/01  04:00:00,35.4856561871,5.66966190383,2.38271151532,0.0,8.25718729233,11.6354268332,21.630975714,15.8669469043,0.0,5.76402880964
 11/01  05:00:00,43.0084505307,5.66544390532,2.32989441115,0.0,12.1011305571,15.3678112995,22.4773524425,16.6959375018,0.0,5.7814149407
 11/01  06:00:00,74.5504385252,5.94612362911,4.06265136854,0.0,19.7275818095,37.2640762949,34.9303915223,17.5402881607,0.0,17.3901033616
 11/01  07:00:00,88.0924409013,6.25309527673,6.22934361787,0.0,24.3117294858,51.2795993405,32.8301346156,15.3665134373,0.0,17.4636211784
 11/01  08:00:00,75.3595155075,5.99141642522,5.03343808321,0.0,23.6694662846,40.6342015617,30.4099172207,6.36523061673,0.0,24.044686604
 11/01  09:00:00,71.2890026574,6.0777495827,5.88407789586,0.0,23.6694662846,35.6302164847,48.7431731143,1.93304227719,18.025,28.7851308371
 11/01  10:00:00,52.794817448,5.95411393208,5.1103270249,0.0,18.7433767983,22.9618409725,43.0019382349,1.57271609373,18.025,23.4042221412
 11/01  11:00:00,54.4000872985,6.14665712511,6.52538845009,0.0,18.7433767983,22.9618409725,35.6969428232,0.150229021415,18.025,17.5217138018
 11/01  12:00:00,56.0139572033,6.27743790083,7.96503057689,0.0,18.5889407304,23.1597249699,41.3754979442,0.0,18.025,23.3504979442
 11/01  13:00:00,57.6397366931,6.38954008747,9.23220082711,0.0,18.7433767983,23.2517909448,35.5439665702,0.0,18.025,17.5189665702
 11/01  14:00:00,59.2649963787,6.49134669646,10.7556607694,0.0,18.7433767983,23.2517909448,41.3767526761,0.0,18.025,23.3517526761
 11/01  15:00:00,59.830064292,6.54487984518,11.5571384612,0.0,18.7433767983,22.9618409725,37.0222637215,0.0,18.025,18.9972637215
 11/01  16:00:00,63.0158106824,6.53109115164,10.3053588606,0.0,18.7433767983,27.431320555,22.3269460542,0.0,18.025,4.30194605424
 11/01  17:00:00,78.5144769905,6.63533310098,9.74344261737,0.0,17.6635504202,40.6971502883,5.77548324606,0.0,0.0,5.77548324606
 11/01  18:00:00,88.7657297953,6.70718677333,9.64979840316,0.0,27.5259009287,37.3340067412,13.35637388,1.76704942942,0.0,11.5893244506
 11/01  19:00:00,91.542226344,6.77758912513,10.0307219797,0.0,33.8341110165,33.3544677425,14.7309934494,3.1764624635,0.0,11.5545309859
 11/01  20:00:00,100.428410478,6.908961477,10.631376045,0.0,36.5179666069,38.8247702939,18.2100941179,6.65749554735,0.0,11.5525985705
 11/01  21:00:00,94.538876083,6.87897388872,10.2866217078,0.0,32.965339924,36.8579353714,20.6308646456,9.02962123646,0.0,11.6012434092
 11/01  22:00:00,67.4804113727,6.39647589864,7.25799460938,0.0,25.6355707503,20.6438685092,18.1556258638,12.3623842945,0.0,5.79324156924
 11/01  23:00:00,44.9993145576,6.00095786223,4.72562579161,0.0,15.0252895274,11.7056064465,19.6680523143,13.8982116577,0.0,5.76984065665
 11/01  24:00:00,39.0536927949,5.88174393303,3.92502085879,0.0,11.6412384099,10.0650221343,16.9363537362,11.1722194663,0.0,5.76413426984
 11/02  01:00:00,37.0006943635,5.81786703,3.4966425249,0.0,10.0992000411,10.047477231,14.8344543701,9.07632495649,0.0,5.75812941357
 11/02  02:00:00,34.4905651731,5.74007091535,2.92387113169,0.0,8.25718729233,10.0299323277,10.2373968609,10.2173968609,0.0,0.02
 11/02  03:00:00,34.0599741262,5.68902038775,2.54432858002,0.0,8.25718729233,10.0299323277,18.5131219873,12.7550808236,0.0,5.75804116374
 11/02  04:00:00,35.549598285,5.67125217375,2.44505678108,0.0,8.25718729233,11.6354268332,17.7895029635,12.0256509154,0.0,5.76385204811
 11/02  05:00:00,43.2973368003,5.69086968522,2.59334874575,0.0,12.1011305571,15.3678112995,16.0238909615,10.2421694196,0.0,5.78172154192
 11/02  06:00:00,75.3251777292,6.02413479808,4.75936266802,0.0,19.7275818095,37.2640762949,21.9677460821,10.3655342454,0.0,11.6022118367
 11/02  07:00:00,89.5308509276,6.41288644766,7.50794261759,0.0,24.3117294858,51.2795993405,25.1214593098,7.65788097096,0.0,17.4635783388
 11/02  08:00:00,76.0944049517,6.06320890537,5.69652060684,0.0,23.6694662846,40.6342015617,31.549736827,2.14594918391,0.0,29.4037876431
 11/02  09:00:00,71.8777471288,6.14502690872,6.40553019979,0.0,23.6694662846,35.6302164847,44.3160554821,0.864946675617,18.025,25.4261088065
 11/02  10:00:00,53.1652133449,5.9973827786,5.43744955287,0.0,18.7433767983,22.9618409725,40.4208315983,0.959800143327,18.025,21.436031455
 11/02  11:00:00,52.681443506,5.91305794156,5.04033812237,0.0,18.7433767983,22.9618409725,41.6365386635,0.257176746019,18.025,23.3543619175
 11/02  12:00:00,53.0965669776,5.97436950164,5.35070145525,0.0,18.5889407304,23.1597249699,42.1657907506,0.792891458163,18.025,23.3478992925
 11/02  13:00:00,54.8865037333,6.12112377586,6.74738363781,0.0,18.7433767983,23.2517909448,35.546803457,0.0,18.025,17.521803457
 11/02  14:00:00,55.0795233008,6.08370916088,6.97781771962,0.0,18.7433767983,23.2517909448,41.3734087791,0.0,18.025,23.3484087791
 11/02  15:00:00,55.3884086077,6.20362760922,7.45673079796,0.0,18.7433767983,22.9618409725,35.5461996206,0.0,18.025,17.5211996206
 11/02  16:00:00,59.5056753802,6.21729467988,7.10901279526,0.0,18.7433767983,27.431320555,23.7888373847,0.0,18.025,5.76383738469
 11/02  17:00:00,76.2410854812,6.3649910396,7.74038711985,0.0,17.6635504202,40.6971502883,6.03098747117,0.255540986107,0.0,5.77544648506
 11/02  18:00:00,86.6620878038,6.44874656764,7.80458277763,0.0,27.5259009287,37.3340067412,15.0164934341,3.42662900651,0.0,11.5898644275
 11/02  19:00:00,89.5046250196,6.53013142118,8.24056605288,0.0,33.8341110165,33.3544677425,17.9680773055,6.41413736349,0.0,11.553939942
 11/02  20:00:00,98.7316158443,6.70115610951,9.14237750554,0.0,36.5179666069,38.8247702939,15.02610236,9.24001303634,0.0,5.78608932366
 11/02  21:00:00,93.2212736424,6.71406077876,9.13391573586,0.0,32.965339924,36.8579353714,27.6146618289,10.2221777798,0.0,17.3924840491
 11/02  22:00:00,66.7189644033,6.29059567561,6.60241632495,0.0,25.6355707503,20.6438685092,16.8269741601,11.0337479183,0.0,5.79322624177
 11/02  23:00:00,44.4155579277,5.91768880136,4.22513128627,0.0,15.0252895274,11.7056064465,18.1125750574,12.3425362681,0.0,5.77003878924
 11/02  24:00:00,38.14630456,5.77011494279,3.12925475617,0.0,11.6412384099,10.0650221343,19.7008317449,13.9368307103,0.0,5.76400103464
 11/03  01:00:00,35.8657617633,5.69024092885,2.48933252522,0.0,10.0992000411,10.047477231,22.6025670286,16.844163593,0.0,5.75840343557
 11/03  02:00:00,33.4973550126,5.62691392829,2.04381510376,0.0,8.25718729233,10.0299323277,19.2592916083,19.2392916083,0.0,0.02
 11/03  03:00:00,33.2020590618,5.58971400913,1.78571406939,0.0,8.25718729233,10.0299323277,25.8164219195,20.0580947373,0.0,5.75832718226
 11/03  04:00:00,34.6122138668,5.56294758933,1.61597311404,0.0,8.25718729233,11.6354268332,26.2294072725,20.4653855284,0.0,5.76402174413
 11/03  05:00:00,42.2527585886,5.57085410697,1.66877542711,0.0,12.1011305571,15.3678112995,25.5839463966,19.8022555215,0.0,5.78169087509
 11/03  06:00:00,74.0400759161,5.87843470624,3.61994697047,0.0,19.7275818095,37.2640762949,27.669133164,16.0664848063,0.0,11.6026483577
 11/03  07:00:00,87.1365269757,6.1280974934,5.39838614961,0.0,24.3117294858,51.2795993405,30.8861049806,13.4207940601,0.0,17.4653109205
 11/03  08:00:00,74.521978781,5.88864130897,4.29864723579,0.0,23.6694662846,40.6342015617,35.3355119585,5.92904562413,0.0,29.4064663344
 11/03  09:00:00,70.7613507166,6.00841063637,5.42574401131,0.0,23.6694662846,35.6302164847,42.7594142326,1.28137444168,18.025,23.4530397909
 11/03  10:00:00,52.9341209274,5.97410877871,5.22962021763,0.0,18.7433767983,22.9618409725,42.1036243905,0.672485846827,18.025,23.4061385437
 11/03  11:00:00,54.2927718383,6.10048416805,6.46423447021,0.0,18.7433767983,22.9618409725,41.3798195544,0.0,18.025,23.3548195544
 11/03  12:00:00,56.5182321917,6.21907489301,8.52765499606,0.0,18.5889407304,23.1597249699,35.5415418447,0.0,18.025,17.5165418447
 11/03  13:00:00,57.3233893411,6.30823225718,8.99715801291,0.0,18.7433767983,23.2517909448,41.3809868319,0.0,18.025,23.3559868319
 11/03  14:00:00,58.5252461714,6.39305679871,10.1141860098,0.0,18.7433767983,23.2517909448,41.3728125173,0.0,18.025,23.3478125173
 11/03  15:00:00,59.0721708591,6.45421583344,10.8899016551,0.0,18.7433767983,22.9618409725,35.5470942912,0.0,18.025,17.5220942912
 11/03  16:00:00,62.3985072379,6.44488332751,9.77424807105,0.0,18.7433767983,27.431320555,23.7882079498,0.0,18.025,5.76320794977
 11/03  17:00:00,77.9855811627,6.56734236085,9.28252214735,0.0,17.6635504202,40.6971502883,5.77569517005,0.0,0.0,5.77569517005
 11/03  18:00:00,87.9823497972,6.61693460073,8.95664104165,0.0,27.5259009287,37.3340067412,13.4896039404,1.89991448498,0.0,11.5896894554
 11/03  19:00:00,90.7170360828,6.6840526912,9.29904585876,0.0,33.8341110165,33.3544677425,14.9416944555,3.38687690519,0.0,11.5548175503
 11/03  20:00:00,100.092389665,6.86705771352,10.3372378974,0.0,36.5179666069,38.8247702939,10.9451895127,5.15919882239,0.0,5.78599069034
 11/03  21:00:00,94.3120834858,6.84801251798,10.090757959,0.0,32.965339924,36.8579353714,24.766840943,7.37433486934,0.0,17.3925060736
 11/03  22:00:00,67.5566325938,6.39921760015,7.33145065449,0.0,25.6355707503,20.6438685092,14.6655054754,8.87190808053,0.0,5.7935973949
 11/03  23:00:00,44.9390236053,5.99065628972,4.67562290449,0.0,15.0252895274,11.7056064465,17.8060755731,12.0359651294,0.0,5.77011044367
 11/03  24:00:00,38.5320984238,5.82428542947,3.46087259829,0.0,11.6412384099,10.0650221343,19.7154900585,13.9515804023,0.0,5.76390965616
 11/04  01:00:00,39.2116367139,5.76650176796,2.99946238013,0.0,12.8411359301,10.0650221343,20.1694867928,14.4111792254,0.0,5.75830756741
 11/04  02:00:00,33.9879667238,5.6868310451,2.47450552087,0.0,8.25718729233,10.0299323277,14.8195978006,14.7995978006,0.0,0.02
 11/04  03:00:00,33.6418695987,5.64305034118,2.17218413614,0.0,8.25718729233,10.0299323277,21.8330388399,16.074793269,0.0,5.7582455709
 11/04  04:00:00,35.0039883707,5.61167801902,1.95901231505,0.0,8.25718729233,11.6354268332,22.5993170246,16.8353443932,0.0,5.76397263135
 11/04  05:00:00,38.9823177605,5.58755730374,1.80310427215,0.0,8.71707943955,15.3327214929,22.2109371282,16.4408188742,0.0,5.770118254
 11/04  06:00:00,59.7046910771,5.67399694322,2.34291422171,0.0,18.5082010057,25.6353820695,21.6311432229,15.8492530786,0.0,5.78189014432
 11/04  07:00:00,70.2245135439,5.8824201666,3.85470345808,0.0,19.4083231844,41.0650158608,25.2349489659,13.6319468337,0.0,11.6030021322
 11/04  08:00:00,98.2050361907,6.37803630706,7.46261268075,0.0,26.3286599382,57.9988325916,38.9170666503,3.44956495516,0.0,35.4675016951
 11/04  09:00:00,83.3715853771,6.36460355222,7.79684187395,0.0,26.3286599382,42.8504436482,47.4951647933,0.068649130989,18.025,29.4015156623
 11/04  10:00:00,58.2758050193,6.16799427769,6.89186049654,0.0,21.7447113004,23.4437158914,41.4797022203,0.0,18.025,23.4547022203
 11/04  11:00:00,57.047620965,6.26060291524,8.03291465999,0.0,19.3027497915,23.426170988,41.4290052641,0.0,18.025,23.4040052641
 11/04  12:00:00,58.7383487225,6.36202206943,9.48016117702,0.0,19.1483137236,23.7250123474,41.3761770742,0.0,18.025,23.3511770742
 11/04  13:00:00,60.7233868608,6.50538625761,11.1762893273,0.0,19.3027497915,23.7161209604,35.5485887719,0.0,18.025,17.5235887719
 11/04  14:00:00,61.9335543045,6.59749151113,12.2943545389,0.0,19.3027497915,23.7161209604,41.377159299,0.0,18.025,23.352159299
 11/04  15:00:00,62.4618060887,6.64676057431,13.0632805795,0.0,19.3027497915,23.426170988,35.5432589109,0.0,18.025,17.5182589109
 11/04  16:00:00,65.2416689768,6.58165355276,11.4569364618,0.0,19.3027497915,27.8956505705,23.7889545291,0.0,18.025,5.76395452907
 11/04  17:00:00,75.5835185627,6.58414149391,9.40576742362,0.0,18.2229234133,37.5968344597,5.76877004651,0.0,0.0,5.76877004651
 11/04  18:00:00,93.908722011,6.74997268651,9.84379694799,0.0,32.690315043,37.0816133363,6.74112447405,0.965387042858,0.0,5.77573743119
 11/04  19:00:00,94.6236320904,6.85020864083,10.3466973765,0.0,36.8143715336,33.066984531,13.9465740442,2.39114914697,0.0,11.5554248972
 11/04  20:00:00,100.61664069,6.97322176145,10.9766166042,0.0,36.3493007332,38.7721355839,11.2799382701,5.49337375047,0.0,5.7865645196
 11/04  21:00:00,98.0936108835,6.92917171496,10.6154985897,0.0,36.1807251679,36.8228455648,18.6468244244,7.09133061999,0.0,11.5554938044
 11/04  22:00:00,73.6020515123,6.49407658056,7.87894625326,0.0,31.0351095914,20.6438685092,20.8742467639,9.27107543479,0.0,11.6031713291
 11/04  23:00:00,48.0120431754,6.08069603445,5.25645738937,0.0,17.4250845679,11.7056064465,23.2369164203,11.6932613377,0.0,11.5436550826
 11/04  24:00:00,40.4304452716,5.91537070209,4.06823410099,0.0,12.8411359301,10.0650221343,13.3901122093,13.3701122093,0.0,0.02
 11/05  01:00:00,39.7265680147,5.81811403835,3.34335427313,0.0,12.925468867,10.100111941,20.1438515585,14.3854825878,0.0,5.75836897061
 11/05  02:00:00,34.3810174985,5.72220800738,2.71274985926,0.0,8.34152022915,10.0650221343,20.5298560541,14.7715335286,0.0,5.75832252548
 11/05  03:00:00,34.0493798211,5.6792974535,2.42402428281,0.0,8.34152022915,10.0650221343,15.137499592,15.117499592,0.0,0.02
 11/05  04:00:00,35.3602336267,5.64182044083,2.16568546788,0.0,8.34152022915,11.6705166398,22.0103133018,16.2466650537,0.0,5.76364824804
 11/05  05:00:00,39.3117991995,5.61495072576,1.98576255616,0.0,8.80141237637,15.3678112995,22.166030731,16.3958221874,0.0,5.77020854355
 11/05  06:00:00,59.9260636589,5.70232655208,2.53595007443,0.0,18.5082010057,25.6353820695,21.5752460265,15.7942975683,0.0,5.78094845825
 11/05  07:00:00,72.3816760042,5.90624659908,3.98459612193,0.0,19.4926561212,41.1001056674,31.8671974016,14.4729195112,0.0,17.3942778904
 11/05  08:00:00,98.375424514,6.41566798207,7.59535185481,0.0,26.3286599382,57.9988325916,34.768767954,5.20358337295,0.0,29.565184581
 11/05  09:00:00,83.4890735635,6.40950544127,7.98883752381,0.0,26.2443270014,42.8153538416,47.9578165035,0.53002820353,18.025,29.4027882999
 11/05  10:00:00,58.2085121314,6.21191456034,6.78063428552,0.0,21.7447113004,23.4437158914,41.6502409168,0.166491538012,18.025,23.4587493788
 11/05  11:00:00,56.7902407631,6.29134252992,7.68507588075,0.0,19.3449162599,23.4437158914,41.4348885147,0.0,18.025,23.4098885147
 11/05  12:00:00,57.8011053034,6.37318663006,8.47203814743,0.0,19.190480192,23.7425572507,41.3827348601,0.0,18.025,23.3577348601
 11/05  13:00:00,59.0876882315,6.49749316664,9.60818914321,0.0,19.260583323,23.698576057,41.3765744419,0.0,18.025,23.3515744419
 11/05  14:00:00,60.0405659495,6.57436098083,10.4841997913,0.0,19.260583323,23.698576057,35.545788066,0.0,18.025,17.520788066
 11/05  15:00:00,59.9082308172,6.58313858381,10.6330402717,0.0,19.260583323,23.4086260847,41.378289857,0.0,18.025,23.353289857
 11/05  16:00:00,62.8073115585,6.51803361163,9.14589568983,0.0,19.260583323,27.8781056672,23.78908411,0.0,18.025,5.76408410995
 11/05  17:00:00,74.7537403376,6.52019248184,8.69963705363,0.0,18.1807569449,37.5792895564,5.79298598141,0.0229989474293,0.0,5.76998703398
 11/05  18:00:00,93.2975579869,6.70032868445,9.40168776892,0.0,32.6059821062,37.0465235296,7.37367243809,1.59776895752,0.0,5.77590348058
 11/05  19:00:00,94.3891390469,6.82443599868,10.1379687325,0.0,36.8143715336,33.066984531,7.93109474334,2.14528195504,0.0,5.78581278829
 11/05  20:00:00,100.665018956,6.96354356003,10.9152354329,0.0,36.43363367,38.8072253906,15.2252604768,3.66971738716,0.0,11.5555430896
 11/05  21:00:00,97.8403631834,6.91523103451,10.4956080036,0.0,36.0963922311,36.7877557581,11.3319939808,5.54445861722,0.0,5.78753536362
 11/05  22:00:00,73.4714706763,6.49490526616,7.86693907667,0.0,30.9507766546,20.6087787026,24.78527687,7.3902112439,0.0,17.395065626
 11/05  23:00:00,48.2225196059,6.10751256509,5.44011057389,0.0,17.4250845679,11.7056064465,14.847258776,9.06524139976,0.0,5.78201737625
 11/05  24:00:00,40.8449572527,5.95103497899,4.32765078021,0.0,12.925468867,10.100111941,16.1646011719,10.4002142318,0.0,5.76438694009
 11/06  01:00:00,38.5094653427,5.82963971474,3.43287086812,0.0,11.6412384099,10.0650221343,18.0834212782,12.3191156345,0.0,5.76430564369
 11/06  02:00:00,36.3075420272,5.74810658668,2.87323896836,0.0,10.0992000411,10.047477231,13.278327984,13.258327984,0.0,0.02
 11/06  03:00:00,33.943584934,5.68255254694,2.43438933452,0.0,8.25718729233,10.0299323277,20.2828667186,14.5243953235,0.0,5.75847139509
 11/06  04:00:00,33.6256352867,5.64202368017,2.15697288565,0.0,8.25718729233,10.0299323277,15.6761295688,15.6561295688,0.0,0.02
 11/06  05:00:00,34.9229777611,5.60417458063,1.88549434602,0.0,8.25718729233,11.6354268332,23.438460619,17.6748662431,0.0,5.7635943759
 11/06  06:00:00,42.4472913382,5.6008730582,1.83325883793,0.0,12.1011305571,15.3678112995,30.5421567551,18.9982623492,0.0,11.5438944059
 11/06  07:00:00,68.5541411627,5.90673335649,3.75766647267,0.0,19.7275818095,37.2640762949,28.3486700798,16.7467092046,0.0,11.6019608751
 11/06  08:00:00,88.7153128534,6.34251975273,6.76268366864,0.0,24.3117294858,51.2795993405,28.589126783,11.1205656564,0.0,17.4685611266
 11/06  09:00:00,75.8821249216,6.07584678639,5.47154474459,0.0,23.6694662846,40.6342015617,33.5755044288,4.16540425483,0.0,29.410100174
 11/06  10:00:00,71.5861969539,6.1505336756,6.10843851128,0.0,23.6694662846,35.6302164847,43.2938774595,1.81494471827,18.025,23.4539327413
 11/06  11:00:00,53.3100412092,6.05999214797,5.51963178744,0.0,18.7433767983,22.9618409725,43.0721008952,1.63663774047,18.025,23.4104631547
 11/06  12:00:00,53.764221344,6.13500266875,5.90115094546,0.0,18.7433767983,22.9618409725,42.4272078909,1.043252327,18.025,23.3589555639
 11/06  13:00:00,54.5596972582,6.21869608106,6.56948455341,0.0,18.5889407304,23.1597249699,37.0421964512,1.49253835509,18.025,17.5246580961
 11/06  14:00:00,55.2546860526,6.28713162238,6.94953901966,0.0,18.7433767983,23.2517909448,41.385657795,0.005093145523,18.025,23.3555646495
 11/06  15:00:00,55.4513613479,6.29616275934,7.13717656269,0.0,18.7433767983,23.2517909448,35.5409874251,0.0,18.025,17.5159874251
 11/06  16:00:00,54.9841235256,6.26003099242,6.99602839959,0.0,18.7433767983,22.9618409725,41.6446447031,0.260983458462,18.025,23.3586612446
 11/06  17:00:00,62.1458005426,6.14087059395,6.05753384088,0.0,18.7433767983,27.431320555,25.4567526456,1.66751335322,18.025,5.7642392924
 11/06  18:00:00,78.6673011963,6.25721606954,6.50634142235,0.0,17.6635504202,40.6971502883,9.00261511018,3.22644361056,0.0,5.77617149962
 11/06  19:00:00,85.5283290173,6.33530280687,6.78420714605,0.0,27.5259009287,37.3340067412,19.2653797246,7.67431738258,0.0,11.591062342
 11/06  20:00:00,88.4179170876,6.41161464965,7.27233362776,0.0,33.8341110165,33.3544677425,21.1977976106,9.64281179906,0.0,11.5549858115
 11/06  21:00:00,97.6228032796,6.57241667698,8.16226141647,0.0,36.5179666069,38.8247702939,17.9470371828,12.1593351873,0.0,5.78770199549
 11/06  22:00:00,92.0880455284,6.57862331409,8.13606046351,0.0,32.965339924,36.8579353714,25.5080100835,13.9038573238,0.0,11.6041527598
 11/06  23:00:00,65.2347602841,6.1160866567,5.29267222729,0.0,25.6355707503,20.6438685092,29.2512113488,17.6830066095,0.0,11.5682047392
 11/06  24:00:00,43.4283452828,5.80848462627,3.34709638901,0.0,15.0252895274,11.7056064465,23.2255639179,17.4552317516,0.0,5.77033216629
 11/07  01:00:00,37.5713742625,5.71254579014,2.6118667272,0.0,11.6412384099,10.0650221343,23.9245507544,18.1601648567,0.0,5.76438589766
 11/07  02:00:00,35.5570375131,5.65657928265,2.21425507153,0.0,10.0992000411,10.047477231,24.4788708617,18.7202279995,0.0,5.7586428622
 11/07  03:00:00,33.1995664557,5.5922184169,1.78070556058,0.0,8.25718729233,10.0299323277,21.7429635787,21.7229635787,0.0,0.02
 11/07  04:00:00,32.9132837075,5.55409606659,1.5325405813,0.0,8.25718729233,10.0299323277,28.7839533916,23.0253349509,0.0,5.75861844065
 11/07  05:00:00,34.3695016668,5.53281462518,1.40337344442,0.0,8.25718729233,11.6354268332,28.4261199204,22.6620302803,0.0,5.76408964009
 11/07  06:00:00,42.0553071093,5.54588239737,1.49625832259,0.0,12.1011305571,15.3678112995,26.5785355782,20.7961658454,0.0,5.78236973282
 11/07  07:00:00,68.0851895486,5.84297854149,3.35245282335,0.0,19.7275818095,37.2640762949,30.8992638258,19.2949107472,0.0,11.6043530786
 11/07  08:00:00,87.247435038,6.15438996796,5.48291667922,0.0,24.3117294858,51.2795993405,32.0715558803,14.6028296228,0.0,17.4687262575
 11/07  09:00:00,75.0244152061,5.96667553612,4.72299180556,0.0,23.6694662846,40.6342015617,34.8512888167,5.43835529109,0.0,29.4129335256
 11/07  10:00:00,71.0762789437,6.07989931343,5.66913779079,0.0,23.6694662846,35.6302164847,45.208745474,1.86978327447,18.025,25.3139621995
 11/07  11:00:00,52.8165818826,5.99149602358,5.09466544275,0.0,18.7433767983,22.9618409725,41.2615448814,1.67481148463,18.025,21.5617333967
 11/07  12:00:00,52.7954652615,5.99753256871,5.06986032545,0.0,18.7433767983,22.9618409725,42.6268753588,1.24079041804,18.025,23.3610849408
 11/07  13:00:00,52.5282897109,5.93897390171,4.81779547026,0.0,18.5889407304,23.1597249699,43.4082041773,2.0284829689,18.025,23.3547212084
 11/07  14:00:00,53.2579886745,6.0173185186,5.22264439333,0.0,18.7433767983,23.2517909448,35.5555059845,0.00713589564297,18.025,17.5233700888
 11/07  15:00:00,53.6213773051,6.05966606149,5.5436920209,0.0,18.7433767983,23.2517909448,41.3825208312,0.0,18.025,23.3575208312
 11/07  16:00:00,53.265380251,6.04295622656,5.49434781299,0.0,18.7433767983,22.9618409725,41.9410843808,0.56384488178,18.025,23.352239499
 11/07  17:00:00,60.9252084201,5.9698409974,5.00797409423,0.0,18.7433767983,27.431320555,19.2108838316,1.16588383161,18.025,0.02
 11/07  18:00:00,77.962955531,6.13815774725,5.92104724692,0.0,17.6635504202,40.6971502883,7.63707581191,1.8608965307,0.0,5.7761792812
 11/07  19:00:00,85.3856433125,6.28583375574,6.6909770777,0.0,27.5259009287,37.3340067412,20.460743171,3.08310112394,0.0,17.377642047
 11/07  20:00:00,88.9205899634,6.43644071351,7.75017150933,0.0,33.8341110165,33.3544677425,8.90369466087,3.11599400983,0.0,5.78770065103
 11/07  21:00:00,98.8681158217,6.6849029432,9.29507492596,0.0,36.5179666069,38.8247702939,14.9247066077,3.37074813033,0.0,11.5539584774
 11/07  22:00:00,93.749354285,6.74363063449,9.63234954008,0.0,32.965339924,36.8579353714,15.4857986447,3.88270839249,0.0,11.6030902522
 11/07  23:00:00,67.3235783096,6.33775011344,7.15981211379,0.0,25.6355707503,20.6438685092,16.404025098,4.83608924413,0.0,11.5679358539
 11/07  24:00:00,45.1729168363,5.99133496736,4.90881056453,0.0,15.0252895274,11.7056064465,11.4634767842,5.69320485435,0.0,5.77027192984
 11/08  01:00:00,38.9779054022,5.85447805133,3.87646273196,0.0,11.6412384099,10.0650221343,6.93225874062,6.91225874062,0.0,0.02
 11/08  02:00:00,36.7543321039,5.78027561896,3.28785084534,0.0,10.0992000411,10.047477231,13.44668939,7.68802713289,0.0,5.75866225706
 11/08  03:00:00,34.4024998149,5.72279452045,2.85305433535,0.0,8.25718729233,10.0299323277,13.6630334952,7.90438307795,0.0,5.75865041723
 11/08  04:00:00,34.0946014219,5.68460175314,2.58335345447,0.0,8.25718729233,10.0299323277,8.36367648264,8.34367648264,0.0,0.02
 11/08  05:00:00,35.5461830612,5.66428509366,2.4485779521,0.0,8.25718729233,11.6354268332,14.1639569612,8.40051117034,0.0,5.76344579084
 11/08  06:00:00,43.2886880962,5.68444478014,2.59106578028,0.0,12.1011305571,15.3678112995,13.4875357837,7.70509611838,0.0,5.78243966534
 11/08  07:00:00,70.5804528748,6.12802668017,5.56265190863,0.0,19.7275818095,37.2640762949,24.2676957556,6.87336114179,0.0,17.3943346138
 11/08  08:00:00,91.2738500141,6.62578896219,9.0379102038,0.0,24.3117294858,51.2795993405,21.8145621102,4.34445875858,0.0,17.4701033516
 11/08  09:00:00,77.9008032507,6.27770349446,7.28833765053,0.0,23.6694662846,40.6342015617,30.0806968706,0.666005865541,0.0,29.414691005
 11/08  10:00:00,73.5497412014,6.35071373211,7.87178187495,0.0,23.6694662846,35.6302164847,41.5393921797,0.0580572391489,18.025,23.4563349405
 11/08  11:00:00,54.0825010821,6.10590757857,6.24616098848,0.0,18.7433767983,22.9618409725,42.2654540665,0.829448380629,18.025,23.4110056859
 11/08  12:00:00,53.3102500316,5.98287603142,5.59929608991,0.0,18.7433767983,22.9618409725,41.730088886,0.343883232175,18.025,23.3612056538
 11/08  13:00:00,52.6648177637,5.92326735477,4.970022704,0.0,18.5889407304,23.1597249699,37.4068106763,1.85466428079,18.025,17.5271463955
 11/08  14:00:00,52.584228868,5.89488411761,4.6713199972,0.0,18.7433767983,23.2517909448,41.5579353022,0.174331764399,18.025,23.3586035378
 11/08  15:00:00,52.4551269466,5.87495528628,4.56214065125,0.0,18.7433767983,23.2517909448,41.3762541912,0.0,18.025,23.3512541912
 11/08  16:00:00,51.4446676968,5.81528677136,3.90130411569,0.0,18.7433767983,22.9618409725,38.2233527014,2.67159486429,18.025,17.5267578371
 11/08  17:00:00,58.8211459467,5.7319257447,3.14181643898,0.0,18.7433767983,27.431320555,29.7462330704,5.95697636848,18.025,5.76425670188
 11/08  18:00:00,75.7823292001,5.88341968477,3.99515214215,0.0,17.6635504202,40.6971502883,15.2767670326,9.50059381643,0.0,5.77617321614
 11/08  19:00:00,83.1615199315,6.00424247112,4.74842977953,0.0,27.5259009287,37.3340067412,26.0616837487,14.4695785942,0.0,11.5921051545
 11/08  20:00:00,86.1520007286,6.09287046774,5.32513910685,0.0,33.8341110165,33.3544677425,28.0184850655,16.4620606724,0.0,11.5564243931
 11/08  21:00:00,95.369898316,6.25330141992,6.22845021484,0.0,36.5179666069,38.8247702939,24.7409368085,18.9539386055,0.0,5.78699820299
 11/08  22:00:00,90.5337458476,6.35104937074,6.8093037614,0.0,32.965339924,36.8579353714,36.9013198934,19.5044542178,0.0,17.3968656756
 11/08  23:00:00,64.0223325052,5.94538737827,4.2509208138,0.0,25.6355707503,20.6438685092,26.1445361534,20.3505944694,0.0,5.79394168396
 11/08  24:00:00,42.4586644813,5.68812935419,2.4977573988,0.0,15.0252895274,11.7056064465,28.1781262874,22.4075454744,0.0,5.77058081292
 11/09  01:00:00,36.7623438698,5.60703875271,1.90833385108,0.0,11.6412384099,10.0650221343,30.3210509159,24.5564022578,0.0,5.76464865808
 11/09  02:00:00,34.8109117886,5.55543254762,1.56926665022,0.0,10.0992000411,10.047477231,31.3032164586,25.5445328618,0.0,5.75868359675
 11/09  03:00:00,32.6400264608,5.51283275946,1.30054307451,0.0,8.25718729233,10.0299323277,25.9208195829,25.9008195829,0.0,0.02
 11/09  04:00:00,32.441200676,5.48461673719,1.1299306797,0.0,8.25718729233,10.0299323277,31.8940258019,26.1353378669,0.0,5.75868793503
 11/09  05:00:00,33.8537931132,5.45717420213,0.963292582726,0.0,8.25718729233,11.6354268332,32.2505223778,26.4861453338,0.0,5.76437704404
 11/09  06:00:00,41.4452430247,5.45655834116,0.966953573459,0.00854730933968,12.1011305571,15.3678112995,32.6282040179,26.8458384901,0.0,5.78236552775
 11/09  07:00:00,67.6020774095,5.76374051057,2.94854423357,0.0,19.7275818095,37.2640762949,38.8798615053,25.5328185812,0.0,13.3470429241
 11/09  08:00:00,86.6956080351,6.07619140379,5.00924614035,0.0,24.3117294858,51.2795993405,41.5509155674,20.0134806334,0.0,21.537434934
 11/09  09:00:00,74.1694573681,5.86779670205,3.96688432719,0.0,23.6694662846,40.6342015617,33.5513449066,10.013406785,0.0,23.5379381216
 11/09  10:00:00,69.6125236476,5.91202606056,4.37323935362,0.0,23.6694662846,35.6302164847,53.0703321997,5.72759959052,18.025,29.3177326092
 11/09  11:00:00,51.0062883748,5.78929778665,3.48655165917,0.0,18.7433767983,22.9618409725,46.8096663611,5.37096850159,18.025,23.4136978595
 11/09  12:00:00,50.4965673351,5.73034472701,3.03813930727,0.0,18.7433767983,22.9618409725,40.9720993388,5.42112916053,18.025,17.5259701782
 11/09  13:00:00,51.7551643951,5.86895239227,4.11468258979,0.0,18.5889407304,23.1597249699,45.9264590751,4.53886985657,18.025,23.3625892186
 11/09  14:00:00,52.1111774912,5.89704468533,4.19609944763,0.0,18.7433767983,23.2517909448,42.6247075859,1.24289405177,18.025,23.3568135342
 11/09  15:00:00,52.4051639427,5.9362268221,4.45090091316,0.0,18.7433767983,23.2517909448,36.5982996066,1.052120868,18.025,17.5211787386
 11/09  16:00:00,51.9322064375,5.90740198823,4.29672519182,0.0,18.7433767983,22.9618409725,43.8963853009,2.5111265065,18.025,23.3602587944
 11/09  17:00:00,59.3498933474,5.81184676904,3.59063380908,0.0,18.7433767983,27.431320555,27.8469521553,4.057399644,18.025,5.76455251129
 11/09  18:00:00,75.8585390778,5.91466272889,4.04010788616,0.0,17.6635504202,40.6971502883,14.8333497235,9.05691094519,0.0,5.77643877826
 11/09  19:00:00,82.9677613996,5.9983734614,4.56052454975,0.0,27.5259009287,37.3340067412,26.7825422007,15.19001307,0.0,11.5925291307
 11/09  20:00:00,85.9678942914,6.08679015664,5.14710432032,0.0,33.8341110165,33.3544677425,28.0558840012,16.5002358841,0.0,11.5556481171
 11/09  21:00:00,95.3541574892,6.2678640094,6.19813617165,0.0,36.5179666069,38.8247702939,24.107077353,18.3189771753,0.0,5.7881001777
 11/09  22:00:00,89.7631557633,6.26843244662,6.12131389871,0.0,32.965339924,36.8579353714,32.6402830315,21.0347059394,0.0,11.6055770921
 11/09  23:00:00,63.4434238392,5.8835242063,3.73386282415,0.0,25.6355707503,20.6438685092,35.1837240569,23.6146825904,0.0,11.5690414666
 11/09  24:00:00,42.0168175304,5.64071573277,2.10331770142,0.0,15.0252895274,11.7056064465,32.691044292,26.9204919606,0.0,5.77055233145
 11/10  01:00:00,36.4284092332,5.56682903847,1.61460272314,0.0,11.6412384099,10.0650221343,33.3289395301,27.5645883064,0.0,5.76435122365
 11/10  02:00:00,34.5098982869,5.51630393561,1.30737879788,0.0,10.0992000411,10.047477231,34.169932533,28.4112272395,0.0,5.75870529349
 11/10  03:00:00,32.3518927078,5.4743351979,1.05090354692,0.0,8.25718729233,10.0299323277,28.398256489,28.378256489,0.0,0.02
 11/10  04:00:00,32.182706099,5.44349953762,0.844684469703,0.067863438911,8.25718729233,10.0299323277,34.973828387,29.2151050769,0.0,5.7587233101
 11/10  05:00:00,33.8248065051,5.42944410035,0.715156450842,0.246875471833,8.25718729233,11.6354268332,35.2340157953,29.469364899,0.0,5.76465089629
 11/10  06:00:00,41.5856095463,5.44365243274,0.790483349306,0.338280226114,12.1011305571,15.3678112995,33.9432713606,28.1604369777,0.0,5.78283438286
 11/10  07:00:00,67.2105159615,5.71124999424,2.59547841707,0.0139814204442,19.7275818095,37.2640762949,38.9136864372,27.3078125523,0.0,11.6058738849
 11/10  08:00:00,85.7217735589,5.95445532829,4.15712599364,0.0,24.3117294858,51.2795993405,40.2771480623,22.8066111686,0.0,17.4705368937
 11/10  09:00:00,72.987493523,5.72766157649,2.92504081372,0.0,23.6694662846,40.6342015617,42.6839898115,13.264124712,0.0,29.4198650996
 11/10  10:00:00,68.699658082,5.80832448698,3.5640630684,0.0,23.6694662846,35.6302164847,55.5037449964,8.15588142272,18.025,29.3228635737
 11/10  11:00:00,50.5161950499,5.73266694424,3.04454056052,0.00854236899974,18.7433767983,22.9618409725,47.431792595,5.99227458239,18.025,23.4145180126
 11/10  12:00:00,50.8424854401,5.77450528715,3.3398922709,0.0,18.7433767983,22.9618409725,39.1852401751,3.63169161977,18.025,17.5285485553
 11/10  13:00:00,51.6021282095,5.85206297224,3.97853108111,0.0,18.5889407304,23.1597249699,45.2799518472,3.8932102584,18.025,23.3617415888
 11/10  14:00:00,51.90574012,5.87920312027,4.00849687487,0.0,18.7433767983,23.2517909448,42.5088237214,1.12765217157,18.025,23.3561715498
 11/10  15:00:00,51.290258615,5.79568359974,3.47653579534,0.0,18.7433767983,23.2517909448,36.7974197566,1.24723097783,18.025,17.5251887787
 11/10  16:00:00,50.522889675,5.73760278998,3.05720181892,0.0,18.7433767983,22.9618409725,44.3882850251,3.00336448868,18.025,23.3599205364
 11/10  17:00:00,58.5517306294,5.71316763127,2.89114480849,0.0,18.7433767983,27.431320555,27.6927574168,3.9031802545,18.025,5.76457716231
 11/10  18:00:00,75.6229697146,5.86336960546,3.85582290752,0.0,17.6635504202,40.6971502883,11.3035499673,5.52690181264,0.0,5.77664815465
 11/10  19:00:00,82.9176774973,5.97488358866,4.53391637292,0.0,27.5259009287,37.3340067412,20.7662813131,9.17306211257,0.0,11.5932192005
 11/10  20:00:00,86.1572578023,6.09335000219,5.32989742108,0.0,33.8341110165,33.3544677425,21.2487088465,9.69326366626,0.0,11.5554451802
 11/10  21:00:00,95.7011568774,6.29658894346,6.51640018897,0.0,36.5179666069,38.8247702939,17.6933838313,11.9053664926,0.0,5.78801733868
 11/10  22:00:00,90.6653398237,6.3674757695,6.92443919123,0.0,32.965339924,36.8579353714,23.4273522942,11.8217167417,0.0,11.6056355524
 11/10  23:00:00,64.4861394421,5.99849628842,4.66159385486,0.0,25.6355707503,20.6438685092,23.8677400183,12.2980144251,0.0,11.5697255932
 11/10  24:00:00,42.9366609292,5.73389378187,2.92997648277,0.0,15.0252895274,11.7056064465,18.275821904,12.5051027466,0.0,5.77071915739
 11/11  01:00:00,38.5781232434,5.6628136678,2.34900657006,0.0,12.925468867,10.100111941,18.9652340395,13.2004824881,0.0,5.76475155137
 11/11  02:00:00,38.2785830837,5.62825074171,2.08520964036,0.0,12.925468867,10.100111941,19.774716334,14.0160859004,0.0,5.75863043364
 11/11  03:00:00,33.2572359403,5.57437950571,1.73677558568,0.0,8.34152022915,10.0650221343,14.2584993419,14.2384993419,0.0,0.02
 11/11  04:00:00,33.0212732422,5.54374857697,1.53143920836,0.0,8.34152022915,10.0650221343,21.4300213051,15.6713587662,0.0,5.75866253897
 11/11  05:00:00,34.4877122613,5.5252107918,1.40974341295,0.0,8.34152022915,11.6705166398,22.0926136893,16.327990648,0.0,5.76462304135
 11/11  06:00:00,38.5797215451,5.51579231128,1.35280392322,0.0,8.80141237637,15.3678112995,21.3637689665,15.5933364066,0.0,5.7704325599
 11/11  07:00:00,53.5506809494,5.60388219635,1.91095485386,0.0,18.5082010057,25.6353820695,21.3024985672,15.5195660299,0.0,5.78293253726
 11/11  08:00:00,69.881888145,5.82405604919,3.45090759229,0.0,19.4926561212,41.1001056674,24.5601314771,12.95371747,0.0,11.6064140071
 11/11  09:00:00,96.1714757607,6.14611240063,5.66083281906,0.0,26.3286599382,57.9988325916,44.2648659438,8.77411174054,0.0,35.4907542033
 11/11  10:00:00,79.3095787549,5.92021265138,4.29854894495,0.0,26.2443270014,42.8153538416,56.6879292996,9.24409141639,18.025,29.4188378832
 11/11  11:00:00,53.2351268783,5.63552670055,2.38357477482,0.0,21.7447113004,23.4437158914,52.0411525656,10.549104906,18.025,23.4670476597
 11/11  12:00:00,50.5419695584,5.60630847201,2.12179161428,0.0,19.3449162599,23.4437158914,53.5856656915,10.1671694871,18.025,25.3934962044
 11/11  13:00:00,50.747417734,5.60496896848,2.18653734489,0.0,19.190480192,23.7425572507,49.4010013649,9.98443497293,18.025,21.391566392
 11/11  14:00:00,50.614389124,5.59537314016,2.03698243632,0.0,19.260583323,23.698576057,48.9540546036,7.56998894839,18.025,23.3590656552
 11/11  15:00:00,50.5521981247,5.58887484672,1.9812841294,0.0,19.260583323,23.698576057,42.9803232071,7.43552432947,18.025,17.5197988777
 11/11  16:00:00,50.4562925446,5.61168116052,2.15253002434,0.0,19.260583323,23.4086260847,49.8301039754,8.44044601308,18.025,23.3646579623
 11/11  17:00:00,58.3842839096,5.57245949005,1.90041132155,0.0,19.260583323,27.8781056672,33.1936382333,9.40403952893,18.025,5.7645987044
 11/11  18:00:00,71.4623402324,5.66149196694,2.49889917046,0.0,18.1807569449,37.5792895564,16.6560705878,10.8853435122,0.0,5.77072707561
 11/11  19:00:00,86.7839206709,5.84699432059,3.74133970847,0.0,32.6059821062,37.0465235296,18.7170920094,12.9403656521,0.0,5.77672635727
 11/11  20:00:00,88.144402558,5.99891715124,4.71868661725,0.0,36.8143715336,33.066984531,25.1106934633,13.5542663782,0.0,11.5564270851
 11/11  21:00:00,94.9650011207,6.20304949593,5.97565079865,0.0,36.43363367,38.8072253906,20.9279907256,15.1394404929,0.0,5.78855023274
 11/11  22:00:00,92.8266377217,6.24054306545,6.1565018122,0.0,36.0963922311,36.7877557581,26.4650452171,14.907687235,0.0,11.5573579821
 11/11  23:00:00,69.0365339553,5.90590652756,4.02091009141,0.0,30.9507766546,20.6087787026,26.6257175169,15.0211002918,0.0,11.6046172252
 11/11  24:00:00,44.8353894497,5.67389983847,2.48653633645,0.0,17.4250845679,11.7056064465,21.4900876449,15.7071000891,0.0,5.78298755584
 11/12  01:00:00,38.1793005941,5.61225025098,2.0007440521,0.0,12.925468867,10.100111941,22.8334013549,17.0684923324,0.0,5.76490902253
 11/12  02:00:00,37.8730041776,5.57306227817,1.73481431646,0.0,12.925468867,10.100111941,23.6967077342,17.9380940249,0.0,5.75861370926
 11/12  03:00:00,32.8369049259,5.51784415188,1.37297383389,0.0,8.34152022915,10.0650221343,23.9539618407,18.1953010439,0.0,5.75866079689
 11/12  04:00:00,32.5568087031,5.48230283251,1.12841988674,0.0,8.34152022915,10.0650221343,20.105235832,20.085235832,0.0,0.02
 11/12  05:00:00,33.9729235913,5.45625878925,0.963900430119,0.0,8.34152022915,11.6705166398,27.4801883291,21.7159788851,0.0,5.76420944397
 11/12  06:00:00,38.0171982159,5.43977923733,0.866286879203,0.0,8.80141237637,15.3678112995,27.1774971244,21.4071883791,0.0,5.77030874528
 11/12  07:00:00,53.1337194381,5.54400426441,1.55386345152,0.0,18.5082010057,25.6353820695,24.3115252604,18.5294101331,0.0,5.78211512732
 11/12  08:00:00,70.0985393527,5.84534157498,3.64625278042,0.0,19.4926561212,41.1001056674,31.3217426925,13.9225558957,0.0,17.3991867968
 11/12  09:00:00,97.4161718224,6.29348432886,6.75813465836,0.0,26.3286599382,57.9988325916,41.6873490913,6.19910247578,0.0,35.4882466156
 11/12  10:00:00,81.774591831,6.22274522237,6.46101400502,0.0,26.2443270014,42.8153538416,44.1889038396,2.62501761064,18.025,23.538886229
 11/12  11:00:00,56.3292794494,6.01484608789,5.09840032498,0.0,21.7447113004,23.4437158914,49.5644753029,2.20920525596,18.025,29.330270047
 11/12  12:00:00,54.4115626987,6.0803448904,5.5173424444,0.0,19.3449162599,23.4437158914,42.427212268,0.985998783278,18.025,23.4162134847
 11/12  13:00:00,55.1306773226,6.15221747172,6.02254012156,0.0,19.190480192,23.7425572507,42.7356512419,1.35327328562,18.025,23.3573779563
 11/12  14:00:00,55.2610602014,6.18224265395,6.09677950859,0.0,19.260583323,23.698576057,35.5551315516,0.0,18.025,17.5301315516
 11/12  15:00:00,55.3301331297,6.18868379768,6.15941134897,0.0,19.260583323,23.698576057,41.3859071845,0.0,18.025,23.3609071845
 11/12  16:00:00,54.7444562402,6.14550708923,5.90685513195,0.0,19.260583323,23.4086260847,36.0808272981,0.532303693919,18.025,17.5235236042
 11/12  17:00:00,61.9232462713,6.01164759601,5.00018880248,0.0,19.260583323,27.8781056672,25.2924022163,1.50276832971,18.025,5.76463388663
 11/12  18:00:00,74.8772296998,6.09537529027,5.47990263693,0.0,18.1807569449,37.5792895564,8.10023409632,2.32952658054,0.0,5.77070751578
 11/12  19:00:00,90.1157974109,6.30284901887,6.61735327657,0.0,32.6059821062,37.0465235296,11.3113412522,5.5346584083,0.0,5.7766828439
 11/12  20:00:00,91.0841013029,6.40959616192,7.24769664691,0.0,36.8143715336,33.066984531,19.9490085866,8.39098046587,0.0,11.5580281207
 11/12  21:00:00,97.5316700527,6.56618891219,8.17916970291,0.0,36.43363367,38.8072253906,22.0555524775,10.4988318939,0.0,11.5567205836
 11/12  22:00:00,95.138546664,6.56534277138,8.14360497745,0.0,36.0963922311,36.7877557581,16.6016718595,10.8128771454,0.0,5.78879471403
 11/12  23:00:00,71.1246804989,6.18738533238,5.82755864158,0.0,30.9507766546,20.6087787026,29.3646540781,11.9649421187,0.0,17.3997119594
 11/12  24:00:00,46.19117844,5.84692422139,3.66929179529,0.0,17.4250845679,11.7056064465,18.9485711584,13.1667375228,0.0,5.7818336356
 11/13  01:00:00,37.8395011737,5.73905862236,2.85344961744,0.0,11.6412384099,10.0650221343,19.3044208645,13.5395125597,0.0,5.76490830485
 11/13  02:00:00,35.6768704346,5.66732531157,2.32332174399,0.0,10.0992000411,10.047477231,14.7985212334,14.7785212334,0.0,0.02
 11/13  03:00:00,33.4265708249,5.615843149,1.98405805694,0.0,8.25718729233,10.0299323277,21.3669810751,15.6080038376,0.0,5.75897723753
 11/13  04:00:00,33.0551102723,5.56850905728,1.65993241246,0.0,8.25718729233,10.0299323277,24.9059370987,19.1472712914,0.0,5.75866580729
 11/13  05:00:00,34.5072275101,5.54726467198,1.52661879949,0.0,8.25718729233,11.6354268332,19.116523867,19.096523867,0.0,0.02
 11/13  06:00:00,42.1129988591,5.55126179478,1.54851363901,0.0,12.1011305571,15.3678112995,30.667731792,19.1215616829,0.0,11.5461701091
 11/13  07:00:00,68.2768936467,5.86309263251,3.52395044451,0.0,19.7275818095,37.2640762949,28.9758924623,17.3691124142,0.0,11.6067800481
 11/13  08:00:00,88.074785334,6.25241484754,6.21211489342,0.0,24.3117294858,51.2795993405,29.0438476351,11.5688901118,0.0,17.4749575233
 11/13  09:00:00,75.6767305829,6.03824753407,5.3036495414,0.0,23.6694662846,40.6342015617,32.5248421896,3.09884355072,0.0,29.4259986388
 11/13  10:00:00,71.9109392215,6.16934044119,6.41429806024,0.0,23.6694662846,35.6302164847,47.7870989274,0.432394676577,18.025,29.3297042508
 11/13  11:00:00,53.567615143,6.07855611913,5.75859036846,0.0,18.7433767983,22.9618409725,42.0243197357,0.580162838958,18.025,23.4191568967
 11/13  12:00:00,54.2930960167,6.13243989669,6.43255334907,0.0,18.7433767983,22.9618409725,35.5810515547,0.025221363062,18.025,17.5308301917
 11/13  13:00:00,56.3754606288,6.26910433211,8.33480678665,0.0,18.5889407304,23.1597249699,41.3897646868,0.0,18.025,23.3647646868
 11/13  14:00:00,57.3547515618,6.3516170247,8.9850786075,0.0,18.7433767983,23.2517909448,41.3846583892,0.0,18.025,23.3596583892
 11/13  15:00:00,57.8516222184,6.36828393852,9.46528476391,0.0,18.7433767983,23.2517909448,35.5548806199,0.0,18.025,17.5298806199
 11/13  16:00:00,56.8640263864,6.31694779343,8.81897826707,0.0,18.7433767983,22.9618409725,41.3894162302,0.0,18.025,23.3644162302
 11/13  17:00:00,62.9519584109,6.21323402134,6.79129051631,0.0,18.7433767983,27.431320555,23.8622828971,0.0725068674624,18.025,5.7647760296
 11/13  18:00:00,79.5264243618,6.3437685524,7.27885543365,0.0,17.6635504202,40.6971502883,6.98305737552,1.20611638464,0.0,5.77694099088
 11/13  19:00:00,86.5332601252,6.44548870447,7.67885033879,0.0,27.5259009287,37.3340067412,14.7096122937,3.1156293245,0.0,11.5939829692
 11/13  20:00:00,89.2798337919,6.5086579084,8.03713433123,0.0,33.8341110165,33.3544677425,17.2448880156,5.68792604653,0.0,11.5569619691
 11/13  21:00:00,98.228228625,6.64132271218,8.69870670527,0.0,36.5179666069,38.8247702939,15.6150287885,9.82617453219,0.0,5.78885425634
 11/13  22:00:00,92.6478513213,6.64211404294,8.63226449385,0.0,32.965339924,36.8579353714,29.220605237,11.8211962526,0.0,17.3994089844
 11/13  23:00:00,66.1346966911,6.21964885936,6.08896440863,0.0,25.6355707503,20.6438685092,18.6990668887,12.9049211355,0.0,5.79414575321
 11/13  24:00:00,43.9497643247,5.86565141376,3.81130254518,0.0,15.0252895274,11.7056064465,19.6889024679,13.9178840468,0.0,5.77101842115
 11/14  01:00:00,37.6829495811,5.72483248998,2.71111929203,0.0,11.6412384099,10.0650221343,23.0543572632,17.2893584387,0.0,5.76499882448
 11/14  02:00:00,35.5584880408,5.65846577186,2.21379027204,0.0,10.0992000411,10.047477231,25.1738126299,19.4150775094,0.0,5.75873512051
 11/14  03:00:00,33.3394412985,5.60923116509,1.90354028819,0.0,8.25718729233,10.0299323277,19.8947381853,19.8747381853,0.0,0.02
 11/14  04:00:00,33.0427657562,5.56939399928,1.64669852302,0.0,8.25718729233,10.0299323277,26.7761937835,21.0173839494,0.0,5.75880983417
 11/14  05:00:00,34.4067680772,5.53702966166,1.43638602516,0.0,8.25718729233,11.6354268332,27.8917175417,22.1280019727,0.0,5.76371556903
 11/14  06:00:00,42.1287793152,5.55445210903,1.5610981897,0.0,12.1011305571,15.3678112995,25.3451836323,19.5626366805,0.0,5.7825469518
 11/14  07:00:00,68.1907336275,5.85516729882,3.44569486492,0.0,19.7275818095,37.2640762949,35.8808124662,18.4794530178,0.0,17.4013594483
 11/14  08:00:00,88.0499827581,6.24266380101,6.19704321423,0.0,24.3117294858,51.2795993405,28.0494011782,10.5741597718,0.0,17.4752414064
 11/14  09:00:00,76.0586436121,6.0681790536,5.6556179489,0.0,23.6694662846,40.6342015617,30.710104781,1.28323619056,0.0,29.4268685904
 11/14  10:00:00,72.125215953,6.17495682446,6.62294848556,0.0,23.6694662846,35.6302164847,41.4954423546,0.0,18.025,23.4704423546
 11/14  11:00:00,54.6486577223,6.0994334385,6.81874837101,0.0,18.7433767983,22.9618409725,41.4459616918,0.0,18.025,23.4209616918
 11/14  12:00:00,56.5306540046,6.21741059675,8.58513539017,0.0,18.7433767983,22.9618409725,41.3934976487,0.0,18.025,23.3684976487
 11/14  13:00:00,58.8697795234,6.35204581813,10.7461744422,0.0,18.5889407304,23.1597249699,35.5541038694,0.0,18.025,17.5291038694
 11/14  14:00:00,59.9042509157,6.43611586161,11.450080819,0.0,18.7433767983,23.2517909448,41.3927404902,0.0,18.025,23.3677404902
 11/14  15:00:00,60.3090447593,6.46624890699,11.8247380017,0.0,18.7433767983,23.2517909448,41.3863467862,0.0,18.025,23.3613467862
 11/14  16:00:00,59.3262938344,6.42539234737,11.1727890152,0.0,18.7433767983,22.9618409725,35.5500958067,0.0,18.025,17.5250958067
 11/14  17:00:00,63.7795038384,6.26920401487,7.56287199574,0.0,18.7433767983,27.431320555,23.8009153424,0.0111705122859,18.025,5.76474483011
 11/14  18:00:00,79.8393033141,6.38003672095,7.55546424701,0.0,17.6635504202,40.6971502883,6.71491811347,0.937893168995,0.0,5.77702494448
 11/14  19:00:00,86.8506544395,6.48333111382,7.95839091156,0.0,27.5259009287,37.3340067412,20.3120310401,2.9313218516,0.0,17.3807091886
 11/14  20:00:00,89.4650110392,6.53262473582,8.19833528699,0.0,33.8341110165,33.3544677425,11.8212010613,6.03236938006,0.0,5.78883168128
