Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  21:00:00,98.5555926752,6.68250842454,8.98487310409,0.0,36.5179666069,38.8247702939,20.7243326464,9.16685841609,0.0,11.5574742303
 11/14  22:00:00,93.0219749954,6.68850878648,8.95998163868,0.0,32.965339924,36.8579353714,22.120565177,10.5133552372,0.0,11.6072099399
 11/14  23:00:00,66.3802113835,6.25097645746,6.30313651497,0.0,25.6355707503,20.6438685092,23.939016998,12.3683415839,0.0,11.5706754141
 11/14  24:00:00,44.0328750363,5.87811851561,3.88193970479,0.0,15.0252895274,11.7056064465,20.3914052927,14.6202666053,0.0,5.7711386874
 11/15  01:00:00,37.7573405434,5.73480681729,2.77553073155,0.0,11.6412384099,10.0650221343,23.3997793442,17.6347182687,0.0,5.76506107543
 11/15  02:00:00,35.6917066031,5.67391751498,2.33155794606,0.0,10.0992000411,10.047477231,18.2193929625,18.1993929625,0.0,0.02
 11/15  03:00:00,33.3775795652,5.61524099031,1.93566092028,0.0,8.25718729233,10.0299323277,25.8736376866,20.1147044017,0.0,5.75893328494
 11/15  04:00:00,33.0809182609,5.57539480429,1.67884728349,0.0,8.25718729233,10.0299323277,27.2081080291,21.4494603206,0.0,5.75864770843
 11/15  05:00:00,34.4843686563,5.54750377024,1.50351036911,0.0,8.25718729233,11.6354268332,21.9896458604,21.9696458604,0.0,0.02
 11/15  06:00:00,42.0031630233,5.54033914574,1.44958237991,0.0,12.1011305571,15.3678112995,35.1019710764,23.5554331961,0.0,11.5465378803
 11/15  07:00:00,68.0448048288,5.83888009804,3.31604297354,0.0,19.7275818095,37.2640762949,33.5021917134,21.8945258828,0.0,11.6076658306
 11/15  08:00:00,87.9225289807,6.23207476292,6.08015701714,0.0,24.3117294858,51.2795993405,29.5203916843,12.0433871315,0.0,17.4770045528
 11/15  09:00:00,75.8656955257,6.05245772146,5.47837629291,0.0,23.6694662846,40.6342015617,31.4999785545,2.06859176682,0.0,29.4313867876
 11/15  10:00:00,71.8346324691,6.15294010612,6.35436904838,0.0,23.6694662846,35.6302164847,47.5776825194,0.222736957815,18.025,29.3299455615
 11/15  11:00:00,53.5061230469,6.04858054013,5.72706030712,0.0,18.7433767983,22.9618409725,41.5643698331,0.118118035979,18.025,23.4212517972
 11/15  12:00:00,55.1230263371,6.19388380822,7.20102954001,0.0,18.7433767983,22.9618409725,35.5576959433,0.0,18.025,17.5326959433
 11/15  13:00:00,57.0906280791,6.29783371967,9.0212350384,0.0,18.5889407304,23.1597249699,41.3930298125,0.0,18.025,23.3680298125
 11/15  14:00:00,58.3584827616,6.3858852874,9.95453372727,0.0,18.7433767983,23.2517909448,41.3878896676,0.0,18.025,23.3628896676
 11/15  15:00:00,59.0624560473,6.43502993922,10.6093592591,0.0,18.7433767983,23.2517909448,35.5516935069,0.0,18.025,17.5266935069
 11/15  16:00:00,57.9632377297,6.38545303911,9.84967538555,0.0,18.7433767983,22.9618409725,41.3936418389,0.0,18.025,23.3686418389
 11/15  17:00:00,63.5804576445,6.26575750945,7.36725736921,0.0,18.7433767983,27.431320555,23.7899064852,0.0,18.025,5.76490648517
 11/15  18:00:00,79.7014124751,6.36689637282,7.43070211899,0.0,17.6635504202,40.6971502883,6.94209725811,1.16489846783,0.0,5.77719879028
 11/15  19:00:00,86.3633284751,6.43247842384,7.52190085023,0.0,27.5259009287,37.3340067412,15.935603479,4.34034673232,0.0,11.5952567466
 11/15  20:00:00,89.2500677018,6.51116432768,8.00483874583,0.0,33.8341110165,33.3544677425,17.875024623,6.31625181953,0.0,11.5587728034
 11/15  21:00:00,98.4656399307,6.67366935456,8.90375104551,0.0,36.5179666069,38.8247702939,14.5754554525,8.78715985021,0.0,5.78829560232
 11/15  22:00:00,92.7152490819,6.65407515493,8.68767117423,0.0,32.965339924,36.8579353714,29.0225844333,11.6212666306,0.0,17.4013178026
 11/15  23:00:00,66.0383313632,6.2115177302,6.00070572177,0.0,25.6355707503,20.6438685092,25.5686791553,13.9990205628,0.0,11.5696585925
 11/15  24:00:00,43.6836686734,5.84008634904,3.57075862076,0.0,15.0252895274,11.7056064465,22.9253410954,17.1540949611,0.0,5.77124613431
 11/16  01:00:00,37.6698240199,5.72531485304,2.69750311344,0.0,11.6412384099,10.0650221343,17.864874715,17.844874715,0.0,0.02
 11/16  02:00:00,35.7524855347,5.67956781679,2.38667903288,0.0,10.0992000411,10.047477231,22.5446397399,16.7855909804,0.0,5.75904875951
 11/16  03:00:00,33.4303225913,5.62066013204,1.9829811704,0.0,8.25718729233,10.0299323277,24.3379689798,18.5789415784,0.0,5.75902740139
 11/16  04:00:00,33.0535710835,5.57187674883,1.65501671757,0.0,8.25718729233,10.0299323277,21.5036776057,21.4836776057,0.0,0.02
 11/16  05:00:00,34.4671206322,5.54500137208,1.48875747235,0.0,8.25718729233,11.6354268332,27.0671985774,21.3021285613,0.0,5.76507001607
 11/16  06:00:00,42.1172461744,5.55368214578,1.55031343816,0.0,12.1011305571,15.3678112995,25.6757230709,19.8924095908,0.0,5.78331348017
 11/16  07:00:00,68.2757653575,5.866027632,3.51983853463,0.0,19.7275818095,37.2640762949,34.3576332307,16.9567969571,0.0,17.4008362735
 11/16  08:00:00,88.1401892329,6.25309710134,6.27677455417,0.0,24.3117294858,51.2795993405,26.9148219491,9.43790819956,0.0,17.4769137496
 11/16  09:00:00,76.1965390343,6.08177677608,5.77988646759,0.0,23.6694662846,40.6342015617,30.3755339895,0.944472371457,0.0,29.4310616181
 11/16  10:00:00,72.7561273364,6.20650750484,7.22229055853,0.0,23.6694662846,35.6302164847,41.4966859343,0.0,18.025,23.4716859343
 11/16  11:00:00,55.4080998785,6.1277046734,7.54990345592,0.0,18.7433767983,22.9618409725,41.4481555127,0.0,18.025,23.4231555127
 11/16  12:00:00,56.9684519879,6.25231200827,8.98802224379,0.0,18.7433767983,22.9618409725,41.3960249309,0.0,18.025,23.3710249309
 11/16  13:00:00,58.4478993967,6.34698160701,10.3293529655,0.0,18.5889407304,23.1597249699,41.3909241063,0.0,18.025,23.3659241063
 11/16  14:00:00,59.3872050918,6.40765551865,10.9614774772,0.0,18.7433767983,23.2517909448,37.827642635,0.0,18.025,19.802642635
 11/16  15:00:00,58.8239989938,6.3524648526,10.4534681971,0.0,18.7433767983,23.2517909448,39.1185264172,0.0,18.025,21.0935264172
 11/16  16:00:00,57.5145519143,6.32365630141,9.46277955992,0.0,18.7433767983,22.9618409725,41.391898357,0.0,18.025,23.366898357
 11/16  17:00:00,63.5562290989,6.24638794027,7.36239195585,0.0,18.7433767983,27.431320555,23.7900200489,0.0,18.025,5.76502004886
 11/16  18:00:00,80.2789506717,6.41126896262,7.96385784987,0.0,17.6635504202,40.6971502883,5.77659365165,0.0,0.0,5.77659365165
 11/16  19:00:00,87.1082078078,6.50239073608,8.19685348177,0.0,27.5259009287,37.3340067412,13.5157133688,1.92034234713,0.0,11.5953710217
 11/16  20:00:00,89.9302148337,6.57585086346,8.62029136077,0.0,33.8341110165,33.3544677425,14.9497874353,3.39174694175,0.0,11.5580404935
 11/16  21:00:00,99.0415104257,6.7344105208,9.41886932476,0.0,36.5179666069,38.8247702939,12.7813878674,6.99192146241,0.0,5.78946640494
 11/16  22:00:00,93.2481215494,6.71510962408,9.15949343043,0.0,32.965339924,36.8579353714,27.3137493576,9.91155440094,0.0,17.4021949567
 11/16  23:00:00,66.5278228657,6.2693441407,6.43236012434,0.0,25.6355707503,20.6438685092,18.0174026336,12.2214930825,0.0,5.79590955116
 11/16  24:00:00,44.50792097,5.93069114662,4.30439978332,0.0,15.0252895274,11.7056064465,17.4754032051,11.7040704044,0.0,5.7713328007
 11/17  01:00:00,38.3138992659,5.7923055956,3.27458102053,0.0,11.6412384099,10.0650221343,18.7608273778,12.995606138,0.0,5.76522123978
 11/17  02:00:00,36.2482432284,5.73218299709,2.8298166991,0.0,10.0992000411,10.047477231,17.4892534431,11.7302690118,0.0,5.7589844313
 11/17  03:00:00,34.1835396437,5.70311821159,2.65373868443,0.0,8.25718729233,10.0299323277,9.46741145754,9.44741145754,0.0,0.02
 11/17  04:00:00,34.1516689718,5.69366060321,2.63132514126,0.0,8.25718729233,10.0299323277,12.4342869787,6.67519461803,0.0,5.75909236065
 11/17  05:00:00,35.8099752605,5.69355349055,2.68305402772,0.0,8.25718729233,11.6354268332,9.34618348932,3.58173733912,0.0,5.7644461502
 11/17  06:00:00,43.4921028836,5.70438304647,2.77446292744,0.0,12.1011305571,15.3678112995,9.45102295841,3.66771319949,0.0,5.78330975892
 11/17  07:00:00,70.6868592485,6.14183034761,5.65511039937,0.0,19.7275818095,37.2640762949,19.8468121123,2.44615631497,0.0,17.4006557973
 11/17  08:00:00,91.191382497,6.63151921871,8.94952682954,0.0,24.3117294858,51.2795993405,18.9772143473,1.4987605625,0.0,17.4784537848
 11/17  09:00:00,78.2318883647,6.32220558031,7.57479377302,0.0,23.6694662846,40.6342015617,29.4346023635,0.0,0.0,29.4346023635
 11/17  10:00:00,74.4916628153,6.40648745599,8.75783685277,0.0,23.6694662846,35.6302164847,41.4967656742,0.0,18.025,23.4717656742
 11/17  11:00:00,56.3419448225,6.28320945859,8.32823552786,0.0,18.7433767983,22.9618409725,41.4492296773,0.0,18.025,23.4242296773
 11/17  12:00:00,56.8443417154,6.34627245187,8.7699460394,0.0,18.7433767983,22.9618409725,41.3954164628,0.0,18.025,23.3704164628
 11/17  13:00:00,57.8372787095,6.40607039616,9.65963837205,0.0,18.5889407304,23.1597249699,41.389629279,0.0,18.025,23.364629279
 11/17  14:00:00,58.5193341819,6.45522034435,10.0460368685,0.0,18.7433767983,23.2517909448,35.5515848409,0.0,18.025,17.5265848409
 11/17  15:00:00,58.4802073352,6.45864631435,10.0034915305,0.0,18.7433767983,23.2517909448,41.3967022596,0.0,18.025,23.3717022596
 11/17  16:00:00,57.4452977094,6.4049579242,9.31221788125,0.0,18.7433767983,22.9618409725,41.3922998761,0.0,18.025,23.3672998761
 11/17  17:00:00,63.4382012556,6.26207230174,7.22867513987,0.0,18.7433767983,27.431320555,24.0065727624,0.21638445632,18.025,5.76518830609
 11/17  18:00:00,80.1754811348,6.41148776908,7.86016164252,0.0,17.6635504202,40.6971502883,6.71338543428,0.93586686888,0.0,5.7775185654
 11/17  19:00:00,87.4195743469,6.54126780674,8.46932946274,0.0,27.5259009287,37.3340067412,13.9898626512,2.39363704088,0.0,11.5962256103
 11/17  20:00:00,90.2193704872,6.60983577642,8.87545207197,0.0,33.8341110165,33.3544677425,15.6250865705,4.06707475682,0.0,11.5580118137
 11/17  21:00:00,99.2765370667,6.76050463733,9.62779171862,0.0,36.5179666069,38.8247702939,13.1927668616,7.40329559117,0.0,5.78947127041
 11/17  22:00:00,93.4538282943,6.73832568275,9.34196828287,0.0,32.965339924,36.8579353714,27.7088254941,10.3062641818,0.0,17.4025613123
 11/17  23:00:00,66.8459430403,6.30703009247,6.71278289097,0.0,25.6355707503,20.6438685092,17.2911971517,11.4951995302,0.0,5.79599762148
 11/17  24:00:00,44.4819507325,5.92959409243,4.27952021915,0.0,15.0252895274,11.7056064465,18.7152250411,12.9449347306,0.0,5.77029031041
 11/18  01:00:00,39.6444395855,5.80997988348,3.3875443597,0.0,12.8411359301,10.0650221343,18.8796757756,13.1143001422,0.0,5.76537563336
 11/18  02:00:00,39.0262067951,5.74275856905,2.83772006217,0.0,12.8411359301,10.0650221343,20.6849994684,14.9260040877,0.0,5.75899538071
 11/18  03:00:00,33.8194169988,5.66838509161,2.32434547939,0.0,8.25718729233,10.0299323277,16.3512368492,16.3312368492,0.0,0.02
 11/18  04:00:00,33.4919965698,5.62586407389,2.03944526903,0.0,8.25718729233,10.0299323277,22.8133220683,17.0541956512,0.0,5.75912641713
 11/18  05:00:00,34.9985372194,5.60913669671,1.95602769781,0.0,8.25718729233,11.6354268332,21.0993799101,15.3348774474,0.0,5.76450246275
 11/18  06:00:00,39.0786228656,5.59595525827,1.89092008935,0.0,8.71707943955,15.3327214929,19.3050719405,13.5335400668,0.0,5.77153187367
 11/18  07:00:00,54.3365519787,5.69956355999,2.60108250095,0.0,18.5082010057,25.6353820695,17.6312221111,11.848290198,0.0,5.78293191314
 11/18  08:00:00,71.3291063989,6.01220749672,4.82928449696,0.0,19.4083231844,41.0650158608,25.8267731281,8.4227888677,0.0,17.4039842604
 11/18  09:00:00,99.2979840897,6.53457531097,8.39873591589,0.0,26.3286599382,57.9988325916,37.8175103334,2.30690535472,0.0,35.5106049786
 11/18  10:00:00,83.7323235137,6.44865932244,8.07332280497,0.0,26.3286599382,42.8504436482,48.3717913411,0.911521016145,18.025,29.435270325
 11/18  11:00:00,58.1189306736,6.23082754205,6.67201025838,0.0,21.7447113004,23.4437158914,42.5233780864,1.02147594778,18.025,23.4769021386
 11/18  12:00:00,56.0924596261,6.29933154137,7.03891883077,0.0,19.3027497915,23.426170988,41.5969119335,0.14925546436,18.025,23.4226564691
 11/18  13:00:00,56.8071368775,6.37441889285,7.53648339914,0.0,19.1483137236,23.7250123474,41.5465994875,0.152575899681,18.025,23.3690235879
 11/18  14:00:00,57.5536309735,6.43077661704,8.08107133054,0.0,19.3027497915,23.7161209604,41.3903455561,0.0,18.025,23.3653455561
 11/18  15:00:00,57.9533823342,6.45638193687,8.45521758193,0.0,19.3027497915,23.7161209604,35.5574949952,0.0,18.025,17.5324949952
 11/18  16:00:00,57.2221400937,6.40092922303,8.06938359286,0.0,19.3027497915,23.426170988,41.3958981756,0.0,18.025,23.3708981756
 11/18  17:00:00,65.6983936299,6.23222877317,6.61100296411,0.0,19.3027497915,27.8956505705,24.5571538579,0.766909060886,18.025,5.76524479698
 11/18  18:00:00,76.3274221766,6.27566467423,6.69005101015,0.0,18.2229234133,37.5968344597,8.24975915133,2.47888003374,0.0,5.77087911759
 11/18  19:00:00,91.2893262482,6.45014456403,7.52411759707,0.0,32.690315043,37.0816133363,12.4798605335,6.70229066007,0.0,5.77756987344
 11/18  20:00:00,91.7963923061,6.51990491073,7.84961585529,0.0,36.8143715336,33.066984531,21.8299818099,10.2710290393,0.0,11.5589527706
 11/18  21:00:00,98.2908624165,6.69598329761,8.92792761835,0.0,36.3493007332,38.7721355839,15.8871161934,10.0971333174,0.0,5.78998287602
 11/18  22:00:00,96.2522489156,6.70365007382,8.9995119996,0.0,36.1807251679,36.8228455648,20.8287734037,9.26880228149,0.0,11.5599711222
 11/18  23:00:00,72.227571654,6.31719357856,6.68113025801,0.0,31.0351095914,20.6438685092,21.7856829362,10.176072384,0.0,11.6096105521
 11/18  24:00:00,47.0786412825,5.95581112663,4.44781123489,0.0,17.4250845679,11.7056064465,22.7746635337,11.2269924897,0.0,11.547671044
 11/19  01:00:00,39.936366276,5.83367880593,3.53634559655,0.0,12.925468867,10.100111941,12.5870003078,12.5670003078,0.0,0.02
 11/19  02:00:00,39.3019258239,5.7614207617,2.97535327415,0.0,12.925468867,10.100111941,19.2247583246,13.4654484561,0.0,5.75930986856
 11/19  03:00:00,34.1155174102,5.6869723924,2.48242873679,0.0,8.34152022915,10.0650221343,19.5198473268,13.7607622033,0.0,5.75908512352
 11/19  04:00:00,33.8438800103,5.65111502644,2.24665279588,0.0,8.34152022915,10.0650221343,13.7625284984,13.7425284984,0.0,0.02
 11/19  05:00:00,35.2360158264,5.6229557552,2.06026099239,0.0,8.34152022915,11.6705166398,19.846281856,14.0808414332,0.0,5.76544042271
 11/19  06:00:00,39.1794356322,5.59591248117,1.87234666529,0.0,8.80141237637,15.3678112995,20.4599478137,14.6883566731,0.0,5.77159114064
 11/19  07:00:00,54.1984193708,5.68934303338,2.47315605065,0.0,18.5082010057,25.6353820695,26.029036914,14.4809443755,0.0,11.5480925385
 11/19  08:00:00,71.3245039413,6.00793954235,4.70951774194,0.0,19.4926561212,41.1001056674,23.0608175142,11.450982187,0.0,11.6098353273
 11/19  09:00:00,99.3082148318,6.55238968655,8.39112785688,0.0,26.3286599382,57.9988325916,39.4988432228,3.98790261619,0.0,35.5109406066
 11/19  10:00:00,83.7762337457,6.48278213699,8.20252509564,0.0,26.2443270014,42.8153538416,48.7494974373,1.29027952912,18.025,29.4342179082
 11/19  11:00:00,58.2022361514,6.25303143616,6.73309915015,0.0,21.7447113004,23.4437158914,42.8627650269,1.36075390555,18.025,23.4770111214
 11/19  12:00:00,56.1144587474,6.30700322623,6.99352665401,0.0,19.3449162599,23.4437158914,47.8135214408,0.514795757676,18.025,29.2737256831
 11/19  13:00:00,56.6738552304,6.36371271634,7.35418917875,0.0,19.190480192,23.7425572507,36.6627049401,1.10295281788,18.025,17.5347521223
 11/19  14:00:00,57.2193985669,6.4212289341,7.81609835345,0.0,19.260583323,23.698576057,41.3972875326,0.0,18.025,23.3722875326
 11/19  15:00:00,57.6918385821,6.45258631165,8.25717725219,0.0,19.260583323,23.698576057,41.3907843055,0.0,18.025,23.3657843055
 11/19  16:00:00,56.6459831816,6.37388707055,7.57996769826,0.0,19.260583323,23.4086260847,35.5560427794,0.0,18.025,17.5310427794
 11/19  17:00:00,65.2766777868,6.19249038626,6.28874265526,0.0,19.260583323,27.8781056672,24.8008646985,1.01069942004,18.025,5.76516527848
 11/19  18:00:00,76.0544799931,6.24634679852,6.50613765389,0.0,18.1807569449,37.5792895564,7.91426527753,2.14289465966,0.0,5.77137061787
 11/19  19:00:00,91.1476496483,6.44286078157,7.50914034895,0.0,32.6059821062,37.0465235296,10.6242176828,4.84737377575,0.0,5.77684390706
 11/19  20:00:00,91.9019198861,6.52666915627,7.94837065319,0.0,36.8143715336,33.066984531,19.3965864513,7.83622517296,0.0,11.5603612784
 11/19  21:00:00,98.1925334357,6.66647823274,8.73967144162,0.0,36.43363367,38.8072253906,21.5763029129,10.01686446,0.0,11.5594384529
 11/19  22:00:00,95.7091975547,6.65451705298,8.62501003964,0.0,36.0963922311,36.7877557581,16.5698715188,10.7812408786,0.0,5.78863064029
 11/19  23:00:00,71.5303867491,6.25353094911,6.16701039627,0.0,30.9507766546,20.6087787026,31.0610744901,13.6554584277,0.0,17.4056160624
 11/19  24:00:00,46.540396452,5.89768610579,3.96768756531,0.0,17.4250845679,11.7056064465,20.6182806086,14.8351759509,0.0,5.78310465766
 11/20  01:00:00,38.0845014885,5.77509496648,3.06237756308,0.0,11.6412384099,10.0650221343,21.4158881012,15.6507717488,0.0,5.76511635244
 11/20  02:00:00,35.8945484862,5.69879991353,2.50949553198,0.0,10.0992000411,10.047477231,22.3093958784,16.5500856988,0.0,5.75931017955
 11/20  03:00:00,33.5819324376,5.64055718297,2.11468201203,0.0,8.25718729233,10.0299323277,17.8696839573,17.8496839573,0.0,0.02
 11/20  04:00:00,33.4012504787,5.61434842308,1.96020476121,0.0,8.25718729233,10.0299323277,22.3608903485,16.6017903424,0.0,5.75910000612
 11/20  05:00:00,34.8021755003,5.58726617958,1.78152776065,0.0,8.25718729233,11.6354268332,22.5269569249,16.7615935804,0.0,5.7653633445
 11/20  06:00:00,42.2426049821,5.5725959542,1.65672542182,0.0,12.1011305571,15.3678112995,25.6410480202,19.8570852667,0.0,5.78396275346
 11/20  07:00:00,70.1963885721,5.87581687501,3.54660983507,0.0,19.7275818095,37.2640762949,29.3502059804,17.7405575248,0.0,11.6096484556
 11/20  08:00:00,88.3088088766,6.28784524864,6.41056527761,0.0,24.3117294858,51.2795993405,34.5400643995,11.2380301829,0.0,23.3020342165
 11/20  09:00:00,75.8520257946,6.06787935702,5.44921676737,0.0,23.6694662846,40.6342015617,32.870612564,3.43048150513,0.0,29.4401310588
 11/20  10:00:00,71.745268335,6.16410863462,6.25379180677,0.0,23.6694662846,35.6302164847,42.6299170553,1.12959509899,18.025,23.4753219563
 11/20  11:00:00,53.6465684321,6.10020419071,5.81584156495,0.0,18.7433767983,22.9618409725,42.356471891,0.902348379544,18.025,23.4291235115
 11/20  12:00:00,54.2657675895,6.19138449645,6.34624466096,0.0,18.7433767983,22.9618409725,41.4563018449,0.0562149423569,18.025,23.3750869026
 11/20  13:00:00,55.4332452593,6.26900426274,7.39265649944,0.0,18.5889407304,23.1597249699,41.4321677805,0.0394571383389,18.025,23.3677106422
 11/20  14:00:00,56.0376138084,6.32774839107,7.69177467265,0.0,18.7433767983,23.2517909448,35.5594293703,0.0,18.025,17.5344293703
 11/20  15:00:00,56.4073599202,6.35556405143,8.03371180734,0.0,18.7433767983,23.2517909448,41.399708615,0.0,18.025,23.374708615
 11/20  16:00:00,55.7957745809,6.32078896113,7.74684908745,0.0,18.7433767983,22.9618409725,41.3958031371,0.0,18.025,23.3708031371
 11/20  17:00:00,64.3473642729,6.17331630477,6.34257872499,0.0,18.7433767983,27.431320555,24.5308491742,0.74062230404,18.025,5.76522687012
 11/20  18:00:00,78.5730296919,6.24869319948,6.42048217589,0.0,17.6635504202,40.6971502883,8.99723124412,3.21939107114,0.0,5.77784017298
 11/20  19:00:00,85.4016192864,6.31956412367,6.67303603557,0.0,27.5259009287,37.3340067412,19.2903388586,7.69316195433,0.0,11.5971769043
 11/20  20:00:00,88.1821419516,6.38403584036,7.06399244189,0.0,33.8341110165,33.3544677425,21.6822550472,10.1226582633,0.0,11.5595967839
 11/20  21:00:00,97.1037899737,6.51021608128,7.70530153554,0.0,36.5179666069,38.8247702939,20.0984513677,14.3081100101,0.0,5.79034135761
 11/20  22:00:00,91.4856157676,6.50616332542,7.60587390834,0.0,32.965339924,36.8579353714,33.7961886501,16.3905008107,0.0,17.4056878394
 11/20  23:00:00,64.8511978971,6.07172808299,4.95330509912,0.0,25.6355707503,20.6438685092,25.266595751,19.4702302974,0.0,5.79636545361
 11/20  24:00:00,43.0351900695,5.76867891932,2.99365532951,0.0,15.0252895274,11.7056064465,32.4241485288,20.9008401691,0.0,11.5233083597
 11/21  01:00:00,37.3521440136,5.69084273213,2.41426951171,0.0,11.6412384099,10.0650221343,19.8935505198,19.8735505198,0.0,0.02
 11/21  02:00:00,35.3487800396,5.63234109957,2.03018106194,0.0,10.0992000411,10.047477231,26.54477839,20.7855385684,0.0,5.75923982161
 11/21  03:00:00,33.0388920361,5.5720283863,1.64016353335,0.0,8.25718729233,10.0299323277,28.6331515287,22.8738650132,0.0,5.75928651556
 11/21  04:00:00,32.7418770872,5.53250639179,1.38267400482,0.0,8.25718729233,10.0299323277,24.2157800728,24.1957800728,0.0,0.02
 11/21  05:00:00,34.1670767185,5.5071539025,1.22653576749,0.0,8.25718729233,11.6354268332,30.1838861716,24.4183906916,0.0,5.76549548
 11/21  06:00:00,41.7604621033,5.50732795076,1.23983894433,0.0,12.1011305571,15.3678112995,36.111542859,24.5647285816,0.0,11.5468142774
 11/21  07:00:00,69.5787827769,5.7931103332,3.01169868593,0.0,19.7275818095,37.2640762949,34.8996595406,23.2903157769,0.0,11.6093437636
 11/21  08:00:00,87.023568506,6.13153923456,5.28161021899,0.0,24.3117294858,51.2795993405,33.1942390765,15.7111465698,0.0,17.4830925067
 11/21  09:00:00,75.1037041519,5.97356295523,4.79519770444,0.0,23.6694662846,40.6342015617,33.3048544175,3.86153008522,0.0,29.4433243323
 11/21  10:00:00,71.2023589176,6.08861237025,5.78636337964,0.0,23.6694662846,35.6302164847,48.0817311899,0.711682460558,18.025,29.3450487293
 11/21  11:00:00,52.9077729218,6.0006707988,5.17657542439,0.0,18.7433767983,22.9618409725,42.2920557651,0.837339388263,18.025,23.4297163768
 11/21  12:00:00,53.5951638153,6.08635766487,5.78066368739,0.0,18.7433767983,22.9618409725,35.6087312853,0.0472977749561,18.025,17.5364335103
 11/21  13:00:00,55.5174010319,6.20076109245,7.54505056888,0.0,18.5889407304,23.1597249699,41.4019088747,0.0,18.025,23.3769088747
 11/21  14:00:00,56.1473004428,6.25949744211,7.86971217635,0.0,18.7433767983,23.2517909448,41.3981053072,0.0,18.025,23.3731053072
 11/21  15:00:00,56.5104650987,6.29044553421,8.20192529359,0.0,18.7433767983,23.2517909448,41.3913098665,0.0,18.025,23.3663098665
 11/21  16:00:00,55.431170929,6.24949746411,7.45352861122,0.0,18.7433767983,22.9618409725,35.5605337149,0.0,18.025,17.5355337149
 11/21  17:00:00,63.8593923589,6.10737026434,5.92055761069,0.0,18.7433767983,27.431320555,24.1559200093,0.36559913297,18.025,5.76532087636
 11/21  18:00:00,78.5141660734,6.22506261177,6.38524745343,0.0,17.6635504202,40.6971502883,7.62576643229,1.84895906655,0.0,5.77680736574
 11/21  19:00:00,85.430678246,6.31217659986,6.70947093857,0.0,27.5259009287,37.3340067412,22.0025368981,4.61663688634,0.0,17.3859000118
 11/21  20:00:00,88.6391650996,6.42550375799,7.47953926642,0.0,33.8341110165,33.3544677425,10.9036715331,5.11349794414,0.0,5.79017358898
 11/21  21:00:00,97.5579208124,6.55488339636,8.11475474808,0.0,36.5179666069,38.8247702939,21.3511877151,9.79071464955,0.0,11.5604730655
 11/21  22:00:00,91.7433689759,6.53160197616,7.83817578526,0.0,32.965339924,36.8579353714,25.0686336222,13.4575398326,0.0,11.6110937896
 11/21  23:00:00,65.2621747088,6.11539085753,5.32060587397,0.0,25.6355707503,20.6438685092,27.0161243039,15.4437695502,0.0,11.5723547537
 11/21  24:00:00,43.1580579764,5.77955467633,3.10564229355,0.0,15.0252895274,11.7056064465,24.6601956459,18.8884899403,0.0,5.77170570558
 11/22  01:00:00,37.3204995148,5.68549626009,2.38796431938,0.0,11.6412384099,10.0650221343,25.4010971146,19.6354001732,0.0,5.76569694134
 11/22  02:00:00,35.3814036202,5.63504434319,2.06009893418,0.0,10.0992000411,10.047477231,25.3270952742,19.5677112341,0.0,5.75938404013
 11/22  03:00:00,33.0976522655,5.5779527402,1.69299867838,0.0,8.25718729233,10.0299323277,21.0857270259,21.0657270259,0.0,0.02
 11/22  04:00:00,32.8298094326,5.54180561548,1.46129905346,0.0,8.25718729233,10.0299323277,27.5374383319,21.7782386656,0.0,5.75919966626
 11/22  05:00:00,34.1908976806,5.50939915833,1.24810696573,0.0,8.25718729233,11.6354268332,29.0641352032,23.2986052529,0.0,5.76552995023
 11/22  06:00:00,41.8372363259,5.51715948516,1.30677585701,0.0,12.1011305571,15.3678112995,28.1633475241,22.3790727771,0.0,5.78427474693
 11/22  07:00:00,69.7275051627,5.81165026246,3.1418626982,0.0,19.7275818095,37.2640762949,32.5141622663,20.9026214631,0.0,11.6115408032
 11/22  08:00:00,86.954867036,6.11737442765,5.22705409576,0.0,24.3117294858,51.2795993405,37.6323907937,14.3271436585,0.0,23.3052471352
 11/22  09:00:00,73.9935961335,5.83468383717,3.82395557933,0.0,23.6694662846,40.6342015617,34.6802937729,5.23542234404,0.0,29.4448714288
 11/22  10:00:00,69.6325158272,5.87743794915,4.42769013812,0.0,23.6694662846,35.6302164847,42.7168166847,1.21413038917,18.025,23.4776862955
 11/22  11:00:00,50.7787920011,5.69056859744,3.35768659426,0.0,18.7433767983,22.9618409725,42.221148579,0.7651838839,18.025,23.4309646951
 11/22  12:00:00,50.8378165213,5.67579070998,3.4338786948,0.0,18.7433767983,22.9618409725,41.5683841873,0.166903695385,18.025,23.3764804919
 11/22  13:00:00,51.9679535262,5.75676850709,4.43959132828,0.0,18.5889407304,23.1597249699,41.6870642354,0.289869064514,18.025,23.3721951708
 11/22  14:00:00,53.6781636372,5.93487282144,5.72519073735,0.0,18.7433767983,23.2517909448,41.396283687,0.0,18.025,23.371283687
 11/22  15:00:00,54.6940973513,6.00742306544,6.66857673101,0.0,18.7433767983,23.2517909448,35.5618896359,0.0,18.025,17.5368896359
 11/22  16:00:00,54.2449801957,5.98995972077,6.52687655983,0.0,18.7433767983,22.9618409725,41.4000962498,0.0,18.025,23.3750962498
 11/22  17:00:00,62.1597046285,5.87529594706,4.45292974703,0.0,18.7433767983,27.431320555,24.5987556815,0.808290962119,18.025,5.76546471938
 11/22  18:00:00,77.1043963175,6.03183573858,5.16869288089,0.0,17.6635504202,40.6971502883,8.1643846181,2.38639194994,0.0,5.77799266817
 11/22  19:00:00,84.2771521381,6.14970510011,5.71840010096,0.0,27.5259009287,37.3340067412,17.1855694287,5.58857625682,0.0,11.5969931719
 11/22  20:00:00,87.2402906633,6.23780690859,6.26834699159,0.0,33.8341110165,33.3544677425,19.8435599801,8.28311401998,0.0,11.5604459602
 11/22  21:00:00,96.5954389878,6.4199725081,7.28717631374,0.0,36.5179666069,38.8247702939,22.6220816684,11.0632654534,0.0,11.5588162149
 11/22  22:00:00,91.409558325,6.47003244353,7.56591947586,0.0,32.965339924,36.8579353714,22.9300899487,11.3192845097,0.0,11.610805439
 11/22  23:00:00,64.8418426486,6.04786329975,4.96778960323,0.0,25.6355707503,20.6438685092,25.2977571378,13.7243855336,0.0,11.5733716042
 11/22  24:00:00,42.8759010169,5.73457898583,2.86845426111,0.0,15.0252895274,11.7056064465,22.626961202,16.85502299,0.0,5.77193821208
 11/23  01:00:00,38.5737394855,5.66976343764,2.33761278614,0.0,12.925468867,10.100111941,22.6746172787,16.9088781312,0.0,5.76573914749
 11/23  02:00:00,38.3158356911,5.63745361823,2.11321681552,0.0,12.925468867,10.100111941,16.7084801933,16.6884801933,0.0,0.02
 11/23  03:00:00,33.0865178612,5.5576389232,1.58274802373,0.0,8.34152022915,10.0650221343,25.8490046885,20.0897665058,0.0,5.75923818271
 11/23  04:00:00,32.8413137324,5.52501623013,1.37016846828,0.0,8.34152022915,10.0650221343,26.5430449224,20.7839896191,0.0,5.75905530334
 11/23  05:00:00,34.2608277876,5.50029290485,1.2077170399,0.0,8.34152022915,11.6705166398,21.7179810906,21.6979810906,0.0,0.02
 11/23  06:00:00,38.2427830532,5.47528440434,1.05629665765,0.0,8.80141237637,15.3678112995,27.8826929063,22.1106094834,0.0,5.7720834229
 11/23  07:00:00,55.2224716205,5.5790217751,1.7234960054,0.0,18.5082010057,25.6353820695,29.9073453184,18.3582140083,0.0,11.5491313101
 11/23  08:00:00,70.1132608163,5.85585015614,3.65030437073,0.0,19.4926561212,41.1001056674,24.2559601328,12.6438984549,0.0,11.6120616778
 11/23  09:00:00,97.7033057853,6.32728749991,7.01124544861,0.0,26.3286599382,57.9988325916,38.680736378,3.15302556332,0.0,35.5277108147
 11/23  10:00:00,82.7185429295,6.31873283505,7.30882517618,0.0,26.2443270014,42.8153538416,47.6509993762,0.18347119149,18.025,29.4425281847
 11/23  11:00:00,58.0184479003,6.15074582414,6.65155822292,0.0,21.7447113004,23.4437158914,47.3744047815,0.0,18.025,29.3494047815
 11/23  12:00:00,57.4597764504,6.26735006048,8.37846853555,0.0,19.3449162599,23.4437158914,41.4565769721,0.0,18.025,23.4315769721
 11/23  13:00:00,59.4286421456,6.37680760875,10.0958644141,0.0,19.190480192,23.7425572507,41.3976537688,0.0,18.025,23.3726537688
 11/23  14:00:00,60.6299852034,6.45984312935,11.188044921,0.0,19.260583323,23.698576057,35.5578642659,0.0,18.025,17.5328642659
 11/23  15:00:00,61.5870167073,6.5113717251,12.0935537821,0.0,19.260583323,23.698576057,41.4047110792,0.0,18.025,23.3797110792
 11/23  16:00:00,60.6317754195,6.46679354162,11.4728407582,0.0,19.260583323,23.4086260847,41.3997295368,0.0,18.025,23.3747295368
 11/23  17:00:00,68.106930665,6.32020855225,8.99124571126,0.0,19.260583323,27.8781056672,23.7906466159,0.0,18.025,5.76564661589
 11/23  18:00:00,78.3714895454,6.43704031455,8.63242218864,0.0,18.1807569449,37.5792895564,5.77196504454,0.0,0.0,5.77196504454
 11/23  19:00:00,93.9212009196,6.70822590811,10.0172958835,0.0,32.6059821062,37.0465235296,5.77802258759,0.0,0.0,5.77802258759
 11/23  20:00:00,95.5202762114,6.88704864591,11.2063060967,0.0,36.8143715336,33.066984531,11.5604514899,0.0,0.0,11.5604514899
 11/23  21:00:00,102.169930882,7.08186471157,12.3016414356,0.0,36.43363367,38.8072253906,5.79014146084,0.0,0.0,5.79014146084
 11/23  22:00:00,99.711075804,7.08613878986,12.195223265,0.0,36.0963922311,36.7877557581,11.5614647941,0.0,0.0,11.5614647941
 11/23  23:00:00,75.5201636323,6.69656789617,9.7136948371,0.0,30.9507766546,20.6087787026,11.6107833964,0.0,0.0,11.6107833964
 11/23  24:00:00,50.4949727305,6.33907558683,7.48083486322,0.0,17.4250845679,11.7056064465,11.5479182017,0.0,0.0,11.5479182017
 11/24  01:00:00,41.6907966396,6.17774432018,6.26600472719,0.0,11.6412384099,10.0650221343,5.99896124933,0.233186462437,0.0,5.76577478689
 11/24  02:00:00,39.1199070157,6.06225636091,5.37138528885,0.0,10.0992000411,10.047477231,0.729579290129,0.709579290129,0.0,0.02
 11/24  03:00:00,36.6097398118,5.98407655525,4.7989514386,0.0,8.25718729233,10.0299323277,6.55986755129,0.800227332726,0.0,5.75964021857
 11/24  04:00:00,36.0678417043,5.92206008128,4.31907170431,0.0,8.25718729233,10.0299323277,6.9790949158,1.21999790759,0.0,5.75909700821
 11/24  05:00:00,37.2815334609,5.8758793566,3.97225411826,0.0,8.25718729233,11.6354268332,1.6108689682,1.5908689682,0.0,0.02
 11/24  06:00:00,44.9231371964,5.88367144533,4.02614460458,0.0,12.1011305571,15.3678112995,13.7114410382,2.16215732021,0.0,11.549283718
 11/24  07:00:00,74.0616093009,6.34283910396,6.94475254305,0.0,19.7275818095,37.2640762949,14.5703553018,2.95806178614,0.0,11.6122935157
 11/24  08:00:00,92.1029879342,6.74584907764,9.74666006845,0.0,24.3117294858,51.2795993405,19.1277092065,1.64202772788,0.0,17.4856814786
 11/24  09:00:00,78.454138998,6.32625507808,7.79289945772,0.0,23.6694662846,40.6342015617,35.0966668118,0.00364359436904,0.0,35.0930232174
 11/24  10:00:00,74.320664145,6.3038389634,8.68941870715,0.0,23.6694662846,35.6302164847,41.7449712737,0.0,18.025,23.7199712737
 11/24  11:00:00,57.4408567426,6.31945032599,9.39085505022,0.0,18.7433767983,22.9618409725,41.4591444779,0.0,18.025,23.4341444779
 11/24  12:00:00,58.8580057828,6.43653016985,10.6933182536,0.0,18.7433767983,22.9618409725,41.4051716538,0.0,18.025,23.3801716538
 11/24  13:00:00,60.0550675939,6.5048319114,11.7786318915,0.0,18.5889407304,23.1597249699,41.3974374097,0.0,18.025,23.3724374097
 11/24  14:00:00,60.0740308113,6.54066281414,11.5152581227,0.0,18.7433767983,23.2517909448,35.5615025922,0.0,18.025,17.5365025922
 11/24  15:00:00,59.8624887022,6.5487265163,11.2956587787,0.0,18.7433767983,23.2517909448,41.4049536172,0.0,18.025,23.3799536172
 11/24  16:00:00,58.3487786873,6.48504127889,10.1355826288,0.0,18.7433767983,22.9618409725,41.4013205075,0.0,18.025,23.3763205075
 11/24  17:00:00,65.7903507537,6.31776592098,7.64109519215,0.0,18.7433767983,27.431320555,23.9756322852,0.185409357458,18.025,5.7652229277
 11/24  18:00:00,80.2568892766,6.43076539612,7.92224049354,0.0,17.6635504202,40.6971502883,7.39217204397,1.61395859299,0.0,5.77821345098
 11/24  19:00:00,87.3509890259,6.54210726467,8.39980775603,0.0,27.5259009287,37.3340067412,14.7605361975,3.16104889275,0.0,11.5994873047
 11/24  20:00:00,90.4848040115,6.64548580681,9.105162772,0.0,33.8341110165,33.3544677425,15.3070452398,3.74546940444,0.0,11.5615758353
 11/24  21:00:00,99.5533435448,6.79594628581,9.86908653648,0.0,36.5179666069,38.8247702939,12.7972522642,7.00739562692,0.0,5.78985663725
 11/24  22:00:00,93.6795029578,6.76889402961,9.53697242047,0.0,32.965339924,36.8579353714,27.3178127327,9.91018143918,0.0,17.4076312935
 11/24  23:00:00,66.9555828524,6.32182243413,6.80754874156,0.0,25.6355707503,20.6438685092,23.6894874485,12.1164843,0.0,11.5730031485
 11/24  24:00:00,44.6061761718,5.9441667665,4.38912932657,0.0,15.0252895274,11.7056064465,19.2681338425,13.4959530542,0.0,5.7721807883
 11/25  01:00:00,39.6103580443,5.80765608251,3.35575192517,0.0,12.8411359301,10.0650221343,20.752745908,14.9869722408,0.0,5.76577366716
 11/25  02:00:00,39.0162225521,5.74355131353,2.82692121534,0.0,12.8411359301,10.0650221343,16.9127161428,16.8927161428,0.0,0.02
 11/25  03:00:00,33.8353006512,5.67040912421,2.33817598405,0.0,8.25718729233,10.0299323277,23.6122547842,17.8526219836,0.0,5.75963280051
 11/25  04:00:00,33.5266219469,5.62994298484,2.06996547232,0.0,8.25718729233,10.0299323277,23.9549113172,18.1958100024,0.0,5.75910131481
 11/25  05:00:00,34.8499487614,5.59458736096,1.82195644255,0.0,8.25718729233,11.6354268332,19.4841822054,19.4641822054,0.0,0.02
 11/25  06:00:00,38.8053705054,5.56725983136,1.64631919799,0.0,8.71707943955,15.3327214929,25.4594502634,19.6872129491,0.0,5.77223731429
 11/25  07:00:00,55.8572366346,5.66511570455,2.27214997881,0.0,18.5082010057,25.6353820695,29.5702420873,18.0206776936,0.0,11.5495643938
 11/25  08:00:00,70.939376384,5.97288250263,4.47878090815,0.0,19.4083231844,41.0650158608,24.1043823105,12.4912676659,0.0,11.6131146446
 11/25  09:00:00,99.3728069538,6.5389233616,8.46907180945,0.0,26.3286599382,57.9988325916,38.1673505318,2.63094201236,0.0,35.5364085194
 11/25  10:00:00,84.6438301655,6.53844821413,8.89494801796,0.0,26.3286599382,42.8504436482,47.5485907127,0.0759309496679,18.025,29.447659763
 11/25  11:00:00,59.8212307275,6.3482803821,8.25678757408,0.0,21.7447113004,23.4437158914,47.3782024491,0.0,18.025,29.3532024491
 11/25  12:00:00,58.6715596853,6.445698978,9.47160012061,0.0,19.3027497915,23.426170988,41.4561255193,0.0,18.025,23.4311255193
 11/25  13:00:00,60.4389666262,6.54650482881,10.9961942959,0.0,19.1483137236,23.7250123474,41.4011178207,0.0,18.025,23.3761178207
 11/25  14:00:00,61.750980346,6.63174143854,12.077422522,0.0,19.3027497915,23.7161209604,41.3979289172,0.0,18.025,23.3729289172
 11/25  15:00:00,62.6985634967,6.68830212688,12.9684446631,0.0,19.3027497915,23.7161209604,35.5593606895,0.0,18.025,17.5343606895
 11/25  16:00:00,61.6921290642,6.63652438668,12.3037438306,0.0,19.3027497915,23.426170988,41.4052590843,0.0,18.025,23.3802590843
 11/25  17:00:00,67.6807574501,6.41563106683,8.40993208746,0.0,19.3027497915,27.8956505705,23.8004520836,0.00987456788579,18.025,5.76557751573
 11/25  18:00:00,77.7285917046,6.43089646507,7.93594681081,0.0,18.2229234133,37.5968344597,6.42882246335,0.657167185983,0.0,5.77165527737
 11/25  19:00:00,92.6707579012,6.61098133314,8.74466058752,0.0,32.690315043,37.0816133363,8.69298523201,2.91478813854,0.0,5.77819709347
 11/25  20:00:00,93.6968851453,6.73859246493,9.53134908712,0.0,36.8143715336,33.066984531,15.0390083007,3.47674613217,0.0,11.5622621685
 11/25  21:00:00,99.6838981366,6.85993750698,10.1569415856,0.0,36.3493007332,38.7721355839,18.2939385171,6.73331346349,0.0,11.5606250536
 11/25  22:00:00,97.3344430192,6.83531493014,9.9499742782,0.0,36.1807251679,36.8228455648,13.2304122447,7.43939670732,0.0,5.79101553743
 11/25  23:00:00,73.1431556645,6.43331262518,7.48048661799,0.0,31.0351095914,20.6438685092,26.089813265,8.68171886428,0.0,17.4080944007
 11/25  24:00:00,47.4869631895,6.01271241971,4.7991746773,0.0,17.4250845679,11.7056064465,18.2822980421,12.4974451218,0.0,5.7848529203
 11/26  01:00:00,40.1558780318,5.86548174741,3.7240175186,0.0,12.925468867,10.100111941,19.9114940686,14.1455048793,0.0,5.76598918921
 11/26  02:00:00,39.3400589435,5.77142045992,3.00346043779,0.0,12.925468867,10.100111941,22.2732649805,16.5138111564,0.0,5.75945382412
 11/26  03:00:00,34.0987946967,5.68995594244,2.46269998965,0.0,8.34152022915,10.0650221343,17.0121640989,16.9921640989,0.0,0.02
 11/26  04:00:00,33.7678932822,5.64762900286,2.17412225842,0.0,8.34152022915,10.0650221343,23.4457119847,17.6860257092,0.0,5.75968627551
 11/26  05:00:00,35.164077512,5.6192509051,1.99199290243,0.0,8.34152022915,11.6705166398,23.3515777213,17.5857951482,0.0,5.76578257312
 11/26  06:00:00,39.0594190486,5.58582462478,1.76237491737,0.0,8.80141237637,15.3678112995,24.3669657566,18.5948988215,0.0,5.77206693506
 11/26  07:00:00,55.980725888,5.68168669879,2.37906285062,0.0,18.5082010057,25.6353820695,22.8947223564,17.1097814533,0.0,5.78494090319
 11/26  08:00:00,70.9963491302,5.97164181582,4.41755275008,0.0,19.4926561212,41.1001056674,31.1824586435,13.7722132157,0.0,17.4102454278
 11/26  09:00:00,99.2289046913,6.53172213992,8.33235205787,0.0,26.3286599382,57.9988325916,39.090356654,3.55597534724,0.0,35.5343813068
 11/26  10:00:00,84.4807127779,6.5392389688,8.85045009444,0.0,26.2443270014,42.8153538416,47.5483087675,0.0736513471541,18.025,29.4496574204
 11/26  11:00:00,59.9703421316,6.33757430539,8.416595912,0.0,21.7447113004,23.4437158914,41.5126139962,0.0,18.025,23.4876139962
 11/26  12:00:00,58.8328114657,6.41029349285,9.6085386981,0.0,19.3449162599,23.4437158914,41.4599390028,0.0,18.025,23.4349390028
 11/26  13:00:00,60.8471815632,6.53264455793,11.3585517357,0.0,19.190480192,23.7425572507,41.4080074324,0.0,18.025,23.3830074324
 11/26  14:00:00,62.3805348638,6.61178712826,12.7866420527,0.0,19.260583323,23.698576057,41.404404957,0.0,18.025,23.379404957
 11/26  15:00:00,62.7099566807,6.65499264059,13.0728560397,0.0,19.260583323,23.698576057,41.3987616233,0.0,18.025,23.3737616233
 11/26  16:00:00,60.6422537527,6.57766221302,11.37243056,0.0,19.260583323,23.4086260847,41.3965941668,0.0,18.025,23.3715941668
 11/26  17:00:00,66.7803824952,6.3421269852,7.64277461816,0.0,19.260583323,27.8781056672,18.0550317259,0.0100317258538,18.025,0.02
 11/26  18:00:00,77.1157996041,6.36664630261,7.44711273951,0.0,18.1807569449,37.5792895564,6.75141414832,0.979375669222,0.0,5.7720384791
 11/26  19:00:00,92.0166108273,6.54818503049,8.272723948,0.0,32.6059821062,37.0465235296,15.0722164085,3.53517995626,0.0,11.5370364523
 11/26  20:00:00,92.825163433,6.63961907301,8.75859654005,0.0,36.8143715336,33.066984531,11.9555471926,6.16440550926,0.0,5.79114168331
 11/26  21:00:00,99.0021905875,6.76920945384,9.44652564675,0.0,36.43363367,38.8072253906,20.4828656566,8.9221422942,0.0,11.5607233624
 11/26  22:00:00,96.1903650031,6.71868189516,9.0419428241,0.0,36.0963922311,36.7877557581,22.7445961734,11.183325749,0.0,11.5612704244
 11/26  23:00:00,72.0864602201,6.32345763315,6.65305789335,0.0,30.9507766546,20.6087787026,24.4367014052,12.8240086222,0.0,11.612692783
 11/26  24:00:00,46.8995446094,5.94240920898,4.28205006113,0.0,17.4250845679,11.7056064465,20.5491099881,14.7644988421,0.0,5.784611146
 11/27  01:00:00,38.2175223474,5.79317783545,3.17728270538,0.0,11.6412384099,10.0650221343,22.5725466475,16.8064480026,0.0,5.76609864499
 11/27  02:00:00,35.9939292266,5.71296166622,2.59468741961,0.0,10.0992000411,10.047477231,23.4977617135,17.7381957947,0.0,5.7595659188
 11/27  03:00:00,33.7107388464,5.65721397915,2.22680319884,0.0,8.25718729233,10.0299323277,23.8777254024,18.1190916476,0.0,5.75863375479
 11/27  04:00:00,33.4315257006,5.62052075801,1.98428595127,0.0,8.25718729233,10.0299323277,18.5543251757,18.5343251757,0.0,0.02
 11/27  05:00:00,34.878277519,5.59795915945,1.84690213864,0.0,8.25718729233,11.6354268332,23.620640323,17.8547891085,0.0,5.76585121451
 11/27  06:00:00,42.422267796,5.59505555496,1.81386596805,0.0,12.1011305571,15.3678112995,30.1427622134,18.5943211768,0.0,11.5484410365
 11/27  07:00:00,70.2997470912,5.88894875093,3.63673660739,0.0,19.7275818095,37.2640762949,28.575395244,16.9639788983,0.0,11.6114163457
 11/27  08:00:00,87.8290942358,6.22017181633,5.9983866786,0.0,24.3117294858,51.2795993405,27.6393311014,10.151810132,0.0,17.4875209694
 11/27  09:00:00,75.8470968401,6.04411495078,5.46795790897,0.0,23.6694662846,40.6342015617,31.0115293219,1.55570278109,0.0,29.4558265409
 11/27  10:00:00,71.6755870436,6.12503409311,6.22311618932,0.0,23.6694662846,35.6302164847,47.4394546747,0.0594585738247,18.025,29.3549961008
 11/27  11:00:00,53.3757823575,5.97436702146,5.67084363058,0.0,18.7433767983,22.9618409725,41.5077083895,0.0469027853402,18.025,23.4358056042
 11/27  12:00:00,54.3643677138,6.0078402742,6.62835719331,0.0,18.7433767983,22.9618409725,41.4075789163,0.0,18.025,23.3825789163
 11/27  13:00:00,54.7086598381,5.97281984214,6.96422026602,0.0,18.5889407304,23.1597249699,41.3987108784,0.0,18.025,23.3737108784
 11/27  14:00:00,55.4963902533,6.08473706786,7.39353157795,0.0,18.7433767983,23.2517909448,35.5687680531,0.0,18.025,17.5437680531
 11/27  15:00:00,55.0751978974,6.06939254204,6.98768796515,0.0,18.7433767983,23.2517909448,41.4071411513,0.0,18.025,23.3821411513
 11/27  16:00:00,54.1903482963,6.02893618863,6.43324277613,0.0,18.7433767983,22.9618409725,41.4043699063,0.0,18.025,23.3793699063
 11/27  17:00:00,63.1023073125,5.98281346968,5.28798972741,0.0,18.7433767983,27.431320555,24.0283590628,0.2374610334,18.025,5.7658980294
 11/27  18:00:00,78.2439266279,6.16491087731,6.1751105455,0.0,17.6635504202,40.6971502883,6.95695787617,1.17842054907,0.0,5.7785373271
 11/27  19:00:00,85.5280346668,6.30251141462,6.8164095192,0.0,27.5259009287,37.3340067412,14.3757401491,2.77489022734,0.0,11.6008499218
 11/27  20:00:00,88.8189444728,6.42765749907,7.65710187674,0.0,33.8341110165,33.3544677425,15.3112187527,3.74846555241,0.0,11.5627532003
 11/27  21:00:00,98.7135884546,6.67184565596,9.15340320869,0.0,36.5179666069,38.8247702939,15.2837823718,3.72360881713,0.0,11.5601735547
 11/27  22:00:00,93.7888100281,6.75363436043,9.66149644371,0.0,32.965339924,36.8579353714,14.5356289516,2.92236686059,0.0,11.6132620911
 11/27  23:00:00,67.4085996901,6.35470714319,7.22764778776,0.0,25.6355707503,20.6438685092,14.9932415813,3.41930867366,0.0,11.5739329077
 11/27  24:00:00,45.5126557801,6.03420352218,5.20555435414,0.0,15.0252895274,11.7056064465,8.16363709699,2.39131733803,0.0,5.77231975896
 11/28  01:00:00,39.4581679979,5.91075269102,4.30034773088,0.0,11.6412384099,10.0650221343,9.21370760524,3.44754160089,0.0,5.76616600436
 11/28  02:00:00,37.2217199689,5.8336416192,3.70179847673,0.0,10.0992000411,10.047477231,4.74435409143,4.72435409143,0.0,0.02
 11/28  03:00:00,34.8606584998,5.77363506596,3.26029808677,0.0,8.25718729233,10.0299323277,10.7047615627,4.94517808279,0.0,5.75958347994
 11/28  04:00:00,34.4071000974,5.72267448669,2.85769964513,0.0,8.25718729233,10.0299323277,12.4352970389,6.6754540862,0.0,5.75984295268
 11/28  05:00:00,35.6822247259,5.68357799261,2.56522702069,0.0,8.25718729233,11.6354268332,14.5637597706,8.79851253911,0.0,5.7652472315
 11/28  06:00:00,43.3910299666,5.70024422635,2.67743278778,0.0,12.1011305571,15.3678112995,14.6671699805,8.88206953796,0.0,5.78510044256
 11/28  07:00:00,72.6229969533,6.1547429358,5.69417614514,0.0,19.7275818095,37.2640762949,19.7190572574,8.10454722838,0.0,11.614510029
 11/28  08:00:00,90.7883555228,6.57452615476,8.603273902,0.0,24.3117294858,51.2795993405,29.2433031401,5.93159773596,0.0,23.3117054042
 11/28  09:00:00,76.399332451,6.09347496883,5.97082146661,0.0,23.6694662846,40.6342015617,30.7022744859,1.24585882755,0.0,29.4564156584
 11/28  10:00:00,71.073331828,6.03207231957,5.71381382446,0.0,23.6694662846,35.6302164847,42.0373772642,0.524672797605,18.025,23.4877044665
 11/28  11:00:00,51.6105863652,5.78816287027,4.09184457587,0.0,18.7433767983,22.9618409725,48.7692885637,1.45106731492,18.025,29.2932212488
 11/28  12:00:00,51.1051261747,5.73985474496,3.63709680535,0.0,18.7433767983,22.9618409725,37.3787255177,1.80927051259,18.025,17.5444550051
 11/28  13:00:00,50.8205766994,5.71519850637,3.3337563987,0.0,18.5889407304,23.1597249699,46.2680663915,4.86091741256,18.025,23.382148979
 11/28  14:00:00,51.8024573346,5.84146002418,3.94287269473,0.0,18.7433767983,23.2517909448,44.2886385217,2.88568485791,18.025,23.3779536638
 11/28  15:00:00,51.9357146564,5.84690939576,4.07067853412,0.0,18.7433767983,23.2517909448,43.350342408,1.95156003897,18.025,23.373782369
 11/28  16:00:00,51.316646495,5.79957416524,3.78889384964,0.0,18.7433767983,22.9618409725,38.324948149,2.76562315854,18.025,17.5343249904
 11/28  17:00:00,60.8863985294,5.73888064061,3.3160213193,0.0,18.7433767983,27.431320555,28.0236276372,4.23282685839,18.025,5.76580077884
 11/28  18:00:00,76.1572761112,5.91122628662,4.34214233778,0.0,17.6635504202,40.6971502883,18.5675659038,7.0303848674,0.0,11.5371810364
 11/28  19:00:00,83.4757864104,6.03255563755,5.03410686964,0.0,27.5259009287,37.3340067412,23.5690630777,11.9694433642,0.0,11.5996197135
 11/28  20:00:00,86.8731910854,6.16806279903,5.97093923152,0.0,33.8341110165,33.3544677425,17.8774137624,12.0872410057,0.0,5.79017275675
 11/28  21:00:00,96.4422059052,6.37422019984,7.17963673628,0.0,36.5179666069,38.8247702939,26.2653804319,14.7035486935,0.0,11.5618317384
 11/28  22:00:00,90.9693205142,6.39503278214,7.20059098598,0.0,32.965339924,36.8579353714,34.3667887169,16.9564545952,0.0,17.4103341217
 11/28  23:00:00,64.5844865402,6.00287586732,4.75535828732,0.0,25.6355707503,20.6438685092,22.4689430947,16.6710636424,0.0,5.79787945231
 11/28  24:00:00,43.0470503996,5.74636250006,3.02778344609,0.0,15.0252895274,11.7056064465,22.4800157325,16.7074878971,0.0,5.77252783543
 11/29  01:00:00,37.2002061992,5.65739781119,2.29573709849,0.0,11.6412384099,10.0650221343,24.7283087603,18.9621031424,0.0,5.76620561794
 11/29  02:00:00,35.3016799504,5.61294157013,2.00245116181,0.0,10.0992000411,10.047477231,24.1962713725,18.4366117091,0.0,5.75965966344
 11/29  03:00:00,33.1854068587,5.57784249157,1.78083561807,0.0,8.25718729233,10.0299323277,23.3125230156,17.5536647813,0.0,5.75885823431
 11/29  04:00:00,32.9134504024,5.54287840905,1.54384590211,0.0,8.25718729233,10.0299323277,18.8294478047,18.8094478047,0.0,0.02
 11/29  05:00:00,34.4034666052,5.52705953501,1.44298139415,0.0,8.25718729233,11.6354268332,24.4105167683,18.6444814328,0.0,5.76603533543
 11/29  06:00:00,42.1554672538,5.54887667971,1.59322776816,0.0,12.1011305571,15.3678112995,28.7751612085,17.2251605833,0.0,11.5500006252
 11/29  07:00:00,70.273102195,5.8645740602,3.63443840823,0.0,19.7275818095,37.2640762949,27.9385702947,16.3255955458,0.0,11.6129747489
 11/29  08:00:00,87.013879004,6.10648487686,5.29682007133,0.0,24.3117294858,51.2795993405,31.7905823687,14.3006131341,0.0,17.4899692346
 11/29  09:00:00,74.0887040565,5.8491001467,3.90455388758,0.0,23.6694662846,40.6342015617,37.9622407206,8.50274410508,0.0,29.4594966155
 11/29  10:00:00,69.4317009758,5.87319970542,4.23104699574,0.0,23.6694662846,35.6302164847,53.2528371293,5.8750663577,18.025,29.3527707716
 11/29  11:00:00,51.4511453952,5.82844771037,3.89211195002,0.0,18.7433767983,22.9618409725,46.1164605331,4.65282760213,18.025,23.4386329309
 11/29  12:00:00,52.1199908879,5.92382828958,4.46798225954,0.0,18.7433767983,22.9618409725,45.1949792093,3.78442662402,18.025,23.3855525853
 11/29  13:00:00,52.7395912848,5.97785716153,4.99010794095,0.0,18.5889407304,23.1597249699,45.5870416286,4.18347256833,18.025,23.3785690603
 11/29  14:00:00,52.15131775,5.88391469899,4.24927049276,0.0,18.7433767983,23.2517909448,42.8456730884,1.44531385615,18.025,23.3753592322
