Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  15:00:00,52.4595330388,5.93199685686,4.50940699737,0.0,18.7433767983,23.2517909448,37.1787324069,1.60833117109,18.025,17.5454012358
 11/29  16:00:00,52.1394787485,5.93023334094,4.48106877599,0.0,18.7433767983,22.9618409725,44.4941432893,3.08549059404,18.025,23.3836526953
 11/29  17:00:00,61.8125993775,5.87078673323,4.11030116814,0.0,18.7433767983,27.431320555,27.1130189942,3.32201114992,18.025,5.76600784425
 11/29  18:00:00,77.3219046346,6.06417695676,5.35380988857,0.0,17.6635504202,40.6971502883,9.85271122603,4.07391407921,0.0,5.77879714682
 11/29  19:00:00,84.3712809957,6.15763059889,5.80450913287,0.0,27.5259009287,37.3340067412,21.8729889287,10.271720033,0.0,11.6012688957
 11/29  20:00:00,87.3685663405,6.24597437974,6.38839001189,0.0,33.8341110165,33.3544677425,23.9541910178,12.3907271966,0.0,11.5634638212
 11/29  21:00:00,96.7052740099,6.42351677825,7.39339757623,0.0,36.5179666069,38.8247702939,27.3654895352,15.8044084355,0.0,11.5610810996
 11/29  22:00:00,91.2774239451,6.44628705569,7.4574298499,0.0,32.965339924,36.8579353714,28.8118608585,17.1974010546,0.0,11.6144598039
 11/29  23:00:00,64.6101478027,6.01912796968,4.76475466468,0.0,25.6355707503,20.6438685092,29.8792246643,18.3030162885,0.0,11.5762083758
 11/29  24:00:00,42.8254697089,5.72991311267,2.82264705542,0.0,15.0252895274,11.7056064465,25.3931257776,19.6216446871,0.0,5.77148109052
 11/30  01:00:00,37.1377245784,5.65318288189,2.23746458332,0.0,11.6412384099,10.0650221343,25.8631817618,20.0970654639,0.0,5.76611629788
 11/30  02:00:00,35.3435073255,5.61973357028,2.03748342582,0.0,10.0992000411,10.047477231,24.1646773388,18.4047946451,0.0,5.75988269374
 11/30  03:00:00,33.2805959525,5.59040897829,1.86345773808,0.0,8.25718729233,10.0299323277,16.4901914721,16.4701914721,0.0,0.02
 11/30  04:00:00,33.0989617977,5.56568683827,1.70654217307,0.0,8.25718729233,10.0299323277,21.6992560283,15.9394659513,0.0,5.75979007697
 11/30  05:00:00,34.484259032,5.53737371618,1.51345416527,0.0,8.25718729233,11.6354268332,23.0491784235,17.2828867509,0.0,5.7662916726
 11/30  06:00:00,42.1336563583,5.54694452395,1.57334424274,0.0,12.1011305571,15.3678112995,23.02626076,17.2410892766,0.0,5.78517148338
 11/30  07:00:00,70.2483132508,5.86268407418,3.61151952396,0.0,19.7275818095,37.2640762949,33.7639810569,16.3510913244,0.0,17.4128897325
 11/30  08:00:00,87.6114235322,6.17873876337,5.82209431943,0.0,24.3117294858,51.2795993405,29.688107802,12.1973758038,0.0,17.4907319982
 11/30  09:00:00,75.077255707,5.96107495302,4.78111975848,0.0,23.6694662846,40.6342015617,34.4606840103,4.998899184,0.0,29.4617848263
 11/30  10:00:00,71.0916174119,6.07200269868,5.69214800767,0.0,23.6694662846,35.6302164847,49.8832329422,2.50042602944,18.025,29.3578069128
 11/30  11:00:00,52.7439684128,5.97786858564,5.03550889743,0.0,18.7433767983,22.9618409725,43.8284786281,2.36221563408,18.025,23.441262994
 11/30  12:00:00,53.5123613413,6.08536921455,5.69880842834,0.0,18.7433767983,22.9618409725,42.7295281215,1.31883769086,18.025,23.3856904307
 11/30  13:00:00,54.2947112426,6.15954095978,6.36353551058,0.0,18.5889407304,23.1597249699,43.0161536017,1.61462949079,18.025,23.3765241109
 11/30  14:00:00,54.7752981112,6.20347803079,6.55368706642,0.0,18.7433767983,23.2517909448,35.5711328019,0.0,18.025,17.5461328019
 11/30  15:00:00,55.0066548253,6.22068594242,6.76783745936,0.0,18.7433767983,23.2517909448,41.4097334197,0.0,18.025,23.3847334197
 11/30  16:00:00,54.2479484221,6.16198249296,6.35778271827,0.0,18.7433767983,22.9618409725,41.676458682,0.269016208161,18.025,23.3824424739
 11/30  17:00:00,63.265756463,6.03413254389,5.40010562026,0.0,18.7433767983,27.431320555,25.2496784367,1.45851310973,18.025,5.76616532701
 11/30  18:00:00,78.3345180422,6.18650935071,6.24408231018,0.0,17.6635504202,40.6971502883,8.46111900692,2.68215971812,0.0,5.77895928879
 11/30  19:00:00,85.5264064251,6.29996182345,6.81729154341,0.0,27.5259009287,37.3340067412,17.3188031698,5.71728965304,0.0,11.6015135167
 11/30  20:00:00,88.7025542597,6.4066689949,7.56167175223,0.0,33.8341110165,33.3544677425,18.8266098264,7.26370323954,0.0,11.5629065869
 11/30  21:00:00,98.1602051639,6.59685808059,8.67498020245,0.0,36.5179666069,38.8247702939,21.1430295495,9.58135007505,0.0,11.5616794744
 11/30  22:00:00,92.6223996756,6.60699708367,8.64167996747,0.0,32.965339924,36.8579353714,23.3187007399,11.7046993295,0.0,11.6140014104
 11/30  23:00:00,65.6946507089,6.14905858363,5.71931609713,0.0,25.6355707503,20.6438685092,26.1196813558,14.5431966302,0.0,11.5764847256
 11/30  24:00:00,43.430417257,5.80141336157,3.35608845775,0.0,15.0252895274,11.7056064465,23.142905082,17.3701809096,0.0,5.77272417235
 12/01  01:00:00,37.4183787821,5.69033496937,2.48096185484,0.0,11.6412384099,10.0650221343,25.4595339081,19.6931657945,0.0,5.76636811356
 12/01  02:00:00,35.3499041414,5.62702679576,2.03658558329,0.0,10.0992000411,10.047477231,22.0898127594,22.0698127594,0.0,0.02
 12/01  03:00:00,33.0259606345,5.56698599033,1.63224052312,0.0,8.25718729233,10.0299323277,30.1656101881,24.4056309199,0.0,5.75997926824
 12/01  04:00:00,32.6874747646,5.52174563529,1.33899221229,0.0,8.25718729233,10.0299323277,32.4024772222,26.6425692245,0.0,5.75990799768
 12/01  05:00:00,34.1439654727,5.49977832578,1.21075263542,0.0,8.25718729233,11.6354268332,31.6702504969,25.9040967929,0.0,5.76615370399
 12/01  06:00:00,41.8188445088,5.51093976898,1.29452816736,0.0,12.1011305571,15.3678112995,29.9338228951,24.1482781581,0.0,5.78554473702
 12/01  07:00:00,69.7732022822,5.80957471988,3.18950511433,0.0,19.7275818095,37.2640762949,40.1898519776,22.7762862733,0.0,17.4135657043
 12/01  08:00:00,86.866934294,6.10551218614,5.15081211984,0.0,24.3117294858,51.2795993405,35.1505992135,17.6587066374,0.0,17.4918925762
 12/01  09:00:00,73.7638085084,5.82138486416,3.60734991504,0.0,23.6694662846,40.6342015617,39.7284408659,10.2659701615,0.0,29.4624707044
 12/01  10:00:00,68.4188517085,5.75944635692,3.33192882508,0.0,23.6694662846,35.6302164847,55.1711200717,7.7828378954,18.025,29.3632821763
 12/01  11:00:00,49.7391478515,5.62534282406,2.38320783732,0.0,18.7433767983,22.9618409725,49.6138648778,8.14828028788,18.025,23.4405845899
 12/01  12:00:00,50.8102388307,5.78022283846,3.30182802462,0.0,18.7433767983,22.9618409725,47.602895695,6.19144406766,18.025,23.3864516273
 12/01  13:00:00,51.8394953527,5.8931082484,4.17474740711,0.0,18.5889407304,23.1597249699,41.1145390444,5.54705523171,18.025,17.5424838127
 12/01  14:00:00,52.3415688713,5.9353767783,4.38805636913,0.0,18.7433767983,23.2517909448,43.0159647201,1.60275976426,18.025,23.3882049558
 12/01  15:00:00,52.5148949077,5.95164073521,4.54511773818,0.0,18.7433767983,23.2517909448,42.5953327901,1.18583436252,18.025,23.3844984276
 12/01  16:00:00,51.9342081444,5.91378788534,4.29223206437,0.0,18.7433767983,22.9618409725,44.3758952308,2.97008358776,18.025,23.380811643
 12/01  17:00:00,61.1640851036,5.80687314672,3.52568902205,0.0,18.7433767983,27.431320555,27.9685720537,4.17852491095,18.025,5.7650471428
 12/01  18:00:00,76.3240342643,5.9573924444,4.46270812426,0.0,17.6635504202,40.6971502883,11.4286562613,5.64960829381,0.0,5.77904796745
 12/01  19:00:00,83.7703298204,6.08522354259,5.27594095339,0.0,27.5259009287,37.3340067412,20.2749873623,8.67260260348,0.0,11.6023847588
 12/01  20:00:00,87.0198006736,6.2008622473,6.08471546036,0.0,33.8341110165,33.3544677425,20.6143637386,9.05032277295,0.0,11.5640409656
 12/01  21:00:00,96.4217808566,6.38602120152,7.14738329409,0.0,36.5179666069,38.8247702939,23.4186944614,11.8570515721,0.0,11.5616428893
 12/01  22:00:00,91.1118426338,6.42389571727,7.31421054522,0.0,32.965339924,36.8579353714,24.9977500701,13.3821394279,0.0,11.6156106422
 12/01  23:00:00,64.701185159,6.02727745033,4.84762122615,0.0,25.6355707503,20.6438685092,25.9372442549,14.3603721875,0.0,11.5768720674
 12/01  24:00:00,43.0034042314,5.74743859175,2.98304436516,0.0,15.0252895274,11.7056064465,21.1180915461,15.3453684453,0.0,5.7727231008
 12/02  01:00:00,38.5753485243,5.68169805231,2.44666642576,0.0,12.8411359301,10.0650221343,20.9823728,15.2160121971,0.0,5.76636060293
 12/02  02:00:00,38.3336424925,5.65148346438,2.23638325011,0.0,12.8411359301,10.0650221343,14.6790443484,14.6590443484,0.0,0.02
 12/02  03:00:00,33.2384197432,5.58776635806,1.82391560469,0.0,8.25718729233,10.0299323277,21.3515704294,15.5916051008,0.0,5.75996532858
 12/02  04:00:00,33.0442787804,5.56160004165,1.65593858279,0.0,8.25718729233,10.0299323277,21.1636735942,15.403776561,0.0,5.75989703317
 12/02  05:00:00,34.567269604,5.54974480418,1.58408572192,0.0,8.25718729233,11.6354268332,20.7313990598,14.9652159943,0.0,5.76618306546
 12/02  06:00:00,38.5697696342,5.52908079105,1.44885626507,0.0,8.71707943955,15.3327214929,21.3038274901,15.5311430169,0.0,5.77268447323
 12/02  07:00:00,55.7072834608,5.63500074768,2.15225724405,0.0,18.5082010057,25.6353820695,18.6591568488,12.8738227699,0.0,5.78533407892
 12/02  08:00:00,70.0000365868,5.85002489241,3.66219446214,0.0,19.4083231844,41.0650158608,28.4864852166,11.0724313083,0.0,17.4140539083
 12/02  09:00:00,96.7018644335,6.20509597488,6.13182763627,0.0,26.3286599382,57.9988325916,42.1289756123,6.57234011564,0.0,35.5566354966
 12/02  10:00:00,81.4723233291,6.1505502043,6.11124966538,0.0,26.3286599382,42.8504436482,49.7460667451,2.25646507841,18.025,29.4646016667
 12/02  11:00:00,56.6909584617,6.03742986184,5.43730096614,0.0,21.7447113004,23.4437158914,48.3935848493,1.00224584434,18.025,29.366339005
 12/02  12:00:00,54.2091029731,6.04388527718,5.41090990523,0.0,19.3027497915,23.426170988,42.0166123565,0.550195953738,18.025,23.4414164027
 12/02  13:00:00,53.3209177349,5.90045201741,4.52416350779,0.0,19.1483137236,23.7250123474,42.8354421302,1.42862601342,18.025,23.3818161168
 12/02  14:00:00,54.4863871098,6.05637442515,5.38816426129,0.0,19.3027497915,23.7161209604,35.5688403491,0.0,18.025,17.5438403491
 12/02  15:00:00,54.4603512815,6.05916293079,5.35934502657,0.0,19.3027497915,23.7161209604,41.4143330729,0.0,18.025,23.3893330729
 12/02  16:00:00,53.9758145034,6.0291637729,5.19475700838,0.0,19.3027497915,23.426170988,42.2027486401,0.791969255067,18.025,23.385779385
 12/02  17:00:00,63.195383355,5.9110379535,4.42911590064,0.0,19.3027497915,27.8956505705,25.1207430088,1.32969312213,18.025,5.76604988665
 12/02  18:00:00,74.5015267971,6.01876974295,5.12096602935,0.0,18.2229234133,37.5968344597,7.46362905607,1.69084014527,0.0,5.7727889108
 12/02  19:00:00,90.0463662718,6.26127950681,6.46992060844,0.0,32.690315043,37.0816133363,9.38247411651,3.60360980232,0.0,5.7788643142
 12/02  20:00:00,91.4052858529,6.43052901473,7.54774662569,0.0,36.8143715336,33.066984531,16.2429712518,4.67994636916,0.0,11.5630248826
 12/02  21:00:00,98.1886720035,6.6431173681,8.87846961918,0.0,36.3493007332,38.7721355839,17.3368764793,5.7747742318,0.0,11.5621022475
 12/02  22:00:00,96.2786835619,6.67266953635,9.0567942938,0.0,36.1807251679,36.8228455648,11.8911185957,6.09917533648,0.0,5.79194325923
 12/02  23:00:00,72.3427635128,6.30771353187,6.80559334635,0.0,31.0351095914,20.6438685092,24.2012840916,6.78755500574,0.0,17.4137290858
 12/02  24:00:00,47.2969791482,5.96776011709,4.65408666723,0.0,17.4250845679,11.7056064465,13.289378368,7.50371974984,0.0,5.78565861815
 12/03  01:00:00,40.2610518249,5.85876140089,3.83587935032,0.0,12.925468867,10.100111941,13.7377126667,7.97159049251,0.0,5.76612217414
 12/03  02:00:00,39.6655657765,5.79295049871,3.30741066232,0.0,12.925468867,10.100111941,14.1995061679,8.43951491563,0.0,5.75999125223
 12/03  03:00:00,34.4046005427,5.71290010181,2.74553792302,0.0,8.34152022915,10.0650221343,8.62725799962,8.60725799962,0.0,0.02
 12/03  04:00:00,34.0764707111,5.67061007939,2.45969528788,0.0,8.34152022915,10.0650221343,15.0390361844,9.27909059753,0.0,5.75994558685
 12/03  05:00:00,35.4335280368,5.64008309377,2.24057736489,0.0,8.34152022915,11.6705166398,16.5454448298,10.7790302757,0.0,5.76641455407
 12/03  06:00:00,39.4433639294,5.62072208829,2.11138133592,0.0,8.80141237637,15.3678112995,16.6909554628,10.9179963323,0.0,5.77295913047
 12/03  07:00:00,56.4390829429,5.72068659059,2.79836295068,0.0,18.5082010057,25.6353820695,16.003722409,10.2186126541,0.0,5.78510975488
 12/03  08:00:00,71.6248923722,6.02874071516,4.98889880483,0.0,19.4926561212,41.1001056674,25.2325242266,7.81808610813,0.0,17.4144381184
 12/03  09:00:00,98.8769488468,6.4660094533,8.0459771099,0.0,26.3286599382,57.9988325916,39.4649200177,3.90699221039,0.0,35.5579278074
 12/03  10:00:00,81.7766816187,6.20113942971,6.4844323911,0.0,26.2443270014,42.8153538416,51.0824269876,3.59119366785,18.025,29.4662333198
 12/03  11:00:00,55.6239985247,5.90359713285,4.50416393322,0.0,21.7447113004,23.4437158914,51.4013732422,4.00886168885,18.025,29.3675115533
 12/03  12:00:00,53.8622340137,6.00231574368,5.0458914419,0.0,19.3449162599,23.4437158914,44.3708215887,2.90543933726,18.025,23.4403822515
 12/03  13:00:00,53.7263884621,5.96246694592,4.80790683706,0.0,19.190480192,23.7425572507,45.564039892,4.15482881861,18.025,23.3842110734
 12/03  14:00:00,53.9220404303,5.99548288869,4.94441790713,0.0,19.260583323,23.698576057,42.4458515618,1.03788495941,18.025,23.3829666024
 12/03  15:00:00,53.1367973044,5.89712356226,4.25753251085,0.0,19.260583323,23.698576057,42.913061078,1.51082199023,18.025,23.3772390878
 12/03  16:00:00,53.0566304407,5.92967631052,4.43476339507,0.0,19.260583323,23.4086260847,38.3801665447,2.81290776729,18.025,17.5422587774
 12/03  17:00:00,62.409737207,5.83166323707,3.7825621097,0.0,19.260583323,27.8781056672,28.0523622127,4.26120238882,18.025,5.76615982385
 12/03  18:00:00,73.707844653,5.94060443868,4.46516063281,0.0,18.1807569449,37.5792895564,11.2031289231,5.43049632233,0.0,5.77263260079
 12/03  19:00:00,89.2916716433,6.18610882091,5.90981265581,0.0,32.6059821062,37.0465235296,20.1526356492,8.61390790627,0.0,11.5387277429
 12/03  20:00:00,90.5533304409,6.33005180468,6.79626565515,0.0,36.8143715336,33.066984531,16.0401988991,10.2481181424,0.0,5.79208075667
 12/03  21:00:00,97.1260534286,6.50488961557,7.83464343913,0.0,36.43363367,38.8072253906,23.8630685229,12.300212254,0.0,11.5628562689
 12/03  22:00:00,94.6461696959,6.4982247723,7.71813866142,0.0,36.0963922311,36.7877557581,25.1674758688,13.603682182,0.0,11.5637936868
 12/03  23:00:00,70.4777069869,6.10640615695,5.26125807992,0.0,30.9507766546,20.6087787026,27.4022946995,15.7855944428,0.0,11.6167002567
 12/03  24:00:00,45.5871963718,5.77658133346,3.13547056996,0.0,17.4250845679,11.7056064465,28.8892080127,17.3374924082,0.0,11.5517156046
 12/04  01:00:00,37.3407317025,5.68236409941,2.41127406266,0.0,11.6412384099,10.0650221343,18.9444368954,18.9244368954,0.0,0.02
 12/04  02:00:00,35.3463570519,5.62568599803,2.03436809274,0.0,10.0992000411,10.047477231,25.7336273877,19.9734683178,0.0,5.7601590699
 12/04  03:00:00,33.2064779295,5.58775983123,1.79197090938,0.0,8.25718729233,10.0299323277,25.3958779337,19.6360103692,0.0,5.75986756455
 12/04  04:00:00,32.9947508738,5.55944100714,1.60856620283,0.0,8.25718729233,10.0299323277,19.5644427014,19.5444427014,0.0,0.02
 12/04  05:00:00,34.3536709535,5.52765727237,1.39256567399,0.0,8.25718729233,11.6354268332,26.7115425134,20.9449678596,0.0,5.76657465375
 12/04  06:00:00,41.9131679116,5.52533610441,1.37442911258,0.0,12.1011305571,15.3678112995,33.5564835475,22.0048871864,0.0,11.5515963611
 12/04  07:00:00,69.7333661514,5.8081507855,3.15105634549,0.0,19.7275818095,37.2640762949,33.4590046913,21.8423607302,0.0,11.6166439611
 12/04  08:00:00,87.0869438756,6.13940759894,5.33686808815,0.0,24.3117294858,51.2795993405,40.7132523161,17.3939447421,0.0,23.319307574
 12/04  09:00:00,74.417589814,5.91024937588,4.17222948198,0.0,23.6694662846,40.6342015617,39.0829814319,9.61351686003,0.0,29.4694645719
 12/04  10:00:00,70.081448631,5.98734424297,4.76660386643,0.0,23.6694662846,35.6302164847,47.8253950902,6.3044027508,18.025,23.4959923394
 12/04  11:00:00,51.7645334578,5.89861790494,4.1352965342,0.0,18.7433767983,22.9618409725,52.3511601812,5.02372950168,18.025,29.3024306795
 12/04  12:00:00,52.1703957024,5.9657243904,4.47646939535,0.0,18.7433767983,22.9618409725,39.8553379681,4.28210413581,18.025,17.5482338323
 12/04  13:00:00,52.5728825565,5.99640452677,4.80482872516,0.0,18.5889407304,23.1597249699,46.2005029487,4.78396976215,18.025,23.3915331865
 12/04  14:00:00,53.1067642542,6.04625386256,5.04236060358,0.0,18.7433767983,23.2517909448,42.7006821249,1.28743694371,18.025,23.3882451812
 12/04  15:00:00,53.2927927596,6.06380419602,5.21083769194,0.0,18.7433767983,23.2517909448,42.4258521498,1.01585832943,18.025,23.3849938204
 12/04  16:00:00,52.6531733491,6.01359836361,4.91137259227,0.0,18.7433767983,22.9618409725,44.0238196056,2.61705712412,18.025,23.3817624815
 12/04  17:00:00,61.4579758481,5.86119174489,3.76524933057,0.0,18.7433767983,27.431320555,29.5647365285,5.77335639741,18.025,5.76638013108
 12/04  18:00:00,76.307151186,5.97818155732,4.42501560966,0.0,17.6635504202,40.6971502883,13.9851354734,8.20574194543,0.0,5.779393528
 12/04  19:00:00,83.4260230382,6.06364653512,4.95317458967,0.0,27.5259009287,37.3340067412,24.7258949623,13.1223312408,0.0,11.6035637215
 12/04  20:00:00,86.0388685002,6.10647555003,5.19814386232,0.0,33.8341110165,33.3544677425,28.1392016052,16.5745482807,0.0,11.5646533245
 12/04  21:00:00,94.9687695168,6.23330358892,5.8470608562,0.0,36.5179666069,38.8247702939,33.3285884734,21.7664618108,0.0,11.5621266627
 12/04  22:00:00,89.3189348033,6.22705048389,5.71810751925,0.0,32.965339924,36.8579353714,36.7859813247,25.1692621694,0.0,11.6167191553
 12/04  23:00:00,63.298871466,5.87803090668,3.59452332983,0.0,25.6355707503,20.6438685092,38.1485477943,26.5707428103,0.0,11.5778049839
 12/04  24:00:00,42.0450174526,5.65139924228,2.12067983981,0.0,15.0252895274,11.7056064465,33.6856426186,27.9126226473,0.0,5.77301997128
 12/05  01:00:00,36.5153285318,5.58267666802,1.68555180874,0.0,11.6412384099,10.0650221343,32.7419025436,26.9752639925,0.0,5.76663855108
 12/05  02:00:00,34.5600673864,5.52650835558,1.34725357463,0.0,10.0992000411,10.047477231,28.2349881797,28.2149881797,0.0,0.02
 12/05  03:00:00,32.4261079774,5.48710308429,1.11063843038,0.00161879460296,8.25718729233,10.0299323277,33.5703952673,27.8101703887,0.0,5.7602248786
 12/05  04:00:00,32.2908027384,5.46059640574,0.936301255999,0.0671546330813,8.25718729233,10.0299323277,34.0898259971,28.3296323931,0.0,5.76019360402
 12/05  05:00:00,33.8816211824,5.44111000136,0.780896673438,0.226161501834,8.25718729233,11.6354268332,34.8916071742,29.1250347874,0.0,5.76657238682
 12/05  06:00:00,41.5890523235,5.44300268495,0.76378635995,0.368855194222,12.1011305571,15.3678112995,36.0561992764,30.2711107861,0.0,5.78508849036
 12/05  07:00:00,70.7689709696,5.68278250506,2.33792534394,0.0900854073115,19.7275818095,37.2640762949,49.7478589423,32.3341034693,0.0,17.413755473
 12/05  08:00:00,85.8519944368,5.97984821394,4.2547766511,0.00668823775241,24.3117294858,51.2795993405,42.2843127085,24.7890722511,0.0,17.4952404575
 12/05  09:00:00,73.3174150201,5.77549688844,3.19131515853,0.015480405994,23.6694662846,40.6342015617,42.7556312674,13.2839164599,0.0,29.4717148075
 12/05  10:00:00,68.8133591103,5.83162894541,3.63302784733,0.0211920831268,23.6694662846,35.6302164847,55.9663329901,8.57579443196,18.025,29.3655385581
 12/05  11:00:00,50.441890701,5.72782165979,2.93873035779,0.044713741351,18.7433767983,22.9618409725,47.9463842898,6.47617541159,18.025,23.4452088782
 12/05  12:00:00,50.040556165,5.67821910973,2.63058431941,0.00354678587474,18.7433767983,22.9618409725,46.5982518417,5.18039838772,18.025,23.392853454
 12/05  13:00:00,50.3849282234,5.70708262433,2.90619268746,0.0,18.5889407304,23.1597249699,47.2908713889,5.88220177611,18.025,23.3836696128
 12/05  14:00:00,50.7967030685,5.74633268157,3.03221242545,0.0,18.7433767983,23.2517909448,44.1296455217,2.72327034427,18.025,23.3813751774
 12/05  15:00:00,51.3859667094,5.81989084842,3.54791830646,0.0,18.7433767983,23.2517909448,37.3979767985,1.82932867294,18.025,17.5436481256
 12/05  16:00:00,51.0816897401,5.81690280331,3.53658374411,0.0,18.7433767983,22.9618409725,45.1431746171,3.72586752228,18.025,23.3923070948
 12/05  17:00:00,60.3075820824,5.70716465749,2.76888249961,0.0,18.7433767983,27.431320555,30.194366443,6.40300392313,18.025,5.76636251988
 12/05  18:00:00,75.1407384906,5.82097021712,3.41581061596,0.0,17.6635504202,40.6971502883,15.5317648289,9.75254259799,0.0,5.77922223096
 12/05  19:00:00,82.2203817418,5.89776181081,3.9134039474,0.0,27.5259009287,37.3340067412,32.8579874139,15.4630299014,0.0,17.3949575124
 12/05  20:00:00,85.0453415838,5.96645624203,4.34463060894,0.0,33.8341110165,33.3544677425,23.9551505057,18.164370011,0.0,5.79078049475
 12/05  21:00:00,94.2753936254,6.12518234984,5.26179797371,0.0,36.5179666069,38.8247702939,31.9377463887,20.3744640555,0.0,11.5632823332
 12/05  22:00:00,88.8592370769,6.14820032362,5.33724382664,0.0,32.965339924,36.8579353714,39.3693997906,21.9540707853,0.0,17.4153290053
 12/05  23:00:00,62.9078690547,5.8154185337,3.26612531898,0.0,25.6355707503,20.6438685092,29.6611501261,23.8619556817,0.0,5.79919444435
 12/05  24:00:00,41.6816973564,5.59715135926,1.81160088794,0.0,15.0252895274,11.7056064465,31.8864209643,26.1131934572,0.0,5.77322750704
 12/06  01:00:00,36.1726303573,5.53139430265,1.39413330024,0.0,11.6412384099,10.0650221343,32.3789277196,26.6121764545,0.0,5.76675126506
 12/06  02:00:00,34.3272806536,5.48472546057,1.09201738329,0.0642274137344,10.0992000411,10.047477231,33.6562219636,27.8960265155,0.0,5.76019544815
 12/06  03:00:00,32.3102629087,5.44927187426,0.840772598134,0.19346497204,8.25718729233,10.0299323277,34.313708822,28.5536537452,0.0,5.76005507687
 12/06  04:00:00,32.2912790529,5.42638393908,0.636607460892,0.401537744728,8.25718729233,10.0299323277,30.8113471282,30.7913471282,0.0,0.02
 12/06  05:00:00,34.130731091,5.42123248575,0.504281430463,0.771759833894,8.25718729233,11.6354268332,37.7882530151,32.0215245255,0.0,5.76672848965
 12/06  06:00:00,42.0987119877,5.4366547222,0.516527305864,1.13211196554,12.1011305571,15.3678112995,43.2448488326,31.6929818414,0.0,11.5518669912
 12/06  07:00:00,70.8369528515,5.65656279687,2.1727468426,0.34945755669,19.7275818095,37.2640762949,43.1830731204,31.5656341624,0.0,11.617438958
 12/06  08:00:00,85.7331599028,5.94441333858,4.0981934789,0.0798490621582,24.3117294858,51.2795993405,46.4347104511,23.5242432045,0.0,22.9104672467
 12/06  09:00:00,73.221862777,5.74692076168,3.0191890269,0.120617935,23.6694662846,40.6342015617,41.5208876238,11.633234831,0.0,29.8876527928
 12/06  10:00:00,68.8575561629,5.81696035444,3.63751377883,0.0755637739376,23.6694662846,35.6302164847,47.0345128593,5.51047770991,18.025,23.4990351494
 12/06  11:00:00,50.7804923183,5.75009779588,3.18727487303,0.112487979821,18.7433767983,22.9618409725,50.8489573038,3.51868875268,18.025,29.3052685511
 12/06  12:00:00,51.3034872417,5.83111661156,3.71725858568,0.0269015386527,18.7433767983,22.9618409725,38.3667300868,2.36165191999,18.025,17.9800781668
 12/06  13:00:00,51.9370452476,5.89781351514,4.26757286709,0.0,18.5889407304,23.1597249699,43.8575664154,2.86996544781,18.025,22.9626009676
 12/06  14:00:00,52.4384160829,5.94900230719,4.47125584603,0.0,18.7433767983,23.2517909448,41.4840183016,0.0670911431234,18.025,23.3919271585
 12/06  15:00:00,52.6772949219,5.97843953067,4.68069662037,0.0,18.7433767983,23.2517909448,41.4139825571,0.0,18.025,23.3889825571
 12/06  16:00:00,52.2437375917,5.95579779505,4.5597298559,0.0,18.7433767983,22.9618409725,42.9729802511,1.56192769213,18.025,23.386052559
 12/06  17:00:00,61.3388104226,5.82741697763,3.67984787792,0.0,18.7433767983,27.431320555,26.6986681745,2.90811613597,18.025,5.76555203852
 12/06  18:00:00,76.119722337,5.93522751709,4.28052749719,0.0,17.6635504202,40.6971502883,10.7044501789,4.92486296681,0.0,5.77958721212
 12/06  19:00:00,83.0691818353,6.00627943693,4.65367480489,0.0,27.5259009287,37.3340067412,22.8710645787,11.2669328004,0.0,11.6041317783
 12/06  20:00:00,85.7946072035,6.06102045236,4.99931940923,0.0,33.8341110165,33.3544677425,25.7065025814,14.1420500889,0.0,11.5644524925
 12/06  21:00:00,94.7866932991,6.19239386816,5.70587705532,0.0,36.5179666069,38.8247702939,29.8631103617,18.2988877947,0.0,11.564222567
 12/06  22:00:00,89.1277716177,6.18666937274,5.56729866374,0.0,32.965339924,36.8579353714,33.4849201012,21.8678075731,0.0,11.6171125281
 12/06  23:00:00,63.1156583747,5.84397649361,3.44534491646,0.0,25.6355707503,20.6438685092,35.2386242948,23.6601973216,0.0,11.5784269732
 12/06  24:00:00,41.8763318426,5.62303721356,1.98034528833,0.0,15.0252895274,11.7056064465,30.811699467,25.038553471,0.0,5.77314599608
 12/07  01:00:00,36.3586145303,5.55792995908,1.55357595482,0.0,11.6412384099,10.0650221343,30.4884154878,24.7216279043,0.0,5.76678758347
 12/07  02:00:00,34.5005525451,5.51212475859,1.26406046429,0.038053053469,10.0992000411,10.047477231,31.3673409673,25.6072144156,0.0,5.76012655171
 12/07  03:00:00,32.4105952175,5.46398442192,0.925265273985,0.194592412151,8.25718729233,10.0299323277,28.589652378,28.569652378,0.0,0.02
 12/07  04:00:00,32.3377842379,5.44097784285,0.755972580041,0.314077907219,8.25718729233,10.0299323277,34.8408614155,29.0807320267,0.0,5.76012938874
 12/07  05:00:00,33.9774578739,5.43424365593,0.694671493189,0.415080151182,8.25718729233,11.6354268332,32.8523894798,27.0856675475,0.0,5.76672193235
 12/07  06:00:00,41.7520591491,5.45246050648,0.77329884237,0.512875951297,12.1011305571,15.3678112995,30.7028390424,24.9165330705,0.0,5.78630597192
 12/07  07:00:00,71.0727877586,5.7158402893,2.61095877613,0.087787622486,19.7275818095,37.2640762949,40.0295113724,22.6140609869,0.0,17.4154503855
 12/07  08:00:00,86.6269892804,6.05705983922,4.95921153401,0.0,24.3117294858,51.2795993405,30.0733146484,12.5764894052,0.0,17.4968252432
 12/07  09:00:00,74.1915508569,5.85162160577,4.00478122861,0.0,23.6694662846,40.6342015617,32.3645318591,2.8879424187,0.0,29.4765894404
 12/07  10:00:00,69.6946393514,5.89840800353,4.46870683285,0.0,23.6694662846,35.6302164847,48.6010285738,1.20711557933,18.025,29.3689129945
 12/07  11:00:00,51.4722087105,5.82410741854,3.91746211235,0.0,18.7433767983,22.9618409725,42.86267818,1.38866554451,18.025,23.4490126355
 12/07  12:00:00,52.0809783997,5.91230996166,4.44045449359,0.0,18.7433767983,22.9618409725,41.7858951692,0.367070646992,18.025,23.3938245222
 12/07  13:00:00,53.2297915164,6.01126437725,5.44686611233,0.0,18.5889407304,23.1597249699,41.7287069869,0.312963999407,18.025,23.3907429875
 12/07  14:00:00,53.4233419341,6.05499797974,5.3501800535,0.0,18.7433767983,23.2517909448,41.4145431295,0.0,18.025,23.3895431295
 12/07  15:00:00,53.6929981193,6.08055076718,5.59428260312,0.0,18.7433767983,23.2517909448,41.4101565348,0.0,18.025,23.3851565348
 12/07  16:00:00,53.1715443084,6.04491799503,5.3984102656,0.0,18.7433767983,22.9618409725,41.5113898002,0.100871013601,18.025,23.3855187866
 12/07  17:00:00,61.9704652445,5.89235761248,4.24656363419,0.0,18.7433767983,27.431320555,25.3950098418,1.60359798974,18.025,5.76641185204
 12/07  18:00:00,76.8868996643,6.01600740417,4.96691952605,0.0,17.6635504202,40.6971502883,8.21591835013,2.43626136915,0.0,5.77965698098
 12/07  19:00:00,84.0779566386,6.12764748961,5.54107225599,0.0,27.5259009287,37.3340067412,15.5179294966,3.91400491002,0.0,11.6039245866
 12/07  20:00:00,86.7777855671,6.18151700747,5.86199437488,0.0,33.8341110165,33.3544677425,19.3574783299,7.79236844963,0.0,11.5651098803
 12/07  21:00:00,95.9367638131,6.33825048172,6.71008136325,0.0,36.5179666069,38.8247702939,17.2608778922,11.4692988201,0.0,5.79157907208
 12/07  22:00:00,90.6396142896,6.37660521294,6.88919236572,0.0,32.965339924,36.8579353714,29.9984490216,12.5815078099,0.0,17.4169412117
 12/07  23:00:00,64.403778548,5.99808429655,4.5793471109,0.0,25.6355707503,20.6438685092,25.823081278,14.2445555457,0.0,11.5785257322
 12/07  24:00:00,42.6243648831,5.70652214109,2.6448877177,0.0,15.0252895274,11.7056064465,23.091979136,17.3196716134,0.0,5.77230752259
 12/08  01:00:00,36.951048493,5.63229346021,2.07164189447,0.0,11.6412384099,10.0650221343,22.8799802715,17.1131666598,0.0,5.76681361172
 12/08  02:00:00,35.0477958994,5.58695537225,1.77452524797,0.0,10.0992000411,10.047477231,17.0642952664,17.0442952664,0.0,0.02
 12/08  03:00:00,32.7930272289,5.53547992704,1.43078976927,0.0,8.25718729233,10.0299323277,25.250892441,19.4905108211,0.0,5.76038161991
 12/08  04:00:00,32.6022874394,5.50995512396,1.26557201793,0.0,8.25718729233,10.0299323277,25.5231785165,19.7627920551,0.0,5.76038646142
 12/08  05:00:00,34.0363428341,5.48643485144,1.11644166661,0.0,8.25718729233,11.6354268332,26.31828345,20.5514271586,0.0,5.76685629141
 12/08  06:00:00,41.6695689366,5.49239627335,1.16374180085,0.0,12.1011305571,15.3678112995,26.2862089224,20.4998283558,0.0,5.78638056652
 12/08  07:00:00,71.2827007586,5.76276531181,2.86171871999,0.0,19.7275818095,37.2640762949,38.2085266534,20.7904564715,0.0,17.4180701819
 12/08  08:00:00,86.615281959,6.07572791336,4.92882048271,0.0,24.3117294858,51.2795993405,33.4061458032,15.909380807,0.0,17.4967649962
 12/08  09:00:00,73.994283103,5.84499547981,3.8141288402,0.0,23.6694662846,40.6342015617,36.1572566045,6.67966792449,0.0,29.4775886801
 12/08  10:00:00,69.9420643393,5.95253692263,4.66199303403,0.0,23.6694662846,35.6302164847,50.4751118414,3.07657021853,18.025,29.3735416228
 12/08  11:00:00,51.7910620568,5.89198455363,4.16843296891,0.0,18.7433767983,22.9618409725,44.6416095341,3.16562965846,18.025,23.4509798757
 12/08  12:00:00,52.2503318409,5.9698882659,4.55222494333,0.0,18.7433767983,22.9618409725,44.3174266197,2.89978334822,18.025,23.3926432714
 12/08  13:00:00,52.974315143,6.04302967481,5.15962102215,0.0,18.5889407304,23.1597249699,44.514024631,3.09875882922,18.025,23.3902658017
 12/08  14:00:00,53.393325597,6.07415605197,5.30100073905,0.0,18.7433767983,23.2517909448,41.4644742753,0.0514383130257,18.025,23.3880359623
 12/08  15:00:00,53.1114715722,6.0287054546,5.06459639897,0.0,18.7433767983,23.2517909448,41.484937958,0.0761290242396,18.025,23.3838089337
 12/08  16:00:00,52.4598669306,5.97857940773,4.75306687608,0.0,18.7433767983,22.9618409725,43.0712533202,1.66150786673,18.025,23.3847454535
 12/08  17:00:00,61.5330783201,5.85482666558,3.84670754102,0.0,18.7433767983,27.431320555,21.376305931,3.33130593105,18.025,0.02
 12/08  18:00:00,76.319276391,5.96451412008,4.4507845972,0.0,17.6635504202,40.6971502883,16.9335826882,5.39420515134,0.0,11.5393775368
 12/08  19:00:00,83.420856485,6.05365255953,4.95795711955,0.0,27.5259009287,37.3340067412,21.9202424324,10.3151248682,0.0,11.6051175642
 12/08  20:00:00,86.2718019248,6.12596883039,5.41155209303,0.0,33.8341110165,33.3544677425,24.0751369903,12.5104716116,0.0,11.5646653787
 12/08  21:00:00,95.7407711804,6.31888681889,6.53344231162,0.0,36.5179666069,38.8247702939,19.6249201848,13.8336350447,0.0,5.79128514007
 12/08  22:00:00,90.264421375,6.33548745727,6.55510322217,0.0,32.965339924,36.8579353714,33.4170705697,16.0003191968,0.0,17.4167513729
 12/08  23:00:00,63.7776354067,5.92953274918,4.02174601398,0.0,25.6355707503,20.6438685092,32.2474811143,20.668663552,0.0,11.5788175622
 12/08  24:00:00,42.2454180819,5.66996018614,2.30249752304,0.0,15.0252895274,11.7056064465,28.9896033655,23.2162495313,0.0,5.77335383414
 12/09  01:00:00,37.8345153749,5.59838990388,1.78911078679,0.0,12.8411359301,10.0650221343,30.6774873654,24.9105496321,0.0,5.76693773331
 12/09  02:00:00,37.5018153352,5.55356319724,1.50245378358,0.0,12.8411359301,10.0650221343,27.3384238548,27.3184238548,0.0,0.02
 12/09  03:00:00,32.4044717487,5.48586248589,1.09184748598,0.0,8.25718729233,10.0299323277,35.3833314193,29.6235060745,0.0,5.75982534474
 12/09  04:00:00,32.2891447831,5.46505244947,0.964363792693,0.0329654761984,8.25718729233,10.0299323277,33.4607284147,27.7006216727,0.0,5.76010674201
 12/09  05:00:00,33.8030672942,5.43887929494,0.777353713806,0.153364465596,8.25718729233,11.6354268332,35.2089003667,29.4422943402,0.0,5.76660602656
 12/09  06:00:00,37.9768231445,5.41288392843,0.546782635349,0.425285611296,8.71707943955,15.3327214929,39.0207490515,33.2474451416,0.0,5.77330390991
 12/09  07:00:00,56.7231863398,5.48686145135,1.00775688334,0.42448815569,18.5082010057,25.6353820695,38.0841590713,32.2975623382,0.0,5.78659673305
 12/09  08:00:00,68.9881186499,5.73500707577,2.67802216576,0.0871796203569,19.4083231844,41.0650158608,43.0274243671,25.6083513388,0.0,17.4190730282
 12/09  09:00:00,95.7839035256,6.1158346159,5.30300320198,0.0,26.3286599382,57.9988325916,47.8494793709,12.2695872966,0.0,35.5798920743
 12/09  10:00:00,80.4505438134,6.06652547993,5.17341411277,0.0,26.3286599382,42.8504436482,53.2217441153,5.7200489093,18.025,29.476695206
 12/09  11:00:00,55.1763657312,5.88987353869,4.07020324233,0.0,21.7447113004,23.4437158914,50.7217224352,3.31886943656,18.025,29.3778529986
 12/09  12:00:00,53.2356815244,5.96490467682,4.51642352899,0.0,19.3027497915,23.426170988,43.6396981154,2.16594114427,18.025,23.4487569711
 12/09  13:00:00,53.9521467243,6.03597286924,5.01984467627,0.0,19.1483137236,23.7250123474,43.9587764305,2.54115642022,18.025,23.3926200102
 12/09  14:00:00,54.1620358212,6.04608208335,5.0740785781,0.0,19.3027497915,23.7161209604,41.416515361,0.0,18.025,23.391515361
 12/09  15:00:00,53.5556076037,5.95837639994,4.55535534024,0.0,19.3027497915,23.7161209604,41.412430808,0.0,18.025,23.387430808
 12/09  16:00:00,53.1854097265,5.95656398872,4.4769188736,0.0,19.3027497915,23.426170988,43.1711319413,1.76118652621,18.025,23.3849454151
 12/09  17:00:00,62.2810220294,5.82884274296,3.59692226618,0.0,19.3027497915,27.8956505705,27.2007577106,3.40901109419,18.025,5.76674661643
 12/09  18:00:00,73.2919646688,5.89926664002,4.03086874816,0.0,18.2229234133,37.5968344597,11.2571634974,5.4837134832,0.0,5.77345001422
 12/09  19:00:00,88.464545626,6.07645477999,5.07287859289,0.0,32.690315043,37.0816133363,15.5565867012,9.77655878681,0.0,5.78002791434
 12/09  20:00:00,89.682707214,6.2310584951,6.02458206707,0.0,36.8143715336,33.066984531,21.012776391,9.44850490618,0.0,11.5642714848
 12/09  21:00:00,96.2195391104,6.41660163646,7.13578761862,0.0,36.3493007332,38.7721355839,15.9787208518,10.1856042343,0.0,5.79311661745
 12/09  22:00:00,93.8598246395,6.39509705169,6.91544399489,0.0,36.1807251679,36.8228455648,24.6203614922,13.0550373568,0.0,11.5653241354
 12/09  23:00:00,69.651546531,5.99838476183,4.42361495521,0.0,31.0351095914,20.6438685092,35.4835275612,18.0652730675,0.0,17.4182544936
 12/09  24:00:00,44.8700280988,5.70075574705,2.49408396969,0.0,17.4250845679,11.7056064465,27.8690192333,22.0823981847,0.0,5.78662104853
 12/10  01:00:00,38.117465343,5.62055811826,1.93046536966,0.0,12.925468867,10.100111941,30.1607469283,24.3938057668,0.0,5.76694116155
 12/10  02:00:00,37.786898462,5.57661639669,1.64505565003,0.0,12.925468867,10.100111941,30.5665003643,24.8059829065,0.0,5.76051745783
 12/10  03:00:00,32.8603116797,5.53173481122,1.38239124616,0.0,8.34152022915,10.0650221343,22.064742842,22.044742842,0.0,0.02
 12/10  04:00:00,32.6879044229,5.50703253677,1.23468307712,0.0,8.34152022915,10.0650221343,26.4598980678,20.6997429065,0.0,5.76015516132
 12/10  05:00:00,34.1157235139,5.48149633066,1.08132909957,0.0,8.34152022915,11.6705166398,27.2445224187,21.4775528041,0.0,5.76696961458
 12/10  06:00:00,38.1892358024,5.46725421396,0.999752962271,0.0109296205135,8.80141237637,15.3678112995,27.5828043463,21.8093310645,0.0,5.77347328185
 12/10  07:00:00,56.8774500723,5.5492449637,1.52411889322,0.0,18.5082010057,25.6353820695,26.6112068688,20.825506693,0.0,5.78570017576
 12/10  08:00:00,69.7433899798,5.82061390485,3.3154312142,0.0,19.4926561212,41.1001056674,33.9261264881,16.506233035,0.0,17.4198934531
 12/10  09:00:00,96.8113730776,6.24608383831,6.20020738719,0.0,26.3286599382,57.9988325916,43.8439769144,8.26598947953,0.0,35.5779874349
 12/10  10:00:00,80.9760027868,6.15358991297,5.73121615392,0.0,26.2443270014,42.8153538416,53.3739140054,5.8698451589,18.025,29.4790688465
 12/10  11:00:00,55.439825293,5.93265029042,4.29088025274,0.0,21.7447113004,23.4437158914,52.6567149381,5.25210364669,18.025,29.3796112915
 12/10  12:00:00,53.3796669192,5.9883919508,4.57720395255,0.0,19.3449162599,23.4437158914,45.2297643398,3.75357845948,18.025,23.4511858803
 12/10  13:00:00,53.9869430248,6.04991663527,4.98097955924,0.0,19.190480192,23.7425572507,45.8974720776,4.4743781157,18.025,23.3980939619
 12/10  14:00:00,54.2692965082,6.09121304528,5.19591679436,0.0,19.260583323,23.698576057,42.4841074037,1.06362181847,18.025,23.3954855852
 12/10  15:00:00,54.4855854038,6.11320941782,5.3902088647,0.0,19.260583323,23.698576057,42.294359499,0.876233605101,18.025,23.3931258939
 12/10  16:00:00,53.8562063764,6.06322395648,5.1007645199,0.0,19.260583323,23.4086260847,43.9632302766,2.54744537076,18.025,23.3907849059
 12/10  17:00:00,62.5672055141,5.88454485282,3.88710612588,0.0,19.260583323,27.8781056672,28.7435751399,4.95168471948,18.025,5.76689042045
 12/10  18:00:00,73.3713531546,5.93305144685,4.13617715154,0.0,18.1807569449,37.5792895564,13.930131436,8.15760219806,0.0,5.77252923792
 12/10  19:00:00,88.4963964014,6.10530634842,5.19529386602,0.0,32.6059821062,37.0465235296,18.0177693032,12.2379247377,0.0,5.77984456554
 12/10  20:00:00,89.3867543205,6.20299967204,5.75667478981,0.0,36.8143715336,33.066984531,26.2209353964,14.6543582366,0.0,11.5665771598
 12/10  21:00:00,95.6965951391,6.34792029079,6.56209622725,0.0,36.43363367,38.8072253906,29.3200166964,17.7556918471,0.0,11.5643248493
 12/10  22:00:00,93.1894960473,6.33543475312,6.42419363441,0.0,36.0963922311,36.7877557581,25.1552003203,19.3619758856,0.0,5.79322443473
 12/10  23:00:00,69.3080408139,5.97717817858,4.22072431403,0.0,30.9507766546,20.6087787026,39.4650629362,22.0461007735,0.0,17.4189621627
 12/10  24:00:00,44.9026013524,5.70748656943,2.51992006898,0.0,17.4250845679,11.7056064465,29.0480036708,23.261151554,0.0,5.78685211674
 12/11  01:00:00,36.9852109868,5.64338028785,2.09470546187,0.0,11.6412384099,10.0650221343,27.991210065,22.2241715321,0.0,5.76703853296
 12/11  02:00:00,35.0211784355,5.58821332426,1.74663782784,0.0,10.0992000411,10.047477231,28.1907437218,22.4303793811,0.0,5.76036434068
 12/11  03:00:00,32.7754959641,5.5361986753,1.41252934804,0.0,8.25718729233,10.0299323277,29.4975569884,23.7371423851,0.0,5.76041460322
 12/11  04:00:00,32.5067338482,5.49754119374,1.18242617854,0.0,8.25718729233,10.0299323277,26.1299894418,26.1099894418,0.0,0.02
 12/11  05:00:00,33.9845445097,5.47833204838,1.07273361573,0.0,8.25718729233,11.6354268332,31.9682250151,26.2013570209,0.0,5.76686799423
 12/11  06:00:00,41.6316359262,5.48505032871,1.12478528793,0.0083448161691,12.1011305571,15.3678112995,36.9072411707,25.3547058002,0.0,11.5525353705
 12/11  07:00:00,71.2699594543,5.75693485004,2.85477497444,0.0,19.7275818095,37.2640762949,36.9939551971,25.3759304869,0.0,11.6180247102
 12/11  08:00:00,86.2745740178,6.03561787109,4.62816649845,0.0,24.3117294858,51.2795993405,40.0078745927,22.508731539,0.0,17.4991430537
 12/11  09:00:00,73.5353847096,5.80578320614,3.39440843478,0.0,23.6694662846,40.6342015617,48.9597341017,13.5811938847,0.0,35.378540217
 12/11  10:00:00,68.7429750241,5.82530622808,3.59010759699,0.0,23.6694662846,35.6302164847,51.4702976991,9.93878310071,18.025,23.5065145984
 12/11  11:00:00,50.3394719544,5.72521012661,2.88359963629,0.0,18.7433767983,22.9618409725,56.0995611175,8.76125669516,18.025,29.3133044224
 12/11  12:00:00,50.5906592053,5.77038739658,3.09204193957,0.0,18.7433767983,22.9618409725,48.5173959187,7.094812955,18.025,23.3975829637
 12/11  13:00:00,51.1666970538,5.82388228407,3.57113355576,0.0,18.5889407304,23.1597249699,47.6952919067,6.28336853786,18.025,23.3869233688
 12/11  14:00:00,51.534991771,5.85614585053,3.66066517125,0.0,18.7433767983,23.2517909448,38.5687247047,2.99017256558,18.025,17.5535521391
 12/11  15:00:00,51.6614626177,5.86940864816,3.77387538084,0.0,18.7433767983,23.2517909448,44.2182874204,2.79447754141,18.025,23.398809879
 12/11  16:00:00,51.1483390737,5.8360582319,3.58405201798,0.0,18.7433767983,22.9618409725,45.9486817936,4.52707909073,18.025,23.3966027028
 12/11  17:00:00,60.1695370915,5.70361366241,2.63435989483,0.0,18.7433767983,27.431320555,32.8065947159,9.01484302563,18.025,5.76675169028
 12/11  18:00:00,74.9562947618,5.8073659988,3.24493082235,0.0,17.6635504202,40.6971502883,18.2808790523,12.5007268957,0.0,5.78015215664
 12/11  19:00:00,82.1228086208,5.89057805959,3.82294329356,0.0,27.5259009287,37.3340067412,34.6459143475,17.2469652995,0.0,17.3989490481
 12/11  20:00:00,84.8561852831,5.94975812652,4.17211994539,0.0,33.8341110165,33.3544677425,26.5242607418,20.7325774115,0.0,5.79168333031
 12/11  21:00:00,93.900581924,6.08789268477,4.92422452045,0.0,36.5179666069,38.8247702939,36.0064432221,24.4411016617,0.0,11.5653415604
 12/11  22:00:00,88.3309734364,6.09162956777,4.86547326547,0.0,32.965339924,36.8579353714,44.6822251504,27.2630565912,0.0,17.4191685592
 12/11  23:00:00,62.4631270926,5.76967466099,2.8670683082,0.0,25.6355707503,20.6438685092,41.6656171239,30.0859722967,0.0,11.5796448273
 12/11  24:00:00,41.4675790919,5.57143637866,1.62265305739,0.000512089144545,15.0252895274,11.7056064465,36.6805771773,30.9068267334,0.0,5.77375044396
 12/12  01:00:00,36.0981506654,5.51324422882,1.23622848922,0.101549391527,11.6412384099,10.0650221343,36.8233053098,31.0563633276,0.0,5.76694198219
 12/12  02:00:00,34.4604822932,5.48324563398,1.00020011709,0.290708818606,10.0992000411,10.047477231,31.2546898764,31.2346898764,0.0,0.02
 12/12  03:00:00,32.5563544098,5.45772285963,0.807605524325,0.464253158271,8.25718729233,10.0299323277,36.0936062525,30.3332433837,0.0,5.76036286879
 12/12  04:00:00,32.588791335,5.44522157006,0.692256402696,0.624542279057,8.25718729233,10.0299323277,33.0096115385,27.2490132111,0.0,5.76059832738
 12/12  05:00:00,34.5270569683,5.4430872628,0.558749639843,1.09173825738,8.25718729233,11.6354268332,28.1959572909,28.1759572909,0.0,0.02
 12/12  06:00:00,42.3263395219,5.45036234838,0.560647283921,1.30186659494,12.1011305571,15.3678112995,40.2206723039,28.666674002,0.0,11.5539983019
 12/12  07:00:00,70.8841071586,5.66685847625,2.24710139555,0.311882985934,19.7275818095,37.2640762949,39.6502355817,28.0294371257,0.0,11.620798456
 12/12  08:00:00,85.7222250236,5.94331091539,4.07425021488,0.0938607615652,24.3117294858,51.2795993405,46.5226874203,23.1945515,0.0,23.3281359202
 12/12  09:00:00,73.1555258959,5.73754361161,2.91858465992,0.16419425135,23.6694662846,40.6342015617,43.1183598357,13.6317883267,0.0,29.486571509
 12/12  10:00:00,68.5474559355,5.78819381064,3.28713077455,0.144562791488,23.6694662846,35.6302164847,57.0728685655,9.66869578349,18.025,29.379172782
 12/12  11:00:00,50.3185754488,5.71118728268,2.6776949668,0.19902487557,18.7433767983,22.9618409725,49.6257617356,8.14572571727,18.025,23.4550360183
 12/12  12:00:00,50.4991724187,5.7538547861,2.86970916748,0.147373458914,18.7433767983,22.9618409725,48.1646756745,6.74235890672,18.025,23.3973167678
 12/12  13:00:00,51.0286685344,5.81017917782,3.38325798793,0.0635511702161,18.5889407304,23.1597249699,47.9033251958,6.48454093857,18.025,23.3937842572
 12/12  14:00:00,51.4738761018,5.8513909278,3.59774883511,0.00655149672131,18.7433767983,23.2517909448,44.1052205997,2.68844773994,18.025,23.3917728597
 12/12  15:00:00,51.6250834689,5.86342532455,3.74347274172,0.0,18.7433767983,23.2517909448,43.6299877148,2.21687065537,18.025,23.3881170594
 12/12  16:00:00,51.139528078,5.83257016478,3.57872177859,0.0,18.7433767983,22.9618409725,45.2280010099,3.81692975827,18.025,23.3860712516
 12/12  17:00:00,60.2024034468,5.70193874974,2.66890170798,0.0,18.7433767983,27.431320555,24.9436610614,6.89866106136,18.025,0.02
 12/12  18:00:00,74.8929078888,5.79504523075,3.19385916905,0.0,17.6635504202,40.6971502883,22.4706562456,10.9305242338,0.0,11.5401320118
 12/12  19:00:00,81.9863334784,5.86846722628,3.70857215041,0.0,27.5259009287,37.3340067412,27.918807311,16.3129908073,0.0,11.6058165037
 12/12  20:00:00,85.012889986,5.95977538626,4.31879810287,0.0,33.8341110165,33.3544677425,27.8749548374,16.3082383139,0.0,11.5667165235
 12/12  21:00:00,94.1942347412,6.11190938676,5.19385117781,0.0,36.5179666069,38.8247702939,30.6415935899,19.0773321507,0.0,11.5642614392
 12/12  22:00:00,88.5356106175,6.1081350351,5.05359532974,0.0,32.965339924,36.8579353714,34.8214816543,23.2009813163,0.0,11.620500338
 12/12  23:00:00,62.6382916842,5.78311069797,3.02878659872,0.0,25.6355707503,20.6438685092,36.6770886887,25.0967061708,0.0,11.5803825179
 12/12  24:00:00,41.546824478,5.57884531175,1.688833101,0.00616508009283,15.0252895274,11.7056064465,32.8480797858,27.0743174807,0.0,5.77376230512
 12/13  01:00:00,36.1369872372,5.51574885249,1.25687532578,0.11722925919,11.6412384099,10.0650221343,34.0243563566,28.2574951847,0.0,5.76686117191
 12/13  02:00:00,34.4266309324,5.47526931341,0.944545021916,0.320483933105,10.0992000411,10.047477231,35.8580632533,30.0975090402,0.0,5.76055421305
 12/13  03:00:00,32.5513848574,5.4432435652,0.687712909172,0.593656368053,8.25718729233,10.0299323277,32.182882151,32.162882151,0.0,0.02
 12/13  04:00:00,33.0544617758,5.44898269006,0.567215548118,1.21148832215,8.25718729233,10.0299323277,38.5884459327,32.8278191655,0.0,5.76062676721
 12/13  05:00:00,35.1328373539,5.45566342505,0.464334948714,1.77935134241,8.25718729233,11.6354268332,38.9081496745,33.1411445236,0.0,5.76700515096
 12/13  06:00:00,43.0630110997,5.47113849658,0.474352819635,2.10405145364,12.1011305571,15.3678112995,38.8776163963,33.0906322505,0.0,5.78698414577
 12/13  07:00:00,70.9911987204,5.64632476736,2.03987495712,0.646723021545,19.7275818095,37.2640762949,49.6964227067,32.2768987615,0.0,17.4195239451
 12/13  08:00:00,85.5619676059,5.89951002349,3.75156871729,0.300069788387,24.3117294858,51.2795993405,45.4463348843,27.9439620611,0.0,17.5023728232
 12/13  09:00:00,73.2257397887,5.71938731142,2.71409413379,0.45704267969,23.6694662846,40.6342015617,51.539896026,16.1600422037,0.0,35.3798538223
 12/13  10:00:00,68.667490675,5.77955638204,3.19896797912,0.361390952987,23.6694662846,35.6302164847,51.3656425742,9.83380206403,18.025,23.5068405102
 12/13  11:00:00,50.3388186824,5.69526966756,2.54413879641,0.368734748052,18.7433767983,22.9618409725,55.0816366791,7.74048125699,18.025,29.3161554221
 12/13  12:00:00,50.4856822216,5.73841180422,2.79455507915,0.224476693262,18.7433767983,22.9618409725,46.7598856857,5.33759612353,18.025,23.3972895622
 12/13  13:00:00,50.3743761747,5.70828927947,2.75083062731,0.143567545472,18.5889407304,23.1597249699,41.1301346048,5.55004299028,18.025,17.5550916145
 12/13  14:00:00,51.3162481902,5.82116362826,3.45694198337,0.0199559289871,18.7433767983,23.2517909448,43.2571523009,1.83096384128,18.025,23.4011884596
 12/13  15:00:00,51.3012004639,5.81497935463,3.4630242764,0.00500998931764,18.7433767983,23.2517909448,43.2076020694,1.78332769788,18.025,23.3992743715
 12/13  16:00:00,50.5937917409,5.75547935887,3.1069419727,0.00313318271531,18.7433767983,22.9618409725,44.9665058597,3.54414691522,18.025,23.3973589445
 12/13  17:00:00,59.8598916426,5.65019533637,2.37812308525,0.0,18.7433767983,27.431320555,29.7284329643,5.93652613536,18.025,5.76690682889
 12/13  18:00:00,74.7870722473,5.76955750865,3.11350399346,0.0,17.6635504202,40.6971502883,14.4193562528,8.63921889521,0.0,5.78013735757
 12/13  19:00:00,81.9871948589,5.85970680626,3.71817687863,0.0,27.5259009287,37.3340067412,30.3069430734,12.9059490997,0.0,17.4009939737
 12/13  20:00:00,84.8563724268,5.93201374986,4.19003489402,0.0,33.8341110165,33.3544677425,20.6415224664,14.8500649163,0.0,5.79145755011
 12/13  21:00:00,94.0878479927,6.09047722579,5.10888983573,0.0,36.5179666069,38.8247702939,28.9463828264,17.3806910575,0.0,11.5656917689
