Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  22:00:00,88.6769381977,6.11558827862,5.18745488747,0.0,32.965339924,36.8579353714,36.6698799727,19.2495611472,0.0,17.4203188255
 12/13  23:00:00,62.7484663568,5.78934409336,3.132719689,0.0,25.6355707503,20.6438685092,32.7089065569,21.1285905041,0.0,11.5803160528
 12/13  24:00:00,41.6691620792,5.59206358698,1.80101278722,0.00309792140862,15.0252895274,11.7056064465,27.9669602908,22.1932955767,0.0,5.77366471405
 12/14  01:00:00,36.228748841,5.53012995022,1.36516972501,0.086312398521,11.6412384099,10.0650221343,29.0346393709,23.2674797985,0.0,5.76715957244
 12/14  02:00:00,34.4549107407,5.48796226218,1.06285823425,0.217756666569,10.0992000411,10.047477231,25.2534809238,25.2334809238,0.0,0.02
 12/14  03:00:00,32.4477761755,5.45800097019,0.83496978047,0.328026592208,8.25718729233,10.0299323277,32.1489406121,26.3883723475,0.0,5.76056826466
 12/14  04:00:00,32.4749531933,5.43565386956,0.64222770122,0.570294500426,8.25718729233,10.0299323277,33.2962258431,27.5359789217,0.0,5.76024692141
 12/14  05:00:00,34.3209625169,5.43960487051,0.600214594298,0.847652904031,8.25718729233,11.6354268332,27.6333826818,27.6133826818,0.0,0.02
 12/14  06:00:00,41.9978750157,5.44888780841,0.661077172515,0.874432908532,12.1011305571,15.3678112995,37.5305267767,25.9766311769,0.0,11.5538955997
 12/14  07:00:00,70.9313476484,5.68584445833,2.39916148451,0.188052305514,19.7275818095,37.2640762949,42.138338244,24.7168685292,0.0,17.4214697148
 12/14  08:00:00,85.4366188149,5.90642118968,3.83748210412,0.0818805825704,24.3117294858,51.2795993405,39.7869207049,22.2835346524,0.0,17.5033860525
 12/14  09:00:00,72.14075955,5.60558459591,2.0193392419,0.180610283966,23.6694662846,40.6342015617,44.7420637507,15.2531428674,0.0,29.4889208833
 12/14  10:00:00,66.9515785449,5.5722114493,1.85609964624,0.195684048765,23.6694662846,35.6302164847,60.5176795752,13.109387763,18.025,29.3832918122
 12/14  11:00:00,48.4778631501,5.45246535419,0.975356273712,0.319360728778,18.7433767983,22.9618409725,53.7747549476,12.291560731,18.025,23.4581942166
 12/14  12:00:00,48.3517110957,5.44516247246,0.904996703658,0.273309873625,18.7433767983,22.9618409725,51.6061893294,10.1824897611,18.025,23.3986995683
 12/14  13:00:00,48.4025131897,5.43671759576,0.880078895592,0.314027919921,18.5889407304,23.1597249699,52.9691340921,11.5469987112,18.025,23.3971353809
 12/14  14:00:00,48.4319549076,5.41839173133,0.598595242006,0.39677619019,18.7433767983,23.2517909448,55.0968072688,13.6764463401,18.025,23.3953609288
 12/14  15:00:00,48.4450545806,5.41075426804,0.519554089877,0.496553935734,18.7433767983,23.2517909448,57.2027309566,15.7841352163,18.025,23.3935957403
 12/14  16:00:00,48.2805222045,5.42208158576,0.575071957834,0.555125912208,18.7433767983,22.9618409725,59.2549505318,17.8381200681,18.025,23.3918304637
 12/14  17:00:00,58.3481998282,5.40937369052,0.47493775439,0.63231065882,18.7433767983,27.431320555,42.040813214,18.2488044171,18.025,5.76700879687
 12/14  18:00:00,73.1150552938,5.52174406199,1.34438652657,0.344907452653,17.6635504202,40.6971502883,25.3889847573,19.6085682718,0.0,5.78041648551
 12/14  19:00:00,80.2343478235,5.5976175547,1.96460016522,0.262810361111,27.5259009287,37.3340067412,36.1406628485,24.5335776692,0.0,11.6070851793
 12/14  20:00:00,83.0653043951,5.66718367382,2.48722548511,0.176561317471,33.8341110165,33.3544677425,37.3121861163,25.7448399343,0.0,11.567346182
 12/14  21:00:00,92.1475429392,5.80214228897,3.32472623923,0.13218383809,36.5179666069,38.8247702939,40.1013616829,28.5342710035,0.0,11.5670906794
 12/14  22:00:00,86.8963333284,5.84580880959,3.53368806533,0.142932352667,32.965339924,36.8579353714,40.1477949769,28.5270065162,0.0,11.6207884607
 12/14  23:00:00,61.6920309427,5.61535873222,1.95566490038,0.294595565323,25.6355707503,20.6438685092,40.4859383939,28.9046563447,0.0,11.5812820492
 12/14  24:00:00,41.3619930101,5.46353309367,0.821348618883,0.804119385195,15.0252895274,11.7056064465,35.7710690784,29.9970632974,0.0,5.77400578102
 12/15  01:00:00,36.5722250224,5.43887612015,0.47349834998,1.41270940867,11.6412384099,10.0650221343,36.3171466596,30.549807057,0.0,5.76733960256
 12/15  02:00:00,35.5088237696,5.43625996243,0.261265949881,2.12495860099,10.0992000411,10.047477231,37.2941250735,31.5342367625,0.0,5.75988831099
 12/15  03:00:00,34.4009321379,5.45439813129,0.135176034688,2.98457724031,8.25718729233,10.0299323277,38.1175437302,32.3570536265,0.0,5.76049010376
 12/15  04:00:00,36.0019922382,5.51306373125,0.0599503833268,4.60219993111,8.25718729233,10.0299323277,35.5615979882,35.5415979882,0.0,0.02
 12/15  05:00:00,38.2263447744,5.53697557124,0.0468003145191,5.20907366779,8.25718729233,11.6354268332,42.2012107064,36.4338771462,0.0,5.76733356015
 12/15  06:00:00,45.4881005057,5.52379201985,0.0623928683847,4.888432095,12.1011305571,15.3678112995,47.0735334562,35.5202129699,0.0,11.5533204863
 12/15  07:00:00,71.1998317326,5.56438748859,1.36924910407,1.60789662424,19.7275818095,37.2640762949,46.3198305151,34.6987266297,0.0,11.6211038854
 12/15  08:00:00,85.2633619322,5.7963257283,3.21686612821,0.639315119974,24.3117294858,51.2795993405,52.7739005598,29.4432857035,0.0,23.3306148563
 12/15  09:00:00,72.831694201,5.60893377415,1.83813842849,1.04938502317,23.6694662846,40.6342015617,48.9508920655,19.4607801884,0.0,29.4901118771
 12/15  10:00:00,68.1894057839,5.64281493119,2.09064657976,1.12835128728,23.6694662846,35.6302164847,63.9404344295,16.5340638195,18.025,29.38137061
 12/15  11:00:00,50.5640096325,5.60763751019,1.634582427,1.59110472169,18.7433767983,22.9618409725,56.1536125876,14.668587199,18.025,23.4600253886
 12/15  12:00:00,50.3433689504,5.62883296568,1.75302968566,1.23326004828,18.7433767983,22.9618409725,54.2797093419,12.8515027676,18.025,23.4032065743
 12/15  13:00:00,50.0988116072,5.63411426389,1.90029692933,0.792708429064,18.5889407304,23.1597249699,51.7061413363,10.2850260027,18.025,23.3961153337
 12/15  14:00:00,49.9760618702,5.6343109483,1.92472722047,0.398827295474,18.7433767983,23.2517909448,49.8190770978,8.39955232296,18.025,23.3945247749
 12/15  15:00:00,49.8785624812,5.63238645284,1.98201576648,0.245963381004,18.7433767983,23.2517909448,49.3024613197,7.88694750353,18.025,23.3905138162
 12/15  16:00:00,49.3683788728,5.60264201539,1.8363631141,0.201126396333,18.7433767983,22.9618409725,51.4795123005,10.0656162197,18.025,23.3888960807
 12/15  17:00:00,58.8780897501,5.52305254873,1.3278113166,0.195650665454,18.7433767983,27.431320555,30.9118102063,12.8668102063,18.025,0.02
 12/15  18:00:00,73.4358327289,5.59219315496,1.8560632118,0.0835550302513,17.6635504202,40.6971502883,26.8720026408,15.3310917498,0.0,11.540910891
 12/15  19:00:00,80.5931712358,5.67246742411,2.48340950322,0.0279673617914,27.5259009287,37.3340067412,31.4111733037,19.8039207243,0.0,11.6072525795
 12/15  20:00:00,83.3522011174,5.73091858897,2.87592791693,0.0110129639444,33.8341110165,33.3544677425,34.3863966327,22.8186878492,0.0,11.5677087835
 12/15  21:00:00,92.3987017008,5.85954659884,3.6113546324,0.0393033558384,36.5179666069,38.8247702939,37.4649955052,25.8993508857,0.0,11.5656446196
 12/15  22:00:00,87.037289784,5.88556208982,3.69850171245,0.079308632839,32.965339924,36.8579353714,38.755504991,27.1352015772,0.0,11.6203034137
 12/15  23:00:00,61.7483658849,5.64255025509,2.09770506612,0.181689537546,25.6355707503,20.6438685092,40.2899400846,28.7093741947,0.0,11.5805658899
 12/15  24:00:00,41.2391797338,5.48403335996,0.990163680321,0.491986541145,15.0252895274,11.7056064465,35.7555938588,29.9815978449,0.0,5.7739960139
 12/16  01:00:00,37.6876193114,5.47036140287,0.754251617905,1.01596328679,12.8411359301,10.0650221343,36.3816208715,30.6145550647,0.0,5.76706580673
 12/16  02:00:00,38.2879051979,5.47660283925,0.604955873798,1.76052338495,12.8411359301,10.0650221343,37.5716028796,31.8111308914,0.0,5.76047198812
 12/16  03:00:00,34.2677400475,5.47168362777,0.354174023969,2.61510080318,8.25718729233,10.0299323277,33.6801161256,33.6601161256,0.0,0.02
 12/16  04:00:00,34.6243800997,5.47091214429,0.228121008675,3.09856413643,8.25718729233,10.0299323277,40.4735222137,34.7129436012,0.0,5.76057861257
 12/16  05:00:00,36.4302727955,5.46918862841,0.147768176731,3.37981694533,8.25718729233,11.6354268332,40.9739535529,35.2071772143,0.0,5.76677633863
 12/16  06:00:00,41.1302267532,5.4843306409,0.0816589989927,3.97233048736,8.71707943955,15.3327214929,40.3069617493,34.5327725144,0.0,5.77418923487
 12/16  07:00:00,58.8296349766,5.49241093784,0.386323115211,3.14676746024,18.5082010057,25.6353820695,45.2105193055,33.6564797841,0.0,11.5540395214
 12/16  08:00:00,69.3669611501,5.62491940718,1.73546893886,1.51858232334,19.4083231844,41.0650158608,41.369133273,29.7468593087,0.0,11.6222739643
 12/16  09:00:00,94.7879778392,5.92283739601,4.04805874391,0.45190150797,26.3286599382,57.9988325916,61.6253936396,20.0969487387,0.0,41.5284449009
 12/16  10:00:00,78.9327447572,5.8254229746,3.42237014264,0.474268956693,26.3286599382,42.8504436482,63.4916879206,15.9823037115,18.025,29.4843842091
 12/16  11:00:00,54.029515022,5.68724693897,2.34056489036,0.785359777085,21.7447113004,23.4437158914,60.900954797,13.487241552,18.025,29.3887132451
 12/16  12:00:00,51.5521457358,5.72328258299,2.51600851897,0.55845972667,19.3027497915,23.426170988,51.8116562541,10.3270139266,18.025,23.4596423275
 12/16  13:00:00,51.3447914432,5.70551429486,2.4410102026,0.301910557546,19.1483137236,23.7250123474,50.8478798562,9.42538045797,18.025,23.3974993982
 12/16  14:00:00,50.5360562602,5.59500910463,1.75214084975,0.147003344688,19.3027497915,23.7161209604,49.1885884865,7.77010295738,18.025,23.3934855292
 12/16  15:00:00,50.7795629456,5.63397547212,2.06042734507,0.0432566103021,19.3027497915,23.7161209604,47.45190272,6.03490594895,18.025,23.3919967711
 12/16  16:00:00,50.4158566117,5.62639951742,2.01551407316,0.0219891661632,19.3027497915,23.426170988,49.6056664714,8.19015031921,18.025,23.3905161522
 12/16  17:00:00,59.9309900572,5.54419373366,1.50078811737,0.030724516126,19.3027497915,27.8956505705,35.0038874658,11.2117803364,18.025,5.76710712931
 12/16  18:00:00,70.9412701695,5.60417464419,1.97523156344,0.0,18.2229234133,37.5968344597,18.7724745329,12.998455379,0.0,5.77401915382
 12/16  19:00:00,86.1546336727,5.76485121035,3.07452804455,0.0,32.690315043,37.0816133363,22.7365861974,16.9563521946,0.0,5.78023400286
 12/16  20:00:00,87.0602842977,5.87556970408,3.75759127414,0.0,36.8143715336,33.066984531,29.7128075275,18.1462754544,0.0,11.5665320731
 12/16  21:00:00,93.2669377702,6.01676515761,4.58296513874,0.0,36.3493007332,38.7721355839,26.3846463918,20.5922921577,0.0,5.79235423407
 12/16  22:00:00,91.0316893699,6.00993575239,4.47241410543,0.0,36.1807251679,36.8228455648,33.9369923275,22.3686353484,0.0,11.5683569791
 12/16  23:00:00,67.6689788117,5.73429900248,2.69167525619,0.0133706660261,31.0351095914,20.6438685092,41.7869987101,24.3638567887,0.0,17.4231419213
 12/16  24:00:00,43.766369897,5.54227776358,1.4264732124,0.122382369627,17.4250845679,11.7056064465,32.6727823401,26.8853971846,0.0,5.78738515549
 12/17  01:00:00,37.4917193585,5.49433839159,1.08647341206,0.344438049078,12.925468867,10.100111941,34.6594378809,28.8921867457,0.0,5.76725113523
 12/17  02:00:00,37.3913248957,5.46686828558,0.886348571242,0.47285930396,12.925468867,10.100111941,34.9496311433,29.1889797332,0.0,5.76065141012
 12/17  03:00:00,32.885597489,5.44108989046,0.623699800414,0.874600161808,8.34152022915,10.0650221343,29.7420095827,29.7220095827,0.0,0.02
 12/17  04:00:00,33.5004612316,5.44953059093,0.473795674785,1.63092687952,8.34152022915,10.0650221343,37.3535009896,31.5927319651,0.0,5.76076902453
 12/17  05:00:00,35.7600405699,5.45812529742,0.317285149147,2.43170460645,8.34152022915,11.6705166398,41.008842157,35.2418489553,0.0,5.76699320171
 12/17  06:00:00,40.442607522,5.46374215344,0.200541472439,3.06698987384,8.80141237637,15.3678112995,42.8441412421,37.0700270795,0.0,5.7741141626
 12/17  07:00:00,58.5343579166,5.49129347656,0.48479161668,2.75413207089,18.5082010057,25.6353820695,48.7455459754,37.1902347683,0.0,11.5553112071
 12/17  08:00:00,69.3555415677,5.64406619041,1.94818893106,1.15586150906,19.4926561212,41.1001056674,43.8915371639,32.2698925476,0.0,11.6216446163
 12/17  09:00:00,95.0314988033,5.968107321,4.32830400072,0.36989253448,26.3286599382,57.9988325916,61.7005806762,20.1694237401,0.0,41.5311569361
 12/17  10:00:00,79.011303327,5.85917125503,3.67044780521,0.390414605213,26.2443270014,42.8153538416,62.6906585698,15.1774183888,18.025,29.488240181
 12/17  11:00:00,53.4812382507,5.64003329357,2.13461722293,0.490235589948,21.7447113004,23.4437158914,60.9255552938,13.5108029293,18.025,29.3897523645
 12/17  12:00:00,51.4946353259,5.72377007565,2.58642101307,0.370331660548,19.3449162599,23.4437158914,51.834596306,10.3522719032,18.025,23.4573244028
 12/17  13:00:00,51.9358669257,5.78233696771,3.0096075512,0.1878518131,19.190480192,23.7425572507,49.0475636474,7.62471108531,18.025,23.3978525621
 12/17  14:00:00,51.9445980087,5.79949042474,3.11463619618,0.0482765621213,19.260583323,23.698576057,45.326130485,3.90480177675,18.025,23.3963287082
 12/17  15:00:00,52.2943902651,5.84696073223,3.46335591657,0.00187822616993,19.260583323,23.698576057,44.7187136214,3.29873708146,18.025,23.3949765399
 12/17  16:00:00,51.9474372538,5.83403081501,3.42116075726,0.0,19.260583323,23.4086260847,46.6793816244,5.26075029083,18.025,23.3936313335
 12/17  17:00:00,60.8507254038,5.67677011738,2.37837521822,0.0,19.260583323,27.8781056672,32.3655130151,8.57313294724,18.025,5.76738006783
 12/17  18:00:00,71.6077961274,5.70721176438,2.59842558655,0.0,18.1807569449,37.5792895564,19.5355260521,13.7615066024,0.0,5.77401944969
 12/17  19:00:00,86.4781813345,5.83626144665,3.44608204493,0.0,32.6059821062,37.0465235296,26.226337687,20.4458854454,0.0,5.78045224156
 12/17  20:00:00,87.2665792125,5.91644402842,3.92300133172,0.0,36.8143715336,33.066984531,34.9771070872,23.4091050335,0.0,11.5680020537
 12/17  21:00:00,93.5423221545,6.05172330668,4.70396236689,0.0,36.43363367,38.8072253906,36.5250683722,24.9595129191,0.0,11.5655554531
 12/17  22:00:00,91.0302788775,6.04013694099,4.56021794567,0.0,36.0963922311,36.7877557581,32.158066048,26.3640903907,0.0,5.79397565721
 12/17  23:00:00,67.6221427278,5.75493114174,2.74547720786,0.0115119909176,30.9507766546,20.6087787026,45.599043745,28.1758522194,0.0,17.4231915256
 12/17  24:00:00,43.8953926477,5.56155023976,1.52588566825,0.132712571961,17.4250845679,11.7056064465,35.0126497563,29.2251879097,0.0,5.78746184659
 12/18  01:00:00,36.2679325692,5.50386554078,1.1217039441,0.39521025183,11.6412384099,10.0650221343,36.4287364312,30.6611687443,0.0,5.76756768682
 12/18  02:00:00,34.6577396735,5.46419691674,0.804118069559,0.703076821921,10.0992000411,10.047477231,39.3634206988,33.6028187198,0.0,5.76060197905
 12/18  03:00:00,33.5152323678,5.46900900392,0.587011561568,1.63242219811,8.25718729233,10.0299323277,41.4449651778,35.6842343923,0.0,5.76073078546
 12/18  04:00:00,34.0829727244,5.47600821543,0.457813292647,2.32236427479,8.25718729233,10.0299323277,35.8971430466,35.8771430466,0.0,0.02
 12/18  05:00:00,36.0935411723,5.47948701419,0.35572457713,2.8248228722,8.25718729233,11.6354268332,41.8598889478,36.0934699429,0.0,5.7664190049
 12/18  06:00:00,44.0033141453,5.48920396239,0.34870863277,3.15189760406,12.1011305571,15.3678112995,48.2731582488,36.7183531946,0.0,11.5548050543
 12/18  07:00:00,71.4352622466,5.62776863468,1.78824460071,1.3609152401,19.7275818095,37.2640762949,47.9150821859,36.2922753005,0.0,11.6228068855
 12/18  08:00:00,85.592600338,5.8673958238,3.55623621254,0.558066991043,24.3117294858,51.2795993405,52.5612910122,29.227414636,0.0,23.3338763762
 12/18  09:00:00,73.1878753255,5.69545331959,2.49142827831,0.66572656226,23.6694662846,40.6342015617,46.0638528881,16.568167335,0.0,29.495685553
 12/18  10:00:00,68.6737105165,5.76020670111,3.0551239847,0.530765239939,23.6694662846,35.6302164847,56.7769795492,9.3636566391,18.025,29.3883229101
 12/18  11:00:00,50.7100644856,5.71228886133,2.60298297421,0.66408986432,18.7433767983,22.9618409725,47.8215255638,6.33401378602,18.025,23.4625117777
 12/18  12:00:00,50.6190190539,5.74540276404,2.80708364286,0.338275567815,18.7433767983,22.9618409725,46.344003542,4.91637775321,18.025,23.4026257888
 12/18  13:00:00,50.8763683669,5.77275656149,3.17455134604,0.157357021218,18.5889407304,23.1597249699,46.8094997907,5.38241748492,18.025,23.4020823058
 12/18  14:00:00,51.3566909212,5.827345562,3.48160980741,0.0295287977374,18.7433767983,23.2517909448,42.974584063,1.54870304506,18.025,23.400881018
 12/18  15:00:00,51.7225947319,5.86941716775,3.83497066342,0.0,18.7433767983,23.2517909448,42.3170257391,0.893970530303,18.025,23.3980552088
 12/18  16:00:00,51.4094222181,5.86222438304,3.81894059246,0.0,18.7433767983,22.9618409725,43.9086363674,2.48679067536,18.025,23.396845692
 12/18  17:00:00,60.3835053802,5.7226142754,2.82929677316,0.0,18.7433767983,27.431320555,28.8136491601,5.02127526215,18.025,5.76737389796
 12/18  18:00:00,75.0714085947,5.81512861701,3.35223930368,0.0,17.6635504202,40.6971502883,15.0744196508,9.2936047321,0.0,5.78081491873
 12/18  19:00:00,82.3131367129,5.9063625005,3.99741030371,0.0,27.5259009287,37.3340067412,24.833887859,13.2247092378,0.0,11.6091786212
 12/18  20:00:00,85.183987437,5.97839572804,4.47122745417,0.0,33.8341110165,33.3544677425,26.7208974329,15.1528712717,0.0,11.5680261612
 12/18  21:00:00,94.1855998949,6.10851447756,5.18856208579,0.0,36.5179666069,38.8247702939,31.4165001275,19.8489809889,0.0,11.5675191386
 12/18  22:00:00,88.6290850533,6.11469630909,5.14043700603,0.0,32.965339924,36.8579353714,39.0080473655,22.7755856907,0.0,16.2324616748
 12/18  23:00:00,62.6344081001,5.77971662509,3.02824562396,0.0,25.6355707503,20.6438685092,32.2957527193,25.3085927251,0.0,6.98715999427
 12/18  24:00:00,41.5998716837,5.58447757507,1.74136645831,0.00101531905928,15.0252895274,11.7056064465,37.1815327879,25.652836608,0.0,11.5286961799
 12/19  01:00:00,36.1781224658,5.52060005906,1.29867587104,0.111690888027,11.6412384099,10.0650221343,27.2496713048,27.2296713048,0.0,0.02
 12/19  02:00:00,34.4771280844,5.48130625445,0.992885879273,0.316587104354,10.0992000411,10.047477231,34.598397032,28.8375851069,0.0,5.76081192517
 12/19  03:00:00,32.518434627,5.44519422579,0.727311824078,0.519135227933,8.25718729233,10.0299323277,36.5295420025,30.7685935005,0.0,5.76094850201
 12/19  04:00:00,32.9708916944,5.446527313,0.587714997929,1.10985820502,8.25718729233,10.0299323277,38.185435844,32.4251569941,0.0,5.76027884997
 12/19  05:00:00,35.043806396,5.45357015089,0.488342509095,1.66838432177,8.25718729233,11.6354268332,33.090404974,33.070404974,0.0,0.02
 12/19  06:00:00,42.8271498436,5.46341065149,0.508292375784,1.84193565984,12.1011305571,15.3678112995,43.2556139067,31.6998937617,0.0,11.5557201449
 12/19  07:00:00,70.9720695464,5.65854826458,2.16967465105,0.485499401094,19.7275818095,37.2640762949,46.3524636752,28.9288298348,0.0,17.4236338404
 12/19  08:00:00,85.3759297122,5.87760182514,3.69114740893,0.196268589489,24.3117294858,51.2795993405,41.4508772678,23.9445146311,0.0,17.5063626367
 12/19  09:00:00,73.0513636836,5.70243731093,2.67318473457,0.340463327814,23.6694662846,40.6342015617,42.3121800785,12.8143083544,0.0,29.4978717241
 12/19  10:00:00,68.6525482595,5.77793040212,3.29704997227,0.249947883857,23.6694662846,35.6302164847,54.2980589232,6.88767607081,18.025,29.3853828524
 12/19  11:00:00,50.4533296697,5.70535882234,2.7698668945,0.247394302851,18.7433767983,22.9618409725,45.9173507814,4.42914036646,18.025,23.463210415
 12/19  12:00:00,50.6024513524,5.73986664903,2.97706380798,0.157260135066,18.7433767983,22.9618409725,45.1393814058,3.70634095698,18.025,23.4080404488
 12/19  13:00:00,50.8883886527,5.76816844107,3.29463928774,0.0538714870697,18.5889407304,23.1597249699,46.1316497027,4.69993624265,18.025,23.40671346
 12/19  14:00:00,51.3521247469,5.81936967233,3.51226571033,0.00227965163307,18.7433767983,23.2517909448,42.8899491729,1.45937960135,18.025,23.4055695715
 12/19  15:00:00,51.2338286442,5.80147744684,3.41414121921,0.0,18.7433767983,23.2517909448,42.918092846,1.48861873,18.025,23.404474116
 12/19  16:00:00,50.793117038,5.78137459182,3.28348245098,0.0,18.7433767983,22.9618409725,44.5922969516,3.16391614251,18.025,23.4033808091
 12/19  17:00:00,60.1153757567,5.68211445619,2.6016653588,0.0,18.7433767983,27.431320555,28.9658332532,5.17359330924,18.025,5.76723994395
 12/19  18:00:00,74.9919032623,5.79629506372,3.29156211628,0.0,17.6635504202,40.6971502883,14.0632350801,8.28299014902,0.0,5.78024493105
 12/19  19:00:00,82.2437999279,5.89266665165,3.94175866446,0.0,27.5259009287,37.3340067412,29.69494988,12.2925073013,0.0,17.4024425786
 12/19  20:00:00,85.1578057477,5.96956534274,4.45387026742,0.0,33.8341110165,33.3544677425,19.7556316298,13.9624915564,0.0,5.79314007337
 12/19  21:00:00,94.2038351916,6.10826463081,5.20704238954,0.0,36.5179666069,38.8247702939,30.1728630427,18.6042484528,0.0,11.5686145899
 12/19  22:00:00,88.7295629107,6.12649730239,5.2290994937,0.0,32.965339924,36.8579353714,38.6931087454,21.2698369175,0.0,17.4232718279
 12/19  23:00:00,62.850381772,5.80347350149,3.22045367975,0.0,25.6355707503,20.6438685092,33.2722725617,21.6896935296,0.0,11.5825790321
 12/19  24:00:00,41.6688885711,5.59228633017,1.80358677599,0.0,15.0252895274,11.7056064465,29.6685311705,23.8942406146,0.0,5.77429055596
 12/20  01:00:00,36.1571359958,5.5253110192,1.35644867598,0.028215587946,11.6412384099,10.0650221343,31.1783413644,25.4107415482,0.0,5.76759981623
 12/20  02:00:00,34.4085504458,5.48801748362,1.10001668395,0.134165416554,10.0992000411,10.047477231,25.7785259313,25.7585259313,0.0,0.02
 12/20  03:00:00,32.4716652114,5.46993056822,0.974139910937,0.200801017968,8.25718729233,10.0299323277,28.9642567602,23.2033674384,0.0,5.76088932178
 12/20  04:00:00,32.3704959225,5.45046646116,0.83269068632,0.260542605441,8.25718729233,10.0299323277,28.7796710657,23.0186415958,0.0,5.76102946987
 12/20  05:00:00,33.9111706763,5.43759986484,0.723184916593,0.316871505706,8.25718729233,11.6354268332,28.7519260201,22.9845950556,0.0,5.76733096455
 12/20  06:00:00,41.6241993401,5.44042967366,0.723362323453,0.446892587371,12.1011305571,15.3678112995,30.4171428654,24.6296334029,0.0,5.78750946253
 12/20  07:00:00,70.8633484459,5.67834223229,2.35939091124,0.167256502673,19.7275818095,37.2640762949,43.6188933613,26.195972754,0.0,17.4229206073
 12/20  08:00:00,85.3514385428,5.89514039827,3.78795070232,0.0574215152079,24.3117294858,51.2795993405,38.9772377825,21.4691337822,0.0,17.5081040004
 12/20  09:00:00,72.3462934084,5.63821130182,2.29056716996,0.0822263084672,23.6694662846,40.6342015617,48.4733357739,13.0770663485,0.0,35.3962694254
 12/20  10:00:00,67.1428518923,5.6009368411,2.13674993131,0.0775351490029,23.6694662846,35.6302164847,51.8068279181,10.2652231054,18.025,23.5166048127
 12/20  11:00:00,48.6608579323,5.47909528339,1.27846990615,0.172579119133,18.7433767983,22.9618409725,56.6246702166,9.27472941432,18.025,29.3249408022
 12/20  12:00:00,49.1200532619,5.53596387611,1.75878514033,0.0970407341657,18.7433767983,22.9618409725,46.20099327,4.76909687475,18.025,23.4068963953
 12/20  13:00:00,50.3216788456,5.65808180011,2.87509141594,0.0167934969503,18.5889407304,23.1597249699,43.8963922678,2.46952143018,18.025,23.4018708376
 12/20  14:00:00,50.7640664855,5.69590468156,3.04994698984,0.0,18.7433767983,23.2517909448,41.4284696717,0.00692342706182,18.025,23.3965462446
 12/20  15:00:00,51.0781515245,5.74084072616,3.3190958823,0.0,18.7433767983,23.2517909448,41.4183912765,0.0,18.025,23.3933912765
 12/20  16:00:00,50.7521643494,5.74036079076,3.28353848089,0.0,18.7433767983,22.9618409725,42.8737226832,1.45625857055,18.025,23.3924641127
 12/20  17:00:00,60.1174831366,5.64919258836,2.63669829437,0.0,18.7433767983,27.431320555,20.6485454619,2.60354546193,18.025,0.02
 12/20  18:00:00,75.2210107282,5.79036674307,3.52659521587,0.0,17.6635504202,40.6971502883,14.8710147273,3.32932682129,0.0,11.541687906
 12/20  19:00:00,82.506919092,5.90649762843,4.19104309802,0.0,27.5259009287,37.3340067412,18.450405482,6.84131210334,0.0,11.6090933786
 12/20  20:00:00,85.5845133632,6.0041746758,4.84595853559,0.0,33.8341110165,33.3544677425,19.8178649276,8.24857798965,0.0,11.569286938
 12/20  21:00:00,95.0282784225,6.19260804275,5.94713610545,0.0,36.5179666069,38.8247702939,21.8659089032,10.2984923151,0.0,11.5674165881
 12/20  22:00:00,89.9171178195,6.25746075255,6.28568291108,0.0,32.965339924,36.8579353714,22.7392253536,11.1162424988,0.0,11.6229828548
 12/20  23:00:00,63.7496642991,5.89877528186,4.02442496165,0.0,25.6355707503,20.6438685092,24.1365218517,12.5538082865,0.0,11.5827135652
 12/20  24:00:00,42.2622825251,5.65001111263,2.33925091966,0.0,15.0252895274,11.7056064465,20.1502647023,14.3758308048,0.0,5.77443389751
 12/21  01:00:00,36.6533521703,5.58669203385,1.81949612347,0.0,11.6412384099,10.0650221343,20.828754709,15.0610545821,0.0,5.76770012689
 12/21  02:00:00,34.7715597492,5.5449764868,1.54022703221,0.0,10.0992000411,10.047477231,21.5955049248,15.8345401387,0.0,5.76096478615
 12/21  03:00:00,32.6523063478,5.51073661422,1.31477207213,0.0,8.25718729233,10.0299323277,22.1561725217,16.395447186,0.0,5.76072533572
 12/21  04:00:00,32.4862152348,5.48947068163,1.16994917934,0.0,8.25718729233,10.0299323277,17.3283920151,17.3083920151,0.0,0.02
 12/21  05:00:00,33.993518453,5.47536622643,1.08463433975,0.0,8.25718729233,11.6354268332,24.199778695,18.4320449388,0.0,5.76773375624
 12/21  06:00:00,41.6284956914,5.48119258579,1.13377978328,0.0,12.1011305571,15.3678112995,30.7799801994,19.2246401464,0.0,11.555340053
 12/21  07:00:00,71.3419523011,5.75684327799,2.92674182042,0.0,19.7275818095,37.2640762949,32.412491905,20.7885201396,0.0,11.6239717654
 12/21  08:00:00,86.6554659345,6.06515441744,4.97936602165,0.0,24.3117294858,51.2795993405,41.3627644444,18.0246435595,0.0,23.3381208849
 12/21  09:00:00,73.8037912542,5.82223165929,3.64626241989,0.0,23.6694662846,40.6342015617,39.9303675584,10.4279665446,0.0,29.5024010138
 12/21  10:00:00,69.3407190837,5.88083166016,4.13225169054,0.0,23.6694662846,35.6302164847,54.7097392474,7.29179664537,18.025,29.392942602
 12/21  11:00:00,50.1643730388,5.68492803032,2.74872542806,0.0,18.7433767983,22.9618409725,49.3551193031,7.86397682261,18.025,23.4661424805
 12/21  12:00:00,51.289880652,5.83900209287,3.72261128348,0.0,18.7433767983,22.9618409725,46.4075546885,4.97544285732,18.025,23.4071118312
 12/21  13:00:00,52.1244910717,5.93027932523,4.42249645106,0.0,18.5889407304,23.1597249699,46.6635073905,5.23247492509,18.025,23.4060324654
 12/21  14:00:00,52.4743416262,5.96306112381,4.4930633081,0.0,18.7433767983,23.2517909448,43.3154801875,1.8852839536,18.025,23.4051962339
 12/21  15:00:00,52.6821687069,5.99074050009,4.67321104269,0.0,18.7433767983,23.2517909448,43.0606694254,1.63131839279,18.025,23.4043510326
 12/21  16:00:00,52.0736617713,5.94813698664,4.39725745181,0.0,18.7433767983,22.9618409725,44.7793550095,3.3508242102,18.025,23.4035307993
 12/21  17:00:00,61.0719572977,5.80693929904,3.43341319489,0.0,18.7433767983,27.431320555,29.2244259652,5.43187822807,18.025,5.76754773716
 12/21  18:00:00,76.0163515409,5.92725261612,4.18504155354,0.0,17.6635504202,40.6971502883,13.04785953,7.26699403657,0.0,5.78086549343
 12/21  19:00:00,83.0934616242,6.00711686626,4.67694924854,0.0,27.5259009287,37.3340067412,30.3340092107,12.9304672948,0.0,17.403541916
 12/21  20:00:00,86.0093750464,6.08310962611,5.1918801822,0.0,33.8341110165,33.3544677425,20.4102956396,14.6171543708,0.0,5.79314126883
 12/21  21:00:00,95.1049984664,6.22742405647,5.98903184879,0.0,36.5179666069,38.8247702939,29.9023650725,18.3336961016,0.0,11.5686689709
 12/21  22:00:00,89.6690417544,6.24900585296,6.04604748222,0.0,32.965339924,36.8579353714,37.8836288962,20.4569617666,0.0,17.4266671296
 12/21  23:00:00,63.4856421206,5.88696027615,3.7722104269,0.0,25.6355707503,20.6438685092,34.4663703921,22.8834394432,0.0,11.5829309489
 12/21  24:00:00,42.1304204997,5.65206760464,2.20532801793,0.0,15.0252895274,11.7056064465,29.3166116876,23.5420283937,0.0,5.77458329389
 12/22  01:00:00,36.4495611955,5.56871582143,1.6336773673,0.0,11.6412384099,10.0650221343,32.0751076872,26.3072331636,0.0,5.76787452354
 12/22  02:00:00,34.4506801903,5.50746217652,1.25219417201,0.00466760194471,10.0992000411,10.047477231,28.9943541182,28.9743541182,0.0,0.02
 12/22  03:00:00,32.3539168308,5.4662972263,0.979067118636,0.0817531867865,8.25718729233,10.0299323277,35.3823393362,29.6213977084,0.0,5.76094162787
 12/22  04:00:00,32.2769840255,5.44294224021,0.806162823415,0.201077418616,8.25718729233,10.0299323277,35.9429419196,30.1818304377,0.0,5.76111148188
 12/22  05:00:00,33.8827067476,5.42166893552,0.60200941101,0.425506701004,8.25718729233,11.6354268332,39.492176381,33.7247215723,0.0,5.76745480869
 12/22  06:00:00,41.672712082,5.42904488292,0.608925114932,0.621214532297,12.1011305571,15.3678112995,39.2615387375,33.4736299581,0.0,5.7879087794
 12/22  07:00:00,70.9429744493,5.68695032511,2.41247377896,0.185170040236,19.7275818095,37.2640762949,47.7010756723,30.2768298014,0.0,17.4242458709
 12/22  08:00:00,85.9201015066,5.96993686246,4.25975816538,0.0794508511633,24.3117294858,51.2795993405,42.9772618807,25.4687335605,0.0,17.5085283203
 12/22  09:00:00,73.413679053,5.77115998638,3.15334046484,0.153870357611,23.6694662846,40.6342015617,49.8603679898,14.458653363,0.0,35.4017146268
 12/22  10:00:00,68.8486830656,5.8234338811,3.600869234,0.096735071794,23.6694662846,35.6302164847,55.6782428331,8.25778617857,18.025,29.3954566545
 12/22  11:00:00,50.7189757877,5.75369317892,3.09124231509,0.143317147636,18.7433767983,22.9618409725,47.3827904157,5.89067049994,18.025,23.4671199157
 12/22  12:00:00,50.7116421515,5.76391255552,3.16657997023,0.0528788734633,18.7433767983,22.9618409725,45.8805650862,4.44666685827,18.025,23.4088982279
 12/22  13:00:00,50.1972560617,5.67398072801,2.75048576731,0.00107174303336,18.5889407304,23.1597249699,46.9047564491,5.47902525808,18.025,23.400731191
 12/22  14:00:00,50.2696626288,5.66980834577,2.58163306587,0.0,18.7433767983,23.2517909448,44.0460126991,2.61935324975,18.025,23.4016594494
 12/22  15:00:00,50.4535659797,5.69506612999,2.74027859959,0.0,18.7433767983,23.2517909448,43.8544151217,2.43166170217,18.025,23.3977534195
 12/22  16:00:00,50.369671776,5.72309784386,2.91830247741,0.0,18.7433767983,22.9618409725,45.374018657,3.9519324001,18.025,23.3970862569
 12/22  17:00:00,59.9207550124,5.6517533536,2.43739617383,0.0,18.7433767983,27.431320555,30.0610654987,6.26850909904,18.025,5.7675563997
 12/22  18:00:00,75.0487252604,5.79365429106,3.35100954257,0.0,17.6635504202,40.6971502883,13.7880027474,8.0068151046,0.0,5.78118764282
 12/22  19:00:00,82.2155485516,5.88459235818,3.92155452777,0.0,27.5259009287,37.3340067412,24.9019381127,13.2920052634,0.0,11.6099328493
 12/22  20:00:00,85.1827724669,5.96853664053,4.47984149042,0.0,33.8341110165,33.3544677425,26.5996268332,15.0300231051,0.0,11.5696037282
 12/22  21:00:00,94.4605116135,6.13397809262,5.43798169111,0.0,36.5179666069,38.8247702939,29.375902396,17.8082618503,0.0,11.5676405457
 12/22  22:00:00,88.9961989078,6.15411333782,5.46808975669,0.0,32.965339924,36.8579353714,31.9145137878,20.2896782452,0.0,11.6248355426
 12/22  23:00:00,63.04677436,5.82493907194,3.39535593959,0.0,25.6355707503,20.6438685092,33.1153114361,21.5320027847,0.0,11.5833086514
 12/22  24:00:00,41.8781181546,5.61586887324,1.98921854249,0.0,15.0252895274,11.7056064465,33.2544557975,21.7252731285,0.0,11.5291826691
 12/23  01:00:00,37.6022560778,5.55984007524,1.5953481975,0.0,12.8411359301,10.0650221343,22.358652377,22.338652377,0.0,0.02
 12/23  02:00:00,37.3243343918,5.52140343332,1.35410843897,0.00298168461212,12.8411359301,10.0650221343,29.9266417311,24.1654802871,0.0,5.76116144402
 12/23  03:00:00,32.3834758636,5.47001457309,1.01700277498,0.0696543559578,8.25718729233,10.0299323277,30.4506420121,24.6895706382,0.0,5.76107137386
 12/23  04:00:00,32.2998906013,5.44897970303,0.866008712517,0.158100130889,8.25718729233,10.0299323277,30.4429209964,24.682484552,0.0,5.76043644439
 12/23  05:00:00,33.8766833932,5.4334695832,0.742027181371,0.267662591877,8.25718729233,11.6354268332,26.2514627923,26.2314627923,0.0,0.02
 12/23  06:00:00,38.0575627685,5.42893742161,0.704970190329,0.331715187663,8.71707943955,15.3327214929,35.7172262817,24.189390121,0.0,11.5278361607
 12/23  07:00:00,56.7784701812,5.50853361736,1.27105108745,0.194709698277,18.5082010057,25.6353820695,27.3036790291,21.5153648828,0.0,5.78831414625
 12/23  08:00:00,68.8636606222,5.7098504687,2.66068820245,0.00504934469091,19.4083231844,41.0650158608,36.8663927689,19.4403861728,0.0,17.4260065961
 12/23  09:00:00,95.5205641815,6.05781939133,5.09746421845,0.0,26.3286599382,57.9988325916,47.0304455565,11.4160962025,0.0,35.614349354
 12/23  10:00:00,79.9326294326,5.99031832082,4.7315564633,0.0,26.3286599382,42.8504436482,61.6186666891,8.19285084086,18.025,35.4008158483
 12/23  11:00:00,54.3013880981,5.77689665294,3.30809897846,0.0,21.7447113004,23.4437158914,48.6847368317,7.13514796937,18.025,23.5245888623
 12/23  12:00:00,52.0098235362,5.80656428609,3.44882669371,0.0,19.3027497915,23.426170988,53.1189345491,5.76880190952,18.025,29.3251326396
 12/23  13:00:00,52.89862314,5.89775420694,4.1044860829,0.0,19.1483137236,23.7250123474,46.4759893335,5.05099571578,18.025,23.3999936177
 12/23  14:00:00,52.6880318249,5.85709825814,3.78900576384,0.0,19.3027497915,23.7161209604,43.1370916682,1.71524897576,18.025,23.3968426925
 12/23  15:00:00,53.3879731276,5.95460802235,4.39143727049,0.0,19.3027497915,23.7161209604,42.8681005426,1.44680525259,18.025,23.39629529
 12/23  16:00:00,52.9232737322,5.93144658146,4.23984925298,0.0,19.3027497915,23.426170988,44.6385300121,3.21776836721,18.025,23.3957616449
 12/23  17:00:00,61.7695043198,5.76689999371,3.14729651538,0.0,19.3027497915,27.8956505705,29.6423860501,5.84992582151,18.025,5.76746022858
 12/23  18:00:00,72.6509170554,5.82017773414,3.46884402195,0.0,18.2229234133,37.5968344597,14.0011290907,8.22656293404,0.0,5.77456615669
 12/23  19:00:00,87.8549505244,5.99228769177,4.54737030516,0.0,32.690315043,37.0816133363,18.2422391724,12.4612177339,0.0,5.78102143852
 12/23  20:00:00,88.6599322455,6.0922403298,5.1405167407,0.0,36.8143715336,33.066984531,26.2595211135,14.6908471185,0.0,11.568673995
 12/23  21:00:00,94.9238974932,6.24175529662,6.01488295019,0.0,36.3493007332,38.7721355839,23.1708562225,17.3773404653,0.0,5.79351575717
 12/23  22:00:00,92.6881984796,6.23269487734,5.90611271806,0.0,36.1807251679,36.8228455648,30.5469912391,18.9768149854,0.0,11.5701762536
 12/23  23:00:00,68.9792847954,5.90475669011,3.84481680624,0.0,31.0351095914,20.6438685092,38.4412249222,21.0147333773,0.0,17.4264915449
 12/23  24:00:00,44.465107534,5.64539548159,2.14442907284,0.0,17.4250845679,11.7056064465,29.3016328558,23.5134335004,0.0,5.78819935546
 12/24  01:00:00,37.8728789975,5.58288489581,1.72349933649,0.0,12.925468867,10.100111941,30.3565433524,24.5886150629,0.0,5.76792828944
 12/24  02:00:00,37.5804016596,5.54231764359,1.47281661482,0.0,12.925468867,10.100111941,31.329769018,25.5686935418,0.0,5.76107547621
 12/24  03:00:00,32.558136682,5.48525765262,1.1165758571,0.0100740262083,8.34152022915,10.0650221343,31.4177117911,25.6568476331,0.0,5.76086415802
 12/24  04:00:00,32.355873669,5.44764431142,0.859152604398,0.102850635462,8.34152022915,10.0650221343,28.5167009448,28.4967009448,0.0,0.02
 12/24  05:00:00,33.9077773801,5.43056083687,0.733259293948,0.191006299985,8.34152022915,11.6705166398,34.0601465586,28.2922461203,0.0,5.76790043826
 12/24  06:00:00,38.0681789229,5.41874175685,0.628147774029,0.309922595606,8.80141237637,15.3678112995,32.8973769125,27.1226134674,0.0,5.77476344505
 12/24  07:00:00,56.6761297016,5.49831460048,1.15596939892,0.217661937714,18.5082010057,25.6353820695,36.7038727836,25.1472452962,0.0,11.5566274875
 12/24  08:00:00,69.1691885905,5.74055859944,2.81015054807,0.010975192624,19.4926561212,41.1001056674,38.1766877966,20.7488096633,0.0,17.4278781333
 12/24  09:00:00,95.9043625956,6.12038612268,5.4186816481,0.0,26.3286599382,57.9988325916,47.4078823416,11.7870358703,0.0,35.6208464713
 12/24  10:00:00,80.2491785936,6.05844005264,5.09939841938,0.0,26.2443270014,42.8153538416,55.1886541369,7.65729940439,18.025,29.5063547325
 12/24  11:00:00,55.1056060068,5.8881866026,4.0010195519,0.0,21.7447113004,23.4437158914,52.4349623285,5.0087023965,18.025,29.401259932
 12/24  12:00:00,53.0396298609,5.94451782177,4.28096245648,0.0,19.3449162599,23.4437158914,51.1684001445,3.81742481712,18.025,29.3259753274
 12/24  13:00:00,53.6196863211,5.99553793973,4.66804993161,0.0,19.190480192,23.7425572507,45.5793935274,4.15515010059,18.025,23.3992434268
 12/24  14:00:00,53.6751922739,6.00629692315,4.6866755146,0.0,19.260583323,23.698576057,42.0946764377,0.67348098124,18.025,23.3961954565
 12/24  15:00:00,54.1797509651,6.07164540049,5.12588583269,0.0,19.260583323,23.698576057,41.7457047481,0.324926060574,18.025,23.3957786875
 12/24  16:00:00,53.6910603044,6.03869092706,4.96009960641,0.0,19.260583323,23.4086260847,43.2800195998,1.85964146284,18.025,23.395378137
 12/24  17:00:00,62.4555993433,5.86318697079,3.79681534639,0.0,19.260583323,27.8781056672,21.6171590161,3.57215901609,18.025,0.02
 12/24  18:00:00,73.0535503903,5.88709020735,3.86427330193,0.0,18.1807569449,37.5792895564,19.075672735,7.54642734154,0.0,11.5292453935
 12/24  19:00:00,88.1802956734,6.05865768241,4.92576344512,0.0,32.6059821062,37.0465235296,17.102066161,11.3206946235,0.0,5.78137153746
 12/24  20:00:00,89.152729007,6.16412326968,5.56142452277,0.0,36.8143715336,33.066984531,24.134760423,12.5663427701,0.0,11.568417653
 12/24  21:00:00,95.5030987455,6.31216175981,6.40424787705,0.0,36.43363367,38.8072253906,20.9096168639,15.116206718,0.0,5.79341014586
 12/24  22:00:00,93.06830161,6.30869057593,6.3296357318,0.0,36.0963922311,36.7877557581,27.74743362,16.1771485872,0.0,11.5702850328
 12/24  23:00:00,69.2375957949,5.9602488113,4.16704783726,0.0,30.9507766546,20.6087787026,36.5726986773,19.145734104,0.0,17.4269645733
 12/24  24:00:00,44.7391218229,5.68230754441,2.38152557256,0.0,17.4250845679,11.7056064465,27.5505253814,21.763013076,0.0,5.78751230546
 12/25  01:00:00,38.0855235701,5.6144116714,1.90461363943,0.0,12.925468867,10.100111941,28.9242411227,23.1562590704,0.0,5.76798205236
 12/25  02:00:00,37.7215011004,5.56588016632,1.59035080813,0.0,12.925468867,10.100111941,30.8224211304,25.0614491775,0.0,5.76097195295
 12/25  03:00:00,32.6483900831,5.50223719447,1.19992147213,0.0,8.34152022915,10.0650221343,32.8981150797,27.1369418887,0.0,5.761173191
 12/25  04:00:00,32.4969183583,5.47673249754,1.0419121687,0.0320450252522,8.34152022915,10.0650221343,25.8742293645,25.8542293645,0.0,0.02
 12/25  05:00:00,33.9839443577,5.45007027953,0.857422424314,0.123497169261,8.34152022915,11.6705166398,33.4023181472,27.6343357626,0.0,5.76798238455
 12/25  06:00:00,38.0631800796,5.42168546027,0.631713442386,0.29841020564,8.80141237637,15.3678112995,36.9158244722,31.1409181493,0.0,5.77490632293
 12/25  07:00:00,56.6584225056,5.48427876887,1.01735945839,0.352594229522,18.5082010057,25.6353820695,44.3544164395,32.7972705619,0.0,11.5571458776
 12/25  08:00:00,68.9905823723,5.71638826151,2.55917397697,0.107505805219,19.4926561212,41.1001056674,45.6528560882,28.224986798,0.0,17.4278692903
 12/25  09:00:00,95.7115892046,6.10883611757,5.22241258726,0.0150320571726,26.3286599382,57.9988325916,50.5180181877,14.8949345971,0.0,35.6230835906
 12/25  10:00:00,80.1722586601,6.05544984768,5.02545927535,0.0,26.2443270014,42.8153538416,55.6772570799,8.14421922514,18.025,29.5080378548
 12/25  11:00:00,55.0508095961,5.88509880076,3.94930438958,0.0,21.7447113004,23.4437158914,52.4386866727,5.01078054137,18.025,29.4029061314
 12/25  12:00:00,53.1138048235,5.95255198026,4.34709843425,0.0,19.3449162599,23.4437158914,50.6154947209,3.26283930674,18.025,29.3276554142
 12/25  13:00:00,53.6583498757,5.99699104427,4.70525749241,0.0,19.190480192,23.7425572507,44.9951000097,3.56951078224,18.025,23.4005892274
 12/25  14:00:00,54.0846456007,6.06102563789,5.04139713583,0.0,19.260583323,23.698576057,41.6907212849,0.265601311261,18.025,23.4001199737
 12/25  15:00:00,53.7423592231,6.0128200458,4.74731627764,0.0,19.260583323,23.698576057,42.020410246,0.598036321245,18.025,23.3973739248
 12/25  16:00:00,53.1375736428,5.97470643056,4.47059435566,0.0,19.260583323,23.4086260847,43.9916517404,2.56955571685,18.025,23.3970960236
 12/25  17:00:00,62.1578524907,5.83322612995,3.5290237171,0.0,19.260583323,27.8781056672,25.091822044,5.07170725516,18.025,1.99511478886
 12/25  18:00:00,72.8508111671,5.86788180448,3.68073718788,0.0,18.1807569449,37.5792895564,18.7827728481,9.23202178123,0.0,9.55075106684
 12/25  19:00:00,87.7854636948,6.01352486451,4.57605887992,0.0,32.6059821062,37.0465235296,20.7662917269,14.9850962384,0.0,5.78119548853
 12/25  20:00:00,88.5520977221,6.09352155662,5.031387233,0.0,36.8143715336,33.066984531,29.636903916,18.0676985928,0.0,11.5692053232
 12/25  21:00:00,94.7572433225,6.22227008857,5.74827734203,0.0,36.43363367,38.8072253906,26.5686293059,20.7748222918,0.0,5.79380701407
 12/25  22:00:00,92.2639934472,6.21130677703,5.62270475199,0.0,36.0963922311,36.7877557581,33.3460489959,21.7752141955,0.0,11.5708348004
 12/25  23:00:00,68.6102927101,5.88760486464,3.61237872411,0.0,30.9507766546,20.6087787026,41.5577621328,24.1297634355,0.0,17.4279986973
 12/25  24:00:00,44.3247690035,5.63655848744,2.01291492119,0.0,17.4250845679,11.7056064465,32.9239697288,27.1353824996,0.0,5.78858722921
 12/26  01:00:00,36.4041786354,5.56704814599,1.58994934045,0.0,11.6412384099,10.0650221343,33.4407906097,27.6726984836,0.0,5.76809212605
 12/26  02:00:00,34.5296718093,5.52080161319,1.30951773371,0.0129837676427,10.0992000411,10.047477231,32.8428650215,27.0817511002,0.0,5.76111392131
 12/26  03:00:00,32.4801898628,5.48356671821,1.05829515288,0.111516326161,8.25718729233,10.0299323277,33.3994681312,27.6382815791,0.0,5.76118655211
 12/26  04:00:00,32.3863641738,5.45714676122,0.847501580285,0.254906984123,8.25718729233,10.0299323277,29.2134381293,29.1934381293,0.0,0.02
 12/26  05:00:00,33.9928017233,5.4355979344,0.671979293203,0.451689719178,8.25718729233,11.6354268332,36.7352231177,30.9671022674,0.0,5.76812085033
 12/26  06:00:00,41.712102103,5.4427187683,0.706253241749,0.549574661429,12.1011305571,15.3678112995,42.2284178273,30.671549322,0.0,11.5568685053
 12/26  07:00:00,70.8368965418,5.67834135506,2.3050968604,0.195036906253,19.7275818095,37.2640762949,47.6460405052,30.2170936681,0.0,17.4289468371
 12/26  08:00:00,85.7615950337,5.95831429158,4.1124038899,0.0798660578299,24.3117294858,51.2795993405,41.0905805458,23.5786698195,0.0,17.5119107264
 12/26  09:00:00,73.4342399604,5.78533400566,3.25399447652,0.0595654291621,23.6694662846,40.6342015617,40.0855485609,10.5762489118,0.0,29.5092996491
 12/26  10:00:00,69.0358624667,5.84881340083,3.82492807552,0.0344527582094,23.6694662846,35.6302164847,52.6160093667,5.19152080057,18.025,29.3994885662
 12/26  11:00:00,51.0960201517,5.80180862899,3.49984825616,0.0636177483873,18.7433767983,22.9618409725,50.6689616414,3.31073658719,18.025,29.3332250542
 12/26  12:00:00,51.8110746459,5.9086373882,4.1657985351,0.00835500310537,18.7433767983,22.9618409725,43.5005700064,2.06453448937,18.025,23.411035517
 12/26  13:00:00,52.5367521296,5.98792550087,4.77709355943,0.0,18.5889407304,23.1597249699,44.1235489976,2.6964180602,18.025,23.4021309374
 12/26  14:00:00,52.9928161635,6.02903960394,4.94554226355,0.0,18.7433767983,23.2517909448,41.4431745989,0.0162287707666,18.025,23.4019458282
 12/26  15:00:00,53.0295539773,6.02423523413,4.98708442673,0.0,18.7433767983,23.2517909448,41.4235088015,0.0,18.025,23.3985088015
 12/26  16:00:00,52.4576096068,5.99306875613,4.73625657229,0.0,18.7433767983,22.9618409725,43.4079894656,1.9846335098,18.025,23.3983559558
 12/26  17:00:00,61.3672494462,5.84688367949,3.68875040057,0.0,18.7433767983,27.431320555,27.9655574379,4.1728354718,18.025,5.76772196614
 12/26  18:00:00,75.8973685573,5.92563087035,4.0676570272,0.0,17.6635504202,40.6971502883,14.1085891015,8.32697760838,0.0,5.78161149309
 12/26  19:00:00,83.0365707609,6.00992797593,4.61720510682,0.0,27.5259009287,37.3340067412,24.7749883643,13.1628802903,0.0,11.6121080739
 12/26  20:00:00,86.1670414688,6.1138500941,5.31876931033,0.0,33.8341110165,33.3544677425,23.4954222742,11.9250394302,0.0,11.570382844
 12/26  21:00:00,95.4285239862,6.27838310264,6.26156182474,0.0,36.5179666069,38.8247702939,25.5564434794,13.9860886342,0.0,11.5703548452
 12/26  22:00:00,90.1836416124,6.32145334857,6.48815096613,0.0,32.965339924,36.8579353714,25.6951120484,14.068963931,0.0,11.6261481174
 12/26  23:00:00,64.0820008171,5.96099925487,4.2944907228,0.0,25.6355707503,20.6438685092,26.7522303953,15.1678246372,0.0,11.584405758
 12/26  24:00:00,42.4165646656,5.68424690543,2.45926954917,0.0,15.0252895274,11.7056064465,29.7191296058,18.1893693874,0.0,11.5297602184
 12/27  01:00:00,36.6763181346,5.60124464441,1.82788950321,0.0,11.6412384099,10.0650221343,21.1202675774,21.1002675774,0.0,0.02
 12/27  02:00:00,34.6982219907,5.54604477429,1.46580733921,0.0,10.0992000411,10.047477231,28.8723883678,23.1111790799,0.0,5.76120928793
 12/27  03:00:00,32.5467115235,5.50437040494,1.21015456881,0.00537220057568,8.25718729233,10.0299323277,30.0466693033,24.2856476968,0.0,5.76102160648
 12/27  04:00:00,32.3678632143,5.46973647228,0.978125281927,0.0931889437116,8.25718729233,10.0299323277,32.4412401161,26.6804155247,0.0,5.76082459134
 12/27  05:00:00,33.9343509941,5.45398478929,0.864111659543,0.182716640067,8.25718729233,11.6354268332,26.3116669795,26.2916669795,0.0,0.02
 12/27  06:00:00,41.6125562425,5.4633203622,0.924983541005,0.210692823777,12.1011305571,15.3678112995,36.8544799205,25.2970323862,0.0,11.5574475343
 12/27  07:00:00,70.9916852071,5.7205594935,2.6099589795,0.00273351106151,19.7275818095,37.2640762949,41.1814541987,23.7538622703,0.0,17.4275919283
 12/27  08:00:00,85.7931739491,5.96951772857,4.21263349446,0.0,24.3117294858,51.2795993405,35.9408766069,18.4274087374,0.0,17.5134678695
 12/27  09:00:00,73.3086677106,5.76804062043,3.20527262742,0.0,23.6694662846,40.6342015617,44.5852499967,9.17552313185,0.0,35.4097268648
 12/27  10:00:00,69.2700528757,5.86250712564,4.0798696548,0.0,23.6694662846,35.6302164847,44.7346917723,3.18549949435,18.025,23.5241922779
 12/27  11:00:00,51.3971036377,5.81515390782,3.85119984373,0.0,18.7433767983,22.9618409725,48.6738256931,1.31509003382,18.025,29.3337356592
 12/27  12:00:00,51.4355453174,5.82186514032,3.88539329226,0.0,18.7433767983,22.9618409725,41.8051976095,0.36832198207,18.025,23.4118756275
 12/27  13:00:00,52.1597783917,5.88514160156,4.50290262719,0.0,18.5889407304,23.1597249699,42.0804591431,0.65109389302,18.025,23.4043652501
 12/27  14:00:00,51.3669403978,5.76436703939,3.58433618905,0.0,18.7433767983,23.2517909448,41.4344167152,0.0045121316412,18.025,23.4049045836
 12/27  15:00:00,50.8334168959,5.71742051363,3.09775917503,0.0,18.7433767983,23.2517909448,41.8598077462,0.429314098106,18.025,23.4054936481
 12/27  16:00:00,50.5767784077,5.73653082926,3.11196036216,0.0,18.7433767983,22.9618409725,43.8967415679,2.46873642567,18.025,23.4030051423
 12/27  17:00:00,60.2462769632,5.68511858127,2.72953351941,0.0,18.7433767983,27.431320555,27.8213676671,4.02959291475,18.025,5.7667747523
 12/27  18:00:00,75.1650253083,5.80871408582,3.452223521,0.0,17.6635504202,40.6971502883,12.7309659637,6.9492122886,0.0,5.78175367512
 12/27  19:00:00,82.5233033001,5.9250733966,4.18877836423,0.0,27.5259009287,37.3340067412,21.6076564202,9.9956415016,0.0,11.6120149186
