Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  20:00:00,85.7283480864,6.03750506298,4.95641574956,0.0,33.8341110165,33.3544677425,21.1239031062,9.5532403475,0.0,11.5706627587
 12/27  21:00:00,95.1449347759,6.2260660849,6.03028263031,0.0,36.5179666069,38.8247702939,23.6133144648,12.0437959282,0.0,11.5695185365
 12/27  22:00:00,89.7225139446,6.25139640307,6.09706938027,0.0,32.965339924,36.8579353714,31.9874566641,14.5600905038,0.0,17.4273661603
 12/27  23:00:00,63.562629884,5.88860849479,3.84750225082,0.0,25.6355707503,20.6438685092,28.2741961071,16.689116963,0.0,11.585079144
 12/27  24:00:00,42.1638367438,5.6491225684,2.2416629578,0.0,15.0252895274,11.7056064465,24.4532578869,18.6782233589,0.0,5.77503452799
 12/28  01:00:00,36.5387476498,5.5783680984,1.71319144531,0.0,11.6412384099,10.0650221343,25.806196935,20.0381311085,0.0,5.76806582648
 12/28  02:00:00,34.569283537,5.52482299792,1.35808945849,0.0,10.0992000411,10.047477231,22.6137366916,22.5937366916,0.0,0.02
 12/28  03:00:00,32.500406652,5.49545262755,1.17813861344,0.0,8.25718729233,10.0299323277,27.4003630234,21.6390681531,0.0,5.76129487033
 12/28  04:00:00,32.3980825906,5.48035876159,1.09090736844,0.0,8.25718729233,10.0299323277,26.3366055342,20.5754981536,0.0,5.7611073806
 12/28  05:00:00,33.8702737685,5.45989790488,0.964952763622,0.0118812318486,8.25718729233,11.6354268332,27.7284049685,21.9602839516,0.0,5.76812101684
 12/28  06:00:00,41.5724712926,5.47421028214,1.06398462941,0.020713284679,12.1011305571,15.3678112995,26.5224920805,20.7336411061,0.0,5.78885097444
 12/28  07:00:00,73.143492395,5.75290945638,2.84814089711,0.0,19.7275818095,37.2640762949,37.760146898,20.3327304298,0.0,17.4274164682
 12/28  08:00:00,86.1076967438,6.00429291366,4.49236583809,0.0,24.3117294858,51.2795993405,34.4762882514,16.9628602804,0.0,17.513427971
 12/28  09:00:00,72.9996858458,5.72243502081,2.94188668258,0.0,23.6694662846,40.6342015617,45.1055437563,9.691343387,0.0,35.4142003693
 12/28  10:00:00,68.1723984462,5.72219941696,3.12251498833,0.0,23.6694662846,35.6302164847,53.7702813926,6.34042982233,18.025,29.4048515703
 12/28  11:00:00,49.9537754919,5.63758721422,2.58543556658,0.0,18.7433767983,22.9618409725,45.8905124641,4.39353509476,18.025,23.4719773694
 12/28  12:00:00,50.5563214356,5.72472644857,3.10330459704,0.0,18.7433767983,22.9618409725,44.5124193675,3.07504545311,18.025,23.4123739144
 12/28  13:00:00,51.3153062903,5.80249607846,3.74107345892,0.0,18.5889407304,23.1597249699,44.9335973509,3.49804553244,18.025,23.4105518185
 12/28  14:00:00,50.5133463927,5.67586884941,2.81923727219,0.0,18.7433767983,23.2517909448,42.4228609564,0.987232478094,18.025,23.4106284783
 12/28  15:00:00,50.3186788716,5.65739421022,2.64304439477,0.0,18.7433767983,23.2517909448,42.7635319805,1.32909299174,18.025,23.4094389888
 12/28  16:00:00,50.4253314645,5.71295079369,2.98409027711,0.0,18.7433767983,22.9618409725,44.1106508289,2.67615548464,18.025,23.4094953442
 12/28  17:00:00,58.366381558,5.67428186076,2.74447124567,0.0,18.7433767983,27.431320555,27.0928572827,3.3000313833,18.025,5.76782589942
 12/28  18:00:00,75.5436107088,5.83613270523,3.80338431188,0.0,17.6635504202,40.6971502883,9.66428512852,3.88258948792,0.0,5.7816956406
 12/28  19:00:00,82.9030014847,5.96270310333,4.53083705661,0.0,27.5259009287,37.3340067412,24.7406229089,7.33280937565,0.0,17.4078135333
 12/28  20:00:00,86.2264795525,6.0927055532,5.39934176232,0.0,33.8341110165,33.3544677425,19.7824712262,8.21408082418,0.0,11.568390402
 12/28  21:00:00,95.9250413743,6.31591505373,6.72053365789,0.0,36.5179666069,38.8247702939,15.6533784574,9.85785480342,0.0,5.79552365402
 12/28  22:00:00,90.7006133373,6.36625939852,6.96029678929,0.0,32.965339924,36.8579353714,28.3864572678,10.9576926077,0.0,17.4287646601
 12/28  23:00:00,64.4422365755,5.98953405298,4.62617588695,0.0,25.6355707503,20.6438685092,23.744072394,12.1588866835,0.0,11.5851857105
 12/28  24:00:00,42.876998631,5.72479890629,2.87914509404,0.0,15.0252895274,11.7056064465,18.3188407381,12.5438232684,0.0,5.77501746974
 12/29  01:00:00,37.2169200581,5.65545333907,2.31427517808,0.0,11.6412384099,10.0650221343,18.2725368853,12.5045267101,0.0,5.76801017527
 12/29  02:00:00,35.2626731529,5.60780132164,1.96849537406,0.0,10.0992000411,10.047477231,19.0826947677,13.3214782696,0.0,5.76121649803
 12/29  03:00:00,33.0897940178,5.56645463947,1.69652337667,0.0,8.25718729233,10.0299323277,13.902785135,13.882785135,0.0,0.02
 12/29  04:00:00,32.9187512113,5.54401850661,1.54791499292,0.0,8.25718729233,10.0299323277,19.8441244633,14.0840603805,0.0,5.76006408274
 12/29  05:00:00,34.430148767,5.53093111218,1.46567272365,0.0,8.25718729233,11.6354268332,19.47432375,13.7067585208,0.0,5.7675652292
 12/29  06:00:00,42.1278563897,5.54675841355,1.56752639399,0.0,12.1011305571,15.3678112995,24.6936804067,13.1365067685,0.0,11.5571736382
 12/29  07:00:00,73.9105002364,5.85317581304,3.51487689764,0.0,19.7275818095,37.2640762949,24.2767131639,12.6503952898,0.0,11.6263178741
 12/29  08:00:00,87.3119758276,6.15005908095,5.55086134089,0.0,24.3117294858,51.2795993405,34.1713205521,10.8263892822,0.0,23.34493127
 12/29  09:00:00,73.4624713627,5.76636993513,3.36073036575,0.0,23.6694662846,40.6342015617,35.8733232613,6.35794041125,0.0,29.51538285
 12/29  10:00:00,68.1643243064,5.71570426377,3.12093168357,0.0,23.6694662846,35.6302164847,53.7102695349,6.28068920384,18.025,29.4045803311
 12/29  11:00:00,49.2897584751,5.55991584109,1.99908284884,0.0,18.7433767983,22.9618409725,49.3702236166,7.87225977883,18.025,23.4729638378
 12/29  12:00:00,49.0629162779,5.54099458214,1.79362739561,0.0,18.7433767983,22.9618409725,49.1802689992,7.72924968841,18.025,23.4260193108
 12/29  13:00:00,49.1829635323,5.53504376022,1.87617581386,0.0,18.5889407304,23.1597249699,50.2595926922,6.49041292216,18.025,25.7441797701
 12/29  14:00:00,49.2091112193,5.52780175949,1.66306522106,0.0,18.7433767983,23.2517909448,50.5161367339,6.54414569251,18.025,25.9469910414
 12/29  15:00:00,49.1856876429,5.52824043843,1.63920385169,0.0,18.7433767983,23.2517909448,49.2909589577,6.89757177289,18.025,24.3683871848
 12/29  16:00:00,49.2223392636,5.56647910299,1.92756689718,0.0,18.7433767983,22.9618409725,48.60873338,7.18512368996,18.025,23.3986096901
 12/29  17:00:00,57.3567080125,5.55337748993,1.85571037208,0.0,18.7433767983,27.431320555,25.5808723263,7.53587232634,18.025,0.02
 12/29  18:00:00,74.47109624,5.69993962381,2.86706358311,0.0,17.6635504202,40.6971502883,19.5519619912,8.00862751016,0.0,11.543334481
 12/29  19:00:00,81.8073746394,5.8110699866,3.58684272972,0.0,27.5259009287,37.3340067412,22.4261137133,10.81385418,0.0,11.6122595333
 12/29  20:00:00,85.1017254085,5.93464606246,4.43263730091,0.0,33.8341110165,33.3544677425,22.6887591969,11.118055961,0.0,11.5707032359
 12/29  21:00:00,94.8898118656,6.16519161019,5.83602369774,0.0,36.5179666069,38.8247702939,24.367787473,12.7973072552,0.0,11.5704802178
 12/29  22:00:00,89.7526582969,6.2273436296,6.15124766669,0.0,32.965339924,36.8579353714,25.6758342089,14.0490678984,0.0,11.6267663105
 12/29  23:00:00,63.4510178724,5.85689989975,3.7675846203,0.0,25.6355707503,20.6438685092,26.7388267218,15.1545294452,0.0,11.5842972766
 12/29  24:00:00,42.1983104316,5.64285020186,2.28239983308,0.0,15.0252895274,11.7056064465,28.1266647913,16.5964966014,0.0,11.5301681899
 12/30  01:00:00,37.8940835053,5.59000577665,1.85698656724,0.0,12.8411359301,10.0650221343,17.2157549167,17.1957549167,0.0,0.02
 12/30  02:00:00,37.7178455601,5.56667329426,1.70531423046,0.0,12.8411359301,10.0650221343,22.6280258251,16.8667535433,0.0,5.76127228181
 12/30  03:00:00,32.6904957178,5.51281394827,1.35086023094,0.0,8.25718729233,10.0299323277,23.1548488987,17.3937387707,0.0,5.76111012792
 12/30  04:00:00,32.5218128107,5.49130613323,1.20368698226,0.0,8.25718729233,10.0299323277,23.77074495,18.009806338,0.0,5.76093861204
 12/30  05:00:00,34.0330977561,5.47921298601,1.12033725577,0.0,8.25718729233,11.6354268332,18.2379423062,18.2179423062,0.0,0.02
 12/30  06:00:00,38.1212127471,5.46867615653,1.06056754618,0.0,8.71707943955,15.3327214929,29.1866944699,17.6563883709,0.0,11.530306099
 12/30  07:00:00,58.9177845051,5.56068397958,1.66888488738,0.0,18.5082010057,25.6353820695,22.7370691712,16.9481513971,0.0,5.78891777411
 12/30  08:00:00,69.604463973,5.7986069256,3.31771464714,0.0,19.4083231844,41.0650158608,31.1210099326,13.6915858059,0.0,17.4294241266
 12/30  09:00:00,96.3221257179,6.14650961282,5.81024452548,0.0,26.3286599382,57.9988325916,43.4237549344,7.79155040063,0.0,35.6322045338
 12/30  10:00:00,80.8924741465,6.08521395374,5.59644261718,0.0,26.3286599382,42.8504436482,58.6415170092,5.2026480758,18.025,35.4138689334
 12/30  11:00:00,55.1794035819,5.86437715843,4.0985869473,0.0,21.7447113004,23.4437158914,52.0237790224,4.59065745001,18.025,29.4081215724
 12/30  12:00:00,52.7831384643,5.88520367162,4.1434677883,0.0,19.3027497915,23.426170988,45.7599819865,4.26537571263,18.025,23.4696062739
 12/30  13:00:00,54.2347127208,6.0513268457,5.2869829517,0.0,19.1483137236,23.7250123474,45.5788158469,4.14257672884,18.025,23.4112391181
 12/30  14:00:00,54.8451148982,6.12230086259,5.68086449753,0.0,19.3027497915,23.7161209604,42.1850498061,0.748690090704,18.025,23.4113597154
 12/30  15:00:00,55.2881130429,6.17825702657,6.06790643595,0.0,19.3027497915,23.7161209604,41.8624896812,0.425861199659,18.025,23.4116284816
 12/30  16:00:00,54.5801656234,6.12935406007,5.69881184107,0.0,19.3027497915,23.426170988,44.0528041346,2.61588931482,18.025,23.4119148197
 12/30  17:00:00,61.5044429169,5.9650992745,4.56800664041,0.0,19.3027497915,27.8956505705,28.2305964973,4.43770270729,18.025,5.76789378999
 12/30  18:00:00,74.4756864222,6.04700755621,5.06675262987,0.0,18.2229234133,37.5968344597,12.0748167556,6.29992173165,0.0,5.77489502394
 12/30  19:00:00,89.865714894,6.2514584433,6.29892495083,0.0,32.690315043,37.0816133363,22.1653000236,10.6217816128,0.0,11.5435184108
 12/30  20:00:00,90.9708074168,6.38671041264,7.15687311468,0.0,36.8143715336,33.066984531,17.5184508194,11.7226835587,0.0,5.79576726066
 12/30  21:00:00,97.5389214815,6.57110006772,8.30051888618,0.0,36.3493007332,38.7721355839,24.5114428899,12.9414826004,0.0,11.5699602894
 12/30  22:00:00,95.4099597403,6.57176407168,8.28875562144,0.0,36.1807251679,36.8228455648,24.6798392509,13.1081127479,0.0,11.571726503
 12/30  23:00:00,71.1265655755,6.16710583492,5.72967978925,0.0,31.0351095914,20.6438685092,32.2293683874,14.7995685946,0.0,17.4297997928
 12/30  24:00:00,46.0692944382,5.83206265654,3.5619079441,0.0,17.4250845679,11.7056064465,21.1557555635,15.3667492293,0.0,5.7890063342
 12/31  01:00:00,39.0615169036,5.7288434807,2.76615546633,0.0,12.925468867,10.100111941,22.4732050976,16.7049242187,0.0,5.7682808789
 12/31  02:00:00,38.7404910867,5.68880147974,2.4864048125,0.0,12.925468867,10.100111941,22.5784779626,16.8170013431,0.0,5.76147661951
 12/31  03:00:00,33.7344926291,5.63593132115,2.15231758289,0.0,8.34152022915,10.0650221343,15.9168873233,15.8968873233,0.0,0.02
 12/31  04:00:00,33.5106001592,5.6058499717,1.95850562643,0.0,8.34152022915,10.0650221343,21.6133398992,15.8520148793,0.0,5.76132501982
 12/31  05:00:00,34.9503920274,5.5835502409,1.81386808653,0.0,8.34152022915,11.6705166398,21.8502240919,16.0823380097,0.0,5.76788608221
 12/31  06:00:00,38.9901206656,5.56698628619,1.71173987596,0.0,8.80141237637,15.3678112995,21.2991604418,15.5240137901,0.0,5.7751466517
 12/31  07:00:00,59.6132145304,5.65488601532,2.27010323042,0.0,18.5082010057,25.6353820695,27.5249602922,15.967469386,0.0,11.5574909062
 12/31  08:00:00,70.5913038878,5.91321734999,4.07051562858,0.0,19.4926561212,41.1001056674,26.3289269318,14.7010812991,0.0,11.6278456327
 12/31  09:00:00,98.4868521844,6.42868516818,7.69278224898,0.0,26.3286599382,57.9988325916,48.5672551728,6.99417429779,0.0,41.573080875
 12/31  10:00:00,83.1180895704,6.38137621168,7.64531027581,0.0,26.2443270014,42.8153538416,50.6408554074,3.09946978992,18.025,29.5163856175
 12/31  11:00:00,57.4966806549,6.15517363593,6.12506211922,0.0,21.7447113004,23.4437158914,50.1165584566,2.68047036251,18.025,29.4110880941
 12/31  12:00:00,55.5917538785,6.23385785442,6.54371347666,0.0,19.3449162599,23.4437158914,49.4997533656,2.1405084344,18.025,29.3342449312
 12/31  13:00:00,56.2796715328,6.29666708874,7.02688553499,0.0,19.190480192,23.7425572507,43.7961337537,2.36384791082,18.025,23.4072858429
 12/31  14:00:00,56.4757737443,6.32694306743,7.166589627,0.0,19.260583323,23.698576057,41.4325661365,0.0,18.025,23.4075661365
 12/31  15:00:00,57.0096640955,6.39488848284,7.63253467786,0.0,19.260583323,23.698576057,41.4304897764,0.0,18.025,23.4054897764
 12/31  16:00:00,56.6675406931,6.37734102345,7.59790857469,0.0,19.260583323,23.4086260847,41.4333814837,0.0,18.025,23.4083814837
 12/31  17:00:00,63.3546152068,6.18856988125,6.25441649356,0.0,19.260583323,27.8781056672,25.295254624,1.50214956366,18.025,5.76810506039
 12/31  18:00:00,75.8178430586,6.22223655909,6.29338755295,0.0,18.1807569449,37.5792895564,8.97322593687,3.19827595145,0.0,5.77494998542
 12/31  19:00:00,91.0364564867,6.42518437864,7.41536180518,0.0,32.6059821062,37.0465235296,13.3761166168,7.59425615719,0.0,5.78186045956
 12/31  20:00:00,92.0310315956,6.53315836818,8.07064085543,0.0,36.8143715336,33.066984531,21.36634789,9.79499365565,0.0,11.5713542344
 12/31  21:00:00,98.128963518,6.64771790461,8.69451305589,0.0,36.43363367,38.8072253906,25.2397711916,13.6685319247,0.0,11.5712392669
 12/31  22:00:00,95.4587791023,6.61292395163,8.41583375654,0.0,36.0963922311,36.7877557581,26.6321118859,15.060637304,0.0,11.571474582
 12/31  23:00:00,71.1891812781,6.20450232666,5.87431417026,0.0,30.9507766546,20.6087787026,28.5294044764,16.9015215242,0.0,11.6278829522
 12/31  24:00:00,46.0583970517,5.84166989643,3.54139472487,0.0,17.4250845679,11.7056064465,30.3631317308,18.8052483931,0.0,11.5578833377
